Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,176.5,15.0,3.55,5.5,31.0,12.19,0.0
2016,1,1,8,0,353.0,30.0,3.6,6.0,62.0,24.95,14.78
2016,1,1,8,15,449.5,38.5,3.65,6.0,101.5,32.03,22.89
2016,1,1,8,30,546.0,47.0,3.7,6.0,141.0,39.19,29.94
2016,1,1,8,45,604.5,53.0,3.75,6.0,182.0,44.13,34.8
2016,1,1,9,0,663.0,59.0,3.8,6.0,223.0,49.1,39.56
2016,1,1,9,15,701.0,63.0,3.8,6.0,261.5,52.37,42.64
2016,1,1,9,30,739.0,67.0,3.8,6.0,300.0,60.23,49.87
2016,1,1,9,45,765.5,70.0,3.8,6.5,334.0,62.79,52.07
2016,1,1,10,0,792.0,73.0,3.8,7.0,368.0,65.36,54.25
2016,1,1,10,15,809.5,75.5,3.75,7.0,396.5,67.4,56.03
2016,1,1,10,30,827.0,78.0,3.7,7.0,425.0,69.44,57.8
2016,1,1,10,45,838.5,79.5,3.65,7.5,446.5,70.64,58.69
2016,1,1,11,0,850.0,81.0,3.6,8.0,468.0,93.75,60.14
2016,1,1,11,15,857.0,82.0,3.5,8.0,483.0,146.38,86.22
2016,1,1,11,30,864.0,83.0,3.4,8.0,498.0,198.95,125.53
2016,1,1,11,45,867.0,84.0,3.3,8.5,505.0,250.43,170.37
2016,1,1,12,0,870.0,85.0,3.2,9.0,512.0,301.0,217.09
2016,1,1,12,15,869.5,85.0,3.1,9.0,511.5,348.49,262.46
2016,1,1,12,30,869.0,85.0,3.0,9.0,511.0,394.27,306.09
2016,1,1,12,45,870.0,83.0,2.9,9.0,503.5,436.89,346.37
2016,1,1,13,0,871.0,81.0,2.8,9.0,496.0,477.44,384.05
2016,1,1,13,15,863.0,80.0,2.65,9.0,480.5,512.37,416.22
2016,1,1,13,30,855.0,79.0,2.5,9.0,465.0,544.25,445.03
2016,1,1,13,45,844.5,77.0,2.45,9.5,443.0,570.57,468.2
2016,1,1,14,0,834.0,75.0,2.4,10.0,421.0,593.49,488.03
2016,1,1,14,15,815.5,72.5,2.35,10.0,392.0,607.45,501.23
2016,1,1,14,30,797.0,70.0,2.3,10.0,363.0,617.51,510.99
2016,1,1,14,45,771.5,67.0,2.25,10.0,328.5,618.49,513.2
2016,1,1,15,0,746.0,64.0,2.2,10.0,294.0,615.43,511.75
2016,1,1,15,15,706.5,60.0,2.15,9.5,255.0,597.47,498.25
2016,1,1,15,30,667.0,56.0,2.1,9.0,216.0,581.73,485.47
2016,1,1,15,45,607.5,50.0,2.05,9.0,175.0,540.4,450.25
2016,1,1,16,0,548.0,44.0,2.0,9.0,134.0,495.86,410.57
2016,1,1,16,15,448.5,35.5,2.05,9.0,95.0,416.64,339.8
2016,1,1,16,30,349.0,27.0,2.1,9.0,56.0,334.82,240.01
2016,1,1,16,45,174.5,13.5,2.15,9.0,28.0,136.73,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,2,7,45,50.5,16.0,3.7,7.5,20.5,12.22,0.0
2016,1,2,8,0,101.0,32.0,3.8,8.0,41.0,23.92,13.76
2016,1,2,8,15,140.0,48.5,3.8,8.0,68.5,35.71,25.94
2016,1,2,8,30,179.0,65.0,3.8,8.0,96.0,47.31,36.98
2016,1,2,8,45,204.5,80.5,3.85,8.0,124.5,57.97,47.03
2016,1,2,9,0,230.0,96.0,3.9,8.0,153.0,68.4,56.75
2016,1,2,9,15,245.5,110.5,3.85,8.0,180.0,77.9,65.49
2016,1,2,9,30,261.0,125.0,3.8,8.0,207.0,87.18,73.9
2016,1,2,9,45,283.5,134.0,3.8,8.5,232.0,93.14,79.08
2016,1,2,10,0,306.0,143.0,3.8,9.0,257.0,98.99,84.08
2016,1,2,10,15,411.5,136.0,3.85,9.5,301.5,94.24,79.56
2016,1,2,10,30,517.0,129.0,3.9,10.0,346.0,91.36,76.73
2016,1,2,10,45,432.5,154.0,4.0,10.5,342.0,104.82,88.46
2016,1,2,11,0,348.0,179.0,4.1,11.0,338.0,131.02,100.3
2016,1,2,11,15,208.5,193.0,4.2,11.0,289.0,153.34,116.79
2016,1,2,11,30,69.0,207.0,4.3,11.0,240.0,157.91,125.61
2016,1,2,11,45,191.0,206.0,4.4,11.5,299.5,190.9,147.88
2016,1,2,12,0,313.0,205.0,4.5,12.0,359.0,238.97,184.22
2016,1,2,12,15,196.5,210.0,4.55,12.0,307.0,225.29,178.58
2016,1,2,12,30,80.0,215.0,4.6,12.0,255.0,197.5,159.53
2016,1,2,12,45,151.5,212.5,4.65,12.0,286.0,238.2,193.13
2016,1,2,13,0,223.0,210.0,4.7,12.0,317.0,280.03,228.32
2016,1,2,13,15,182.5,205.5,4.7,12.0,291.0,271.07,222.42
2016,1,2,13,30,142.0,201.0,4.7,12.0,265.0,258.36,212.95
2016,1,2,13,45,75.5,176.0,4.7,12.5,210.0,196.57,161.66
2016,1,2,14,0,9.0,151.0,4.7,13.0,155.0,129.22,104.51
2016,1,2,14,15,4.5,126.0,4.6,13.0,128.0,105.5,84.63
2016,1,2,14,30,0.0,101.0,4.5,13.0,101.0,81.08,63.91
2016,1,2,14,45,0.0,91.5,4.4,13.0,91.5,73.59,57.61
2016,1,2,15,0,0.0,82.0,4.3,13.0,82.0,66.04,51.2
2016,1,2,15,15,0.0,71.0,4.05,12.5,71.0,56.96,43.49
2016,1,2,15,30,0.0,60.0,3.8,12.0,60.0,47.76,35.57
2016,1,2,15,45,0.0,48.5,3.55,12.0,48.5,37.89,26.91
2016,1,2,16,0,0.0,37.0,3.3,12.0,37.0,28.29,18.43
2016,1,2,16,15,0.0,26.0,3.35,11.5,26.0,19.84,10.9
2016,1,2,16,30,0.0,15.0,3.4,11.0,15.0,11.41,2.84
2016,1,2,16,45,0.0,7.5,3.45,11.0,7.5,5.69,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.0,4.2,9.5,5.0,3.78,0.0
2016,1,3,8,0,0.0,10.0,4.1,10.0,10.0,7.58,0.45
2016,1,3,8,15,0.0,16.5,4.0,10.0,16.5,12.54,5.38
2016,1,3,8,30,0.0,23.0,3.9,10.0,23.0,17.5,10.05
2016,1,3,8,45,0.0,29.5,3.8,10.5,29.5,22.48,14.67
2016,1,3,9,0,0.0,36.0,3.7,11.0,36.0,27.47,19.25
2016,1,3,9,15,0.0,42.5,3.6,11.0,42.5,32.46,23.83
2016,1,3,9,30,0.0,49.0,3.5,11.0,49.0,37.47,28.37
2016,1,3,9,45,0.0,54.5,3.4,11.5,54.5,41.71,32.12
2016,1,3,10,0,0.0,60.0,3.3,12.0,60.0,45.96,35.83
2016,1,3,10,15,12.5,111.0,3.35,12.0,116.5,82.48,68.4
2016,1,3,10,30,25.0,162.0,3.4,12.0,173.0,115.33,97.33
2016,1,3,10,45,38.5,176.0,3.5,12.0,193.5,119.97,101.25
2016,1,3,11,0,52.0,190.0,3.6,12.0,214.0,130.95,104.95
2016,1,3,11,15,34.5,185.0,3.8,12.0,201.0,133.36,106.39
2016,1,3,11,30,17.0,180.0,4.0,12.0,188.0,134.58,107.95
2016,1,3,11,45,33.0,193.5,4.2,12.0,209.5,149.19,119.5
2016,1,3,12,0,49.0,207.0,4.4,12.0,231.0,167.85,134.69
2016,1,3,12,15,103.0,214.5,4.4,12.0,265.5,196.16,157.09
2016,1,3,12,30,157.0,222.0,4.4,12.0,300.0,234.95,188.92
2016,1,3,12,45,286.5,200.5,4.4,12.5,339.5,288.81,232.37
2016,1,3,13,0,416.0,179.0,4.4,13.0,379.0,355.21,286.97
2016,1,3,13,15,278.0,190.5,4.05,13.0,322.5,312.88,254.99
2016,1,3,13,30,140.0,202.0,3.7,13.0,266.0,258.0,211.18
2016,1,3,13,45,139.5,192.0,3.35,13.0,253.0,258.92,212.84
2016,1,3,14,0,139.0,182.0,3.0,13.0,240.0,259.06,213.64
2016,1,3,14,15,69.5,146.0,2.65,13.0,175.0,175.03,143.83
2016,1,3,14,30,0.0,110.0,2.3,13.0,110.0,89.37,70.81
2016,1,3,14,45,0.0,99.0,2.0,13.0,99.0,80.65,63.58
2016,1,3,15,0,0.0,88.0,1.7,13.0,88.0,71.82,56.11
2016,1,3,15,15,0.0,76.5,1.55,13.0,76.5,62.39,48.05
2016,1,3,15,30,0.0,65.0,1.4,13.0,65.0,52.83,39.79
2016,1,3,15,45,0.0,52.0,1.3,13.0,52.0,41.49,29.91
2016,1,3,16,0,0.0,39.0,1.2,13.0,39.0,29.83,19.7
2016,1,3,16,15,0.0,27.5,1.3,12.5,27.5,20.99,11.87
2016,1,3,16,30,0.0,16.0,1.4,12.0,16.0,12.17,3.55
2016,1,3,16,45,0.0,8.0,1.5,12.0,8.0,6.07,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,190.0,13.0,5.05,12.0,30.0,10.56,0.0
2016,1,4,8,0,380.0,26.0,5.1,12.0,60.0,21.7,11.67
2016,1,4,8,15,471.5,33.5,5.15,12.0,98.5,28.06,18.82
2016,1,4,8,30,563.0,41.0,5.2,12.0,137.0,37.47,27.65
2016,1,4,8,45,619.5,45.5,5.3,12.5,177.0,41.65,31.65
2016,1,4,9,0,676.0,50.0,5.4,13.0,217.0,45.9,35.57
2016,1,4,9,15,454.0,87.5,5.5,13.0,207.5,64.83,52.59
2016,1,4,9,30,232.0,125.0,5.6,13.0,198.0,86.8,72.2
2016,1,4,9,45,233.0,139.0,5.7,13.5,219.0,95.32,79.57
2016,1,4,10,0,234.0,153.0,5.8,14.0,240.0,103.62,86.65
2016,1,4,10,15,378.5,141.0,5.9,14.0,294.5,96.77,80.48
2016,1,4,10,30,523.0,129.0,6.0,14.0,349.0,91.44,75.68
2016,1,4,10,45,477.5,147.0,6.15,14.0,356.0,101.35,84.3
2016,1,4,11,0,432.0,165.0,6.3,14.0,363.0,122.48,91.26
2016,1,4,11,15,298.0,190.5,6.4,14.0,329.5,157.78,116.04
2016,1,4,11,30,164.0,216.0,6.5,14.0,296.0,176.79,135.91
2016,1,4,11,45,313.5,196.0,6.6,14.0,350.5,209.35,156.97
2016,1,4,12,0,463.0,176.0,6.7,14.0,405.0,258.51,194.16
2016,1,4,12,15,411.5,187.0,6.75,14.0,390.5,281.21,217.8
2016,1,4,12,30,360.0,198.0,6.8,14.0,376.0,293.09,231.89
2016,1,4,12,45,180.0,169.5,6.9,14.0,258.5,213.99,171.98
2016,1,4,13,0,0.0,141.0,7.0,14.0,141.0,109.78,87.32
2016,1,4,13,15,0.0,105.5,7.0,14.0,105.5,81.75,63.82
2016,1,4,13,30,0.0,70.0,7.0,14.0,70.0,53.72,40.15
2016,1,4,13,45,24.0,121.5,7.0,14.0,131.5,115.75,93.06
2016,1,4,14,0,48.0,173.0,7.0,14.0,193.0,183.69,150.66
2016,1,4,14,15,55.5,163.5,6.75,13.5,185.5,184.74,152.29
2016,1,4,14,30,63.0,154.0,6.5,13.0,178.0,186.09,154.26
2016,1,4,14,45,57.0,140.5,6.3,13.0,160.5,173.91,144.19
2016,1,4,15,0,51.0,127.0,6.1,13.0,143.0,161.13,133.46
2016,1,4,15,15,44.5,111.0,5.95,13.0,124.0,144.15,118.99
2016,1,4,15,30,38.0,95.0,5.8,13.0,105.0,126.42,103.63
2016,1,4,15,45,31.0,78.5,5.7,13.0,85.5,106.83,86.4
2016,1,4,16,0,24.0,62.0,5.6,13.0,66.0,86.32,68.14
2016,1,4,16,15,12.0,45.0,5.55,13.0,47.0,59.95,44.56
2016,1,4,16,30,0.0,28.0,5.5,13.0,28.0,25.32,13.65
2016,1,4,16,45,0.0,14.0,5.5,13.0,14.0,10.68,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,4.45,11.5,9.5,7.22,0.0
2016,1,5,8,0,0.0,19.0,4.7,12.0,19.0,14.48,5.91
2016,1,5,8,15,0.0,31.5,4.8,12.0,31.5,24.08,15.36
2016,1,5,8,30,0.0,44.0,4.9,12.0,44.0,33.33,23.99
2016,1,5,8,45,0.0,56.5,5.0,12.0,56.5,42.49,32.47
2016,1,5,9,0,0.0,69.0,5.1,12.0,69.0,51.56,40.8
2016,1,5,9,15,0.0,81.0,5.1,12.0,81.0,60.22,48.67
2016,1,5,9,30,0.0,93.0,5.1,12.0,93.0,68.79,56.37
2016,1,5,9,45,0.0,103.0,5.1,12.0,103.0,75.98,62.76
2016,1,5,10,0,0.0,113.0,5.1,12.0,113.0,83.09,69.03
2016,1,5,10,15,0.0,96.5,5.15,12.0,96.5,72.58,59.55
2016,1,5,10,30,0.0,80.0,5.2,12.0,80.0,61.32,49.43
2016,1,5,10,45,0.0,47.5,5.3,12.0,47.5,36.35,27.02
2016,1,5,11,0,0.0,15.0,5.4,12.0,15.0,11.43,4.2
2016,1,5,11,15,0.0,51.0,5.5,12.0,51.0,39.06,27.91
2016,1,5,11,30,0.0,87.0,5.6,12.0,87.0,66.8,51.57
2016,1,5,11,45,0.0,121.5,5.7,12.0,121.5,92.21,73.1
2016,1,5,12,0,0.0,156.0,5.8,12.0,156.0,117.93,94.79
2016,1,5,12,15,6.0,168.0,5.8,12.0,171.5,129.67,104.47
2016,1,5,12,30,12.0,180.0,5.8,12.0,187.0,142.45,115.15
2016,1,5,12,45,6.0,127.5,5.8,12.0,131.0,100.85,80.31
2016,1,5,13,0,0.0,75.0,5.8,12.0,75.0,57.6,43.71
2016,1,5,13,15,92.0,139.0,5.7,12.0,181.5,166.96,136.55
2016,1,5,13,30,184.0,203.0,5.6,12.0,288.0,281.6,232.91
2016,1,5,13,45,124.5,190.5,5.55,12.0,246.5,248.54,205.87
2016,1,5,14,0,65.0,178.0,5.5,12.0,205.0,198.7,164.26
2016,1,5,14,15,271.0,148.5,5.45,12.0,251.5,328.48,276.4
2016,1,5,14,30,477.0,119.0,5.4,12.0,298.0,458.88,387.3
2016,1,5,14,45,574.5,96.0,5.4,12.0,292.0,522.67,441.56
2016,1,5,15,0,672.0,73.0,5.4,12.0,286.0,580.62,490.85
2016,1,5,15,15,632.5,68.5,5.15,12.0,249.0,562.17,475.51
2016,1,5,15,30,593.0,64.0,4.9,12.0,212.0,539.96,456.35
2016,1,5,15,45,524.0,58.5,4.7,12.0,172.0,491.56,414.6
2016,1,5,16,0,455.0,53.0,4.5,12.0,132.0,439.47,368.3
2016,1,5,16,15,357.5,43.5,4.25,11.5,95.0,359.58,297.14
2016,1,5,16,30,260.0,34.0,4.0,11.0,58.0,280.78,214.98
2016,1,5,16,45,130.0,17.0,3.75,11.0,29.0,143.01,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,6.45,12.0,1.0,0.75,0.0
2016,1,6,8,0,0.0,2.0,6.3,12.0,2.0,1.51,0.0
2016,1,6,8,15,0.0,3.5,6.3,12.0,3.5,2.65,0.0
2016,1,6,8,30,0.0,5.0,6.3,12.0,5.0,3.78,0.0
2016,1,6,8,45,0.0,7.0,6.3,12.0,7.0,5.3,0.0
2016,1,6,9,0,0.0,9.0,6.3,12.0,9.0,6.83,0.51
2016,1,6,9,15,0.0,10.5,6.35,12.0,10.5,7.97,1.56
2016,1,6,9,30,0.0,12.0,6.4,12.0,12.0,9.12,2.6
2016,1,6,9,45,0.0,13.5,6.5,12.0,13.5,10.26,3.63
2016,1,6,10,0,0.0,15.0,6.6,12.0,15.0,11.41,4.66
2016,1,6,10,15,0.0,50.0,6.7,12.0,50.0,38.25,28.82
2016,1,6,10,30,0.0,85.0,6.8,12.0,85.0,64.87,52.6
2016,1,6,10,45,180.5,132.5,6.95,12.0,215.5,90.56,75.39
2016,1,6,11,0,361.0,180.0,7.1,12.0,346.0,130.26,100.11
2016,1,6,11,15,323.0,206.5,7.0,12.0,359.0,168.99,125.51
2016,1,6,11,30,285.0,233.0,6.9,12.0,372.0,204.61,154.76
2016,1,6,11,45,242.5,228.0,6.85,12.0,347.5,214.63,165.45
2016,1,6,12,0,200.0,223.0,6.8,12.0,323.0,219.11,172.22
2016,1,6,12,15,100.0,184.5,6.65,12.0,234.5,176.0,140.7
2016,1,6,12,30,0.0,146.0,6.5,12.0,146.0,112.14,89.87
2016,1,6,12,45,6.5,162.0,6.35,12.0,165.0,128.06,103.29
2016,1,6,13,0,13.0,178.0,6.2,12.0,184.0,145.36,117.91
2016,1,6,13,15,116.0,189.5,6.15,12.0,243.5,223.5,183.69
2016,1,6,13,30,219.0,201.0,6.1,12.0,303.0,297.91,246.67
2016,1,6,13,45,206.5,192.5,6.05,12.0,284.5,296.36,246.47
2016,1,6,14,0,194.0,184.0,6.0,12.0,266.0,293.13,244.8
2016,1,6,14,15,97.0,146.5,5.9,12.0,187.5,204.44,170.27
2016,1,6,14,30,0.0,109.0,5.8,12.0,109.0,88.11,70.11
2016,1,6,14,45,0.0,98.0,5.75,12.0,98.0,79.33,62.75
2016,1,6,15,0,0.0,87.0,5.7,12.0,87.0,70.45,55.18
2016,1,6,15,15,0.0,75.5,5.55,11.5,75.5,60.95,47.11
2016,1,6,15,30,0.0,64.0,5.4,11.0,64.0,51.32,38.81
2016,1,6,15,45,0.0,52.0,5.25,11.0,52.0,41.0,29.75
2016,1,6,16,0,0.0,40.0,5.1,11.0,40.0,30.6,20.55
2016,1,6,16,15,0.0,28.5,5.05,10.5,28.5,21.75,12.69
2016,1,6,16,30,0.0,17.0,5.0,10.0,17.0,12.94,4.57
2016,1,6,16,45,0.0,8.5,4.95,10.0,8.5,6.45,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,17.5,2.15,10.0,27.5,13.32,0.0
2016,1,7,8,0,225.0,35.0,2.2,10.0,55.0,26.5,15.73
2016,1,7,8,15,322.0,45.5,2.3,10.0,92.0,34.64,24.81
2016,1,7,8,30,419.0,56.0,2.4,10.0,129.0,45.58,35.17
2016,1,7,8,45,508.5,60.0,2.5,10.5,170.5,48.77,38.35
2016,1,7,9,0,598.0,64.0,2.6,11.0,212.0,52.24,41.6
2016,1,7,9,15,638.5,68.0,2.6,11.0,249.5,55.33,44.48
2016,1,7,9,30,679.0,72.0,2.6,11.0,287.0,58.48,47.32
2016,1,7,9,45,731.5,69.5,2.6,11.0,324.5,61.87,50.34
2016,1,7,10,0,784.0,67.0,2.6,11.0,362.0,60.62,49.15
2016,1,7,10,15,801.5,69.0,2.55,11.0,390.5,62.36,50.63
2016,1,7,10,30,819.0,71.0,2.5,11.0,419.0,64.09,52.11
2016,1,7,10,45,830.0,72.5,2.5,11.0,441.0,65.34,53.15
2016,1,7,11,0,841.0,74.0,2.5,11.0,463.0,82.81,53.36
2016,1,7,11,15,848.0,75.0,2.5,11.0,478.0,135.07,77.01
2016,1,7,11,30,855.0,76.0,2.5,11.0,493.0,187.31,114.65
2016,1,7,11,45,859.0,76.5,2.5,11.0,501.0,238.31,158.4
2016,1,7,12,0,863.0,77.0,2.5,11.0,509.0,288.52,204.53
2016,1,7,12,15,863.0,77.0,2.55,11.0,509.0,336.07,249.58
2016,1,7,12,30,863.0,77.0,2.6,11.0,509.0,381.98,293.11
2016,1,7,12,45,863.0,75.5,2.7,11.0,502.5,424.67,333.49
2016,1,7,13,0,863.0,74.0,2.8,11.0,496.0,463.98,370.41
2016,1,7,13,15,856.0,73.0,2.85,11.0,481.5,500.74,404.39
2016,1,7,13,30,849.0,72.0,2.9,11.0,467.0,533.28,434.29
2016,1,7,13,45,841.0,70.0,2.95,11.0,446.0,561.19,459.92
2016,1,7,14,0,833.0,68.0,3.0,11.0,425.0,585.9,482.51
2016,1,7,14,15,816.5,66.0,2.9,11.0,397.0,602.06,497.44
2016,1,7,14,30,800.0,64.0,2.8,11.0,369.0,614.49,509.01
2016,1,7,14,45,778.5,61.0,2.75,11.0,336.0,618.7,513.93
2016,1,7,15,0,757.0,58.0,2.7,11.0,303.0,619.09,515.12
2016,1,7,15,15,722.5,54.5,2.5,11.0,265.0,605.95,503.97
2016,1,7,15,30,688.0,51.0,2.3,11.0,227.0,588.95,489.11
2016,1,7,15,45,637.0,46.5,2.1,11.0,187.0,555.05,459.87
2016,1,7,16,0,586.0,42.0,1.9,11.0,147.0,517.53,426.15
2016,1,7,16,15,498.5,35.0,1.85,11.0,107.5,447.33,364.71
2016,1,7,16,30,411.0,28.0,1.8,11.0,68.0,385.82,298.17
2016,1,7,16,45,205.5,14.0,1.75,11.0,34.0,200.12,26.46
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.0,1.4,10.0,10.0,7.6,0.0
2016,1,8,8,0,0.0,20.0,1.5,10.0,20.0,15.25,6.7
2016,1,8,8,15,0.0,33.0,1.6,10.0,33.0,25.15,16.52
2016,1,8,8,30,0.0,46.0,1.7,10.0,46.0,34.72,25.5
2016,1,8,8,45,0.0,60.0,1.8,10.0,60.0,44.86,34.94
2016,1,8,9,0,0.0,74.0,1.9,10.0,74.0,54.9,44.19
2016,1,8,9,15,0.0,87.0,1.85,10.0,87.0,64.19,52.66
2016,1,8,9,30,0.0,100.0,1.8,10.0,100.0,73.38,60.94
2016,1,8,9,45,0.0,110.5,1.75,10.5,110.5,80.88,67.47
2016,1,8,10,0,0.0,121.0,1.7,11.0,121.0,88.29,73.85
2016,1,8,10,15,16.5,145.0,1.65,11.0,152.0,104.28,87.91
2016,1,8,10,30,33.0,169.0,1.6,11.0,183.0,115.55,97.67
2016,1,8,10,45,16.5,155.0,1.6,11.0,162.0,111.8,94.22
2016,1,8,11,0,0.0,141.0,1.6,11.0,141.0,103.39,82.81
2016,1,8,11,15,8.5,162.0,1.65,11.0,166.0,119.24,95.75
2016,1,8,11,30,17.0,183.0,1.7,11.0,191.0,136.51,109.65
2016,1,8,11,45,77.0,205.0,1.75,11.0,243.5,165.36,131.03
2016,1,8,12,0,137.0,227.0,1.8,11.0,296.0,205.45,162.32
2016,1,8,12,15,165.0,226.5,1.85,11.0,309.5,226.42,179.7
2016,1,8,12,30,193.0,226.0,1.9,11.0,323.0,249.76,199.53
2016,1,8,12,45,168.0,223.5,2.0,11.5,307.0,252.51,203.28
2016,1,8,13,0,143.0,221.0,2.1,12.0,291.0,252.52,204.43
2016,1,8,13,15,262.0,200.0,2.1,12.0,324.0,312.67,254.18
2016,1,8,13,30,381.0,179.0,2.1,12.0,357.0,372.43,303.9
2016,1,8,13,45,299.0,181.5,2.15,12.0,317.0,348.63,286.1
2016,1,8,14,0,217.0,184.0,2.2,12.0,277.0,306.47,252.95
2016,1,8,14,15,108.5,143.0,2.2,12.0,189.5,207.62,171.77
2016,1,8,14,30,0.0,102.0,2.2,12.0,102.0,81.48,64.28
2016,1,8,14,45,0.0,92.5,2.25,12.0,92.5,73.95,58.1
2016,1,8,15,0,0.0,83.0,2.3,12.0,83.0,66.35,51.66
2016,1,8,15,15,0.0,72.0,2.15,11.5,72.0,57.25,43.94
2016,1,8,15,30,0.0,61.0,2.0,11.0,61.0,48.02,36.01
2016,1,8,15,45,0.0,50.0,1.9,11.0,50.0,38.65,27.79
2016,1,8,16,0,0.0,39.0,1.8,11.0,39.0,29.82,19.97
2016,1,8,16,15,0.0,28.5,1.85,11.0,28.5,21.75,12.75
2016,1,8,16,30,0.0,18.0,1.9,11.0,18.0,13.7,5.36
2016,1,8,16,45,0.0,9.0,2.0,11.0,9.0,6.83,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,83.5,16.0,5.6,11.5,23.5,12.16,0.0
2016,1,9,8,0,167.0,32.0,5.7,12.0,47.0,24.12,13.72
2016,1,9,8,15,223.0,46.5,5.7,12.0,78.0,34.78,24.69
2016,1,9,8,30,279.0,61.0,5.7,12.0,109.0,45.29,34.6
2016,1,9,8,45,309.5,75.0,5.7,12.0,141.5,55.07,43.72
2016,1,9,9,0,340.0,89.0,5.7,12.0,174.0,64.65,52.53
2016,1,9,9,15,362.0,101.0,5.55,12.0,204.5,72.6,59.76
2016,1,9,9,30,384.0,113.0,5.4,12.0,235.0,80.38,66.73
2016,1,9,9,45,381.5,124.5,5.25,12.0,257.0,87.31,72.87
2016,1,9,10,0,379.0,136.0,5.1,12.0,279.0,94.06,78.78
2016,1,9,10,15,379.0,147.5,4.85,12.0,300.0,100.69,84.54
2016,1,9,10,30,379.0,159.0,4.6,12.0,321.0,107.2,90.15
2016,1,9,10,45,388.0,166.5,4.4,12.0,340.0,111.35,93.68
2016,1,9,11,0,397.0,174.0,4.2,12.0,359.0,124.27,94.9
2016,1,9,11,15,240.5,194.5,3.9,12.0,308.0,153.25,115.21
2016,1,9,11,30,84.0,215.0,3.6,12.0,257.0,164.38,129.65
2016,1,9,11,45,61.5,210.5,3.3,12.0,241.5,165.79,131.82
2016,1,9,12,0,39.0,206.0,3.0,12.0,226.0,164.05,131.5
2016,1,9,12,15,44.5,209.0,2.75,12.0,232.0,173.5,139.43
2016,1,9,12,30,50.0,212.0,2.5,12.0,238.0,183.58,147.96
2016,1,9,12,45,108.5,217.0,2.25,12.5,271.0,217.24,174.94
2016,1,9,13,0,167.0,222.0,2.0,13.0,304.0,263.9,212.75
2016,1,9,13,15,177.5,214.5,1.8,13.0,300.0,275.29,222.78
2016,1,9,13,30,188.0,207.0,1.6,13.0,296.0,286.74,232.95
2016,1,9,13,45,151.5,198.0,1.4,13.0,267.5,270.31,220.24
2016,1,9,14,0,115.0,189.0,1.2,13.0,239.0,250.62,204.58
2016,1,9,14,15,57.5,149.0,1.05,13.0,174.0,169.47,138.12
2016,1,9,14,30,0.0,109.0,0.9,13.0,109.0,87.79,69.26
2016,1,9,14,45,0.0,99.5,0.75,13.0,99.5,80.4,63.28
2016,1,9,15,0,0.0,90.0,0.6,13.0,90.0,72.97,57.04
2016,1,9,15,15,0.0,78.5,0.55,13.0,78.5,63.52,49.02
2016,1,9,15,30,0.0,67.0,0.5,13.0,67.0,53.94,40.81
2016,1,9,15,45,0.0,55.0,0.45,13.0,55.0,43.68,31.91
2016,1,9,16,0,0.0,43.0,0.4,13.0,43.0,33.2,22.74
2016,1,9,16,15,0.0,31.5,0.45,13.0,31.5,24.06,14.64
2016,1,9,16,30,0.0,20.0,0.5,13.0,20.0,15.24,6.63
2016,1,9,16,45,0.0,10.0,0.6,13.0,10.0,7.59,0.0
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,156.0,15.5,3.4,9.5,29.5,12.57,0.0
2016,1,10,8,0,312.0,31.0,3.6,10.0,59.0,25.62,15.15
2016,1,10,8,15,405.5,40.0,3.7,10.0,97.5,32.99,23.38
2016,1,10,8,30,499.0,49.0,3.8,10.0,136.0,40.43,30.58
2016,1,10,8,45,561.0,55.0,3.9,10.5,176.5,45.27,35.21
2016,1,10,9,0,623.0,61.0,4.0,11.0,217.0,50.18,39.74
2016,1,10,9,15,661.0,65.0,4.0,11.0,255.0,53.34,42.68
2016,1,10,9,30,699.0,69.0,4.0,11.0,293.0,56.53,45.57
2016,1,10,9,45,588.0,94.5,4.0,11.5,297.0,73.11,60.3
2016,1,10,10,0,477.0,120.0,4.0,12.0,301.0,85.54,71.18
2016,1,10,10,15,295.0,153.0,3.85,12.0,268.0,104.78,88.12
2016,1,10,10,30,113.0,186.0,3.7,12.0,235.0,122.98,104.0
2016,1,10,10,45,249.5,181.5,3.6,12.0,296.0,120.11,101.31
2016,1,10,11,0,386.0,177.0,3.5,12.0,357.0,128.12,98.38
2016,1,10,11,15,297.0,197.5,3.3,12.0,339.0,160.03,118.68
2016,1,10,11,30,208.0,218.0,3.1,12.0,321.0,183.46,139.82
2016,1,10,11,45,214.0,221.5,2.95,12.5,328.5,204.0,156.5
2016,1,10,12,0,220.0,225.0,2.8,13.0,336.0,224.91,174.3
2016,1,10,12,15,124.5,213.0,2.75,13.0,276.0,204.0,161.57
2016,1,10,12,30,29.0,201.0,2.7,13.0,216.0,167.56,134.59
2016,1,10,12,45,14.5,168.0,2.65,13.0,175.5,135.82,108.83
2016,1,10,13,0,0.0,135.0,2.6,13.0,135.0,104.8,83.21
2016,1,10,13,15,0.0,97.5,2.55,13.0,97.5,75.28,58.48
2016,1,10,13,30,0.0,60.0,2.5,13.0,60.0,46.0,33.72
2016,1,10,13,45,0.0,62.0,2.5,13.0,62.0,47.53,35.09
2016,1,10,14,0,0.0,64.0,2.5,13.0,64.0,49.07,36.46
2016,1,10,14,15,0.0,65.0,2.45,13.0,65.0,49.84,37.17
2016,1,10,14,30,0.0,66.0,2.4,13.0,66.0,50.61,37.89
2016,1,10,14,45,0.0,60.0,2.4,13.0,60.0,45.96,33.97
2016,1,10,15,0,0.0,54.0,2.4,13.0,54.0,41.33,30.02
2016,1,10,15,15,0.0,47.0,2.3,12.5,47.0,35.93,25.45
2016,1,10,15,30,0.0,40.0,2.2,12.0,40.0,30.54,20.82
2016,1,10,15,45,0.0,33.0,2.15,12.0,33.0,25.16,16.1
2016,1,10,16,0,0.0,26.0,2.1,12.0,26.0,19.8,11.34
2016,1,10,16,15,0.0,19.0,2.15,11.5,19.0,14.44,6.59
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,9.1,1.76
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,4.54,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,35.5,16.0,3.1,12.0,19.5,12.37,0.0
2016,1,11,8,0,71.0,32.0,3.1,12.0,39.0,23.83,13.62
2016,1,11,8,15,101.0,49.0,3.15,12.0,64.0,35.86,25.69
2016,1,11,8,30,131.0,66.0,3.2,12.0,89.0,47.65,36.73
2016,1,11,8,45,147.0,83.0,3.25,12.0,115.0,59.62,47.8
2016,1,11,9,0,163.0,100.0,3.3,12.0,141.0,70.98,58.2
2016,1,11,9,15,173.5,116.0,3.25,12.0,166.0,81.47,67.67
2016,1,11,9,30,184.0,132.0,3.2,12.0,191.0,91.73,76.81
2016,1,11,9,45,192.0,145.5,3.15,12.5,213.0,100.35,84.23
2016,1,11,10,0,200.0,159.0,3.1,13.0,235.0,108.75,91.36
2016,1,11,10,15,120.5,166.5,3.0,13.0,213.5,112.26,94.29
2016,1,11,10,30,41.0,174.0,2.9,13.0,192.0,118.56,99.66
2016,1,11,10,45,21.0,165.5,2.85,13.0,174.5,118.46,99.41
2016,1,11,11,0,1.0,157.0,2.8,13.0,157.0,113.75,90.89
2016,1,11,11,15,2.0,161.5,2.75,13.0,162.5,118.38,94.6
2016,1,11,11,30,3.0,166.0,2.7,13.0,168.0,123.08,98.38
2016,1,11,11,45,1.5,158.0,2.65,13.5,159.0,118.63,94.49
2016,1,11,12,0,0.0,150.0,2.6,14.0,150.0,113.53,90.1
2016,1,11,12,15,2.5,162.0,2.55,14.0,163.5,124.03,98.74
2016,1,11,12,30,5.0,174.0,2.5,14.0,177.0,135.18,107.94
2016,1,11,12,45,5.5,173.0,2.45,14.0,176.0,136.09,108.74
2016,1,11,13,0,6.0,172.0,2.4,14.0,175.0,137.07,109.65
2016,1,11,13,15,15.5,178.0,2.35,14.0,185.5,148.39,119.16
2016,1,11,13,30,25.0,184.0,2.3,14.0,196.0,161.04,129.86
2016,1,11,13,45,15.5,169.5,2.25,14.5,177.0,145.99,117.32
2016,1,11,14,0,6.0,155.0,2.2,15.0,158.0,129.87,103.84
2016,1,11,14,15,98.0,160.0,2.1,15.0,199.0,218.5,178.87
2016,1,11,14,30,190.0,165.0,2.0,15.0,240.0,292.89,241.15
2016,1,11,14,45,183.5,151.5,1.95,15.0,219.0,284.22,234.54
2016,1,11,15,0,177.0,138.0,1.9,15.0,198.0,274.33,227.07
2016,1,11,15,15,411.5,98.0,1.75,14.5,214.0,434.9,360.78
