Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,646.0,58.0,1.6,14.0,230.0,575.38,471.62
2016,1,11,15,45,592.5,53.0,1.45,14.0,190.5,539.65,440.6
2016,1,11,16,0,539.0,48.0,1.3,14.0,151.0,500.75,407.15
2016,1,11,16,15,456.0,40.5,1.25,14.0,112.0,434.03,350.55
2016,1,11,16,30,373.0,33.0,1.2,14.0,73.0,365.72,286.62
2016,1,11,16,45,235.5,21.5,1.2,14.0,42.5,240.65,121.54
2016,1,11,17,0,98.0,10.0,1.2,14.0,12.0,79.61,0.0
2016,1,11,17,15,49.0,5.0,1.2,13.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,174.5,14.5,3.65,10.5,30.5,11.76,0.0
2016,1,12,8,0,349.0,29.0,3.6,11.0,61.0,24.06,13.94
2016,1,12,8,15,441.0,37.0,3.5,11.0,100.0,30.71,21.31
2016,1,12,8,30,533.0,45.0,3.4,11.0,139.0,37.46,27.83
2016,1,12,8,45,589.5,50.5,3.35,11.5,179.5,42.01,32.16
2016,1,12,9,0,646.0,56.0,3.3,12.0,220.0,46.61,36.4
2016,1,12,9,15,683.0,60.0,3.15,12.0,258.0,54.02,43.12
2016,1,12,9,30,720.0,64.0,3.0,12.0,296.0,57.53,46.28
2016,1,12,9,45,513.5,106.0,2.95,12.0,281.0,77.42,64.02
2016,1,12,10,0,307.0,148.0,2.9,12.0,266.0,101.98,85.73
2016,1,12,10,15,400.5,143.5,2.95,12.0,309.5,98.49,82.48
2016,1,12,10,30,494.0,139.0,3.0,12.0,353.0,96.92,80.98
2016,1,12,10,45,453.5,156.5,3.05,12.5,360.5,106.41,89.06
2016,1,12,11,0,413.0,174.0,3.1,13.0,368.0,123.86,94.33
2016,1,12,11,15,325.0,196.0,3.1,13.0,352.0,161.32,118.25
2016,1,12,11,30,237.0,218.0,3.1,13.0,336.0,187.54,141.33
2016,1,12,11,45,233.0,222.5,3.15,13.5,340.0,208.29,158.61
2016,1,12,12,0,229.0,227.0,3.2,14.0,344.0,228.39,176.23
2016,1,12,12,15,219.0,228.0,3.2,14.0,340.5,243.53,190.56
2016,1,12,12,30,209.0,229.0,3.2,14.0,337.0,257.27,203.68
2016,1,12,12,45,185.5,227.5,3.25,14.0,322.0,262.28,209.71
2016,1,12,13,0,162.0,226.0,3.3,14.0,307.0,264.69,213.24
2016,1,12,13,15,285.0,202.0,3.3,14.0,340.0,325.38,263.42
2016,1,12,13,30,408.0,178.0,3.3,14.0,373.0,396.74,322.44
2016,1,12,13,45,301.5,184.5,3.35,14.0,325.5,352.92,288.7
2016,1,12,14,0,195.0,191.0,3.4,14.0,278.0,300.02,246.54
2016,1,12,14,15,216.0,177.0,3.45,14.0,267.5,310.73,256.87
2016,1,12,14,30,237.0,163.0,3.5,14.0,257.0,335.38,278.21
2016,1,12,14,45,225.0,150.5,3.6,14.0,233.5,325.69,271.16
2016,1,12,15,0,213.0,138.0,3.7,14.0,210.0,314.3,262.56
2016,1,12,15,15,203.0,122.5,3.75,13.5,184.5,298.99,250.93
2016,1,12,15,30,193.0,107.0,3.8,13.0,159.0,282.05,237.47
2016,1,12,15,45,176.0,90.5,3.9,13.0,132.0,256.99,216.08
2016,1,12,16,0,159.0,74.0,4.0,13.0,105.0,230.33,192.56
2016,1,12,16,15,131.5,57.0,4.1,13.0,78.0,193.43,159.35
2016,1,12,16,30,104.0,40.0,4.2,13.0,51.0,154.73,122.58
2016,1,12,16,45,52.0,24.5,4.3,13.0,30.0,78.64,41.23
2016,1,12,17,0,0.0,9.0,4.4,13.0,9.0,7.08,0.0
2016,1,12,17,15,0.0,4.5,4.5,13.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,144.0,16.5,5.6,13.5,30.0,13.36,0.0
2016,1,13,8,0,288.0,33.0,5.8,14.0,60.0,27.2,16.32
2016,1,13,8,15,386.0,42.5,5.9,14.0,99.0,34.91,24.66
2016,1,13,8,30,484.0,52.0,6.0,14.0,138.0,42.7,32.08
2016,1,13,8,45,545.0,58.5,6.15,14.0,179.0,47.84,36.98
2016,1,13,9,0,606.0,65.0,6.3,14.0,220.0,53.02,41.79
2016,1,13,9,15,646.5,69.5,6.4,14.0,258.5,56.48,44.96
2016,1,13,9,30,687.0,74.0,6.5,14.0,297.0,59.98,48.08
2016,1,13,9,45,707.0,79.5,6.65,14.0,330.5,63.9,51.52
2016,1,13,10,0,727.0,85.0,6.8,14.0,364.0,67.76,54.88
2016,1,13,10,15,747.5,87.5,6.9,14.0,393.5,69.5,56.34
2016,1,13,10,30,768.0,90.0,7.0,14.0,423.0,71.27,57.81
2016,1,13,10,45,724.5,98.5,7.1,14.0,426.0,75.85,61.77
2016,1,13,11,0,681.0,107.0,7.2,14.0,429.0,91.79,64.14
2016,1,13,11,15,590.0,137.5,7.2,14.0,423.0,148.98,98.12
2016,1,13,11,30,499.0,168.0,7.2,14.0,417.0,192.48,134.01
2016,1,13,11,45,482.0,175.5,7.25,14.0,419.5,228.12,165.13
2016,1,13,12,0,465.0,183.0,7.3,14.0,422.0,261.63,196.31
2016,1,13,12,15,359.0,204.5,7.25,14.0,389.0,272.29,211.65
2016,1,13,12,30,253.0,226.0,7.2,14.0,356.0,275.43,219.26
2016,1,13,12,45,224.5,226.0,7.2,14.0,340.5,276.7,222.72
2016,1,13,13,0,196.0,226.0,7.2,14.0,325.0,279.81,227.15
2016,1,13,13,15,501.5,159.0,7.15,13.5,402.0,403.11,329.9
2016,1,13,13,30,807.0,92.0,7.1,13.0,479.0,533.46,439.67
2016,1,13,13,45,795.0,90.5,7.05,13.0,458.0,559.19,463.77
2016,1,13,14,0,783.0,89.0,7.0,13.0,437.0,581.53,484.84
2016,1,13,14,15,765.5,86.5,6.7,13.0,409.0,595.95,498.61
2016,1,13,14,30,748.0,84.0,6.4,13.0,381.0,610.02,511.53
2016,1,13,14,45,728.5,79.5,6.15,13.0,348.5,614.14,516.23
2016,1,13,15,0,709.0,75.0,5.9,13.0,316.0,614.57,517.52
2016,1,13,15,15,673.0,71.0,5.5,12.5,278.5,600.2,506.57
2016,1,13,15,30,637.0,67.0,5.1,12.0,241.0,581.99,491.41
2016,1,13,15,45,596.0,59.5,4.75,12.0,201.5,552.36,465.25
2016,1,13,16,0,555.0,52.0,4.4,12.0,162.0,519.55,435.11
2016,1,13,16,15,469.5,44.5,4.2,11.5,121.5,450.59,374.96
2016,1,13,16,30,384.0,37.0,4.0,11.0,81.0,379.42,308.12
2016,1,13,16,45,240.0,25.5,3.8,11.0,48.5,252.44,156.42
2016,1,13,17,0,96.0,14.0,3.6,11.0,16.0,81.68,0.0
2016,1,13,17,15,48.0,7.0,3.5,11.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,63.5,16.5,2.75,10.5,22.5,12.64,0.0
2016,1,14,8,0,127.0,33.0,2.9,11.0,45.0,24.77,14.69
2016,1,14,8,15,158.0,49.5,3.1,11.0,72.5,36.57,26.49
2016,1,14,8,30,189.0,66.0,3.3,11.0,100.0,48.14,37.37
2016,1,14,8,45,207.5,82.0,3.5,11.5,128.0,59.06,47.43
2016,1,14,9,0,226.0,98.0,3.7,12.0,156.0,69.72,57.09
2016,1,14,9,15,235.5,114.0,3.85,12.0,183.0,80.02,66.39
2016,1,14,9,30,245.0,130.0,4.0,12.0,210.0,90.04,75.32
2016,1,14,9,45,252.0,143.0,4.2,12.0,233.0,98.03,82.35
2016,1,14,10,0,259.0,156.0,4.4,12.0,256.0,105.81,89.15
2016,1,14,10,15,284.5,165.5,4.55,12.0,283.0,111.76,94.27
2016,1,14,10,30,310.0,175.0,4.7,12.0,310.0,117.63,99.31
2016,1,14,10,45,181.0,187.0,4.85,12.0,266.5,125.62,106.2
2016,1,14,11,0,52.0,199.0,5.0,12.0,223.0,135.56,109.05
2016,1,14,11,15,64.0,209.0,5.2,12.0,240.0,149.76,119.07
2016,1,14,11,30,76.0,219.0,5.4,12.0,257.0,165.56,131.18
2016,1,14,11,45,74.0,223.0,5.65,12.5,260.5,176.3,140.05
2016,1,14,12,0,72.0,227.0,5.9,13.0,264.0,186.74,148.99
2016,1,14,12,15,112.0,231.0,6.1,13.0,289.0,209.85,167.6
2016,1,14,12,30,152.0,235.0,6.3,13.0,314.0,241.49,193.92
2016,1,14,12,45,79.0,204.0,6.5,13.0,245.0,194.47,157.22
2016,1,14,13,0,6.0,173.0,6.7,13.0,176.0,137.72,110.92
2016,1,14,13,15,41.0,191.5,6.75,13.0,211.5,179.04,145.74
2016,1,14,13,30,76.0,210.0,6.8,13.0,247.0,219.89,180.35
2016,1,14,13,45,42.0,184.5,6.85,13.0,204.5,183.64,150.32
2016,1,14,14,0,8.0,159.0,6.9,13.0,162.0,134.28,108.72
2016,1,14,14,15,4.0,139.0,6.75,12.5,140.5,115.7,93.34
2016,1,14,14,30,0.0,119.0,6.6,12.0,119.0,96.43,77.18
2016,1,14,14,45,0.0,107.5,6.5,12.0,107.5,87.31,69.52
2016,1,14,15,0,0.0,96.0,6.4,12.0,96.0,78.06,61.68
2016,1,14,15,15,0.0,84.5,6.3,12.0,84.5,68.7,53.69
2016,1,14,15,30,0.0,73.0,6.2,12.0,73.0,59.22,45.51
2016,1,14,15,45,0.0,60.0,6.15,12.0,60.0,48.03,35.77
2016,1,14,16,0,0.0,47.0,6.1,12.0,47.0,36.6,25.74
2016,1,14,16,15,0.0,35.0,6.1,12.0,35.0,26.75,17.04
2016,1,14,16,30,0.0,23.0,6.1,12.0,23.0,17.53,8.82
2016,1,14,16,45,0.0,13.5,6.2,12.0,13.5,10.26,1.19
2016,1,14,17,0,0.0,4.0,6.3,12.0,4.0,3.15,0.0
2016,1,14,17,15,0.0,2.0,6.35,12.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,148.0,16.0,0.4,12.0,30.5,12.93,0.0
2016,1,15,8,0,296.0,32.0,0.4,12.0,61.0,26.34,16.08
2016,1,15,8,15,389.0,41.5,0.55,12.0,99.5,34.06,24.29
2016,1,15,8,30,482.0,51.0,0.7,12.0,138.0,41.84,31.71
2016,1,15,8,45,542.0,57.5,0.9,12.5,178.5,46.99,36.54
2016,1,15,9,0,602.0,64.0,1.1,13.0,219.0,52.18,41.27
2016,1,15,9,15,641.5,68.5,1.3,13.0,257.5,55.64,44.43
2016,1,15,9,30,681.0,73.0,1.5,13.0,296.0,59.13,47.53
2016,1,15,9,45,595.5,95.0,1.7,13.0,305.5,73.38,60.16
2016,1,15,10,0,510.0,117.0,1.9,13.0,315.0,84.1,69.55
2016,1,15,10,15,524.0,124.5,1.95,13.0,341.5,88.75,73.53
2016,1,15,10,30,538.0,132.0,2.0,13.0,368.0,93.34,77.44
2016,1,15,10,45,618.0,118.0,2.15,13.0,402.5,86.97,71.73
2016,1,15,11,0,698.0,104.0,2.3,13.0,437.0,89.92,62.69
2016,1,15,11,15,592.5,139.0,2.25,13.0,428.0,149.9,98.74
2016,1,15,11,30,487.0,174.0,2.2,13.0,419.0,194.51,135.72
2016,1,15,11,45,350.0,203.0,2.2,13.5,381.0,219.22,162.16
2016,1,15,12,0,213.0,232.0,2.2,14.0,343.0,227.65,175.62
2016,1,15,12,15,207.5,235.5,2.15,14.0,343.5,245.33,191.66
2016,1,15,12,30,202.0,239.0,2.1,14.0,344.0,262.27,207.02
2016,1,15,12,45,513.5,164.0,2.05,14.0,426.5,355.96,279.35
2016,1,15,13,0,825.0,89.0,2.0,14.0,509.0,464.73,365.26
2016,1,15,13,15,816.5,87.5,1.9,14.0,494.0,498.59,395.2
2016,1,15,13,30,808.0,86.0,1.8,14.0,479.0,529.46,422.38
2016,1,15,13,45,804.0,82.0,1.75,14.0,459.0,557.27,446.73
2016,1,15,14,0,800.0,78.0,1.7,14.0,439.0,582.12,468.27
2016,1,15,14,15,782.0,76.0,1.6,14.0,411.0,597.24,481.59
2016,1,15,14,30,764.0,74.0,1.5,14.0,383.0,608.58,491.64
2016,1,15,14,45,740.0,71.0,1.45,14.0,349.5,610.98,494.93
2016,1,15,15,0,716.0,68.0,1.4,14.0,316.0,609.46,494.82
2016,1,15,15,15,681.5,64.5,1.3,14.0,278.5,600.36,487.53
2016,1,15,15,30,647.0,61.0,1.2,14.0,241.0,584.06,474.31
2016,1,15,15,45,592.5,56.0,1.1,14.0,201.0,547.5,444.88
2016,1,15,16,0,538.0,51.0,1.0,14.0,161.0,507.65,411.69
2016,1,15,16,15,458.0,43.5,1.0,13.5,121.5,442.67,358.5
2016,1,15,16,30,378.0,36.0,1.0,13.0,82.0,375.85,299.72
2016,1,15,16,45,243.0,25.0,1.05,13.0,50.0,259.65,175.13
2016,1,15,17,0,108.0,14.0,1.1,13.0,18.0,90.97,0.0
2016,1,15,17,15,54.0,7.0,1.15,13.0,9.0,5.51,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,10.5,4.35,13.5,10.5,7.98,0.0
2016,1,16,8,0,0.0,21.0,4.4,14.0,21.0,16.01,7.46
2016,1,16,8,15,0.0,35.0,4.35,14.0,35.0,26.65,17.56
2016,1,16,8,30,0.0,49.0,4.3,14.0,49.0,36.89,27.01
2016,1,16,8,45,0.0,64.0,4.3,14.0,64.0,47.7,36.9
2016,1,16,9,0,0.0,79.0,4.3,14.0,79.0,58.39,46.59
2016,1,16,9,15,0.0,92.5,4.2,14.0,92.5,67.99,55.21
2016,1,16,9,30,0.0,106.0,4.1,14.0,106.0,77.5,63.64
2016,1,16,9,45,0.0,117.5,4.0,14.5,117.5,85.64,70.64
2016,1,16,10,0,0.0,129.0,3.9,15.0,129.0,93.69,77.46
2016,1,16,10,15,0.0,96.0,3.8,15.0,96.0,72.45,58.66
2016,1,16,10,30,0.0,63.0,3.7,15.0,63.0,48.3,37.27
2016,1,16,10,45,0.0,79.0,3.65,15.0,79.0,60.7,48.16
2016,1,16,11,0,0.0,95.0,3.6,15.0,95.0,72.41,55.68
2016,1,16,11,15,48.5,160.5,3.55,15.0,185.0,119.46,93.07
2016,1,16,11,30,97.0,226.0,3.5,15.0,275.0,172.95,134.54
2016,1,16,11,45,56.0,209.0,3.5,15.0,237.5,163.57,128.61
2016,1,16,12,0,15.0,192.0,3.5,15.0,200.0,147.59,117.27
2016,1,16,12,15,24.0,201.0,3.5,15.0,214.0,159.34,126.81
2016,1,16,12,30,33.0,210.0,3.5,15.0,228.0,175.49,140.08
2016,1,16,12,45,19.0,192.0,3.5,15.0,202.0,156.21,124.7
2016,1,16,13,0,5.0,174.0,3.5,15.0,176.0,137.98,109.97
2016,1,16,13,15,4.0,169.5,3.4,15.0,171.5,135.36,107.94
2016,1,16,13,30,3.0,165.0,3.3,15.0,167.0,132.63,105.8
2016,1,16,13,45,1.5,86.0,3.2,15.0,87.0,67.07,51.18
2016,1,16,14,0,0.0,7.0,3.1,15.0,7.0,5.33,0.0
2016,1,16,14,15,0.0,6.5,3.0,15.0,6.5,4.95,0.0
2016,1,16,14,30,0.0,6.0,2.9,15.0,6.0,4.56,0.0
2016,1,16,14,45,0.0,5.5,2.8,15.0,5.5,4.18,0.0
2016,1,16,15,0,0.0,5.0,2.7,15.0,5.0,3.8,0.0
2016,1,16,15,15,0.0,4.0,2.55,15.0,4.0,3.03,0.0
2016,1,16,15,30,0.0,3.0,2.4,15.0,3.0,2.27,0.0
2016,1,16,15,45,0.0,2.5,2.3,15.0,2.5,1.89,0.0
2016,1,16,16,0,0.0,2.0,2.2,15.0,2.0,1.51,0.0
2016,1,16,16,15,0.0,1.5,2.15,14.5,1.5,1.13,0.0
2016,1,16,16,30,0.0,1.0,2.1,14.0,1.0,0.75,0.0
2016,1,16,16,45,0.0,0.5,2.1,14.0,0.5,0.38,0.0
2016,1,16,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.0,5.65,13.5,2.0,1.51,0.0
2016,1,17,8,0,0.0,4.0,5.7,14.0,4.0,3.02,0.0
2016,1,17,8,15,0.0,6.5,5.7,14.0,6.5,4.92,0.0
2016,1,17,8,30,0.0,9.0,5.7,14.0,9.0,6.82,0.39
2016,1,17,8,45,0.0,12.0,5.75,14.0,12.0,9.1,2.49
2016,1,17,9,0,0.0,15.0,5.8,14.0,15.0,11.39,4.57
2016,1,17,9,15,0.0,17.5,5.8,14.0,17.5,13.3,6.31
2016,1,17,9,30,0.0,20.0,5.8,14.0,20.0,15.22,8.03
2016,1,17,9,45,0.0,44.0,5.8,14.0,44.0,33.62,24.51
2016,1,17,10,0,0.0,68.0,5.8,14.0,68.0,52.16,40.99
2016,1,17,10,15,0.0,75.0,5.75,14.0,75.0,57.58,45.73
2016,1,17,10,30,0.0,82.0,5.7,14.0,82.0,62.89,50.36
2016,1,17,10,45,0.0,116.5,5.7,14.5,116.5,87.01,71.42
2016,1,17,11,0,0.0,151.0,5.7,15.0,151.0,110.18,87.33
2016,1,17,11,15,0.0,140.5,5.7,15.0,140.5,104.41,82.4
2016,1,17,11,30,0.0,130.0,5.7,15.0,130.0,97.9,76.89
2016,1,17,11,45,0.0,140.5,5.75,15.0,140.5,105.99,83.6
2016,1,17,12,0,0.0,151.0,5.8,15.0,151.0,114.29,90.47
2016,1,17,12,15,4.5,168.0,5.85,15.0,170.5,129.06,102.61
2016,1,17,12,30,9.0,185.0,5.9,15.0,190.0,144.83,115.64
2016,1,17,12,45,4.5,170.0,5.95,15.0,172.5,133.15,106.1
2016,1,17,13,0,0.0,155.0,6.0,15.0,155.0,120.51,95.71
2016,1,17,13,15,0.0,131.5,6.0,15.0,131.5,102.39,80.68
2016,1,17,13,30,0.0,108.0,6.0,15.0,108.0,83.82,65.2
2016,1,17,13,45,0.0,101.0,6.0,15.0,101.0,78.39,60.73
2016,1,17,14,0,0.0,94.0,6.0,15.0,94.0,72.89,56.18
2016,1,17,14,15,0.0,76.5,5.95,14.5,76.5,58.75,44.41
2016,1,17,14,30,0.0,59.0,5.9,14.0,59.0,45.2,33.04
2016,1,17,14,45,0.0,66.5,5.85,14.0,66.5,50.99,38.05
2016,1,17,15,0,0.0,74.0,5.8,14.0,74.0,57.32,43.51
2016,1,17,15,15,0.0,65.5,5.65,14.0,65.5,50.35,37.59
2016,1,17,15,30,0.0,57.0,5.5,14.0,57.0,43.66,31.86
2016,1,17,15,45,0.0,47.5,5.4,14.0,47.5,36.33,25.52
2016,1,17,16,0,0.0,38.0,5.3,14.0,38.0,29.02,19.14
2016,1,17,16,15,0.0,29.0,5.25,14.0,29.0,22.11,13.05
2016,1,17,16,30,0.0,20.0,5.2,14.0,20.0,15.22,6.95
2016,1,17,16,45,0.0,12.5,5.2,14.0,12.5,9.49,1.35
2016,1,17,17,0,0.0,5.0,5.2,14.0,5.0,3.78,0.0
2016,1,17,17,15,0.0,2.5,5.2,14.0,2.5,1.97,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,199.5,14.5,2.5,12.5,34.0,11.78,0.0
2016,1,18,8,0,399.0,29.0,2.7,13.0,68.0,24.2,14.43
2016,1,18,8,15,487.0,36.5,2.65,13.0,109.0,30.53,21.1
2016,1,18,8,30,575.0,44.0,2.6,13.0,150.0,36.95,27.23
2016,1,18,8,45,631.5,48.5,2.6,13.0,192.0,44.25,34.02
2016,1,18,9,0,688.0,53.0,2.6,13.0,234.0,48.47,37.95
2016,1,18,9,15,723.0,56.5,2.6,13.0,273.5,51.68,40.87
2016,1,18,9,30,758.0,60.0,2.6,13.0,313.0,54.89,43.73
2016,1,18,9,45,777.5,64.0,2.6,13.5,347.5,58.25,46.58
2016,1,18,10,0,797.0,68.0,2.6,14.0,382.0,61.55,49.34
2016,1,18,10,15,812.5,70.0,2.7,14.0,411.0,63.25,50.76
2016,1,18,10,30,828.0,72.0,2.8,14.0,440.0,64.94,52.16
2016,1,18,10,45,545.5,139.5,2.95,14.5,387.5,97.63,80.65
2016,1,18,11,0,263.0,207.0,3.1,15.0,335.0,139.81,108.65
2016,1,18,11,15,260.0,216.0,3.2,15.0,346.0,166.89,124.19
2016,1,18,11,30,257.0,225.0,3.3,15.0,357.0,193.77,144.34
2016,1,18,11,45,153.5,224.0,3.4,15.0,303.5,193.27,148.7
2016,1,18,12,0,50.0,223.0,3.5,15.0,250.0,178.39,141.18
2016,1,18,12,15,50.5,223.5,3.5,15.0,250.5,185.5,147.4
2016,1,18,12,30,51.0,224.0,3.5,15.0,251.0,192.54,153.56
2016,1,18,12,45,83.0,229.0,3.5,15.0,272.5,215.97,172.73
2016,1,18,13,0,115.0,234.0,3.5,15.0,294.0,249.97,200.78
2016,1,18,13,15,151.0,228.0,3.5,15.0,304.5,273.58,220.71
2016,1,18,13,30,187.0,222.0,3.5,15.0,315.0,299.59,242.87
2016,1,18,13,45,132.0,210.0,3.5,15.0,274.5,269.89,219.47
2016,1,18,14,0,77.0,198.0,3.5,15.0,234.0,223.3,181.73
2016,1,18,14,15,38.5,155.5,3.4,15.0,173.5,162.48,131.67
2016,1,18,14,30,0.0,113.0,3.3,15.0,113.0,90.48,71.07
2016,1,18,14,45,21.5,127.5,3.25,15.0,135.5,120.73,97.28
2016,1,18,15,0,43.0,142.0,3.2,15.0,158.0,168.2,137.66
2016,1,18,15,15,38.5,127.0,2.95,14.5,140.0,154.02,126.07
2016,1,18,15,30,34.0,112.0,2.7,14.0,122.0,139.34,113.94
2016,1,18,15,45,26.0,95.0,2.45,14.0,102.0,118.7,96.22
2016,1,18,16,0,18.0,78.0,2.2,14.0,82.0,86.52,68.51
2016,1,18,16,15,9.0,61.0,2.2,14.0,63.0,64.67,49.26
2016,1,18,16,30,0.0,44.0,2.2,14.0,44.0,41.84,29.05
2016,1,18,16,45,0.0,27.5,2.2,14.0,27.5,24.87,13.14
2016,1,18,17,0,0.0,11.0,2.2,14.0,11.0,8.37,0.0
2016,1,18,17,15,0.0,5.5,2.2,14.0,5.5,4.33,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,13.5,8.7,14.0,13.5,10.28,0.0
2016,1,19,8,0,0.0,27.0,8.8,14.0,27.0,20.54,11.37
2016,1,19,8,15,0.0,44.0,8.95,14.0,44.0,32.81,22.96
2016,1,19,8,30,0.0,61.0,9.1,14.0,61.0,44.91,34.1
2016,1,19,8,45,1.5,77.5,9.25,14.5,78.0,56.57,44.69
2016,1,19,9,0,3.0,94.0,9.4,15.0,95.0,68.11,55.03
2016,1,19,9,15,9.5,109.5,9.25,15.0,112.5,78.98,64.74
2016,1,19,9,30,16.0,125.0,9.1,15.0,130.0,89.74,74.25
2016,1,19,9,45,76.0,147.5,9.0,15.0,177.0,102.21,85.17
2016,1,19,10,0,136.0,170.0,8.9,15.0,224.0,114.03,95.44
2016,1,19,10,15,68.0,135.0,8.6,15.0,162.0,96.78,80.11
2016,1,19,10,30,0.0,100.0,8.3,15.0,100.0,75.56,61.3
2016,1,19,10,45,0.0,117.0,8.05,15.0,117.0,87.42,71.63
2016,1,19,11,0,0.0,134.0,7.8,15.0,134.0,99.2,78.16
2016,1,19,11,15,178.0,171.0,7.65,15.0,262.5,135.73,101.91
2016,1,19,11,30,356.0,208.0,7.5,15.0,391.0,197.89,144.14
2016,1,19,11,45,325.5,218.0,7.4,15.0,387.5,224.52,167.96
2016,1,19,12,0,295.0,228.0,7.3,15.0,384.0,247.94,190.24
2016,1,19,12,15,280.5,236.5,7.05,15.0,385.5,272.1,212.64
2016,1,19,12,30,266.0,245.0,6.8,15.0,387.0,294.81,233.61
2016,1,19,12,45,414.0,207.0,6.55,15.0,424.5,351.34,279.71
2016,1,19,13,0,562.0,169.0,6.3,15.0,462.0,413.39,331.6
2016,1,19,13,15,578.0,155.0,6.3,15.0,450.0,439.78,356.26
2016,1,19,13,30,594.0,141.0,6.3,15.0,438.0,471.25,384.72
2016,1,19,13,45,589.5,136.0,6.35,15.0,420.0,492.36,404.53
2016,1,19,14,0,585.0,131.0,6.4,15.0,402.0,510.95,422.04
2016,1,19,14,15,618.5,114.0,6.35,14.5,385.5,539.7,448.62
2016,1,19,14,30,652.0,97.0,6.3,14.0,369.0,566.83,473.87
2016,1,19,14,45,487.0,116.0,6.25,14.0,310.0,485.76,408.15
2016,1,19,15,0,322.0,135.0,6.2,14.0,251.0,388.58,327.55
2016,1,19,15,15,289.5,126.5,5.95,14.0,222.5,367.08,310.09
2016,1,19,15,30,257.0,118.0,5.7,14.0,194.0,343.83,290.5
2016,1,19,15,45,240.5,101.5,5.5,14.0,164.0,320.16,270.49
2016,1,19,16,0,224.0,85.0,5.3,14.0,134.0,294.71,248.22
2016,1,19,16,15,187.5,68.0,4.9,13.5,103.0,251.56,210.14
2016,1,19,16,30,151.0,51.0,4.5,13.0,72.0,206.86,169.42
2016,1,19,16,45,75.5,35.5,4.15,13.0,46.0,119.43,88.1
2016,1,19,17,0,0.0,20.0,3.8,13.0,20.0,20.36,0.0
2016,1,19,17,15,0.0,10.0,3.6,13.0,10.0,7.87,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,200.0,15.5,1.45,11.0,36.0,12.59,0.0
2016,1,20,8,0,400.0,31.0,1.6,11.0,72.0,25.84,16.16
2016,1,20,8,15,487.5,38.5,1.75,11.0,113.0,32.13,22.77
2016,1,20,8,30,575.0,46.0,1.9,11.0,154.0,38.51,28.91
2016,1,20,8,45,632.0,51.0,2.05,11.5,196.5,46.34,36.14
2016,1,20,9,0,689.0,56.0,2.2,12.0,239.0,50.93,40.32
2016,1,20,9,15,723.0,59.5,2.25,12.0,279.0,54.06,43.18
2016,1,20,9,30,757.0,63.0,2.3,12.0,319.0,57.21,45.99
2016,1,20,9,45,729.0,71.5,2.4,12.5,339.0,63.22,51.2
2016,1,20,10,0,701.0,80.0,2.5,13.0,359.0,63.66,51.4
2016,1,20,10,15,620.5,108.0,2.45,13.0,369.0,81.18,66.83
2016,1,20,10,30,540.0,136.0,2.4,13.0,379.0,95.65,79.44
2016,1,20,10,45,515.0,151.0,2.35,13.0,392.0,103.87,86.5
2016,1,20,11,0,490.0,166.0,2.3,13.0,405.0,121.01,90.87
2016,1,20,11,15,505.0,168.5,2.15,13.0,423.0,158.74,109.0
2016,1,20,11,30,520.0,171.0,2.0,13.0,441.0,197.8,136.69
2016,1,20,11,45,529.5,171.5,1.95,13.5,450.0,235.51,167.62
2016,1,20,12,0,539.0,172.0,1.9,14.0,459.0,273.51,200.67
2016,1,20,12,15,434.5,198.0,1.75,14.0,430.0,295.34,224.82
2016,1,20,12,30,330.0,224.0,1.6,14.0,401.0,301.89,235.22
2016,1,20,12,45,247.0,231.5,1.45,14.5,363.5,296.85,234.1
2016,1,20,13,0,164.0,239.0,1.3,15.0,326.0,276.34,219.49
2016,1,20,13,15,393.0,186.5,1.25,15.0,386.0,376.04,298.95
2016,1,20,13,30,622.0,134.0,1.2,15.0,446.0,480.85,381.5
2016,1,20,13,45,572.0,141.0,1.15,15.0,419.0,487.66,388.1
2016,1,20,14,0,522.0,148.0,1.1,15.0,392.0,483.28,386.49
2016,1,20,14,15,474.0,147.5,1.1,15.0,359.5,474.42,381.39
2016,1,20,14,30,426.0,147.0,1.1,15.0,327.0,461.09,372.43
2016,1,20,14,45,435.0,132.5,1.1,15.0,303.5,468.53,380.04
2016,1,20,15,0,444.0,118.0,1.1,15.0,280.0,473.92,385.75
2016,1,20,15,15,426.5,107.5,1.1,15.0,249.0,462.43,377.77
2016,1,20,15,30,409.0,97.0,1.1,15.0,218.0,448.38,367.45
2016,1,20,15,45,381.0,85.0,1.1,15.0,184.5,422.16,346.84
2016,1,20,16,0,353.0,73.0,1.1,15.0,151.0,393.67,323.41
2016,1,20,16,15,316.0,59.0,1.05,14.5,117.5,353.58,289.69
2016,1,20,16,30,279.0,45.0,1.0,14.0,84.0,311.86,252.47
2016,1,20,16,45,139.5,34.5,1.0,14.0,54.0,179.6,135.45
2016,1,20,17,0,0.0,24.0,1.0,14.0,24.0,28.36,0.0
2016,1,20,17,15,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,175.5,16.0,4.35,12.0,34.5,12.93,0.0
2016,1,21,8,0,351.0,32.0,4.4,12.0,69.0,26.44,16.63
2016,1,21,8,15,437.5,40.5,4.3,12.0,109.0,33.42,23.79
2016,1,21,8,30,524.0,49.0,4.2,12.0,149.0,40.45,30.5
2016,1,21,8,45,583.0,54.0,4.15,12.5,190.5,44.56,34.38
2016,1,21,9,0,642.0,59.0,4.1,13.0,232.0,48.75,38.2
2016,1,21,9,15,677.5,63.0,3.95,13.5,270.5,51.96,41.03
2016,1,21,9,30,713.0,67.0,3.8,14.0,309.0,59.7,47.82
2016,1,21,9,45,650.0,87.0,3.7,14.5,325.5,68.14,55.14
2016,1,21,10,0,587.0,107.0,3.6,15.0,342.0,80.67,65.97
2016,1,21,10,15,692.0,92.0,3.65,15.0,389.5,71.33,57.63
2016,1,21,10,30,797.0,77.0,3.7,15.0,437.0,67.93,54.55
2016,1,21,10,45,704.0,105.0,3.8,15.5,435.5,79.38,64.38
2016,1,21,11,0,611.0,133.0,3.9,16.0,434.0,106.73,76.5
2016,1,21,11,15,487.5,171.0,4.0,16.0,416.5,158.88,108.7
2016,1,21,11,30,364.0,209.0,4.1,16.0,399.0,200.05,144.29
2016,1,21,11,45,357.5,215.5,4.2,16.0,404.5,229.74,169.36
2016,1,21,12,0,351.0,222.0,4.3,16.0,410.0,258.55,195.08
2016,1,21,12,15,371.0,217.5,4.3,15.5,417.0,286.62,220.25
2016,1,21,12,30,391.0,213.0,4.3,15.0,424.0,315.66,246.61
2016,1,21,12,45,351.5,218.5,4.35,15.0,406.5,329.29,261.03
2016,1,21,13,0,312.0,224.0,4.4,15.0,389.0,338.83,271.42
2016,1,21,13,15,290.5,221.0,4.4,15.0,371.5,346.06,279.28
2016,1,21,13,30,269.0,218.0,4.4,15.0,354.0,350.63,284.61
2016,1,21,13,45,253.0,210.5,4.45,15.0,334.5,351.61,286.88
2016,1,21,14,0,237.0,203.0,4.5,15.0,315.0,350.38,287.14
2016,1,21,14,15,255.0,188.5,4.55,15.0,302.5,361.69,297.92
2016,1,21,14,30,273.0,174.0,4.6,15.0,290.0,372.49,308.28
2016,1,21,14,45,167.0,162.0,4.7,15.0,231.5,284.0,235.63
2016,1,21,15,0,61.0,150.0,4.8,15.0,173.0,189.54,155.92
2016,1,21,15,15,56.0,134.5,4.8,15.0,154.0,174.99,144.12
2016,1,21,15,30,51.0,119.0,4.8,15.0,135.0,159.82,131.48
2016,1,21,15,45,44.0,102.0,4.85,15.0,114.0,140.46,115.0
2016,1,21,16,0,37.0,85.0,4.9,15.0,93.0,120.35,97.55
2016,1,21,16,15,26.0,67.0,4.9,14.5,72.5,94.63,75.09
2016,1,21,16,30,15.0,49.0,4.9,14.0,52.0,67.49,51.12
2016,1,21,16,45,7.5,32.0,4.95,14.0,33.5,36.03,23.02
2016,1,21,17,0,0.0,15.0,5.0,14.0,15.0,11.44,0.0
2016,1,21,17,15,0.0,7.5,5.05,14.0,7.5,5.9,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
