Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,6.55,14.0,5.5,4.16,0.0
2016,1,22,8,0,0.0,11.0,6.4,14.0,11.0,8.34,1.35
2016,1,22,8,15,0.0,17.5,6.4,14.0,17.5,13.3,5.99
2016,1,22,8,30,0.0,24.0,6.4,14.0,24.0,18.26,10.57
2016,1,22,8,45,0.0,31.0,6.4,14.0,31.0,23.63,15.49
2016,1,22,9,0,0.0,38.0,6.4,14.0,38.0,29.0,20.37
2016,1,22,9,15,0.0,45.0,6.5,14.0,45.0,34.39,25.22
2016,1,22,9,30,0.0,52.0,6.6,14.0,52.0,39.78,30.03
2016,1,22,9,45,0.0,80.0,6.75,14.0,80.0,60.89,48.8
2016,1,22,10,0,0.0,108.0,6.9,14.0,108.0,80.39,66.01
2016,1,22,10,15,0.0,121.5,6.95,14.0,121.5,89.8,74.2
2016,1,22,10,30,0.0,135.0,7.0,14.0,135.0,99.08,82.24
2016,1,22,10,45,0.0,143.0,7.05,14.0,143.0,104.69,87.04
2016,1,22,11,0,0.0,151.0,7.1,14.0,151.0,110.49,87.87
2016,1,22,11,15,6.0,169.5,7.2,14.0,172.5,124.52,99.28
2016,1,22,11,30,12.0,188.0,7.3,14.0,194.0,139.62,111.48
2016,1,22,11,45,6.0,139.5,7.4,14.5,142.5,106.61,83.96
2016,1,22,12,0,0.0,91.0,7.5,15.0,91.0,69.99,53.39
2016,1,22,12,15,8.5,146.0,7.3,14.5,150.5,114.01,90.13
2016,1,22,12,30,17.0,201.0,7.1,14.0,210.0,159.78,128.32
2016,1,22,12,45,8.5,147.0,6.9,14.0,151.5,116.85,92.79
2016,1,22,13,0,0.0,93.0,6.7,14.0,93.0,71.61,54.99
2016,1,22,13,15,0.0,118.0,6.45,14.0,118.0,91.46,71.75
2016,1,22,13,30,0.0,143.0,6.2,14.0,143.0,112.26,89.26
2016,1,22,13,45,0.0,144.0,5.95,14.0,144.0,114.0,90.81
2016,1,22,14,0,0.0,145.0,5.7,14.0,145.0,116.01,92.61
2016,1,22,14,15,12.5,155.5,5.6,14.0,161.0,135.16,109.11
2016,1,22,14,30,25.0,166.0,5.5,14.0,177.0,156.58,127.58
2016,1,22,14,45,13.0,147.5,5.45,14.0,153.5,133.81,108.41
2016,1,22,15,0,1.0,129.0,5.4,14.0,130.0,110.02,88.2
2016,1,22,15,15,0.5,115.0,5.35,14.0,115.5,98.58,78.63
2016,1,22,15,30,0.0,101.0,5.3,14.0,101.0,86.98,68.81
2016,1,22,15,45,0.0,85.5,5.3,14.0,85.5,73.88,57.61
2016,1,22,16,0,0.0,70.0,5.3,14.0,70.0,60.45,46.0
2016,1,22,16,15,0.0,54.5,5.2,14.0,54.5,46.58,33.89
2016,1,22,16,30,0.0,39.0,5.1,14.0,39.0,32.04,21.16
2016,1,22,16,45,0.0,25.0,5.1,14.0,25.0,19.09,9.56
2016,1,22,17,0,0.0,11.0,5.1,14.0,11.0,8.36,0.0
2016,1,22,17,15,0.0,5.5,5.1,14.0,5.5,4.33,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,7,45,49.5,24.5,6.2,12.5,30.0,18.38,3.41
2016,1,23,8,0,99.0,49.0,6.4,13.0,60.0,35.07,23.98
2016,1,23,8,15,177.5,66.5,6.5,13.0,97.0,47.8,36.31
2016,1,23,8,30,256.0,84.0,6.6,13.0,134.0,60.21,47.9
2016,1,23,8,45,298.5,100.0,6.75,13.0,172.0,71.28,58.13
2016,1,23,9,0,341.0,116.0,6.9,13.0,210.0,82.16,68.03
2016,1,23,9,15,387.0,126.0,6.9,13.0,248.0,88.92,74.1
2016,1,23,9,30,433.0,136.0,6.9,13.0,286.0,95.48,79.88
2016,1,23,9,45,548.5,120.5,6.95,13.0,331.0,87.04,72.28
2016,1,23,10,0,664.0,105.0,7.0,13.0,376.0,80.4,66.26
2016,1,23,10,15,410.0,153.5,6.95,13.0,325.0,104.23,87.25
2016,1,23,10,30,156.0,202.0,6.9,13.0,274.0,132.88,112.29
2016,1,23,10,45,80.5,186.5,6.9,13.0,224.0,127.92,107.75
2016,1,23,11,0,5.0,171.0,6.9,13.0,174.0,123.47,99.01
2016,1,23,11,15,177.0,193.5,6.85,13.0,287.0,149.62,114.1
2016,1,23,11,30,349.0,216.0,6.8,13.0,400.0,202.68,149.25
2016,1,23,11,45,572.0,164.0,6.8,13.0,471.5,240.15,171.62
2016,1,23,12,0,795.0,112.0,6.8,13.0,543.0,299.36,216.18
2016,1,23,12,15,420.5,170.5,6.8,13.0,398.5,271.52,209.91
2016,1,23,12,30,46.0,229.0,6.8,13.0,254.0,194.48,156.88
2016,1,23,12,45,169.5,230.0,6.8,13.0,321.0,258.23,208.72
2016,1,23,13,0,293.0,231.0,6.8,13.0,388.0,336.63,273.61
2016,1,23,13,15,146.5,160.0,6.85,13.0,238.5,212.35,173.42
2016,1,23,13,30,0.0,89.0,6.9,13.0,89.0,68.52,52.65
2016,1,23,13,45,0.0,70.5,6.95,13.0,70.5,54.13,40.54
2016,1,23,14,0,0.0,52.0,7.0,13.0,52.0,39.83,28.42
2016,1,23,14,15,373.5,73.0,7.0,13.0,234.0,340.59,288.44
2016,1,23,14,30,747.0,94.0,7.0,13.0,416.0,632.71,531.18
2016,1,23,14,45,373.5,53.5,7.05,13.0,214.5,344.26,293.66
2016,1,23,15,0,0.0,13.0,7.1,13.0,13.0,9.89,2.86
2016,1,23,15,15,0.0,11.5,6.95,12.5,11.5,8.74,1.9
2016,1,23,15,30,0.0,10.0,6.8,12.0,10.0,7.59,0.93
2016,1,23,15,45,0.0,8.5,6.7,12.0,8.5,6.45,0.0
2016,1,23,16,0,0.0,7.0,6.6,12.0,7.0,5.3,0.0
2016,1,23,16,15,0.0,5.5,6.4,12.0,5.5,4.16,0.0
2016,1,23,16,30,0.0,4.0,6.2,12.0,4.0,3.02,0.0
2016,1,23,16,45,0.0,2.5,6.05,12.0,2.5,1.89,0.0
2016,1,23,17,0,0.0,1.0,5.9,12.0,1.0,0.75,0.0
2016,1,23,17,15,0.0,0.5,5.75,11.5,0.5,0.39,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,3.8,10.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,3.7,10.0,7.0,5.51,0.0
2016,1,24,7,45,32.5,23.5,3.65,10.5,27.0,17.73,4.01
2016,1,24,8,0,65.0,40.0,3.6,11.0,47.0,29.59,19.66
2016,1,24,8,15,90.5,58.5,3.6,11.0,73.5,42.48,31.99
2016,1,24,8,30,116.0,77.0,3.6,11.0,100.0,55.16,43.82
2016,1,24,8,45,133.0,95.0,3.6,11.5,127.0,67.23,54.87
2016,1,24,9,0,150.0,113.0,3.6,12.0,154.0,79.05,65.49
2016,1,24,9,15,166.0,128.0,3.6,12.0,180.0,88.96,74.36
2016,1,24,9,30,182.0,143.0,3.6,12.0,206.0,98.65,82.92
2016,1,24,9,45,176.5,161.5,3.6,12.0,228.5,109.64,92.53
2016,1,24,10,0,171.0,180.0,3.6,12.0,251.0,120.27,101.73
2016,1,24,10,15,228.0,185.5,3.45,12.0,287.0,121.94,102.99
2016,1,24,10,30,285.0,191.0,3.3,12.0,323.0,126.02,106.38
2016,1,24,10,45,246.5,207.0,3.15,12.5,325.0,133.85,112.82
2016,1,24,11,0,208.0,223.0,3.0,13.0,327.0,151.13,118.93
2016,1,24,11,15,386.5,192.5,2.95,13.0,394.0,165.8,119.01
2016,1,24,11,30,565.0,162.0,2.9,13.0,461.0,199.97,136.57
2016,1,24,11,45,584.5,159.0,2.85,13.0,473.0,239.76,169.53
2016,1,24,12,0,604.0,156.0,2.8,13.0,485.0,284.08,208.42
2016,1,24,12,15,503.5,186.0,2.9,13.0,461.0,309.68,236.43
2016,1,24,12,30,403.0,216.0,3.0,13.0,437.0,323.55,253.51
2016,1,24,12,45,639.5,148.5,3.1,13.0,495.0,404.29,318.29
2016,1,24,13,0,876.0,81.0,3.2,13.0,553.0,487.47,386.72
2016,1,24,13,15,870.0,80.0,3.4,13.0,539.5,524.86,421.06
2016,1,24,13,30,864.0,79.0,3.6,13.0,526.0,562.53,455.01
2016,1,24,13,45,851.0,79.0,3.85,13.0,504.5,591.96,482.06
2016,1,24,14,0,838.0,79.0,4.1,13.0,483.0,617.86,505.9
2016,1,24,14,15,823.0,77.0,4.2,13.0,455.0,636.71,523.66
2016,1,24,14,30,808.0,75.0,4.3,13.0,427.0,651.8,538.24
2016,1,24,14,45,784.0,73.5,4.4,13.0,393.0,657.4,545.09
2016,1,24,15,0,760.0,72.0,4.5,13.0,359.0,658.91,547.63
2016,1,24,15,15,729.5,68.5,4.25,12.5,320.5,649.36,540.79
2016,1,24,15,30,699.0,65.0,4.0,12.0,282.0,635.77,530.58
2016,1,24,15,45,658.5,59.5,3.75,12.0,241.0,614.29,512.67
2016,1,24,16,0,618.0,54.0,3.5,12.0,200.0,584.43,487.04
2016,1,24,16,15,549.5,47.5,3.3,11.5,157.5,528.54,440.06
2016,1,24,16,30,481.0,41.0,3.1,11.0,115.0,470.29,388.62
2016,1,24,16,45,368.5,31.5,2.95,11.0,76.5,373.1,298.88
2016,1,24,17,0,256.0,22.0,2.8,11.0,38.0,263.28,125.72
2016,1,24,17,15,128.0,11.0,2.65,11.0,19.0,105.18,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,42.5,5.5,0.5,12.0,6.5,0.0,0.0
2016,1,25,7,30,85.0,11.0,0.5,12.0,13.0,8.65,0.0
2016,1,25,7,45,225.0,23.0,0.5,12.0,44.5,18.86,5.42
2016,1,25,8,0,365.0,35.0,0.5,12.0,76.0,28.91,19.17
2016,1,25,8,15,451.0,43.5,0.45,12.0,117.0,35.85,26.15
2016,1,25,8,30,537.0,52.0,0.4,12.0,158.0,42.85,32.82
2016,1,25,8,45,592.0,57.5,0.35,12.0,200.5,47.27,37.02
2016,1,25,9,0,647.0,63.0,0.3,12.0,243.0,51.74,41.15
2016,1,25,9,15,341.5,100.0,0.3,12.0,196.5,71.4,58.71
2016,1,25,9,30,36.0,137.0,0.3,12.0,150.0,95.12,79.57
2016,1,25,9,45,64.0,156.5,0.3,12.5,182.0,107.56,90.08
2016,1,25,10,0,92.0,176.0,0.3,13.0,214.0,119.74,100.26
2016,1,25,10,15,228.5,177.5,0.35,13.0,281.5,117.51,98.12
2016,1,25,10,30,365.0,179.0,0.4,13.0,349.0,120.96,100.97
2016,1,25,10,45,576.0,138.5,0.5,13.5,422.0,99.09,81.76
2016,1,25,11,0,787.0,98.0,0.6,14.0,495.0,97.26,65.38
2016,1,25,11,15,795.0,99.5,0.6,14.0,512.0,148.79,88.5
2016,1,25,11,30,803.0,101.0,0.6,14.0,529.0,200.64,125.02
2016,1,25,11,45,600.0,159.0,0.65,14.0,482.0,246.68,171.96
2016,1,25,12,0,397.0,217.0,0.7,14.0,435.0,268.42,199.76
2016,1,25,12,15,457.0,202.0,0.7,14.0,454.0,307.43,231.76
2016,1,25,12,30,517.0,187.0,0.7,14.0,473.0,348.68,266.07
2016,1,25,12,45,482.5,194.0,0.75,14.0,459.0,372.27,288.37
2016,1,25,13,0,448.0,201.0,0.8,14.0,445.0,391.78,306.81
2016,1,25,13,15,512.5,177.5,0.85,14.0,449.5,431.34,339.95
2016,1,25,13,30,577.0,154.0,0.9,14.0,454.0,473.06,374.64
2016,1,25,13,45,460.5,174.5,0.95,14.5,408.0,452.43,360.07
2016,1,25,14,0,344.0,195.0,1.0,15.0,362.0,409.69,328.1
2016,1,25,14,15,360.5,180.0,1.05,15.0,346.5,422.76,340.61
2016,1,25,14,30,377.0,165.0,1.1,15.0,331.0,434.8,351.89
2016,1,25,14,45,448.0,138.5,1.15,15.0,321.0,488.41,395.63
2016,1,25,15,0,519.0,112.0,1.2,15.0,311.0,526.07,426.97
2016,1,25,15,15,595.0,90.5,1.2,14.5,295.5,581.02,471.4
2016,1,25,15,30,671.0,69.0,1.2,14.0,280.0,626.35,506.54
2016,1,25,15,45,626.5,64.0,1.2,14.0,239.0,597.14,483.89
2016,1,25,16,0,582.0,59.0,1.2,14.0,198.0,564.5,458.22
2016,1,25,16,15,515.0,52.0,1.2,13.5,156.0,508.79,413.98
2016,1,25,16,30,448.0,45.0,1.2,13.0,114.0,450.56,365.19
2016,1,25,16,45,339.5,34.5,1.2,13.0,76.5,354.9,280.93
2016,1,25,17,0,231.0,24.0,1.2,13.0,39.0,248.78,134.64
2016,1,25,17,15,115.5,12.0,1.25,13.0,19.5,96.85,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,53.0,5.5,1.35,11.0,6.5,0.0,0.0
2016,1,26,7,30,106.0,11.0,1.4,11.0,13.0,8.65,0.0
2016,1,26,7,45,248.0,23.0,1.5,11.5,46.5,18.9,6.17
2016,1,26,8,0,390.0,35.0,1.6,12.0,80.0,29.0,19.27
2016,1,26,8,15,474.5,43.5,1.7,12.0,122.0,35.98,26.23
2016,1,26,8,30,559.0,52.0,1.8,12.0,164.0,43.02,32.91
2016,1,26,8,45,613.0,57.5,1.9,12.0,207.5,47.47,37.14
2016,1,26,9,0,667.0,63.0,2.0,12.0,251.0,51.96,41.28
2016,1,26,9,15,703.0,67.0,2.05,12.0,291.5,55.15,44.16
2016,1,26,9,30,739.0,71.0,2.1,12.0,332.0,63.12,51.25
2016,1,26,9,45,760.0,75.5,2.2,12.5,368.0,66.66,54.22
2016,1,26,10,0,781.0,80.0,2.3,13.0,404.0,70.15,57.1
2016,1,26,10,15,799.0,82.0,2.3,13.0,435.0,71.7,58.36
2016,1,26,10,30,817.0,84.0,2.3,13.0,466.0,73.26,59.63
2016,1,26,10,45,829.0,86.0,2.35,13.5,490.5,74.72,60.69
2016,1,26,11,0,841.0,88.0,2.4,14.0,515.0,92.88,60.67
2016,1,26,11,15,849.0,89.0,2.4,14.0,532.5,147.03,85.2
2016,1,26,11,30,857.0,90.0,2.4,14.0,550.0,201.41,124.2
2016,1,26,11,45,769.5,111.5,2.4,14.0,530.0,247.55,167.43
2016,1,26,12,0,682.0,133.0,2.4,14.0,510.0,288.44,208.26
2016,1,26,12,15,624.5,152.5,2.4,14.0,498.5,327.7,246.34
2016,1,26,12,30,567.0,172.0,2.4,14.0,487.0,356.08,274.71
2016,1,26,12,45,532.5,181.5,2.45,14.0,475.0,383.78,301.14
2016,1,26,13,0,498.0,191.0,2.5,14.0,463.0,407.42,323.44
2016,1,26,13,15,525.5,177.0,2.5,14.0,458.0,438.37,350.67
2016,1,26,13,30,553.0,163.0,2.5,14.0,453.0,469.23,377.59
2016,1,26,13,45,598.5,142.5,2.5,14.5,445.5,510.83,411.91
2016,1,26,14,0,644.0,122.0,2.5,15.0,438.0,546.75,441.59
2016,1,26,14,15,663.5,109.5,2.5,15.0,418.5,573.0,464.2
2016,1,26,14,30,683.0,97.0,2.5,15.0,399.0,597.2,485.12
2016,1,26,14,45,723.5,87.0,2.5,15.0,385.5,636.79,517.62
2016,1,26,15,0,764.0,77.0,2.5,15.0,372.0,671.11,545.01
2016,1,26,15,15,734.0,73.5,2.35,14.5,333.0,662.0,538.85
2016,1,26,15,30,704.0,70.0,2.2,14.0,294.0,654.5,533.85
2016,1,26,15,45,656.0,65.5,2.1,14.0,251.5,623.52,509.62
2016,1,26,16,0,608.0,61.0,2.0,14.0,209.0,588.87,481.62
2016,1,26,16,15,540.5,54.0,2.05,13.5,165.5,532.65,436.78
2016,1,26,16,30,473.0,47.0,2.1,13.0,122.0,473.69,387.08
2016,1,26,16,45,359.5,36.5,2.15,13.0,82.5,373.52,298.98
2016,1,26,17,0,246.0,26.0,2.2,13.0,43.0,264.9,159.28
2016,1,26,17,15,123.0,13.0,2.25,12.5,21.5,103.64,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,10.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,10.0,13.0,10.23,0.0
2016,1,27,7,45,152.0,26.5,3.95,10.0,44.0,20.06,7.63
2016,1,27,8,0,304.0,40.0,4.0,10.0,75.0,32.74,22.72
2016,1,27,8,15,375.0,51.5,3.85,10.0,114.5,41.81,31.64
2016,1,27,8,30,446.0,63.0,3.7,10.0,154.0,50.79,40.16
2016,1,27,8,45,495.5,71.0,3.55,10.5,194.0,56.69,45.66
2016,1,27,9,0,545.0,79.0,3.4,11.0,234.0,62.56,50.97
2016,1,27,9,15,599.5,78.0,3.3,11.0,272.0,61.76,50.27
2016,1,27,9,30,654.0,77.0,3.2,11.0,310.0,61.3,49.81
2016,1,27,9,45,729.5,75.5,3.1,11.5,360.5,66.13,53.95
2016,1,27,10,0,805.0,74.0,3.0,12.0,411.0,66.08,53.69
2016,1,27,10,15,821.5,76.0,2.75,12.5,442.0,67.71,54.93
2016,1,27,10,30,838.0,78.0,2.5,13.0,473.0,69.35,56.16
2016,1,27,10,45,849.5,79.5,2.25,13.5,497.5,70.53,56.99
2016,1,27,11,0,861.0,81.0,2.0,14.0,522.0,89.51,57.04
2016,1,27,11,15,868.0,82.0,1.75,14.0,539.0,144.63,82.19
2016,1,27,11,30,875.0,83.0,1.5,14.0,556.0,199.84,121.75
2016,1,27,11,45,878.0,84.0,1.3,14.5,565.5,257.82,170.18
2016,1,27,12,0,881.0,85.0,1.1,15.0,575.0,310.17,216.37
2016,1,27,12,15,882.0,85.0,1.05,15.0,577.0,360.01,261.66
2016,1,27,12,30,883.0,85.0,1.0,15.0,579.0,408.33,305.18
2016,1,27,12,45,883.0,84.0,0.95,15.0,574.0,453.64,345.37
2016,1,27,13,0,883.0,83.0,0.9,15.0,569.0,496.9,382.84
2016,1,27,13,15,877.5,82.0,0.95,15.0,555.5,535.15,416.2
2016,1,27,13,30,872.0,81.0,1.0,15.0,542.0,573.79,448.96
2016,1,27,13,45,865.0,79.5,1.05,15.5,521.5,605.72,475.25
2016,1,27,14,0,858.0,78.0,1.1,16.0,501.0,634.44,498.61
2016,1,27,14,15,844.5,76.0,1.05,16.0,473.5,655.05,515.59
2016,1,27,14,30,831.0,74.0,1.0,16.0,446.0,671.91,529.51
2016,1,27,14,45,813.0,71.5,1.0,16.0,412.5,681.26,537.84
2016,1,27,15,0,795.0,69.0,1.0,16.0,379.0,686.71,542.6
2016,1,27,15,15,767.0,65.5,0.85,16.0,340.0,679.65,536.5
2016,1,27,15,30,739.0,62.0,0.7,16.0,301.0,668.57,527.22
2016,1,27,15,45,701.5,57.5,0.55,16.0,259.0,645.12,508.4
2016,1,27,16,0,664.0,53.0,0.4,16.0,217.0,617.93,486.01
2016,1,27,16,15,601.5,47.0,0.45,15.5,173.0,565.95,447.31
2016,1,27,16,30,539.0,41.0,0.5,15.0,129.0,519.79,410.24
2016,1,27,16,45,436.0,32.5,0.6,15.0,88.5,429.97,334.82
2016,1,27,17,0,333.0,24.0,0.7,15.0,48.0,334.03,210.49
2016,1,27,17,15,166.5,12.0,0.75,14.5,24.0,136.35,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,12.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,12.0,6.0,4.72,0.0
2016,1,28,7,45,0.0,20.5,0.4,12.0,20.5,15.66,5.18
2016,1,28,8,0,0.0,35.0,0.4,12.0,35.0,26.31,17.17
2016,1,28,8,15,0.0,53.5,0.55,12.0,53.5,39.48,29.45
2016,1,28,8,30,0.0,72.0,0.7,12.0,72.0,52.49,41.43
2016,1,28,8,45,6.0,88.5,0.9,12.5,90.0,64.16,52.0
2016,1,28,9,0,12.0,105.0,1.1,13.0,108.0,75.75,62.29
2016,1,28,9,15,16.5,120.5,1.05,13.0,126.0,86.6,71.89
2016,1,28,9,30,21.0,136.0,1.0,13.0,144.0,97.34,81.25
2016,1,28,9,45,127.0,156.0,1.0,13.0,209.5,106.28,88.94
2016,1,28,10,0,233.0,176.0,1.0,13.0,275.0,116.76,97.9
2016,1,28,10,15,422.5,151.0,1.3,13.0,345.5,102.56,85.36
2016,1,28,10,30,612.0,126.0,1.6,13.0,416.0,91.77,75.82
2016,1,28,10,45,715.0,106.0,1.95,13.5,461.5,79.74,65.04
2016,1,28,11,0,818.0,86.0,2.3,14.0,507.0,92.1,59.35
2016,1,28,11,15,412.0,134.5,2.25,14.0,346.5,130.75,88.19
2016,1,28,11,30,6.0,183.0,2.2,14.0,186.0,135.82,107.94
2016,1,28,11,45,6.5,186.0,2.2,14.5,189.5,139.79,110.91
2016,1,28,12,0,7.0,189.0,2.2,15.0,193.0,143.78,113.94
2016,1,28,12,15,3.5,137.5,2.0,15.0,139.5,106.2,83.13
2016,1,28,12,30,0.0,86.0,1.8,15.0,86.0,66.19,50.06
2016,1,28,12,45,0.0,89.0,1.6,15.0,89.0,68.52,52.05
2016,1,28,13,0,0.0,92.0,1.4,15.0,92.0,70.84,54.02
2016,1,28,13,15,119.5,164.5,1.3,15.0,228.0,203.43,163.41
2016,1,28,13,30,239.0,237.0,1.2,15.0,364.0,343.25,274.89
2016,1,28,13,45,127.5,210.5,1.2,15.0,278.5,267.95,215.18
2016,1,28,14,0,16.0,184.0,1.2,15.0,193.0,159.8,127.51
2016,1,28,14,15,32.5,185.0,1.1,15.0,200.5,186.57,150.25
2016,1,28,14,30,49.0,186.0,1.0,15.0,208.0,204.91,165.7
2016,1,28,14,45,24.5,152.0,0.95,15.0,163.0,145.02,116.58
2016,1,28,15,0,0.0,118.0,0.9,15.0,118.0,96.91,76.36
2016,1,28,15,15,0.0,106.0,0.85,15.0,106.0,87.37,68.61
2016,1,28,15,30,0.0,94.0,0.8,15.0,94.0,77.74,60.61
2016,1,28,15,45,0.0,80.5,0.75,15.0,80.5,66.44,51.09
2016,1,28,16,0,0.0,67.0,0.7,15.0,67.0,54.95,41.28
2016,1,28,16,15,0.0,53.5,0.75,14.5,53.5,43.21,31.2
2016,1,28,16,30,0.0,40.0,0.8,14.0,40.0,31.11,20.69
2016,1,28,16,45,0.0,27.5,0.9,14.0,27.5,21.0,11.71
2016,1,28,17,0,0.0,15.0,1.0,14.0,15.0,11.41,2.28
2016,1,28,17,15,0.0,7.5,1.05,14.0,7.5,5.9,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,1.5,3.4,14.0,1.5,1.13,0.0
2016,1,29,8,0,0.0,3.0,3.6,14.0,3.0,2.27,0.0
2016,1,29,8,15,0.0,5.0,3.65,14.0,5.0,3.78,0.0
2016,1,29,8,30,0.0,7.0,3.7,14.0,7.0,5.3,0.0
2016,1,29,8,45,0.0,8.5,3.8,14.5,8.5,6.45,0.12
2016,1,29,9,0,0.0,10.0,3.9,15.0,10.0,7.59,1.15
2016,1,29,9,15,0.0,12.0,3.95,15.0,12.0,9.12,2.52
2016,1,29,9,30,0.0,14.0,4.0,15.0,14.0,10.65,3.88
2016,1,29,9,45,0.0,33.5,4.1,15.0,33.5,25.57,17.2
2016,1,29,10,0,0.0,53.0,4.2,15.0,53.0,40.57,30.49
2016,1,29,10,15,0.0,32.5,4.2,15.0,32.5,24.82,16.44
2016,1,29,10,30,0.0,12.0,4.2,15.0,12.0,9.15,2.48
2016,1,29,10,45,0.0,55.5,4.25,15.0,55.5,42.54,32.04
2016,1,29,11,0,0.0,99.0,4.3,15.0,99.0,75.54,58.14
2016,1,29,11,15,0.0,81.5,4.3,15.0,81.5,62.67,47.27
2016,1,29,11,30,0.0,64.0,4.3,15.0,64.0,49.14,35.86
2016,1,29,11,45,0.0,71.0,4.35,15.0,71.0,54.56,40.39
2016,1,29,12,0,0.0,78.0,4.4,15.0,78.0,59.99,44.91
2016,1,29,12,15,0.0,72.5,4.4,15.0,72.5,55.73,41.33
2016,1,29,12,30,0.0,67.0,4.4,15.0,67.0,51.47,37.76
2016,1,29,12,45,0.0,38.5,4.45,15.0,38.5,29.49,19.28
2016,1,29,13,0,0.0,10.0,4.5,15.0,10.0,7.64,0.81
2016,1,29,13,15,0.0,14.0,4.55,15.0,14.0,10.69,3.41
2016,1,29,13,30,0.0,18.0,4.6,15.0,18.0,13.75,6.01
2016,1,29,13,45,0.0,13.0,4.65,15.0,13.0,9.92,2.77
2016,1,29,14,0,0.0,8.0,4.7,15.0,8.0,6.1,0.0
2016,1,29,14,15,0.0,7.5,4.75,14.5,7.5,5.71,0.0
2016,1,29,14,30,0.0,7.0,4.8,14.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,38.5,4.85,14.0,38.5,29.42,19.55
2016,1,29,15,0,0.0,70.0,4.9,14.0,70.0,53.7,40.34
2016,1,29,15,15,0.0,63.0,4.9,14.0,63.0,48.28,35.77
2016,1,29,15,30,0.0,56.0,4.9,14.0,56.0,42.87,31.19
2016,1,29,15,45,0.0,48.0,4.95,14.0,48.0,36.7,25.91
2016,1,29,16,0,0.0,40.0,5.0,14.0,40.0,30.54,20.58
2016,1,29,16,15,0.0,32.0,5.0,14.0,32.0,24.4,15.21
2016,1,29,16,30,0.0,24.0,5.0,14.0,24.0,18.27,9.81
2016,1,29,16,45,0.0,16.5,5.05,14.0,16.5,12.54,4.72
2016,1,29,17,0,0.0,9.0,5.1,14.0,9.0,6.82,0.0
2016,1,29,17,15,0.0,4.5,5.1,14.0,4.5,3.54,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,80.0,6.5,4.55,10.0,9.0,0.0,0.0
2016,1,30,7,30,160.0,13.0,4.7,10.0,18.0,10.23,0.0
2016,1,30,7,45,306.5,23.0,4.85,10.5,54.0,18.99,8.44
2016,1,30,8,0,453.0,33.0,5.0,11.0,90.0,27.59,18.37
2016,1,30,8,15,531.5,40.0,4.95,11.0,133.0,33.51,24.23
2016,1,30,8,30,610.0,47.0,4.9,11.0,176.0,42.83,32.92
2016,1,30,8,45,665.0,50.5,4.9,11.0,220.5,46.19,36.15
2016,1,30,9,0,720.0,54.0,4.9,11.0,265.0,49.65,39.35
2016,1,30,9,15,492.0,99.0,4.9,11.0,253.0,72.71,60.11
2016,1,30,9,30,264.0,144.0,4.9,11.0,241.0,98.85,83.41
2016,1,30,9,45,548.5,104.5,4.9,11.5,331.0,78.33,64.81
2016,1,30,10,0,833.0,65.0,4.9,12.0,421.0,59.97,48.2
2016,1,30,10,15,849.0,66.5,4.9,12.0,452.5,67.93,55.19
2016,1,30,10,30,865.0,68.0,4.9,12.0,484.0,69.73,56.69
2016,1,30,10,45,874.0,70.0,4.95,12.5,508.5,71.65,58.18
2016,1,30,11,0,883.0,72.0,5.0,13.0,533.0,94.12,59.1
2016,1,30,11,15,890.5,73.0,5.0,13.0,551.0,149.64,85.37
2016,1,30,11,30,898.0,74.0,5.0,13.0,569.0,205.23,126.38
2016,1,30,11,45,899.0,76.0,5.05,13.0,578.5,260.02,174.22
2016,1,30,12,0,900.0,78.0,5.1,13.0,588.0,313.79,224.2
2016,1,30,12,15,660.0,150.5,5.1,13.0,525.5,341.34,259.81
2016,1,30,12,30,420.0,223.0,5.1,13.0,463.0,343.81,271.25
2016,1,30,12,45,386.0,228.5,5.1,13.0,447.5,356.23,284.92
2016,1,30,13,0,352.0,234.0,5.1,13.0,432.0,369.85,298.73
2016,1,30,13,15,356.0,227.0,5.05,13.0,423.5,388.64,316.1
2016,1,30,13,30,360.0,220.0,5.0,13.0,415.0,406.42,332.43
2016,1,30,13,45,191.0,206.5,5.0,13.0,309.5,302.23,248.55
2016,1,30,14,0,22.0,193.0,5.0,13.0,204.0,171.41,139.19
2016,1,30,14,15,81.0,198.0,5.05,13.0,235.5,231.58,190.94
2016,1,30,14,30,140.0,203.0,5.1,13.0,267.0,300.13,249.2
2016,1,30,14,45,221.5,180.5,5.2,13.0,273.5,344.37,288.32
2016,1,30,15,0,303.0,158.0,5.3,13.0,280.0,406.78,342.15
2016,1,30,15,15,288.5,145.0,5.15,12.5,252.0,393.08,332.1
2016,1,30,15,30,274.0,132.0,5.0,12.0,224.0,377.51,320.36
2016,1,30,15,45,259.0,115.5,4.9,12.0,193.0,355.17,302.09
2016,1,30,16,0,244.0,99.0,4.8,12.0,162.0,330.98,281.65
2016,1,30,16,15,218.5,82.0,4.6,11.5,130.0,296.0,251.48
2016,1,30,16,30,193.0,65.0,4.4,11.0,98.0,259.45,218.8
2016,1,30,16,45,148.5,47.5,4.2,11.0,68.5,205.46,169.16
2016,1,30,17,0,104.0,30.0,4.0,11.0,39.0,149.69,108.81
2016,1,30,17,15,52.0,15.0,3.95,11.0,19.5,51.89,0.0
2016,1,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,3.3,10.0,9.5,7.47,0.0
2016,1,31,7,30,0.0,19.0,3.4,10.0,19.0,14.95,0.0
2016,1,31,7,45,178.0,29.5,3.55,10.0,52.0,22.34,11.43
2016,1,31,8,0,356.0,40.0,3.7,10.0,85.0,32.81,23.09
2016,1,31,8,15,417.5,50.5,3.95,10.0,124.5,41.07,31.12
2016,1,31,8,30,479.0,61.0,4.2,10.0,164.0,49.24,38.86
2016,1,31,8,45,527.0,68.0,4.5,10.5,204.5,54.45,43.69
2016,1,31,9,0,575.0,75.0,4.8,11.0,245.0,59.64,48.36
2016,1,31,9,15,608.5,79.5,5.05,11.0,282.5,62.78,51.17
2016,1,31,9,30,642.0,84.0,5.3,11.0,320.0,65.93,53.93
2016,1,31,9,45,568.0,111.5,5.55,11.0,336.0,83.59,69.65
2016,1,31,10,0,494.0,139.0,5.8,11.0,352.0,96.93,81.4
2016,1,31,10,15,688.0,107.0,5.95,11.0,427.0,80.79,66.86
2016,1,31,10,30,882.0,75.0,6.1,11.0,502.0,74.81,61.42
2016,1,31,10,45,898.0,75.0,6.35,11.0,528.5,75.53,61.96
2016,1,31,11,0,914.0,75.0,6.6,11.0,555.0,98.73,62.27
2016,1,31,11,15,921.5,76.0,6.85,11.0,573.5,156.25,90.19
2016,1,31,11,30,929.0,77.0,7.1,11.0,592.0,213.8,133.37
2016,1,31,11,45,933.5,77.5,7.35,11.0,603.0,270.12,183.18
2016,1,31,12,0,938.0,78.0,7.6,11.0,614.0,325.66,235.59
2016,1,31,12,15,938.5,78.0,7.85,11.0,616.0,378.47,286.84
2016,1,31,12,30,939.0,78.0,8.1,11.0,618.0,429.61,336.5
2016,1,31,12,45,930.0,80.5,8.4,11.0,611.0,477.07,382.59
2016,1,31,13,0,921.0,83.0,8.7,11.0,604.0,521.73,425.45
2016,1,31,13,15,915.0,82.0,8.9,11.0,590.0,561.69,463.53
2016,1,31,13,30,909.0,81.0,9.1,11.0,576.0,598.67,498.44
2016,1,31,13,45,890.0,83.0,9.35,11.0,552.5,632.07,529.68
2016,1,31,14,0,871.0,85.0,9.6,11.0,529.0,658.17,554.52
2016,1,31,14,15,857.0,83.5,9.65,11.0,500.5,679.78,575.15
2016,1,31,14,30,843.0,82.0,9.7,11.0,472.0,697.55,592.34
2016,1,31,14,45,812.0,82.0,9.75,11.0,435.5,700.85,596.88
2016,1,31,15,0,781.0,82.0,9.8,11.0,399.0,699.53,596.97
2016,1,31,15,15,751.5,78.5,9.8,10.5,359.0,696.0,596.2
2016,1,31,15,30,722.0,75.0,9.8,10.0,319.0,684.4,588.49
2016,1,31,15,45,670.5,71.5,9.8,10.0,275.0,651.68,561.61
2016,1,31,16,0,619.0,68.0,9.8,10.0,231.0,615.0,530.42
2016,1,31,16,15,553.0,61.0,9.8,10.0,186.0,559.08,481.56
2016,1,31,16,30,487.0,54.0,9.8,10.0,141.0,500.07,427.96
2016,1,31,16,45,382.0,43.5,9.85,10.0,99.0,404.36,340.55
2016,1,31,17,0,277.0,33.0,9.9,10.0,57.0,308.33,237.03
2016,1,31,17,15,138.5,16.5,9.95,10.0,28.5,155.49,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,15,133.5,7.5,6.9,8.5,12.5,5.9,0.0
2016,2,1,7,30,267.0,15.0,7.0,9.0,25.0,11.8,0.0
2016,2,1,7,45,408.0,24.0,7.1,9.5,64.5,21.94,11.51
2016,2,1,8,0,549.0,33.0,7.2,10.0,104.0,30.5,21.1
2016,2,1,8,15,623.5,38.5,7.25,10.0,150.0,35.75,26.37
2016,2,1,8,30,698.0,44.0,7.3,10.0,196.0,41.11,31.53
2016,2,1,8,45,744.5,48.0,7.35,10.0,242.0,45.03,35.25
2016,2,1,9,0,791.0,52.0,7.4,10.0,288.0,48.98,38.89
2016,2,1,9,15,821.0,55.0,7.3,10.0,331.0,51.93,41.55
2016,2,1,9,30,851.0,58.0,7.2,10.0,374.0,60.15,48.92
2016,2,1,9,45,860.5,63.5,7.1,10.5,410.5,64.97,53.06
2016,2,1,10,0,870.0,69.0,7.0,11.0,447.0,63.56,51.59
2016,2,1,10,15,884.5,71.0,6.85,11.0,479.0,71.8,58.84
2016,2,1,10,30,899.0,73.0,6.7,11.0,511.0,73.91,60.6
