Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,903.5,76.0,6.6,11.0,535.5,76.37,62.69
2016,2,1,11,0,908.0,79.0,6.5,11.0,560.0,102.4,64.76
2016,2,1,11,15,914.0,80.0,6.4,11.0,577.5,159.63,93.02
2016,2,1,11,30,920.0,81.0,6.3,11.0,595.0,216.73,136.07
2016,2,1,11,45,915.5,84.5,6.2,11.5,604.0,273.05,185.78
2016,2,1,12,0,911.0,88.0,6.1,12.0,613.0,327.79,236.85
2016,2,1,12,15,911.5,88.0,6.0,12.0,615.0,379.58,286.34
2016,2,1,12,30,912.0,88.0,5.9,12.0,617.0,429.75,334.11
2016,2,1,12,45,910.5,87.5,5.8,12.0,611.0,476.81,378.51
2016,2,1,13,0,909.0,87.0,5.7,12.0,605.0,521.64,420.07
2016,2,1,13,15,903.5,86.0,5.7,12.0,591.0,561.54,456.93
2016,2,1,13,30,898.0,85.0,5.7,12.0,577.0,598.52,490.63
2016,2,1,13,45,892.5,82.5,5.7,12.0,556.0,630.97,520.09
2016,2,1,14,0,887.0,80.0,5.7,12.0,535.0,665.19,550.25
2016,2,1,14,15,873.5,78.0,5.65,12.0,506.5,687.02,570.13
2016,2,1,14,30,860.0,76.0,5.6,12.0,478.0,704.97,586.64
2016,2,1,14,45,844.5,73.0,5.6,12.0,443.5,716.46,596.96
2016,2,1,15,0,829.0,70.0,5.6,12.0,409.0,724.0,603.97
2016,2,1,15,15,802.0,67.0,5.35,11.5,369.0,718.88,601.12
2016,2,1,15,30,775.0,64.0,5.1,11.0,329.0,709.63,594.77
2016,2,1,15,45,737.0,60.0,4.95,11.0,285.5,686.54,576.26
2016,2,1,16,0,699.0,56.0,4.8,11.0,242.0,659.54,553.78
2016,2,1,16,15,640.5,50.5,4.65,10.5,196.5,610.75,513.43
2016,2,1,16,30,582.0,45.0,4.5,10.0,151.0,567.4,475.1
2016,2,1,16,45,485.0,36.5,4.4,10.0,107.5,480.37,397.5
2016,2,1,17,0,388.0,28.0,4.3,10.0,64.0,393.57,303.59
2016,2,1,17,15,194.0,14.0,4.3,10.0,32.0,200.37,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,10.0,10.5,8.26,0.0
2016,2,2,7,30,0.0,21.0,3.6,10.0,21.0,15.31,0.0
2016,2,2,7,45,166.0,33.5,3.65,10.0,55.5,25.19,14.43
2016,2,2,8,0,332.0,46.0,3.7,10.0,90.0,35.06,25.19
2016,2,2,8,15,414.5,55.5,3.65,10.0,132.5,45.01,34.72
2016,2,2,8,30,497.0,65.0,3.6,10.0,175.0,52.47,41.81
2016,2,2,8,45,556.0,71.0,3.6,10.5,219.0,56.97,45.99
2016,2,2,9,0,615.0,77.0,3.6,11.0,263.0,61.54,50.08
2016,2,2,9,15,652.5,82.0,3.5,11.0,304.5,65.12,53.27
2016,2,2,9,30,690.0,87.0,3.4,11.0,346.0,68.72,56.41
2016,2,2,9,45,729.5,87.0,3.3,11.0,385.0,68.87,56.44
2016,2,2,10,0,769.0,87.0,3.2,11.0,424.0,74.88,61.68
2016,2,2,10,15,787.5,89.5,3.05,11.0,456.0,76.67,63.14
2016,2,2,10,30,806.0,92.0,2.9,11.0,488.0,78.48,64.62
2016,2,2,10,45,828.5,90.5,2.8,11.0,515.5,77.58,63.71
2016,2,2,11,0,851.0,89.0,2.7,11.0,543.0,101.01,63.82
2016,2,2,11,15,859.5,90.0,2.65,11.0,561.5,156.47,91.92
2016,2,2,11,30,868.0,91.0,2.6,11.0,580.0,212.22,133.78
2016,2,2,11,45,881.0,88.5,2.6,11.0,592.5,266.28,180.56
2016,2,2,12,0,894.0,86.0,2.6,11.0,605.0,323.23,232.35
2016,2,2,12,15,895.5,86.0,2.7,11.0,607.5,374.46,280.58
2016,2,2,12,30,897.0,86.0,2.8,11.0,610.0,424.21,327.19
2016,2,2,12,45,904.0,82.5,2.95,11.5,606.5,471.55,370.42
2016,2,2,13,0,911.0,79.0,3.1,12.0,603.0,517.27,411.37
2016,2,2,13,15,906.0,78.5,3.15,12.0,589.5,557.78,447.85
2016,2,2,13,30,901.0,78.0,3.2,12.0,576.0,595.45,481.27
2016,2,2,13,45,895.0,76.0,3.25,12.0,555.0,628.02,510.09
2016,2,2,14,0,889.0,74.0,3.3,12.0,534.0,657.35,535.92
2016,2,2,14,15,876.0,72.5,3.3,12.0,506.0,679.24,555.41
2016,2,2,14,30,863.0,71.0,3.3,12.0,478.0,697.41,571.51
2016,2,2,14,45,636.0,108.5,3.3,12.0,397.0,610.46,503.85
2016,2,2,15,0,409.0,146.0,3.3,12.0,316.0,492.01,409.37
2016,2,2,15,15,592.5,103.5,3.2,12.0,323.0,606.75,504.92
2016,2,2,15,30,776.0,61.0,3.1,12.0,330.0,709.06,584.15
2016,2,2,15,45,737.0,57.5,3.05,12.0,286.5,685.76,565.67
2016,2,2,16,0,698.0,54.0,3.0,12.0,243.0,658.6,544.21
2016,2,2,16,15,641.0,49.0,2.95,11.5,197.5,611.6,506.79
2016,2,2,16,30,584.0,44.0,2.9,11.0,152.0,561.28,464.44
2016,2,2,16,45,487.5,36.5,2.85,11.0,109.0,483.77,396.4
2016,2,2,17,0,391.0,29.0,2.8,11.0,66.0,398.2,308.4
2016,2,2,17,15,195.5,14.5,2.85,10.5,33.0,204.51,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.0,2.8,7.5,9.0,7.08,0.0
2016,2,3,7,30,0.0,18.0,2.9,8.0,18.0,13.46,0.0
2016,2,3,7,45,86.0,33.5,3.05,8.5,45.5,24.88,14.64
2016,2,3,8,0,172.0,49.0,3.2,9.0,73.0,36.32,26.48
2016,2,3,8,15,203.0,66.5,3.2,9.0,105.0,48.62,38.13
2016,2,3,8,30,234.0,84.0,3.2,9.0,137.0,60.66,49.4
2016,2,3,8,45,254.0,101.0,3.25,9.5,169.5,72.02,59.76
2016,2,3,9,0,274.0,118.0,3.3,10.0,202.0,83.08,69.66
2016,2,3,9,15,294.0,131.0,3.3,10.0,232.5,91.51,77.17
2016,2,3,9,30,314.0,144.0,3.3,10.0,263.0,99.74,84.4
2016,2,3,9,45,292.5,163.5,3.3,10.5,282.5,110.77,93.87
2016,2,3,10,0,271.0,183.0,3.3,11.0,302.0,121.36,102.83
2016,2,3,10,15,274.0,196.5,3.2,11.0,325.0,128.79,109.13
2016,2,3,10,30,277.0,210.0,3.1,11.0,348.0,136.02,115.24
2016,2,3,10,45,350.5,207.0,3.05,11.5,389.5,135.85,114.66
2016,2,3,11,0,424.0,204.0,3.0,12.0,431.0,146.74,109.63
2016,2,3,11,15,291.5,233.0,3.0,12.0,391.5,184.79,137.68
2016,2,3,11,30,159.0,262.0,3.0,12.0,352.0,206.36,159.87
2016,2,3,11,45,102.0,254.0,3.0,12.0,312.0,205.14,161.67
2016,2,3,12,0,45.0,246.0,3.0,12.0,272.0,194.26,155.35
2016,2,3,12,15,78.0,258.5,3.0,12.0,304.0,220.85,176.65
2016,2,3,12,30,111.0,271.0,3.0,12.0,336.0,251.56,201.68
2016,2,3,12,45,71.0,251.5,3.05,12.5,293.0,229.53,184.69
2016,2,3,13,0,31.0,232.0,3.1,13.0,250.0,202.14,162.77
2016,2,3,13,15,206.0,228.0,3.1,13.0,343.0,304.75,247.18
2016,2,3,13,30,381.0,224.0,3.1,13.0,436.0,424.99,344.9
2016,2,3,13,45,244.5,229.0,3.15,13.0,363.5,369.01,300.66
2016,2,3,14,0,108.0,234.0,3.2,13.0,291.0,276.76,226.05
2016,2,3,14,15,191.5,217.0,3.15,12.5,311.0,338.92,279.44
2016,2,3,14,30,275.0,200.0,3.1,12.0,331.0,407.33,337.27
2016,2,3,14,45,265.5,186.0,3.1,12.0,305.0,399.67,332.02
2016,2,3,15,0,256.0,172.0,3.1,12.0,279.0,390.01,325.37
2016,2,3,15,15,238.5,158.5,3.05,12.0,251.0,372.96,312.3
2016,2,3,15,30,221.0,145.0,3.0,12.0,223.0,354.1,297.48
2016,2,3,15,45,205.5,127.5,3.0,12.0,192.5,329.93,278.09
2016,2,3,16,0,190.0,110.0,3.0,12.0,162.0,304.05,256.7
2016,2,3,16,15,169.0,91.5,2.95,11.5,131.5,270.65,228.57
2016,2,3,16,30,148.0,73.0,2.9,11.0,101.0,235.68,198.05
2016,2,3,16,45,113.5,54.5,2.9,11.0,72.5,188.32,155.31
2016,2,3,17,0,79.0,36.0,2.9,11.0,44.0,139.22,107.62
2016,2,3,17,15,39.5,18.0,2.9,11.0,22.0,58.87,2.55
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,92.0,9.0,3.6,9.0,13.0,7.08,0.0
2016,2,4,7,30,184.0,18.0,3.7,9.0,26.0,14.76,0.0
2016,2,4,7,45,310.5,29.5,3.8,9.0,64.0,24.31,14.4
2016,2,4,8,0,437.0,41.0,3.9,9.0,102.0,33.92,24.42
2016,2,4,8,15,512.5,48.5,3.85,9.0,146.0,40.02,30.44
2016,2,4,8,30,588.0,56.0,3.8,9.0,190.0,46.17,36.33
2016,2,4,8,45,636.0,61.5,3.75,9.5,234.0,50.55,40.39
2016,2,4,9,0,684.0,67.0,3.7,10.0,278.0,54.95,44.32
2016,2,4,9,15,717.0,71.0,3.7,10.0,320.0,62.84,51.41
2016,2,4,9,30,750.0,75.0,3.7,10.0,362.0,66.14,54.29
2016,2,4,9,45,771.0,78.5,3.7,10.5,398.5,68.85,56.5
2016,2,4,10,0,792.0,82.0,3.7,11.0,435.0,71.53,58.66
2016,2,4,10,15,646.5,124.0,3.65,11.0,425.5,91.08,75.91
2016,2,4,10,30,501.0,166.0,3.6,11.0,416.0,111.85,94.08
2016,2,4,10,45,675.0,128.0,3.6,11.5,482.5,92.5,76.7
2016,2,4,11,0,849.0,90.0,3.6,12.0,549.0,104.29,64.9
2016,2,4,11,15,856.5,91.0,3.5,12.0,567.0,159.73,93.93
2016,2,4,11,30,864.0,92.0,3.4,12.0,585.0,215.36,136.19
2016,2,4,11,45,867.0,93.0,3.35,12.5,595.0,269.92,183.65
2016,2,4,12,0,870.0,94.0,3.3,13.0,605.0,323.71,232.68
2016,2,4,12,15,675.5,155.5,3.15,13.0,553.5,356.65,270.43
2016,2,4,12,30,481.0,217.0,3.0,13.0,502.0,367.11,286.94
2016,2,4,12,45,676.5,154.5,2.9,13.0,551.0,438.44,344.91
2016,2,4,13,0,872.0,92.0,2.8,13.0,600.0,516.27,408.84
2016,2,4,13,15,866.5,91.5,2.65,13.0,587.0,556.33,443.64
2016,2,4,13,30,861.0,91.0,2.5,13.0,574.0,593.55,475.4
2016,2,4,13,45,848.0,91.0,2.45,13.5,552.0,623.76,500.46
2016,2,4,14,0,835.0,91.0,2.4,14.0,530.0,650.37,522.13
2016,2,4,14,15,717.0,111.0,2.3,14.0,474.0,625.97,504.56
2016,2,4,14,30,599.0,131.0,2.2,14.0,418.0,589.46,477.37
2016,2,4,14,45,589.0,123.0,2.15,14.0,389.0,594.82,483.46
2016,2,4,15,0,579.0,115.0,2.1,14.0,360.0,596.99,486.63
2016,2,4,15,15,546.0,112.0,2.05,13.5,325.0,583.26,477.97
2016,2,4,15,30,513.0,109.0,2.0,13.0,290.0,559.58,461.49
2016,2,4,15,45,577.5,87.0,2.0,13.0,266.5,603.51,496.59
2016,2,4,16,0,642.0,65.0,2.0,13.0,243.0,637.67,522.1
2016,2,4,16,15,585.0,58.5,2.0,12.5,198.5,589.24,484.13
2016,2,4,16,30,528.0,52.0,2.0,12.0,154.0,537.99,442.31
2016,2,4,16,45,437.5,42.5,2.05,12.0,111.5,454.0,371.16
2016,2,4,17,0,347.0,33.0,2.1,12.0,69.0,369.68,290.94
2016,2,4,17,15,173.5,16.5,2.2,12.0,34.5,195.08,52.69
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,9.5,3.15,8.0,14.5,7.47,0.0
2016,2,5,7,30,193.0,19.0,3.2,8.0,29.0,15.6,0.0
2016,2,5,7,45,320.5,31.0,3.3,8.5,68.0,25.57,15.74
2016,2,5,8,0,448.0,43.0,3.4,9.0,107.0,35.59,25.96
2016,2,5,8,15,524.0,51.0,3.35,9.0,152.0,42.07,32.33
2016,2,5,8,30,600.0,59.0,3.3,9.0,197.0,48.59,38.54
2016,2,5,8,45,646.0,65.0,3.3,9.5,242.5,53.28,42.86
2016,2,5,9,0,692.0,71.0,3.3,10.0,288.0,57.96,47.05
2016,2,5,9,15,726.0,75.0,3.25,10.5,330.5,61.01,49.66
2016,2,5,9,30,760.0,79.0,3.2,11.0,373.0,69.34,56.94
2016,2,5,9,45,790.5,80.5,3.15,11.5,412.5,70.66,57.88
2016,2,5,10,0,821.0,82.0,3.1,12.0,452.0,72.05,58.87
2016,2,5,10,15,732.0,104.0,2.85,12.5,451.0,79.19,64.94
2016,2,5,10,30,643.0,126.0,2.6,13.0,450.0,91.21,75.23
2016,2,5,10,45,620.0,141.0,2.4,13.5,466.0,99.71,82.36
2016,2,5,11,0,597.0,156.0,2.2,14.0,482.0,130.35,90.68
2016,2,5,11,15,742.5,124.5,2.0,14.0,543.0,166.5,102.89
2016,2,5,11,30,888.0,93.0,1.8,14.0,604.0,221.83,138.8
2016,2,5,11,45,799.0,115.5,1.6,14.0,581.0,273.59,187.17
2016,2,5,12,0,710.0,138.0,1.4,14.0,558.0,311.47,225.31
2016,2,5,12,15,796.0,119.0,1.2,14.0,591.5,372.26,275.87
2016,2,5,12,30,882.0,100.0,1.0,14.0,625.0,435.82,328.37
2016,2,5,12,45,878.5,100.0,0.8,14.5,619.0,482.71,367.66
2016,2,5,13,0,875.0,100.0,0.6,15.0,613.0,527.25,403.32
2016,2,5,13,15,869.0,98.5,0.8,15.0,599.0,566.54,438.02
2016,2,5,13,30,863.0,97.0,1.0,15.0,585.0,602.86,469.9
2016,2,5,13,45,864.0,92.0,1.25,15.0,565.5,636.84,500.03
2016,2,5,14,0,865.0,87.0,1.5,15.0,546.0,667.91,527.61
2016,2,5,14,15,853.0,85.0,1.6,15.0,518.0,690.36,547.27
2016,2,5,14,30,841.0,83.0,1.7,15.0,490.0,709.05,563.99
2016,2,5,14,45,827.0,79.5,1.85,15.0,456.5,720.82,574.8
2016,2,5,15,0,813.0,76.0,2.0,15.0,423.0,728.7,582.76
2016,2,5,15,15,788.5,73.0,1.9,14.5,383.5,725.19,581.55
2016,2,5,15,30,764.0,70.0,1.8,14.0,344.0,717.59,577.22
2016,2,5,15,45,722.5,66.5,1.75,14.0,299.5,691.81,558.37
2016,2,5,16,0,681.0,63.0,1.7,14.0,255.0,668.73,540.87
2016,2,5,16,15,624.5,57.0,1.7,13.5,209.5,621.36,505.02
2016,2,5,16,30,568.0,51.0,1.7,13.0,164.0,571.1,464.81
2016,2,5,16,45,464.0,43.0,1.7,13.0,119.0,477.56,387.31
2016,2,5,17,0,360.0,35.0,1.7,13.0,74.0,383.19,301.47
2016,2,5,17,15,180.0,17.5,1.75,13.0,37.0,204.18,79.93
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,110.0,9.5,3.55,8.5,15.5,7.47,0.0
2016,2,6,7,30,220.0,19.0,3.7,9.0,31.0,15.62,0.0
2016,2,6,7,45,336.5,30.5,3.85,9.5,69.5,25.17,15.54
2016,2,6,8,0,453.0,42.0,4.0,10.0,108.0,34.76,25.16
2016,2,6,8,15,526.0,49.5,3.9,10.0,153.0,40.85,31.13
2016,2,6,8,30,599.0,57.0,3.8,10.0,198.0,47.0,36.97
2016,2,6,8,45,649.5,61.5,3.7,10.5,243.0,50.66,40.34
2016,2,6,9,0,700.0,66.0,3.6,11.0,288.0,58.89,47.69
2016,2,6,9,15,731.5,69.5,3.5,11.0,329.5,61.82,50.28
2016,2,6,9,30,763.0,73.0,3.4,11.0,371.0,64.77,52.83
2016,2,6,9,45,790.0,74.5,3.35,11.5,409.0,66.15,53.85
2016,2,6,10,0,817.0,76.0,3.3,12.0,447.0,67.59,54.89
2016,2,6,10,15,832.0,78.0,3.1,12.5,478.5,69.16,56.06
2016,2,6,10,30,847.0,80.0,2.9,13.0,510.0,70.73,57.22
2016,2,6,10,45,860.0,81.0,2.75,13.5,535.5,71.57,57.74
2016,2,6,11,0,873.0,82.0,2.6,14.0,561.0,110.06,67.11
2016,2,6,11,15,879.5,82.5,2.5,14.0,578.5,165.46,96.32
2016,2,6,11,30,886.0,83.0,2.4,14.0,596.0,220.8,138.33
2016,2,6,11,45,572.0,176.5,2.35,14.5,510.0,260.91,186.23
2016,2,6,12,0,258.0,270.0,2.3,15.0,424.0,273.7,209.91
2016,2,6,12,15,577.5,176.5,2.4,15.0,522.5,338.96,256.45
2016,2,6,12,30,897.0,83.0,2.5,15.0,621.0,429.65,327.02
2016,2,6,12,45,660.0,157.5,2.6,15.0,551.5,436.9,340.67
2016,2,6,13,0,423.0,232.0,2.7,15.0,482.0,416.03,329.29
2016,2,6,13,15,651.0,157.0,2.7,15.0,532.5,506.43,402.55
2016,2,6,13,30,879.0,82.0,2.7,15.0,583.0,595.98,475.19
2016,2,6,13,45,871.0,81.0,2.75,15.5,562.0,627.82,501.5
2016,2,6,14,0,863.0,80.0,2.8,16.0,541.0,656.42,525.12
2016,2,6,14,15,538.0,147.0,2.8,16.0,429.5,536.05,432.57
2016,2,6,14,30,213.0,214.0,2.8,16.0,318.0,364.42,295.91
2016,2,6,14,45,423.5,159.0,2.8,16.0,347.5,506.09,412.88
2016,2,6,15,0,634.0,104.0,2.8,16.0,377.0,630.94,513.22
2016,2,6,15,15,694.5,85.0,2.65,15.5,358.5,672.9,545.78
2016,2,6,15,30,755.0,66.0,2.5,15.0,340.0,708.13,573.14
2016,2,6,15,45,720.5,62.0,2.35,15.0,297.0,687.29,556.99
2016,2,6,16,0,686.0,58.0,2.2,15.0,254.0,662.67,537.7
2016,2,6,16,15,632.0,52.5,2.15,14.5,209.0,616.84,502.61
2016,2,6,16,30,578.0,47.0,2.1,14.0,164.0,575.71,469.09
2016,2,6,16,45,491.5,39.5,2.05,14.0,120.5,496.94,402.77
2016,2,6,17,0,405.0,32.0,2.0,14.0,77.0,417.71,329.28
2016,2,6,17,15,202.5,16.0,1.95,14.0,38.5,221.36,107.23
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,150.5,9.0,3.2,11.0,17.5,7.08,0.0
2016,2,7,7,30,301.0,18.0,3.4,11.0,35.0,16.28,0.0
2016,2,7,7,45,425.0,26.5,3.6,11.5,76.5,24.17,14.73
2016,2,7,8,0,549.0,35.0,3.8,12.0,118.0,32.22,22.76
2016,2,7,8,15,617.0,41.0,3.9,12.0,164.0,37.84,28.22
2016,2,7,8,30,685.0,47.0,4.0,12.0,210.0,43.52,33.56
2016,2,7,8,45,729.5,50.5,4.15,12.5,256.0,46.95,36.68
2016,2,7,9,0,774.0,54.0,4.3,13.0,302.0,50.42,39.73
2016,2,7,9,15,803.5,57.0,4.2,13.0,345.0,53.31,42.27
2016,2,7,9,30,833.0,60.0,4.1,13.0,388.0,61.81,49.77
2016,2,7,9,45,848.5,63.5,4.05,13.5,425.5,65.27,52.62
2016,2,7,10,0,864.0,67.0,4.0,14.0,463.0,68.6,55.34
2016,2,7,10,15,879.0,69.0,3.8,14.0,495.5,70.79,57.15
2016,2,7,10,30,894.0,71.0,3.6,14.0,528.0,72.89,58.88
2016,2,7,10,45,902.5,73.0,3.45,14.5,553.5,74.77,60.29
2016,2,7,11,0,911.0,75.0,3.3,15.0,579.0,109.3,64.52
2016,2,7,11,15,917.5,75.5,3.2,15.0,597.5,166.78,95.27
2016,2,7,11,30,924.0,76.0,3.1,15.0,616.0,224.18,139.11
2016,2,7,11,45,927.5,77.0,3.05,15.5,626.5,280.96,188.32
2016,2,7,12,0,931.0,78.0,3.0,16.0,637.0,336.89,238.92
2016,2,7,12,15,932.0,78.0,2.95,16.0,639.5,390.08,288.02
2016,2,7,12,30,933.0,78.0,2.9,16.0,642.0,441.66,335.15
2016,2,7,12,45,934.0,76.5,2.9,16.5,637.0,490.07,378.14
2016,2,7,13,0,935.0,75.0,2.9,17.0,632.0,536.36,418.25
2016,2,7,13,15,930.0,74.5,2.9,17.0,618.0,578.12,454.59
2016,2,7,13,30,925.0,74.0,2.9,17.0,604.0,616.94,487.81
2016,2,7,13,45,916.5,73.0,2.95,17.0,583.0,650.05,516.22
2016,2,7,14,0,908.0,72.0,3.0,17.0,562.0,679.71,541.54
2016,2,7,14,15,896.0,70.5,2.95,17.0,533.5,702.93,561.23
2016,2,7,14,30,884.0,69.0,2.9,17.0,505.0,722.39,576.76
2016,2,7,14,45,867.5,67.5,2.9,17.0,470.0,734.79,586.9
2016,2,7,15,0,851.0,66.0,2.9,17.0,435.0,743.32,594.31
2016,2,7,15,15,827.0,63.5,2.7,17.0,395.0,748.75,598.33
2016,2,7,15,30,803.0,61.0,2.5,17.0,355.0,742.66,593.67
2016,2,7,15,45,769.5,57.0,2.35,17.0,311.0,723.06,579.04
2016,2,7,16,0,736.0,53.0,2.2,17.0,267.0,699.63,560.96
2016,2,7,16,15,685.0,48.5,2.15,16.5,220.5,657.69,529.49
2016,2,7,16,30,634.0,44.0,2.1,16.0,174.0,612.53,493.55
2016,2,7,16,45,551.0,37.0,2.05,16.0,129.0,535.56,429.61
2016,2,7,17,0,468.0,30.0,2.0,16.0,84.0,457.09,358.1
2016,2,7,17,15,314.0,20.0,2.0,15.5,48.5,320.04,177.02
2016,2,7,17,30,160.0,10.0,2.0,15.0,13.0,133.14,0.0
2016,2,7,17,45,80.0,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,121.0,10.5,4.5,11.5,18.0,8.26,0.0
2016,2,8,7,30,242.0,21.0,4.6,12.0,36.0,17.31,1.1
2016,2,8,7,45,363.0,32.0,4.75,12.5,76.5,26.46,16.73
2016,2,8,8,0,484.0,43.0,4.9,13.0,117.0,35.7,25.75
2016,2,8,8,15,557.5,50.0,4.8,13.0,163.5,41.45,31.32
2016,2,8,8,30,631.0,57.0,4.7,13.0,210.0,47.27,36.78
2016,2,8,8,45,676.0,62.0,4.6,13.5,255.5,51.31,40.43
2016,2,8,9,0,721.0,67.0,4.5,14.0,301.0,59.92,48.03
2016,2,8,9,15,753.0,71.0,4.35,14.5,344.0,63.26,50.84
2016,2,8,9,30,785.0,75.0,4.2,15.0,387.0,66.6,53.59
2016,2,8,9,45,820.5,74.0,4.05,15.5,427.5,66.3,53.1
2016,2,8,10,0,856.0,73.0,3.9,16.0,468.0,66.17,52.75
2016,2,8,10,15,870.5,75.0,3.8,16.0,500.5,67.82,54.08
2016,2,8,10,30,885.0,77.0,3.7,16.0,533.0,76.7,61.71
2016,2,8,10,45,897.5,77.5,3.6,16.5,559.0,77.64,62.29
2016,2,8,11,0,910.0,78.0,3.5,17.0,585.0,113.07,66.29
2016,2,8,11,15,916.0,79.0,3.4,17.5,603.5,170.97,97.54
2016,2,8,11,30,922.0,80.0,3.3,18.0,622.0,228.76,141.33
2016,2,8,11,45,926.5,80.0,3.2,18.5,632.5,285.1,189.72
2016,2,8,12,0,931.0,80.0,3.1,19.0,643.0,340.65,239.43
2016,2,8,12,15,931.5,80.0,3.0,19.0,645.5,393.81,287.92
2016,2,8,12,30,932.0,80.0,2.9,19.0,648.0,445.3,334.34
2016,2,8,12,45,932.0,79.0,2.8,19.0,642.5,493.82,377.35
2016,2,8,13,0,932.0,78.0,2.7,19.0,637.0,540.16,417.48
2016,2,8,13,15,927.0,77.5,2.65,19.0,623.0,581.93,453.22
2016,2,8,13,30,922.0,77.0,2.6,19.0,609.0,620.78,485.82
2016,2,8,13,45,913.0,76.0,2.55,19.5,587.5,653.6,512.21
2016,2,8,14,0,904.0,75.0,2.5,20.0,566.0,682.95,535.36
2016,2,8,14,15,892.5,73.5,2.4,20.0,538.0,706.51,554.53
2016,2,8,14,30,881.0,72.0,2.3,20.0,510.0,726.35,569.6
2016,2,8,14,45,863.5,70.5,2.25,20.0,475.0,738.02,578.65
2016,2,8,15,0,846.0,69.0,2.2,20.0,440.0,753.31,590.41
2016,2,8,15,15,822.5,66.0,2.05,19.5,400.0,750.98,589.83
2016,2,8,15,30,799.0,63.0,1.9,19.0,360.0,744.57,586.27
2016,2,8,15,45,764.5,59.5,1.75,19.0,315.5,724.69,571.53
2016,2,8,16,0,730.0,56.0,1.6,19.0,271.0,700.95,553.4
2016,2,8,16,15,678.5,51.5,1.6,18.5,224.5,658.34,522.56
2016,2,8,16,30,627.0,47.0,1.6,18.0,178.0,612.36,487.2
2016,2,8,16,45,542.5,40.0,1.65,18.0,132.5,542.45,430.37
2016,2,8,17,0,458.0,33.0,1.7,18.0,87.0,464.5,361.57
2016,2,8,17,15,302.5,22.0,1.7,17.5,50.5,316.77,190.42
2016,2,8,17,30,147.0,11.0,1.7,17.0,14.0,124.19,0.0
2016,2,8,17,45,73.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,138.5,11.0,3.2,11.5,19.5,8.65,0.0
2016,2,9,7,30,277.0,22.0,3.4,12.0,39.0,18.21,3.29
2016,2,9,7,45,394.5,32.0,3.6,12.5,80.5,26.58,16.98
2016,2,9,8,0,512.0,42.0,3.8,13.0,122.0,35.04,25.23
2016,2,9,8,15,583.5,48.5,3.85,13.0,169.0,40.47,30.49
2016,2,9,8,30,655.0,55.0,3.9,13.0,216.0,45.98,35.65
2016,2,9,8,45,701.5,59.5,3.95,13.5,263.0,53.85,42.7
2016,2,9,9,0,748.0,64.0,4.0,14.0,310.0,57.9,46.23
2016,2,9,9,15,711.0,74.5,3.75,14.0,333.0,60.3,48.3
2016,2,9,9,30,674.0,85.0,3.5,14.0,356.0,66.62,53.81
2016,2,9,9,45,665.5,97.5,3.25,14.5,386.0,74.47,60.49
2016,2,9,10,0,657.0,110.0,3.0,15.0,416.0,82.02,66.84
2016,2,9,10,15,645.5,122.5,2.7,15.5,440.0,89.26,72.87
2016,2,9,10,30,634.0,135.0,2.4,16.0,464.0,96.31,78.66
2016,2,9,10,45,646.0,139.0,2.15,16.5,488.5,98.16,79.94
2016,2,9,11,0,658.0,143.0,1.9,17.0,513.0,129.7,85.25
2016,2,9,11,15,789.0,114.0,1.75,17.5,571.0,176.56,106.69
2016,2,9,11,30,920.0,85.0,1.6,18.0,629.0,234.08,144.95
2016,2,9,11,45,920.5,86.5,1.45,18.5,639.0,290.73,193.12
2016,2,9,12,0,921.0,88.0,1.3,19.0,649.0,346.24,241.86
2016,2,9,12,15,921.5,88.0,1.2,19.0,651.0,399.19,288.89
2016,2,9,12,30,922.0,88.0,1.1,19.0,653.0,450.5,333.62
2016,2,9,12,45,923.0,86.5,1.05,19.0,648.0,498.87,375.06
2016,2,9,13,0,924.0,85.0,1.0,19.0,643.0,545.16,413.65
2016,2,9,13,15,760.5,128.0,1.05,19.0,581.0,545.08,417.83
2016,2,9,13,30,597.0,171.0,1.1,19.0,519.0,527.01,407.4
2016,2,9,13,45,485.0,196.0,1.2,19.0,472.0,504.63,393.24
2016,2,9,14,0,373.0,221.0,1.3,19.0,425.0,465.59,365.57
2016,2,9,14,15,303.0,220.0,1.35,18.5,380.5,435.8,344.9
2016,2,9,14,30,233.0,219.0,1.4,18.0,336.0,385.26,307.61
2016,2,9,14,45,296.0,194.0,1.5,18.0,332.0,434.8,348.67
2016,2,9,15,0,359.0,169.0,1.6,18.0,328.0,469.13,377.7
2016,2,9,15,15,312.0,159.0,1.5,17.5,288.0,434.17,351.45
2016,2,9,15,30,265.0,149.0,1.4,17.0,248.0,396.4,322.83
2016,2,9,15,45,248.0,133.5,1.35,16.5,217.5,373.75,306.33
2016,2,9,16,0,231.0,118.0,1.3,16.0,187.0,349.43,287.8
2016,2,9,16,15,212.0,100.0,1.25,15.5,155.0,318.34,263.1
2016,2,9,16,30,193.0,82.0,1.2,15.0,123.0,285.69,236.07
2016,2,9,16,45,165.0,63.0,1.15,15.0,92.0,242.42,198.54
2016,2,9,17,0,137.0,44.0,1.1,15.0,61.0,197.32,157.53
2016,2,9,17,15,68.5,27.5,1.1,15.0,36.0,118.52,74.62
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,121.5,11.5,2.0,12.0,20.0,9.05,0.0
2016,2,10,7,30,243.0,23.0,2.0,12.0,40.0,18.93,5.17
2016,2,10,7,45,355.5,34.5,2.0,12.5,81.0,28.42,18.7
2016,2,10,8,0,468.0,46.0,2.0,13.0,122.0,37.95,27.86
2016,2,10,8,15,538.0,54.0,2.0,13.0,168.0,44.36,34.0
2016,2,10,8,30,608.0,62.0,2.0,13.0,214.0,50.8,39.99
2016,2,10,8,45,652.5,67.5,2.0,13.5,259.5,55.06,43.8
2016,2,10,9,0,697.0,73.0,2.0,14.0,305.0,59.32,47.5
2016,2,10,9,15,641.0,90.0,1.85,14.0,325.0,70.19,57.06
2016,2,10,9,30,585.0,107.0,1.7,14.0,345.0,80.49,66.02
2016,2,10,9,45,701.0,96.0,1.6,14.0,407.0,74.02,60.16
2016,2,10,10,0,817.0,85.0,1.5,14.0,469.0,73.95,59.97
2016,2,10,10,15,832.0,87.0,1.5,14.0,501.0,75.38,61.1
2016,2,10,10,30,847.0,89.0,1.5,14.0,533.0,76.82,62.23
2016,2,10,10,45,858.0,91.0,1.55,14.5,559.0,78.17,63.17
2016,2,10,11,0,869.0,93.0,1.6,15.0,585.0,117.41,69.62
2016,2,10,11,15,875.5,94.0,1.65,15.0,603.0,174.53,102.19
2016,2,10,11,30,882.0,95.0,1.7,15.0,621.0,231.71,146.46
2016,2,10,11,45,886.5,95.0,1.8,15.5,631.5,287.48,194.63
2016,2,10,12,0,891.0,95.0,1.9,16.0,642.0,345.06,245.92
2016,2,10,12,15,892.0,95.0,1.9,16.0,644.5,396.86,293.08
2016,2,10,12,30,893.0,95.0,1.9,16.0,647.0,447.11,338.28
2016,2,10,12,45,892.0,94.5,1.95,16.5,641.5,494.31,379.55
2016,2,10,13,0,891.0,94.0,2.0,17.0,636.0,539.36,417.97
2016,2,10,13,15,885.5,93.0,2.0,17.0,622.5,582.1,454.14
2016,2,10,13,30,880.0,92.0,2.0,17.0,609.0,619.99,485.84
2016,2,10,13,45,869.5,91.5,2.0,17.5,587.0,652.2,511.67
2016,2,10,14,0,859.0,91.0,2.0,18.0,565.0,680.88,534.3
2016,2,10,14,15,693.5,126.5,1.95,18.0,497.0,638.67,503.54
2016,2,10,14,30,528.0,162.0,1.9,18.0,429.0,572.94,454.85
2016,2,10,14,45,403.5,173.0,1.9,18.0,369.0,510.89,408.52
2016,2,10,15,0,279.0,184.0,1.9,18.0,309.0,425.31,342.74
2016,2,10,15,15,139.5,152.0,1.8,17.5,214.5,271.9,221.46
2016,2,10,15,30,0.0,120.0,1.7,17.0,120.0,101.04,79.17
2016,2,10,15,45,0.0,105.0,1.6,17.0,105.0,88.68,69.27
2016,2,10,16,0,0.0,90.0,1.5,17.0,90.0,76.12,58.81
2016,2,10,16,15,0.0,74.5,1.5,16.5,74.5,62.77,47.64
2016,2,10,16,30,0.0,59.0,1.5,16.0,59.0,49.07,35.97
2016,2,10,16,45,0.0,44.5,1.55,16.0,44.5,36.11,24.71
2016,2,10,17,0,0.0,30.0,1.6,16.0,30.0,22.92,13.19
2016,2,10,17,15,0.0,17.5,1.6,16.0,17.5,13.33,3.67
2016,2,10,17,30,0.0,5.0,1.6,16.0,5.0,3.93,0.0
2016,2,10,17,45,0.0,2.5,1.6,16.0,2.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,12.0,1.85,13.0,20.0,9.44,0.0
2016,2,11,7,30,228.0,24.0,1.9,13.0,40.0,19.68,6.8
2016,2,11,7,45,314.0,37.0,1.95,13.5,78.0,30.25,20.29
2016,2,11,8,0,400.0,50.0,2.0,14.0,116.0,40.68,30.19
2016,2,11,8,15,457.0,60.5,1.8,14.0,158.5,48.75,37.77
2016,2,11,8,30,514.0,71.0,1.6,14.0,201.0,56.69,45.08
2016,2,11,8,45,562.5,74.5,1.45,14.5,242.0,59.11,47.23
2016,2,11,9,0,611.0,78.0,1.3,15.0,283.0,61.67,49.38
2016,2,11,9,15,520.5,109.0,1.1,15.0,299.5,79.32,64.85
2016,2,11,9,30,430.0,140.0,0.9,15.0,316.0,96.8,79.94
2016,2,11,9,45,437.5,153.5,0.75,15.0,347.5,104.51,86.37
2016,2,11,10,0,445.0,167.0,0.6,15.0,379.0,111.99,92.56
2016,2,11,10,15,330.0,201.5,0.6,15.0,364.5,132.52,109.91
2016,2,11,10,30,215.0,236.0,0.6,15.0,350.0,153.14,127.11
2016,2,11,10,45,205.5,249.0,0.6,15.5,362.0,159.85,132.19
2016,2,11,11,0,196.0,262.0,0.6,16.0,374.0,179.87,136.6
2016,2,11,11,15,246.5,264.0,0.6,16.0,409.5,206.35,152.33
2016,2,11,11,30,297.0,266.0,0.6,16.0,445.0,235.94,172.86
2016,2,11,11,45,291.5,274.0,0.6,16.0,452.0,265.03,197.0
2016,2,11,12,0,286.0,282.0,0.6,16.0,459.0,293.53,221.18
2016,2,11,12,15,336.0,270.0,0.6,16.0,479.0,326.63,247.67
2016,2,11,12,30,386.0,258.0,0.6,16.0,499.0,363.47,277.45
2016,2,11,12,45,408.5,250.0,0.65,16.0,502.5,394.44,303.43
2016,2,11,13,0,431.0,242.0,0.7,16.0,506.0,434.07,335.69
2016,2,11,13,15,517.0,207.0,0.65,16.0,517.5,480.02,372.04
2016,2,11,13,30,603.0,172.0,0.6,16.0,529.0,535.12,414.79
2016,2,11,13,45,590.5,169.5,0.6,16.5,508.5,555.81,430.86
2016,2,11,14,0,578.0,167.0,0.6,17.0,488.0,566.75,440.01
2016,2,11,14,15,523.5,173.0,0.65,17.0,453.0,560.37,437.1
2016,2,11,14,30,469.0,179.0,0.7,17.0,418.0,548.9,430.26
2016,2,11,14,45,497.0,159.0,0.8,17.0,397.0,568.3,447.85
2016,2,11,15,0,525.0,139.0,0.9,17.0,376.0,585.78,463.76
2016,2,11,15,15,572.0,122.0,0.95,16.5,359.0,627.49,497.76
2016,2,11,15,30,619.0,105.0,1.0,16.0,342.0,660.77,524.6
2016,2,11,15,45,582.5,97.5,1.1,16.0,299.5,633.12,505.76
2016,2,11,16,0,546.0,90.0,1.2,16.0,257.0,601.79,483.99
2016,2,11,16,15,491.5,81.0,1.3,15.5,213.0,550.53,446.71
2016,2,11,16,30,437.0,72.0,1.4,15.0,169.0,493.89,403.22
2016,2,11,16,45,362.5,59.0,1.5,15.0,126.0,418.78,341.86
2016,2,11,17,0,288.0,46.0,1.6,15.0,83.0,343.69,276.66
2016,2,11,17,15,144.0,30.5,1.65,14.5,49.0,208.29,146.87
2016,2,11,17,30,0.0,15.0,1.7,14.0,15.0,11.8,0.0
2016,2,11,17,45,0.0,7.5,1.8,14.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
