Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,126.5,13.0,1.65,12.0,22.5,10.23,0.0
2016,2,12,7,30,253.0,26.0,1.7,12.0,45.0,21.41,9.03
2016,2,12,7,45,365.0,37.0,1.8,12.5,86.5,30.45,20.67
2016,2,12,8,0,477.0,48.0,1.9,13.0,128.0,39.54,29.36
2016,2,12,8,15,394.0,70.5,1.8,13.0,150.5,52.79,41.55
2016,2,12,8,30,311.0,93.0,1.7,13.0,173.0,66.95,54.41
2016,2,12,8,45,343.5,105.0,1.65,13.5,209.0,74.86,61.4
2016,2,12,9,0,376.0,117.0,1.6,14.0,245.0,82.58,68.07
2016,2,12,9,15,282.5,146.5,1.55,14.0,249.5,100.68,83.86
2016,2,12,9,30,189.0,176.0,1.5,14.0,254.0,118.69,99.36
2016,2,12,9,45,233.0,188.5,1.5,14.0,293.5,123.67,103.41
2016,2,12,10,0,277.0,201.0,1.5,14.0,333.0,131.26,109.73
2016,2,12,10,15,407.0,186.0,1.6,14.0,395.0,121.37,100.96
2016,2,12,10,30,537.0,171.0,1.7,14.0,457.0,114.62,94.97
2016,2,12,10,45,538.0,179.5,1.8,14.5,477.5,118.85,98.29
2016,2,12,11,0,539.0,188.0,1.9,15.0,498.0,152.92,106.3
2016,2,12,11,15,575.5,181.5,1.95,15.0,522.0,192.76,129.15
2016,2,12,11,30,612.0,175.0,2.0,15.0,546.0,237.95,163.21
2016,2,12,11,45,730.5,141.5,2.15,15.0,591.5,284.74,199.28
2016,2,12,12,0,849.0,108.0,2.3,15.0,637.0,344.92,248.99
2016,2,12,12,15,849.5,108.0,2.35,15.0,639.0,395.92,295.65
2016,2,12,12,30,850.0,108.0,2.4,15.0,641.0,445.41,340.45
2016,2,12,12,45,702.0,154.5,2.5,15.0,592.0,464.25,361.76
2016,2,12,13,0,554.0,201.0,2.6,15.0,543.0,464.11,366.22
2016,2,12,13,15,689.0,155.0,2.65,15.0,571.5,536.86,425.68
2016,2,12,13,30,824.0,109.0,2.7,15.0,600.0,608.66,484.14
2016,2,12,13,45,633.5,159.5,2.75,15.0,529.5,576.04,460.52
2016,2,12,14,0,443.0,210.0,2.8,15.0,459.0,519.11,417.32
2016,2,12,14,15,255.0,215.5,2.8,15.0,357.5,400.0,324.35
2016,2,12,14,30,67.0,221.0,2.8,15.0,256.0,251.89,203.99
2016,2,12,14,45,90.5,210.0,2.8,15.0,253.5,265.96,217.11
2016,2,12,15,0,114.0,199.0,2.8,15.0,251.0,297.64,243.93
2016,2,12,15,15,99.5,180.5,2.65,14.5,223.0,257.28,211.96
2016,2,12,15,30,85.0,162.0,2.5,14.0,195.0,232.22,192.09
2016,2,12,15,45,75.5,144.0,2.45,14.0,171.0,210.83,174.71
2016,2,12,16,0,66.0,126.0,2.4,14.0,147.0,188.66,156.33
2016,2,12,16,15,56.5,106.0,2.45,14.0,122.0,162.76,134.47
2016,2,12,16,30,47.0,86.0,2.5,14.0,97.0,135.8,111.24
2016,2,12,16,45,32.0,66.5,2.55,14.0,73.0,103.91,83.16
2016,2,12,17,0,17.0,47.0,2.6,14.0,49.0,70.39,53.35
2016,2,12,17,15,8.5,28.5,2.65,14.0,29.5,41.28,25.57
2016,2,12,17,30,0.0,10.0,2.7,14.0,10.0,7.87,0.0
2016,2,12,17,45,0.0,5.0,2.75,14.0,5.0,3.93,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,172.5,12.5,3.8,11.0,26.0,9.83,0.0
2016,2,13,7,30,345.0,25.0,3.8,11.0,52.0,20.82,9.49
2016,2,13,7,45,458.5,33.5,3.85,11.5,96.5,28.02,18.73
2016,2,13,8,0,572.0,42.0,3.9,12.0,141.0,38.4,28.5
2016,2,13,8,15,635.0,48.0,3.75,12.0,188.5,43.88,33.78
2016,2,13,8,30,698.0,54.0,3.6,12.0,236.0,49.41,38.93
2016,2,13,8,45,740.5,57.5,3.45,12.5,283.5,52.7,41.86
2016,2,13,9,0,783.0,61.0,3.3,13.0,331.0,56.03,44.73
2016,2,13,9,15,810.5,64.0,3.15,13.0,374.5,58.77,47.1
2016,2,13,9,30,838.0,67.0,3.0,13.0,418.0,61.5,49.42
2016,2,13,9,45,862.5,68.0,2.9,13.5,458.0,69.13,55.95
2016,2,13,10,0,887.0,69.0,2.8,14.0,498.0,70.9,57.25
2016,2,13,10,15,901.0,70.5,2.65,14.5,531.0,72.72,58.6
2016,2,13,10,30,915.0,72.0,2.5,15.0,564.0,74.45,59.87
2016,2,13,10,45,926.0,73.0,2.45,15.5,590.5,75.71,60.73
2016,2,13,11,0,937.0,74.0,2.4,16.0,617.0,122.54,69.17
2016,2,13,11,15,943.5,74.5,2.45,16.0,636.0,182.03,104.43
2016,2,13,11,30,950.0,75.0,2.5,16.0,655.0,241.42,151.32
2016,2,13,11,45,954.5,75.0,2.6,16.0,666.0,299.6,202.59
2016,2,13,12,0,959.0,75.0,2.7,16.0,677.0,356.95,254.98
2016,2,13,12,15,960.0,75.5,2.8,16.0,679.5,412.41,305.99
2016,2,13,12,30,961.0,76.0,2.9,16.0,682.0,466.23,354.9
2016,2,13,12,45,952.5,78.5,3.0,16.0,675.5,515.63,399.39
2016,2,13,13,0,944.0,81.0,3.1,16.0,669.0,562.17,440.5
2016,2,13,13,15,939.0,80.5,3.35,16.0,655.0,604.82,478.11
2016,2,13,13,30,934.0,80.0,3.6,16.0,641.0,644.49,512.72
2016,2,13,13,45,924.0,80.0,3.9,16.0,618.5,678.4,542.53
2016,2,13,14,0,914.0,80.0,4.2,16.0,596.0,708.77,569.25
2016,2,13,14,15,901.5,78.5,4.5,16.0,567.0,732.16,590.88
2016,2,13,14,30,889.0,77.0,4.8,16.0,538.0,751.71,608.08
2016,2,13,14,45,871.0,75.0,5.1,16.0,502.0,762.67,618.94
2016,2,13,15,0,853.0,73.0,5.4,16.0,466.0,777.43,632.82
2016,2,13,15,15,829.5,70.5,5.3,15.5,425.0,775.69,633.56
2016,2,13,15,30,806.0,68.0,5.2,15.0,384.0,769.8,631.13
2016,2,13,15,45,767.0,65.5,5.1,15.0,338.0,747.06,614.3
2016,2,13,16,0,728.0,63.0,5.0,15.0,292.0,720.22,593.8
2016,2,13,16,15,677.5,58.0,4.8,14.5,244.5,676.93,560.13
2016,2,13,16,30,627.0,53.0,4.6,14.0,197.0,638.2,528.31
2016,2,13,16,45,541.5,46.0,4.45,13.5,149.5,558.52,461.88
2016,2,13,17,0,456.0,39.0,4.3,13.0,102.0,477.66,390.66
2016,2,13,17,15,316.0,28.0,4.25,12.5,63.0,348.13,263.69
2016,2,13,17,30,176.0,17.0,4.2,12.0,24.0,193.87,0.0
2016,2,13,17,45,88.0,8.5,4.2,12.0,12.0,75.91,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,163.0,13.0,4.45,12.0,26.0,10.23,0.0
2016,2,14,7,30,326.0,26.0,4.5,12.0,52.0,21.56,10.64
2016,2,14,7,45,431.0,34.5,4.55,12.5,95.0,28.66,19.27
2016,2,14,8,0,536.0,43.0,4.6,13.0,138.0,35.89,26.19
2016,2,14,8,15,526.5,57.5,4.5,13.0,173.5,46.82,36.27
2016,2,14,8,30,517.0,72.0,4.4,13.0,209.0,57.24,45.78
2016,2,14,8,45,555.0,78.5,4.3,13.5,250.5,61.78,49.79
2016,2,14,9,0,593.0,85.0,4.2,14.0,292.0,66.28,53.65
2016,2,14,9,15,696.0,77.0,4.15,14.0,349.5,61.63,49.42
2016,2,14,9,30,799.0,69.0,4.1,14.0,407.0,62.27,49.88
2016,2,14,9,45,509.5,140.5,4.05,14.5,363.5,97.69,80.8
2016,2,14,10,0,220.0,212.0,4.0,15.0,320.0,140.14,117.27
2016,2,14,10,15,324.0,208.0,4.0,15.0,378.0,135.82,113.23
2016,2,14,10,30,428.0,204.0,4.0,15.0,436.0,130.88,108.75
2016,2,14,10,45,647.5,145.0,4.05,15.5,514.5,101.0,82.62
2016,2,14,11,0,867.0,86.0,4.1,16.0,593.0,127.67,74.66
2016,2,14,11,15,566.5,182.5,4.1,16.0,517.5,195.16,131.16
2016,2,14,11,30,266.0,279.0,4.1,16.0,442.0,240.55,180.22
2016,2,14,11,45,361.5,261.0,4.15,16.5,487.0,276.61,206.52
2016,2,14,12,0,457.0,243.0,4.2,17.0,532.0,323.02,242.94
2016,2,14,12,15,673.5,166.5,4.2,17.0,594.0,381.29,288.22
2016,2,14,12,30,890.0,90.0,4.2,17.0,656.0,451.67,345.65
2016,2,14,12,45,894.5,87.5,4.2,17.5,652.5,499.57,387.84
2016,2,14,13,0,899.0,85.0,4.2,18.0,649.0,545.7,427.59
2016,2,14,13,15,895.5,84.5,4.25,18.0,636.0,587.31,463.79
2016,2,14,13,30,892.0,84.0,4.3,18.0,623.0,626.18,497.17
2016,2,14,13,45,881.5,84.5,4.4,18.0,602.0,658.74,525.32
2016,2,14,14,0,871.0,85.0,4.5,18.0,581.0,687.88,550.46
2016,2,14,14,15,859.5,83.5,4.55,18.0,553.5,717.07,574.94
2016,2,14,14,30,848.0,82.0,4.6,18.0,526.0,736.92,591.26
2016,2,14,14,45,826.0,81.5,4.65,18.0,490.5,746.14,599.49
2016,2,14,15,0,804.0,81.0,4.7,18.0,455.0,751.15,604.75
2016,2,14,15,15,700.5,91.0,4.75,17.5,396.0,703.23,571.16
2016,2,14,15,30,597.0,101.0,4.8,17.0,337.0,644.99,529.07
2016,2,14,15,45,554.5,97.5,4.85,17.0,297.0,616.21,508.04
2016,2,14,16,0,512.0,94.0,4.9,17.0,257.0,583.52,483.14
2016,2,14,16,15,473.0,83.0,4.85,16.5,215.5,536.77,446.67
2016,2,14,16,30,434.0,72.0,4.8,16.0,174.0,494.83,412.51
2016,2,14,16,45,375.0,59.5,4.75,15.5,132.5,432.36,359.68
2016,2,14,17,0,316.0,47.0,4.7,15.0,91.0,369.51,303.7
2016,2,14,17,15,158.0,35.0,4.75,14.5,57.0,228.0,173.7
2016,2,14,17,30,0.0,23.0,4.8,14.0,23.0,28.17,0.0
2016,2,14,17,45,0.0,11.5,4.9,14.0,11.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,209.0,12.5,2.65,14.5,30.0,9.83,0.0
2016,2,15,7,30,418.0,25.0,2.7,15.0,60.0,22.88,12.02
2016,2,15,7,45,519.0,32.0,2.75,15.5,105.5,29.44,19.76
2016,2,15,8,0,620.0,39.0,2.8,16.0,151.0,36.16,26.14
2016,2,15,8,15,678.0,44.0,2.8,16.0,199.5,40.94,30.67
2016,2,15,8,30,736.0,49.0,2.8,16.0,248.0,45.78,35.11
2016,2,15,8,45,774.0,52.5,2.8,16.5,295.5,49.21,38.11
2016,2,15,9,0,812.0,56.0,2.8,17.0,343.0,52.66,41.02
2016,2,15,9,15,837.5,58.5,2.85,17.0,386.5,60.76,48.06
2016,2,15,9,30,863.0,61.0,2.9,17.0,430.0,63.8,50.6
2016,2,15,9,45,881.0,63.0,2.95,17.0,469.0,66.25,52.62
2016,2,15,10,0,899.0,65.0,3.0,17.0,508.0,68.61,54.54
2016,2,15,10,15,911.5,66.5,3.0,17.0,540.5,70.43,55.99
2016,2,15,10,30,924.0,68.0,3.0,17.0,573.0,72.16,57.37
2016,2,15,10,45,932.5,69.0,3.05,17.5,598.5,73.38,58.21
2016,2,15,11,0,941.0,70.0,3.1,18.0,624.0,124.83,68.65
2016,2,15,11,15,946.0,71.0,3.1,18.0,642.5,184.74,105.33
2016,2,15,11,30,951.0,72.0,3.1,18.0,661.0,244.41,152.91
2016,2,15,11,45,953.0,72.5,3.15,18.0,671.0,302.47,204.21
2016,2,15,12,0,955.0,73.0,3.2,18.0,681.0,359.44,256.2
2016,2,15,12,15,955.5,73.5,3.25,18.0,683.5,414.56,306.65
2016,2,15,12,30,956.0,74.0,3.3,18.0,686.0,468.0,354.91
2016,2,15,12,45,949.0,76.0,3.35,18.5,679.5,517.4,398.23
2016,2,15,13,0,942.0,78.0,3.4,19.0,673.0,564.08,438.12
2016,2,15,13,15,937.5,77.5,3.4,19.0,659.0,606.87,474.7
2016,2,15,13,30,933.0,77.0,3.4,19.0,645.0,646.74,508.19
2016,2,15,13,45,923.0,77.0,3.45,19.0,623.0,680.52,536.63
2016,2,15,14,0,913.0,77.0,3.5,19.0,601.0,710.77,561.95
2016,2,15,14,15,902.0,75.5,3.45,19.0,572.5,735.06,581.67
2016,2,15,14,30,891.0,74.0,3.4,19.0,544.0,755.59,597.39
2016,2,15,14,45,872.5,73.0,3.4,19.0,508.5,767.18,606.94
2016,2,15,15,0,854.0,72.0,3.4,19.0,473.0,782.74,619.53
2016,2,15,15,15,832.0,69.5,3.2,18.5,432.0,782.08,620.49
2016,2,15,15,30,810.0,67.0,3.0,18.0,391.0,777.33,618.47
2016,2,15,15,45,778.5,63.5,2.85,18.0,346.0,759.44,605.69
2016,2,15,16,0,747.0,60.0,2.7,18.0,301.0,737.65,589.62
2016,2,15,16,15,700.5,55.5,2.55,17.5,253.5,698.24,560.66
2016,2,15,16,30,654.0,51.0,2.4,17.0,206.0,655.43,527.56
2016,2,15,16,45,582.5,44.5,2.3,17.0,159.0,586.21,471.38
2016,2,15,17,0,511.0,38.0,2.2,17.0,112.0,525.34,418.02
2016,2,15,17,15,380.0,28.0,2.1,16.5,71.0,402.64,305.31
2016,2,15,17,30,249.0,18.0,2.0,16.0,30.0,259.39,0.0
2016,2,15,17,45,124.5,9.0,1.9,16.0,15.0,105.7,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,198.5,13.0,2.3,14.0,31.0,10.6,0.0
2016,2,16,7,30,397.0,26.0,2.4,14.0,62.0,21.76,11.65
2016,2,16,7,45,495.0,34.5,2.5,14.5,107.0,31.49,21.71
2016,2,16,8,0,593.0,43.0,2.6,15.0,152.0,39.37,29.13
2016,2,16,8,15,652.0,48.5,2.5,15.0,200.5,44.43,33.92
2016,2,16,8,30,711.0,54.0,2.4,15.0,249.0,49.54,38.61
2016,2,16,8,45,748.5,58.0,2.3,15.0,296.0,53.2,41.89
2016,2,16,9,0,786.0,62.0,2.2,15.0,343.0,56.85,45.08
2016,2,16,9,15,812.5,65.0,2.15,15.0,386.5,59.57,47.38
2016,2,16,9,30,839.0,68.0,2.1,15.0,430.0,62.26,49.64
2016,2,16,9,45,860.5,69.5,2.1,15.5,469.5,70.36,56.52
2016,2,16,10,0,882.0,71.0,2.1,16.0,509.0,72.38,58.02
2016,2,16,10,15,895.0,72.5,2.15,16.5,541.5,74.13,59.29
2016,2,16,10,30,908.0,74.0,2.2,17.0,574.0,75.8,60.49
2016,2,16,10,45,915.5,75.5,2.25,17.5,599.5,77.26,61.52
2016,2,16,11,0,923.0,77.0,2.3,18.0,625.0,130.63,73.02
2016,2,16,11,15,929.0,78.0,2.35,18.0,643.5,189.89,109.83
2016,2,16,11,30,935.0,79.0,2.4,18.0,662.0,249.05,157.07
2016,2,16,11,45,936.5,80.0,2.45,18.5,672.5,306.72,207.48
2016,2,16,12,0,938.0,81.0,2.5,19.0,683.0,363.31,258.2
2016,2,16,12,15,939.0,81.0,2.5,19.0,685.0,417.58,307.26
2016,2,16,12,30,940.0,81.0,2.5,19.0,687.0,470.23,354.11
2016,2,16,12,45,939.0,80.0,2.55,19.5,681.5,519.2,396.4
2016,2,16,13,0,938.0,79.0,2.6,20.0,676.0,565.86,435.69
2016,2,16,13,15,933.5,78.5,2.6,20.0,662.0,608.54,471.58
2016,2,16,13,30,929.0,78.0,2.6,20.0,648.0,648.29,504.43
2016,2,16,13,45,921.5,77.0,2.6,20.0,626.5,682.54,532.55
2016,2,16,14,0,914.0,76.0,2.6,20.0,605.0,713.36,557.66
2016,2,16,14,15,903.0,74.5,2.55,20.0,576.0,737.64,576.69
2016,2,16,14,30,892.0,73.0,2.5,20.0,547.0,758.14,591.99
2016,2,16,14,45,877.5,71.0,2.45,20.5,512.0,771.58,601.18
2016,2,16,15,0,863.0,69.0,2.4,21.0,477.0,781.11,607.68
2016,2,16,15,15,841.5,66.5,2.2,21.0,436.5,788.85,613.03
2016,2,16,15,30,820.0,64.0,2.0,21.0,396.0,784.55,609.68
2016,2,16,15,45,788.5,61.0,1.85,21.0,350.5,767.28,597.39
2016,2,16,16,0,757.0,58.0,1.7,21.0,305.0,746.13,581.95
2016,2,16,16,15,712.0,53.5,1.55,20.5,257.5,707.92,554.53
2016,2,16,16,30,667.0,49.0,1.4,20.0,210.0,666.41,523.24
2016,2,16,16,45,592.0,43.0,1.3,20.0,162.0,594.74,467.08
2016,2,16,17,0,517.0,37.0,1.2,20.0,114.0,520.93,406.1
2016,2,16,17,15,258.5,34.5,1.15,19.5,73.0,309.0,233.82
2016,2,16,17,30,0.0,32.0,1.1,19.0,32.0,51.18,0.0
2016,2,16,17,45,0.0,16.0,1.05,19.0,16.0,12.59,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,43.0,16.5,7.55,15.0,20.5,12.54,0.0
2016,2,17,7,30,86.0,33.0,7.6,15.0,41.0,24.59,14.16
2016,2,17,7,45,124.5,52.0,7.65,15.0,71.5,38.07,27.37
2016,2,17,8,0,163.0,71.0,7.7,15.0,102.0,51.28,39.6
2016,2,17,8,15,186.5,90.5,7.6,15.0,135.5,64.38,51.57
2016,2,17,8,30,210.0,110.0,7.5,15.0,169.0,77.13,63.07
2016,2,17,8,45,228.0,127.0,7.45,15.5,201.0,87.99,72.56
2016,2,17,9,0,246.0,144.0,7.4,16.0,233.0,98.55,81.62
2016,2,17,9,15,173.0,166.0,7.55,16.0,232.5,112.68,93.83
2016,2,17,9,30,100.0,188.0,7.7,16.0,232.0,127.27,106.34
2016,2,17,9,45,50.0,169.5,7.85,16.0,191.5,117.63,97.69
2016,2,17,10,0,0.0,151.0,8.0,16.0,151.0,110.35,91.15
2016,2,17,10,15,0.0,108.5,8.05,16.0,108.5,82.25,66.5
2016,2,17,10,30,0.0,66.0,8.1,16.0,66.0,50.69,38.84
2016,2,17,10,45,246.0,140.5,8.15,16.0,288.0,95.14,77.46
2016,2,17,11,0,492.0,215.0,8.2,16.0,510.0,172.15,121.25
2016,2,17,11,15,285.5,251.0,8.1,16.0,423.5,205.32,151.74
2016,2,17,11,30,79.0,287.0,8.0,16.0,337.0,215.85,169.16
2016,2,17,11,45,60.0,279.5,7.95,16.0,318.0,216.35,170.65
2016,2,17,12,0,41.0,272.0,7.9,16.0,299.0,213.73,169.49
2016,2,17,12,15,126.5,290.5,7.9,16.0,373.0,267.75,211.99
2016,2,17,12,30,212.0,309.0,7.9,16.0,447.0,331.03,262.97
2016,2,17,12,45,199.0,309.5,7.95,16.0,438.0,343.66,274.73
2016,2,17,13,0,186.0,310.0,8.0,16.0,429.0,354.64,284.92
2016,2,17,13,15,93.0,168.5,8.05,16.0,228.0,197.64,158.87
2016,2,17,13,30,0.0,27.0,8.1,16.0,27.0,20.69,11.68
2016,2,17,13,45,0.0,26.5,8.15,16.0,26.5,20.29,11.39
2016,2,17,14,0,0.0,26.0,8.2,16.0,26.0,19.9,11.08
2016,2,17,14,15,30.5,128.5,8.2,15.5,145.0,130.29,104.42
2016,2,17,14,30,61.0,231.0,8.2,15.0,264.0,257.31,210.59
2016,2,17,14,45,30.5,165.5,8.25,15.0,182.0,171.95,139.72
2016,2,17,15,0,0.0,100.0,8.3,15.0,100.0,78.27,60.61
2016,2,17,15,15,0.0,72.5,8.3,15.0,72.5,55.65,41.66
2016,2,17,15,30,0.0,45.0,8.3,15.0,45.0,34.41,23.71
2016,2,17,15,45,0.0,39.5,8.35,15.0,39.5,30.17,20.15
2016,2,17,16,0,0.0,34.0,8.4,15.0,34.0,25.93,16.57
2016,2,17,16,15,0.0,28.5,8.45,14.5,28.5,21.71,12.98
2016,2,17,16,30,0.0,23.0,8.5,14.0,23.0,17.5,9.36
2016,2,17,16,45,0.0,17.5,8.55,14.0,17.5,13.29,5.67
2016,2,17,17,0,0.0,12.0,8.6,14.0,12.0,9.1,1.98
2016,2,17,17,15,0.0,7.5,8.6,14.0,7.5,5.68,0.0
2016,2,17,17,30,0.0,3.0,8.6,14.0,3.0,2.27,0.0
2016,2,17,17,45,0.0,1.5,8.6,14.0,1.5,1.18,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,85.0,20.5,6.0,12.0,29.0,15.45,0.0
2016,2,18,7,30,170.0,41.0,6.1,12.0,58.0,30.57,19.63
2016,2,18,7,45,267.5,56.0,6.25,12.5,100.0,41.72,30.94
2016,2,18,8,0,365.0,71.0,6.4,13.0,142.0,52.85,41.36
2016,2,18,8,15,435.5,81.5,6.35,13.0,188.5,60.65,48.69
2016,2,18,8,30,506.0,92.0,6.3,13.0,235.0,68.43,55.81
2016,2,18,8,45,555.5,99.0,6.3,13.0,281.0,76.82,63.3
2016,2,18,9,0,605.0,106.0,6.3,13.0,327.0,81.42,67.32
2016,2,18,9,15,639.0,111.5,6.2,13.0,370.5,84.69,70.08
2016,2,18,9,30,673.0,117.0,6.1,13.0,414.0,87.97,72.81
2016,2,18,9,45,708.5,117.5,6.1,13.5,454.0,87.88,72.4
2016,2,18,10,0,744.0,118.0,6.1,14.0,494.0,87.98,72.17
2016,2,18,10,15,760.5,121.0,6.05,14.0,526.5,89.42,73.27
2016,2,18,10,30,777.0,124.0,6.0,14.0,559.0,90.89,74.41
2016,2,18,10,45,791.0,125.0,6.0,14.0,585.5,91.1,74.46
2016,2,18,11,0,805.0,126.0,6.0,14.0,612.0,152.02,94.41
2016,2,18,11,15,543.0,206.5,5.95,14.0,539.0,213.09,147.6
2016,2,18,11,30,281.0,287.0,5.9,14.0,466.0,252.0,190.82
2016,2,18,11,45,274.0,297.0,5.85,14.0,473.5,281.66,216.71
2016,2,18,12,0,267.0,307.0,5.8,14.0,481.0,310.7,242.45
2016,2,18,12,15,549.0,218.5,5.7,14.0,577.5,378.92,294.19
2016,2,18,12,30,831.0,130.0,5.6,14.0,674.0,470.84,368.28
2016,2,18,12,45,571.5,209.0,5.6,14.0,582.0,455.14,362.5
2016,2,18,13,0,312.0,288.0,5.6,14.0,490.0,411.21,330.7
2016,2,18,13,15,192.0,284.0,5.5,14.0,407.5,352.9,285.4
2016,2,18,13,30,72.0,280.0,5.4,14.0,325.0,280.27,226.62
2016,2,18,13,45,456.5,192.5,5.35,14.0,462.0,497.22,406.94
2016,2,18,14,0,841.0,105.0,5.3,14.0,599.0,705.33,575.34
2016,2,18,14,15,828.0,103.0,5.2,14.0,570.5,726.8,593.04
2016,2,18,14,30,815.0,101.0,5.1,14.0,542.0,744.42,607.64
2016,2,18,14,45,800.0,97.5,5.0,14.0,507.0,755.01,616.43
2016,2,18,15,0,785.0,94.0,4.9,14.0,472.0,761.63,622.29
2016,2,18,15,15,760.5,90.5,4.75,14.0,431.5,761.51,622.84
2016,2,18,15,30,736.0,87.0,4.6,14.0,391.0,753.14,617.08
2016,2,18,15,45,706.5,81.5,4.5,14.0,347.0,734.22,603.37
2016,2,18,16,0,677.0,76.0,4.4,14.0,303.0,711.63,586.46
2016,2,18,16,15,628.0,70.0,4.1,13.5,255.5,668.3,552.86
2016,2,18,16,30,579.0,64.0,3.8,13.0,208.0,621.89,515.84
2016,2,18,16,45,506.5,55.5,3.55,13.0,161.5,549.77,455.64
2016,2,18,17,0,434.0,47.0,3.3,13.0,115.0,476.02,391.31
2016,2,18,17,15,310.5,35.0,3.15,12.5,74.5,355.92,284.12
2016,2,18,17,30,187.0,23.0,3.0,12.0,34.0,222.03,83.95
2016,2,18,17,45,93.5,11.5,2.95,12.0,17.0,83.91,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,164.5,16.5,5.8,12.0,33.5,13.37,0.0
2016,2,19,7,30,329.0,33.0,6.1,12.0,67.0,27.22,17.14
2016,2,19,7,45,418.5,43.5,6.4,12.5,110.5,35.72,25.76
2016,2,19,8,0,508.0,54.0,6.7,13.0,154.0,44.21,33.75
2016,2,19,8,15,569.0,60.5,6.85,13.0,201.0,49.31,38.59
2016,2,19,8,30,630.0,67.0,7.0,13.0,248.0,54.45,43.31
2016,2,19,8,45,664.5,73.5,7.2,13.5,293.5,59.24,47.51
2016,2,19,9,0,699.0,80.0,7.4,14.0,339.0,63.95,51.53
2016,2,19,9,15,727.5,84.0,7.45,14.0,381.5,66.76,53.91
2016,2,19,9,30,756.0,88.0,7.5,14.0,424.0,75.28,61.31
2016,2,19,9,45,477.0,157.5,7.55,14.0,376.0,106.82,88.91
2016,2,19,10,0,198.0,227.0,7.6,14.0,328.0,147.83,124.49
2016,2,19,10,15,378.0,201.5,7.5,14.0,409.5,133.32,111.57
2016,2,19,10,30,558.0,176.0,7.4,14.0,491.0,117.02,97.18
2016,2,19,10,45,410.0,225.5,7.35,14.0,463.0,141.01,117.84
2016,2,19,11,0,262.0,275.0,7.3,14.0,435.0,193.35,146.51
2016,2,19,11,15,282.5,280.0,7.1,14.0,457.0,223.67,167.68
2016,2,19,11,30,303.0,285.0,6.9,14.0,479.0,256.3,193.66
2016,2,19,11,45,288.0,293.5,6.75,14.0,479.5,284.07,218.55
2016,2,19,12,0,273.0,302.0,6.6,14.0,480.0,310.2,242.34
2016,2,19,12,15,148.5,278.5,6.35,13.5,376.0,268.54,213.67
2016,2,19,12,30,24.0,255.0,6.1,13.0,272.0,204.82,164.52
2016,2,19,12,45,33.0,264.5,5.9,13.0,286.5,224.55,180.9
2016,2,19,13,0,42.0,274.0,5.7,13.0,301.0,242.98,196.19
2016,2,19,13,15,49.5,274.0,5.4,13.0,306.0,253.99,205.49
2016,2,19,13,30,57.0,274.0,5.1,13.0,311.0,265.79,215.49
2016,2,19,13,45,28.5,184.5,4.85,13.0,203.0,173.39,139.94
2016,2,19,14,0,0.0,95.0,4.6,13.0,95.0,73.28,56.3
2016,2,19,14,15,15.0,155.0,4.35,13.0,163.5,134.33,107.98
2016,2,19,14,30,30.0,215.0,4.1,13.0,232.0,217.02,176.86
2016,2,19,14,45,18.0,190.5,3.95,13.0,200.5,173.46,140.83
2016,2,19,15,0,6.0,166.0,3.8,13.0,169.0,143.53,115.94
2016,2,19,15,15,3.0,143.5,3.75,12.5,145.0,121.97,98.29
2016,2,19,15,30,0.0,121.0,3.7,12.0,121.0,99.89,79.95
2016,2,19,15,45,0.0,107.5,3.7,12.0,107.5,88.91,70.81
2016,2,19,16,0,0.0,94.0,3.7,12.0,94.0,77.81,61.45
2016,2,19,16,15,0.0,79.5,3.65,12.0,79.5,65.52,50.95
2016,2,19,16,30,0.0,65.0,3.6,12.0,65.0,53.01,40.12
2016,2,19,16,45,0.0,50.0,3.55,12.0,50.0,39.63,28.41
2016,2,19,17,0,0.0,35.0,3.5,12.0,35.0,26.75,17.06
2016,2,19,17,15,0.0,22.5,3.45,11.5,22.5,17.15,8.44
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,7.59,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,3.93,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,105.5,19.0,3.6,9.0,30.5,14.43,0.0
2016,2,20,7,30,211.0,38.0,3.6,9.0,61.0,28.64,18.85
2016,2,20,7,45,275.0,54.0,3.6,9.5,100.0,40.39,30.34
2016,2,20,8,0,339.0,70.0,3.6,10.0,139.0,51.95,41.18
2016,2,20,8,15,380.5,84.0,3.45,10.0,180.0,61.75,50.33
2016,2,20,8,30,422.0,98.0,3.3,10.0,221.0,71.33,59.09
2016,2,20,8,45,466.5,103.5,3.15,10.5,261.0,75.24,62.47
2016,2,20,9,0,511.0,109.0,3.0,11.0,301.0,79.16,65.75
2016,2,20,9,15,480.5,131.5,2.85,11.0,328.5,92.35,77.34
2016,2,20,9,30,450.0,154.0,2.7,11.0,356.0,104.89,88.23
2016,2,20,9,45,551.5,140.0,2.55,11.5,409.5,97.73,81.51
2016,2,20,10,0,653.0,126.0,2.4,12.0,463.0,90.96,75.21
2016,2,20,10,15,529.5,174.5,2.25,12.0,458.5,116.15,97.07
2016,2,20,10,30,406.0,223.0,2.1,12.0,454.0,145.19,121.97
2016,2,20,10,45,501.5,202.5,1.95,12.0,500.5,132.03,110.32
2016,2,20,11,0,597.0,182.0,1.8,12.0,547.0,167.67,113.41
2016,2,20,11,15,502.0,222.0,1.65,12.0,535.5,219.81,154.42
2016,2,20,11,30,407.0,262.0,1.5,12.0,524.0,264.93,195.1
2016,2,20,11,45,410.0,266.0,1.4,12.5,533.5,299.79,224.53
2016,2,20,12,0,413.0,270.0,1.3,13.0,543.0,334.59,254.26
2016,2,20,12,15,397.0,275.5,1.3,13.0,539.0,363.17,279.97
2016,2,20,12,30,381.0,281.0,1.3,13.0,535.0,389.61,303.43
2016,2,20,12,45,647.0,188.5,1.35,13.0,614.0,483.14,376.66
2016,2,20,13,0,913.0,96.0,1.4,13.0,693.0,580.07,453.2
2016,2,20,13,15,909.0,95.0,1.5,13.0,679.5,622.09,488.51
2016,2,20,13,30,905.0,94.0,1.6,13.0,666.0,661.25,521.41
2016,2,20,13,45,898.0,92.5,1.7,13.5,644.5,694.94,548.73
2016,2,20,14,0,891.0,91.0,1.8,14.0,623.0,725.27,573.1
2016,2,20,14,15,881.0,89.5,1.9,14.0,594.5,756.83,598.43
2016,2,20,14,30,871.0,88.0,2.0,14.0,566.0,778.52,615.7
2016,2,20,14,45,859.5,84.5,2.15,14.0,531.5,792.94,628.39
2016,2,20,15,0,848.0,81.0,2.3,14.0,497.0,803.41,638.41
2016,2,20,15,15,827.0,78.0,2.4,14.0,456.0,802.69,640.05
2016,2,20,15,30,806.0,75.0,2.5,14.0,415.0,797.83,638.75
2016,2,20,15,45,778.0,71.0,2.6,14.0,369.5,781.79,629.08
2016,2,20,16,0,750.0,67.0,2.7,14.0,324.0,761.82,616.08
2016,2,20,16,15,705.5,62.0,2.65,13.5,275.5,722.64,588.07
2016,2,20,16,30,661.0,57.0,2.6,13.0,227.0,687.53,561.68
2016,2,20,16,45,592.5,50.0,2.55,12.5,178.0,620.15,508.27
2016,2,20,17,0,524.0,43.0,2.5,12.0,129.0,551.21,450.31
2016,2,20,17,15,406.0,33.0,2.5,12.0,85.5,436.33,349.26
2016,2,20,17,30,288.0,23.0,2.5,12.0,42.0,312.21,171.31
2016,2,20,17,45,144.0,11.5,2.55,12.0,21.0,125.17,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,214.5,16.0,3.2,10.0,40.0,13.02,0.26
2016,2,21,7,30,429.0,32.0,3.3,10.0,80.0,26.74,17.33
2016,2,21,7,45,523.0,40.5,3.45,10.5,128.0,33.89,24.53
2016,2,21,8,0,617.0,49.0,3.6,11.0,176.0,41.14,31.38
2016,2,21,8,15,673.0,54.5,3.6,11.0,226.0,49.57,39.21
2016,2,21,8,30,729.0,60.0,3.6,11.0,276.0,54.56,43.79
2016,2,21,8,45,768.0,63.5,3.6,11.5,325.0,57.76,46.56
2016,2,21,9,0,807.0,67.0,3.6,12.0,374.0,60.98,49.27
2016,2,21,9,15,832.5,70.0,3.55,12.0,418.5,63.61,51.49
2016,2,21,9,30,858.0,73.0,3.5,12.0,463.0,66.22,53.68
2016,2,21,9,45,877.5,75.0,3.5,12.5,503.0,74.79,61.01
2016,2,21,10,0,897.0,77.0,3.5,13.0,543.0,77.03,62.71
2016,2,21,10,15,910.0,78.5,3.45,13.0,576.5,78.72,64.05
2016,2,21,10,30,923.0,80.0,3.4,13.0,610.0,80.33,65.32
2016,2,21,10,45,932.0,81.5,3.4,13.5,636.5,88.15,71.9
2016,2,21,11,0,941.0,83.0,3.4,14.0,663.0,149.33,85.0
2016,2,21,11,15,946.5,83.5,3.4,14.0,682.0,209.78,126.32
2016,2,21,11,30,952.0,84.0,3.4,14.0,701.0,270.02,176.77
2016,2,21,11,45,954.5,85.0,3.4,14.0,711.5,329.38,230.47
2016,2,21,12,0,957.0,86.0,3.4,14.0,722.0,387.73,284.3
2016,2,21,12,15,958.0,86.0,3.5,14.0,724.0,443.46,335.77
2016,2,21,12,30,959.0,86.0,3.6,14.0,726.0,497.52,384.93
2016,2,21,12,45,956.5,86.0,3.7,14.5,720.0,547.98,429.36
2016,2,21,13,0,954.0,86.0,3.8,15.0,714.0,595.99,470.6
2016,2,21,13,15,949.5,85.0,3.9,15.0,700.0,639.27,508.09
2016,2,21,13,30,945.0,84.0,4.0,15.0,686.0,679.53,542.47
2016,2,21,13,45,933.5,85.0,4.15,15.0,663.0,714.01,571.98
2016,2,21,14,0,922.0,86.0,4.3,15.0,640.0,744.83,598.48
2016,2,21,14,15,910.5,84.5,4.45,14.5,610.0,769.27,620.19
2016,2,21,14,30,899.0,83.0,4.6,14.0,580.0,789.84,638.67
2016,2,21,14,45,879.5,82.0,4.75,14.0,543.0,808.84,654.99
2016,2,21,15,0,860.0,81.0,4.9,14.0,506.0,816.13,662.68
2016,2,21,15,15,732.0,94.5,4.95,14.0,435.5,750.65,614.72
2016,2,21,15,30,604.0,108.0,5.0,14.0,365.0,673.89,557.34
2016,2,21,15,45,677.5,88.0,5.05,14.0,346.5,724.8,598.8
2016,2,21,16,0,751.0,68.0,5.1,14.0,328.0,766.51,632.04
2016,2,21,16,15,705.0,63.0,4.95,13.5,279.0,725.87,601.25
2016,2,21,16,30,659.0,58.0,4.8,13.0,230.0,689.35,572.61
2016,2,21,16,45,588.0,51.5,4.65,12.5,181.0,620.24,516.14
2016,2,21,17,0,517.0,45.0,4.5,12.0,132.0,549.49,455.21
2016,2,21,17,15,398.5,34.5,4.4,12.0,88.0,433.08,351.6
2016,2,21,17,30,280.0,24.0,4.3,12.0,44.0,309.97,188.82
2016,2,21,17,45,140.0,12.0,4.25,12.0,22.0,122.73,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
