Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,22,7,15,227.5,16.0,2.95,11.0,42.5,13.04,1.64
2016,2,22,7,30,455.0,32.0,3.0,11.0,85.0,26.83,17.49
2016,2,22,7,45,542.0,40.0,3.1,11.5,132.5,33.61,24.22
2016,2,22,8,0,629.0,48.0,3.2,12.0,180.0,43.85,33.71
2016,2,22,8,15,683.0,53.0,3.15,12.0,230.0,48.43,38.04
2016,2,22,8,30,737.0,58.0,3.1,12.0,280.0,53.05,42.27
2016,2,22,8,45,772.5,62.0,3.05,12.5,328.5,56.65,45.38
2016,2,22,9,0,808.0,66.0,3.0,13.0,377.0,60.24,48.4
2016,2,22,9,15,833.0,69.0,3.0,13.0,421.5,62.88,50.62
2016,2,22,9,30,858.0,72.0,3.0,13.0,466.0,65.5,52.81
2016,2,22,9,45,875.0,74.0,3.0,13.5,505.5,74.16,60.2
2016,2,22,10,0,892.0,76.0,3.0,14.0,545.0,76.35,61.84
2016,2,22,10,15,905.0,78.0,2.95,14.0,578.5,78.35,63.44
2016,2,22,10,30,918.0,80.0,2.9,14.0,612.0,80.26,64.98
2016,2,22,10,45,925.5,82.0,2.9,14.5,638.0,91.0,63.17
2016,2,22,11,0,933.0,84.0,2.9,15.0,664.0,152.06,86.41
2016,2,22,11,15,939.5,85.0,2.9,15.0,683.0,212.63,128.21
2016,2,22,11,30,946.0,86.0,2.9,15.0,702.0,273.13,178.8
2016,2,22,11,45,948.0,87.0,2.95,15.5,713.0,332.11,231.53
2016,2,22,12,0,950.0,88.0,3.0,16.0,724.0,390.04,284.05
2016,2,22,12,15,951.5,88.0,3.05,16.0,726.5,445.69,334.75
2016,2,22,12,30,953.0,88.0,3.1,16.0,729.0,499.73,383.14
2016,2,22,12,45,780.5,144.0,3.2,16.0,666.5,516.05,402.23
2016,2,22,13,0,608.0,200.0,3.3,16.0,604.0,515.19,405.68
2016,2,22,13,15,771.5,145.0,3.35,16.0,646.5,598.77,473.41
2016,2,22,13,30,935.0,90.0,3.4,16.0,689.0,682.32,540.68
2016,2,22,13,45,929.5,89.0,3.45,16.5,668.0,718.56,569.5
2016,2,22,14,0,924.0,88.0,3.5,17.0,647.0,751.47,595.56
2016,2,22,14,15,914.0,86.0,3.45,17.0,618.0,776.59,614.98
2016,2,22,14,30,904.0,84.0,3.4,17.0,589.0,797.88,631.21
2016,2,22,14,45,889.5,82.0,3.4,17.0,553.0,811.78,642.46
2016,2,22,15,0,875.0,80.0,3.4,17.0,517.0,830.19,657.18
2016,2,22,15,15,829.5,74.0,3.2,16.5,460.5,805.67,640.84
2016,2,22,15,30,784.0,68.0,3.0,16.0,404.0,775.98,620.86
2016,2,22,15,45,739.5,70.5,2.9,16.0,360.5,753.4,605.26
2016,2,22,16,0,695.0,73.0,2.8,16.0,317.0,732.55,590.48
2016,2,22,16,15,653.0,68.0,2.65,15.5,270.5,695.99,564.02
2016,2,22,16,30,611.0,63.0,2.5,15.0,224.0,656.43,534.03
2016,2,22,16,45,538.0,57.0,2.45,15.0,177.0,585.97,477.92
2016,2,22,17,0,465.0,51.0,2.4,15.0,130.0,513.4,417.3
2016,2,22,17,15,365.0,38.5,2.35,14.5,87.5,410.28,328.62
2016,2,22,17,30,265.0,26.0,2.3,14.0,45.0,302.66,194.84
2016,2,22,17,45,132.5,13.0,2.25,14.0,22.5,117.82,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,12.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,12.0,13.0,10.23,0.0
2016,2,23,7,15,221.0,24.5,2.15,12.0,51.0,20.09,7.14
2016,2,23,7,30,442.0,36.0,2.3,12.0,89.0,30.04,20.3
2016,2,23,7,45,535.0,44.0,2.5,12.5,138.5,36.73,26.93
2016,2,23,8,0,628.0,52.0,2.7,13.0,188.0,43.53,33.32
2016,2,23,8,15,683.5,58.0,2.85,13.0,239.0,52.54,41.58
2016,2,23,8,30,739.0,64.0,3.0,13.0,290.0,57.87,46.4
2016,2,23,8,45,780.0,67.5,3.15,13.5,340.0,61.03,49.08
2016,2,23,9,0,821.0,71.0,3.3,14.0,390.0,64.22,51.72
2016,2,23,9,15,846.5,74.0,3.25,14.0,436.0,66.79,53.86
2016,2,23,9,30,872.0,77.0,3.2,14.0,482.0,69.34,55.96
2016,2,23,9,45,892.5,78.5,3.15,14.5,523.0,70.71,56.9
2016,2,23,10,0,913.0,80.0,3.1,15.0,564.0,79.47,64.3
2016,2,23,10,15,926.0,82.0,2.9,15.0,598.0,81.46,65.87
2016,2,23,10,30,939.0,84.0,2.7,15.0,632.0,83.35,67.37
2016,2,23,10,45,948.0,85.5,2.5,15.0,659.5,96.84,65.69
2016,2,23,11,0,957.0,87.0,2.3,15.0,687.0,159.26,90.61
2016,2,23,11,15,962.5,88.0,2.15,15.5,705.5,221.27,133.57
2016,2,23,11,30,968.0,89.0,2.0,16.0,724.0,283.07,184.69
2016,2,23,11,45,968.5,90.5,1.9,16.5,734.5,343.42,237.92
2016,2,23,12,0,969.0,92.0,1.8,17.0,745.0,402.54,290.42
2016,2,23,12,15,969.0,92.0,1.7,17.0,747.0,458.82,340.33
2016,2,23,12,30,969.0,92.0,1.6,17.0,749.0,513.29,387.42
2016,2,23,12,45,965.5,92.5,1.55,17.5,742.0,564.44,429.91
2016,2,23,13,0,962.0,93.0,1.5,18.0,735.0,613.04,468.95
2016,2,23,13,15,957.0,92.0,1.45,18.0,720.5,656.67,503.99
2016,2,23,13,30,952.0,91.0,1.4,18.0,706.0,697.19,535.78
2016,2,23,13,45,943.0,90.5,1.35,18.0,682.5,732.29,562.9
2016,2,23,14,0,934.0,90.0,1.3,18.0,659.0,763.79,586.86
2016,2,23,14,15,922.5,88.5,1.35,18.0,629.0,788.7,605.71
2016,2,23,14,30,911.0,87.0,1.4,18.0,599.0,809.7,621.67
2016,2,23,14,45,894.5,85.0,1.45,18.0,562.0,830.46,637.65
2016,2,23,15,0,878.0,83.0,1.5,18.0,525.0,839.28,645.54
2016,2,23,15,15,828.0,76.5,1.5,17.5,466.0,810.38,628.06
2016,2,23,15,30,778.0,70.0,1.5,17.0,407.0,776.12,606.92
2016,2,23,15,45,770.0,71.0,1.5,17.0,375.0,782.99,613.59
2016,2,23,16,0,762.0,72.0,1.5,17.0,343.0,786.1,616.87
2016,2,23,16,15,717.5,67.0,1.5,16.5,292.5,746.39,590.1
2016,2,23,16,30,673.0,62.0,1.5,16.0,242.0,711.43,565.72
2016,2,23,16,45,591.0,56.0,1.55,15.5,191.0,632.7,507.15
2016,2,23,17,0,509.0,50.0,1.6,15.0,140.0,552.02,443.58
2016,2,23,17,15,394.0,39.0,1.65,15.0,94.5,436.83,347.36
2016,2,23,17,30,279.0,28.0,1.7,15.0,49.0,319.33,214.6
2016,2,23,17,45,139.5,14.0,1.75,15.0,24.5,124.68,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,11.0,12.0,9.44,0.0
2016,2,24,7,15,176.5,25.5,1.3,11.0,47.5,19.42,7.93
2016,2,24,7,30,353.0,39.0,1.4,11.0,83.0,32.01,22.25
2016,2,24,7,45,447.0,48.0,1.55,11.5,130.0,39.26,29.36
2016,2,24,8,0,541.0,57.0,1.7,12.0,177.0,46.58,36.24
2016,2,24,8,15,597.0,64.0,1.65,12.0,225.5,52.03,41.32
2016,2,24,8,30,653.0,71.0,1.6,12.0,274.0,57.46,46.24
2016,2,24,8,45,695.0,75.0,1.6,12.5,322.0,60.53,48.83
2016,2,24,9,0,737.0,79.0,1.6,13.0,370.0,68.87,56.04
2016,2,24,9,15,763.5,83.0,1.5,13.5,413.5,71.89,58.44
2016,2,24,9,30,790.0,87.0,1.4,14.0,457.0,74.87,60.79
2016,2,24,9,45,810.0,89.5,1.3,14.5,496.0,76.63,62.03
2016,2,24,10,0,830.0,92.0,1.2,15.0,535.0,78.38,63.27
2016,2,24,10,15,843.5,94.0,1.15,15.0,568.0,79.63,64.21
2016,2,24,10,30,857.0,96.0,1.1,15.0,601.0,80.89,65.17
2016,2,24,10,45,866.0,98.0,1.05,15.5,626.5,96.23,63.92
2016,2,24,11,0,875.0,100.0,1.0,16.0,652.0,155.44,89.25
2016,2,24,11,15,881.0,101.0,0.95,16.0,670.0,219.79,134.91
2016,2,24,11,30,887.0,102.0,0.9,16.0,688.0,277.31,182.35
2016,2,24,11,45,889.0,103.0,0.9,16.5,698.0,333.42,231.25
2016,2,24,12,0,891.0,104.0,0.9,17.0,708.0,388.56,279.59
2016,2,24,12,15,891.0,104.0,1.0,17.0,710.0,440.96,326.07
2016,2,24,12,30,891.0,104.0,1.1,17.0,712.0,491.7,370.3
2016,2,24,12,45,893.5,101.5,1.2,17.0,707.0,539.73,411.45
2016,2,24,13,0,896.0,99.0,1.3,17.0,702.0,585.77,450.14
2016,2,24,13,15,891.5,98.0,1.4,17.0,688.0,626.87,484.37
2016,2,24,13,30,887.0,97.0,1.5,17.0,674.0,665.08,515.82
2016,2,24,13,45,879.0,96.0,1.65,17.0,652.0,697.94,543.28
2016,2,24,14,0,871.0,95.0,1.8,17.0,630.0,733.9,572.41
2016,2,24,14,15,859.5,93.5,1.85,17.0,601.0,757.59,591.08
2016,2,24,14,30,848.0,92.0,1.9,17.0,572.0,777.46,606.5
2016,2,24,14,45,830.5,90.0,1.95,17.0,536.0,788.13,615.57
2016,2,24,15,0,813.0,88.0,2.0,17.0,500.0,794.68,621.95
2016,2,24,15,15,791.5,85.0,2.0,16.5,459.0,792.67,623.11
2016,2,24,15,30,770.0,82.0,2.0,16.0,418.0,786.58,621.45
2016,2,24,15,45,594.5,100.0,2.05,16.0,343.0,674.13,541.03
2016,2,24,16,0,419.0,118.0,2.1,16.0,268.0,541.92,442.35
2016,2,24,16,15,519.5,90.5,2.05,15.5,249.5,610.05,497.4
2016,2,24,16,30,620.0,63.0,2.0,15.0,231.0,668.37,541.18
2016,2,24,16,45,553.5,55.5,1.95,15.0,183.0,601.15,487.58
2016,2,24,17,0,487.0,48.0,1.9,15.0,135.0,532.33,430.85
2016,2,24,17,15,381.5,37.0,1.9,14.5,91.5,425.31,341.1
2016,2,24,17,30,276.0,26.0,1.9,14.0,48.0,319.02,224.08
2016,2,24,17,45,138.0,13.0,1.95,14.0,24.0,123.06,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.2,12.5,7.0,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.2,13.0,14.0,9.44,0.0
2016,2,25,7,15,189.0,27.5,0.25,13.0,49.0,20.93,9.85
2016,2,25,7,30,313.0,43.0,0.3,13.0,84.0,32.81,22.93
2016,2,25,7,45,395.5,55.0,0.35,13.0,129.0,44.48,33.91
2016,2,25,8,0,478.0,67.0,0.4,13.0,174.0,53.81,42.59
2016,2,25,8,15,534.5,75.0,0.45,13.0,221.5,59.65,47.98
2016,2,25,8,30,591.0,83.0,0.5,13.0,269.0,65.48,53.2
2016,2,25,8,45,631.5,88.5,0.55,13.5,315.5,69.21,56.32
2016,2,25,9,0,672.0,94.0,0.6,14.0,362.0,72.94,59.37
2016,2,25,9,15,700.0,98.5,0.65,14.0,405.0,75.74,61.67
2016,2,25,9,30,728.0,103.0,0.7,14.0,448.0,78.53,63.94
2016,2,25,9,45,754.0,104.5,0.75,14.5,487.5,79.31,64.32
2016,2,25,10,0,780.0,106.0,0.8,15.0,527.0,86.84,70.56
2016,2,25,10,15,672.0,145.0,0.8,15.5,523.5,101.42,82.78
2016,2,25,10,30,564.0,184.0,0.8,16.0,520.0,120.72,98.86
2016,2,25,10,45,698.0,148.5,0.8,16.5,581.5,116.53,80.62
2016,2,25,11,0,832.0,113.0,0.8,17.0,643.0,162.53,95.5
2016,2,25,11,15,839.0,114.5,0.75,17.0,661.0,219.51,135.69
2016,2,25,11,30,846.0,116.0,0.7,17.0,679.0,276.7,182.61
2016,2,25,11,45,849.0,116.5,0.65,17.5,689.5,331.97,230.11
2016,2,25,12,0,852.0,117.0,0.6,18.0,700.0,386.48,276.95
2016,2,25,12,15,853.0,117.0,0.45,18.0,702.5,438.78,321.04
2016,2,25,12,30,854.0,117.0,0.3,18.0,705.0,489.6,362.33
2016,2,25,12,45,864.0,112.0,0.2,18.5,701.5,538.86,400.53
2016,2,25,13,0,874.0,107.0,0.1,19.0,698.0,586.75,436.36
2016,2,25,13,15,869.5,106.0,0.2,19.0,684.5,628.19,469.3
2016,2,25,13,30,865.0,105.0,0.3,19.0,671.0,666.74,499.81
2016,2,25,13,45,854.0,105.5,0.4,19.0,649.0,699.38,525.83
2016,2,25,14,0,843.0,106.0,0.5,19.0,627.0,728.45,549.16
2016,2,25,14,15,831.5,104.0,0.7,19.0,598.5,750.93,569.08
2016,2,25,14,30,820.0,102.0,0.9,19.0,570.0,769.61,585.5
2016,2,25,14,45,799.5,101.0,1.1,19.0,534.0,778.33,595.14
2016,2,25,15,0,779.0,100.0,1.3,19.0,498.0,782.83,601.95
2016,2,25,15,15,756.5,96.5,1.55,18.5,457.5,784.08,608.11
2016,2,25,15,30,734.0,93.0,1.8,18.0,417.0,776.8,608.02
2016,2,25,15,45,704.0,88.0,2.05,17.5,372.0,757.34,598.79
2016,2,25,16,0,674.0,83.0,2.3,17.0,327.0,734.17,586.18
2016,2,25,16,15,630.5,76.5,2.25,16.5,279.5,693.79,557.96
2016,2,25,16,30,587.0,70.0,2.2,16.0,232.0,650.32,526.18
2016,2,25,16,45,532.0,60.5,2.15,15.5,185.0,590.47,479.96
2016,2,25,17,0,477.0,51.0,2.1,15.0,138.0,528.86,429.56
2016,2,25,17,15,373.0,39.5,2.0,14.5,94.5,422.14,339.85
2016,2,25,17,30,269.0,28.0,1.9,14.0,51.0,318.26,230.28
2016,2,25,17,45,134.5,14.0,1.85,14.0,25.5,121.36,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,1.2,13.0,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,1.3,13.0,13.0,10.23,0.0
2016,2,26,7,15,74.5,31.0,1.4,13.0,40.5,23.06,12.11
2016,2,26,7,30,149.0,49.0,1.5,13.0,68.0,36.12,25.82
2016,2,26,7,45,186.5,68.0,1.65,13.5,103.5,49.46,38.2
2016,2,26,8,0,224.0,87.0,1.8,14.0,139.0,62.51,50.1
2016,2,26,8,15,248.0,106.0,1.85,14.0,175.5,75.12,61.49
2016,2,26,8,30,272.0,125.0,1.9,14.0,212.0,87.4,72.36
2016,2,26,8,45,296.5,139.5,1.95,14.0,248.0,96.72,80.46
2016,2,26,9,0,321.0,154.0,2.0,14.0,284.0,105.8,88.24
2016,2,26,9,15,415.0,153.5,2.0,14.0,340.5,104.11,86.52
2016,2,26,9,30,509.0,153.0,2.0,14.0,397.0,104.78,86.88
2016,2,26,9,45,343.5,199.5,2.05,14.5,370.5,131.66,109.73
2016,2,26,10,0,178.0,246.0,2.1,15.0,344.0,157.58,131.37
2016,2,26,10,15,307.0,238.0,2.05,15.0,417.5,150.59,125.06
2016,2,26,10,30,436.0,230.0,2.0,15.0,491.0,142.91,118.29
2016,2,26,10,45,422.0,245.0,2.0,15.0,506.5,161.74,121.26
2016,2,26,11,0,408.0,260.0,2.0,15.0,522.0,208.1,149.28
2016,2,26,11,15,393.0,273.0,2.0,15.0,530.5,245.74,177.69
2016,2,26,11,30,378.0,286.0,2.0,15.0,539.0,281.93,208.13
2016,2,26,11,45,423.0,275.5,2.05,15.5,563.0,318.08,237.28
2016,2,26,12,0,468.0,265.0,2.1,16.0,587.0,360.18,271.91
2016,2,26,12,15,442.5,275.5,2.15,16.0,581.0,392.78,301.08
2016,2,26,12,30,417.0,286.0,2.2,16.0,575.0,417.85,323.74
2016,2,26,12,45,518.0,245.5,2.3,16.0,601.0,473.3,368.81
2016,2,26,13,0,619.0,205.0,2.4,16.0,627.0,534.14,418.13
2016,2,26,13,15,528.5,234.5,2.45,16.0,590.0,537.07,422.41
2016,2,26,13,30,438.0,264.0,2.5,16.0,553.0,535.68,422.66
2016,2,26,13,45,397.5,264.0,2.65,16.0,520.0,522.31,414.61
2016,2,26,14,0,357.0,264.0,2.8,16.0,487.0,516.08,411.38
2016,2,26,14,15,322.5,257.5,2.85,15.5,452.0,503.99,404.03
2016,2,26,14,30,288.0,251.0,2.9,15.0,417.0,488.41,393.73
2016,2,26,14,45,246.5,239.5,2.95,15.0,375.5,458.69,371.42
2016,2,26,15,0,205.0,228.0,3.0,15.0,334.0,406.89,331.67
2016,2,26,15,15,136.0,207.5,3.05,15.0,275.5,336.55,275.45
2016,2,26,15,30,67.0,187.0,3.1,15.0,217.0,243.67,199.54
2016,2,26,15,45,378.0,131.5,3.15,15.0,272.5,516.32,427.8
2016,2,26,16,0,689.0,76.0,3.2,15.0,328.0,740.59,602.17
2016,2,26,16,15,645.5,70.5,3.1,14.5,281.0,701.35,572.25
2016,2,26,16,30,602.0,65.0,3.0,14.0,234.0,659.14,540.73
2016,2,26,16,45,537.0,58.0,2.9,14.0,186.5,593.47,488.23
2016,2,26,17,0,472.0,51.0,2.8,14.0,139.0,526.11,431.81
2016,2,26,17,15,367.5,40.0,2.55,13.5,96.0,419.22,340.95
2016,2,26,17,30,263.0,29.0,2.3,13.0,53.0,314.95,234.65
2016,2,26,17,45,131.5,14.5,2.05,13.0,26.5,119.66,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,12.0,11.0,8.65,0.0
2016,2,27,7,0,0.0,22.0,2.0,12.0,22.0,17.31,0.0
2016,2,27,7,15,220.5,30.5,2.1,12.0,61.0,23.25,12.88
2016,2,27,7,30,441.0,39.0,2.2,12.0,100.0,32.32,22.7
2016,2,27,7,45,528.5,46.0,2.3,12.5,148.5,38.14,28.38
2016,2,27,8,0,616.0,53.0,2.4,13.0,197.0,44.1,33.94
2016,2,27,8,15,666.0,58.0,2.35,13.0,246.5,52.23,41.35
2016,2,27,8,30,716.0,63.0,2.3,13.0,296.0,56.67,45.33
2016,2,27,8,45,751.0,67.0,2.3,13.5,344.0,60.12,48.24
2016,2,27,9,0,786.0,71.0,2.3,14.0,392.0,63.56,51.07
2016,2,27,9,15,810.0,74.0,2.25,14.0,436.0,66.04,53.12
2016,2,27,9,30,834.0,77.0,2.2,14.0,480.0,68.49,55.13
2016,2,27,9,45,848.5,80.0,2.15,14.5,518.5,70.7,56.81
2016,2,27,10,0,863.0,83.0,2.1,15.0,557.0,72.86,58.43
2016,2,27,10,15,875.5,85.0,2.05,15.0,590.0,82.33,66.51
2016,2,27,10,30,888.0,87.0,2.0,15.0,623.0,84.09,67.89
2016,2,27,10,45,894.0,89.5,1.95,15.0,648.5,108.6,68.69
2016,2,27,11,0,900.0,92.0,1.9,15.0,674.0,168.41,97.62
2016,2,27,11,15,905.5,93.0,1.9,15.0,692.0,227.34,140.89
2016,2,27,11,30,911.0,94.0,1.9,15.0,710.0,286.12,190.93
2016,2,27,11,45,774.0,148.5,1.95,15.0,677.5,335.79,240.82
2016,2,27,12,0,637.0,203.0,2.0,15.0,645.0,379.3,283.94
2016,2,27,12,15,585.0,222.5,2.05,15.0,629.0,413.43,316.01
2016,2,27,12,30,533.0,242.0,2.1,15.0,613.0,444.04,344.0
2016,2,27,12,45,714.0,173.0,2.2,15.0,666.0,520.42,405.47
2016,2,27,13,0,895.0,104.0,2.3,15.0,719.0,598.9,469.01
2016,2,27,13,15,891.5,103.0,2.35,15.0,705.5,640.72,503.8
2016,2,27,13,30,888.0,102.0,2.4,15.0,692.0,679.73,536.0
2016,2,27,13,45,887.0,98.5,2.45,15.5,671.5,715.08,563.96
2016,2,27,14,0,886.0,95.0,2.5,16.0,651.0,747.38,589.19
2016,2,27,14,15,875.5,93.5,2.5,16.0,622.0,778.84,612.69
2016,2,27,14,30,865.0,92.0,2.5,16.0,593.0,799.84,628.65
2016,2,27,14,45,851.0,89.5,2.5,16.0,557.5,813.03,639.22
2016,2,27,15,0,837.0,87.0,2.5,16.0,522.0,822.16,647.1
2016,2,27,15,15,816.5,84.0,2.5,15.5,480.5,821.18,649.11
2016,2,27,15,30,796.0,81.0,2.5,15.0,439.0,816.08,648.27
2016,2,27,15,45,771.5,76.0,2.5,15.0,393.5,801.08,639.02
2016,2,27,16,0,747.0,71.0,2.5,15.0,348.0,782.2,626.72
2016,2,27,16,15,706.0,66.5,2.45,14.5,299.0,745.57,601.52
2016,2,27,16,30,665.0,62.0,2.4,14.0,250.0,712.98,578.21
2016,2,27,16,45,608.0,54.5,2.35,14.0,201.0,653.2,531.42
2016,2,27,17,0,551.0,47.0,2.3,14.0,152.0,591.64,480.6
2016,2,27,17,15,446.0,38.0,2.4,13.5,106.0,485.68,392.79
2016,2,27,17,30,341.0,29.0,2.5,13.0,60.0,381.87,288.54
2016,2,27,17,45,170.5,14.5,2.6,13.0,30.0,192.06,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,2.75,11.5,4.0,3.15,0.0
2016,2,28,7,0,0.0,8.0,2.8,12.0,8.0,6.07,0.0
2016,2,28,7,15,0.0,21.5,2.85,12.0,21.5,16.4,7.73
2016,2,28,7,30,0.0,35.0,2.9,12.0,35.0,26.69,17.83
2016,2,28,7,45,0.0,51.5,3.0,12.5,51.5,38.76,28.96
2016,2,28,8,0,0.0,68.0,3.1,13.0,68.0,50.72,39.86
2016,2,28,8,15,0.0,84.5,3.05,13.0,84.5,62.56,50.58
2016,2,28,8,30,0.0,101.0,3.0,13.0,101.0,74.31,61.05
2016,2,28,8,45,0.0,117.5,2.95,13.5,117.5,85.94,71.13
2016,2,28,9,0,0.0,134.0,2.9,14.0,134.0,97.46,80.94
2016,2,28,9,15,96.5,174.0,2.8,14.0,221.0,116.97,97.75
2016,2,28,9,30,193.0,214.0,2.7,14.0,308.0,140.61,117.95
2016,2,28,9,45,117.5,221.0,2.65,14.0,280.0,143.39,119.98
2016,2,28,10,0,42.0,228.0,2.6,14.0,252.0,151.6,126.73
2016,2,28,10,15,212.5,238.0,2.55,14.0,367.0,155.32,129.62
2016,2,28,10,30,383.0,248.0,2.5,14.0,482.0,157.01,130.78
2016,2,28,10,45,469.0,230.0,2.5,14.5,527.5,158.91,116.75
2016,2,28,11,0,555.0,212.0,2.5,15.0,573.0,195.14,132.59
2016,2,28,11,15,526.0,230.5,2.55,15.0,580.0,242.82,169.89
2016,2,28,11,30,497.0,249.0,2.6,15.0,587.0,287.52,208.61
2016,2,28,11,45,432.5,276.0,2.65,15.5,573.5,324.34,242.74
2016,2,28,12,0,368.0,303.0,2.7,16.0,560.0,353.49,269.92
2016,2,28,12,15,277.0,321.0,2.75,16.0,515.0,358.77,278.25
2016,2,28,12,30,186.0,339.0,2.8,16.0,470.0,350.33,274.41
2016,2,28,12,45,217.0,332.5,2.9,16.0,484.0,378.93,298.09
2016,2,28,13,0,248.0,326.0,3.0,16.0,498.0,409.65,323.42
2016,2,28,13,15,311.5,305.0,3.05,15.5,516.5,459.62,364.48
2016,2,28,13,30,375.0,284.0,3.1,15.0,535.0,504.65,402.0
2016,2,28,13,45,274.5,291.0,3.15,15.0,471.5,465.74,372.17
2016,2,28,14,0,174.0,298.0,3.2,15.0,408.0,404.0,324.04
2016,2,28,14,15,281.5,266.0,3.2,15.0,434.5,483.65,389.49
2016,2,28,14,30,389.0,234.0,3.2,15.0,461.0,552.14,445.54
2016,2,28,14,45,233.5,231.0,3.25,15.0,365.0,440.38,357.15
2016,2,28,15,0,78.0,228.0,3.3,15.0,269.0,282.94,229.86
2016,2,28,15,15,39.0,188.5,3.3,15.0,209.0,212.78,172.91
2016,2,28,15,30,0.0,149.0,3.3,15.0,149.0,125.83,100.31
2016,2,28,15,45,25.5,149.5,3.3,15.0,159.0,168.54,137.32
2016,2,28,16,0,51.0,150.0,3.3,15.0,169.0,200.1,164.77
2016,2,28,16,15,42.5,130.5,3.3,14.5,145.0,175.82,144.85
2016,2,28,16,30,34.0,111.0,3.3,14.0,121.0,150.9,124.06
2016,2,28,16,45,25.5,90.5,3.3,14.0,97.0,123.72,100.64
2016,2,28,17,0,17.0,70.0,3.3,14.0,73.0,95.5,75.91
2016,2,28,17,15,8.5,49.5,3.3,13.5,51.0,56.03,41.59
2016,2,28,17,30,0.0,29.0,3.3,13.0,29.0,26.06,14.82
2016,2,28,17,45,0.0,14.5,3.3,13.0,14.5,11.06,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,93.0,9.0,2.35,11.0,13.5,7.08,0.0
2016,2,29,7,0,186.0,18.0,2.4,11.0,27.0,14.69,0.0
2016,2,29,7,15,318.5,29.5,2.45,11.5,67.5,24.23,14.76
2016,2,29,7,30,451.0,41.0,2.5,12.0,108.0,33.86,24.27
2016,2,29,7,45,537.5,48.0,2.6,12.5,157.5,39.69,29.87
2016,2,29,8,0,624.0,55.0,2.7,13.0,207.0,45.64,35.37
2016,2,29,8,15,673.0,60.0,2.7,13.0,257.0,53.86,42.82
2016,2,29,8,30,722.0,65.0,2.7,13.0,307.0,58.26,46.73
2016,2,29,8,45,754.5,69.0,2.7,13.5,355.0,61.64,49.55
2016,2,29,9,0,787.0,73.0,2.7,14.0,403.0,64.99,52.29
2016,2,29,9,15,810.5,76.5,2.65,14.5,447.0,67.78,54.48
2016,2,29,9,30,834.0,80.0,2.6,15.0,491.0,70.51,56.61
2016,2,29,9,45,844.5,84.5,2.55,15.5,529.0,73.59,59.02
2016,2,29,10,0,855.0,89.0,2.5,16.0,567.0,76.55,61.32
2016,2,29,10,15,867.5,91.0,2.4,16.0,600.0,77.83,62.29
2016,2,29,10,30,880.0,93.0,2.3,16.0,633.0,87.59,70.58
2016,2,29,10,45,891.5,93.0,2.25,16.5,659.0,119.57,72.68
2016,2,29,11,0,903.0,93.0,2.2,17.0,685.0,178.53,103.43
2016,2,29,11,15,909.0,94.0,2.1,17.0,703.5,237.89,148.19
2016,2,29,11,30,915.0,95.0,2.0,17.0,722.0,297.15,198.85
2016,2,29,11,45,922.0,93.5,1.95,17.0,733.5,354.56,250.07
2016,2,29,12,0,929.0,92.0,1.9,17.0,745.0,411.36,300.86
2016,2,29,12,15,930.0,92.0,1.9,17.0,747.5,466.03,349.32
2016,2,29,12,30,931.0,92.0,1.9,17.0,750.0,519.06,395.23
2016,2,29,12,45,932.5,90.5,1.9,17.5,744.5,569.18,436.84
2016,2,29,13,0,934.0,89.0,1.9,18.0,739.0,617.17,475.53
2016,2,29,13,15,929.5,88.5,1.85,18.0,724.5,660.1,509.99
2016,2,29,13,30,925.0,88.0,1.8,18.0,710.0,700.04,541.38
2016,2,29,13,45,774.0,135.0,1.8,18.5,644.5,687.65,532.03
2016,2,29,14,0,623.0,182.0,1.8,19.0,579.0,660.46,511.54
2016,2,29,14,15,618.0,173.5,1.75,19.0,552.0,676.53,524.99
2016,2,29,14,30,613.0,165.0,1.7,19.0,525.0,689.43,535.68
2016,2,29,14,45,724.5,126.5,1.65,19.0,527.0,763.69,590.88
2016,2,29,15,0,836.0,88.0,1.6,19.0,529.0,831.31,638.15
2016,2,29,15,15,815.5,85.0,1.5,19.0,487.5,830.04,636.95
2016,2,29,15,30,795.0,82.0,1.4,19.0,446.0,824.65,633.69
2016,2,29,15,45,762.5,79.0,1.3,19.0,399.0,804.6,620.26
2016,2,29,16,0,730.0,76.0,1.2,19.0,352.0,780.53,603.93
2016,2,29,16,15,689.0,71.0,1.1,18.5,303.5,749.5,583.32
2016,2,29,16,30,648.0,66.0,1.0,18.0,255.0,709.5,555.36
2016,2,29,16,45,580.0,60.0,0.95,18.0,205.0,641.33,505.06
2016,2,29,17,0,512.0,54.0,0.9,18.0,155.0,571.29,450.9
2016,2,29,17,15,412.5,43.5,0.85,18.0,109.5,467.26,367.88
2016,2,29,17,30,313.0,33.0,0.8,18.0,64.0,364.92,276.44
2016,2,29,17,45,156.5,16.5,0.8,18.0,32.0,189.88,10.01
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.5,2.15,13.0,15.5,12.2,0.0
2016,3,1,7,0,0.0,31.0,2.3,13.0,31.0,21.94,1.17
2016,3,1,7,15,238.0,37.0,2.35,13.0,73.0,28.06,18.1
2016,3,1,7,30,476.0,43.0,2.4,13.0,115.0,35.6,25.75
2016,3,1,7,45,556.0,50.0,2.5,13.5,165.0,41.38,31.28
2016,3,1,8,0,636.0,57.0,2.6,14.0,215.0,47.26,36.68
2016,3,1,8,15,684.0,62.0,2.5,14.0,265.5,55.58,44.18
2016,3,1,8,30,732.0,67.0,2.4,14.0,316.0,59.94,48.03
2016,3,1,8,45,711.5,76.5,2.35,14.5,347.0,61.53,49.24
2016,3,1,9,0,691.0,86.0,2.3,15.0,378.0,67.22,54.02
2016,3,1,9,15,674.5,101.5,2.35,15.0,412.0,76.61,62.1
2016,3,1,9,30,658.0,117.0,2.4,15.0,446.0,85.54,69.71
2016,3,1,9,45,569.0,158.5,2.45,15.5,458.0,107.94,88.77
2016,3,1,10,0,480.0,200.0,2.5,16.0,470.0,128.66,106.12
2016,3,1,10,15,695.5,142.0,2.5,16.0,558.5,98.65,80.16
2016,3,1,10,30,911.0,84.0,2.5,16.0,647.0,82.99,66.57
2016,3,1,10,45,921.5,84.0,2.55,16.0,673.5,118.95,70.17
2016,3,1,11,0,932.0,84.0,2.6,16.0,700.0,179.4,102.98
2016,3,1,11,15,938.0,85.0,2.55,16.0,719.0,240.3,149.72
2016,3,1,11,30,944.0,86.0,2.5,16.0,738.0,301.08,202.33
2016,3,1,11,45,950.0,85.0,2.5,16.0,749.0,359.99,255.53
2016,3,1,12,0,956.0,84.0,2.5,16.0,760.0,418.17,308.18
2016,3,1,12,15,956.5,84.5,2.5,16.0,762.5,474.3,358.41
2016,3,1,12,30,957.0,85.0,2.5,16.0,765.0,528.69,405.97
2016,3,1,12,45,957.0,84.0,2.5,16.0,759.0,579.56,449.55
2016,3,1,13,0,957.0,83.0,2.5,16.0,753.0,628.13,490.18
2016,3,1,13,15,952.5,82.5,2.5,16.0,738.5,671.89,526.19
2016,3,1,13,30,948.0,82.0,2.5,16.0,724.0,712.61,559.13
2016,3,1,13,45,941.5,81.0,2.55,16.0,701.5,748.23,588.01
2016,3,1,14,0,935.0,80.0,2.6,16.0,679.0,780.36,612.7
2016,3,1,14,15,924.5,78.5,2.6,16.0,648.5,805.3,631.31
2016,3,1,14,30,914.0,77.0,2.6,16.0,618.0,826.33,647.29
2016,3,1,14,45,900.5,75.0,2.6,16.0,581.5,840.41,658.48
2016,3,1,15,0,887.0,73.0,2.6,16.0,545.0,850.43,667.0
2016,3,1,15,15,867.0,70.5,2.55,16.0,502.0,850.24,668.04
2016,3,1,15,30,847.0,68.0,2.5,16.0,459.0,845.98,666.34
2016,3,1,15,45,819.0,65.5,2.5,16.0,412.0,840.52,664.19
2016,3,1,16,0,791.0,63.0,2.5,16.0,365.0,821.52,652.13
2016,3,1,16,15,752.0,59.0,2.3,15.5,315.0,786.91,628.0
2016,3,1,16,30,713.0,55.0,2.1,15.0,265.0,748.95,600.47
2016,3,1,16,45,650.0,50.0,1.95,15.0,214.0,685.15,551.43
2016,3,1,17,0,587.0,45.0,1.8,15.0,163.0,619.11,498.29
2016,3,1,17,15,490.5,37.0,1.7,14.5,116.0,527.87,423.6
2016,3,1,17,30,394.0,29.0,1.6,14.0,69.0,430.7,334.58
2016,3,1,17,45,197.0,14.5,1.55,14.0,34.5,222.1,49.43
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,113.5,10.0,2.05,13.0,16.5,7.87,0.0
2016,3,2,7,0,227.0,20.0,2.2,13.0,33.0,16.38,2.03
2016,3,2,7,15,353.0,31.0,2.3,13.0,75.0,25.53,16.14
2016,3,2,7,30,479.0,42.0,2.4,13.0,117.0,34.77,25.08
2016,3,2,7,45,347.5,69.0,2.5,13.5,134.0,51.34,40.16
2016,3,2,8,0,216.0,96.0,2.6,14.0,151.0,68.42,55.5
2016,3,2,8,15,237.0,114.5,2.5,14.0,186.5,80.49,66.28
2016,3,2,8,30,258.0,133.0,2.4,14.0,222.0,92.21,76.57
2016,3,2,8,45,396.0,129.0,2.3,14.5,288.0,89.69,74.03
2016,3,2,9,0,534.0,125.0,2.2,15.0,354.0,89.01,73.09
2016,3,2,9,15,449.0,161.0,2.2,15.0,367.0,108.54,89.88
2016,3,2,9,30,364.0,197.0,2.2,15.0,380.0,130.77,108.8
2016,3,2,9,45,475.0,181.5,2.25,15.5,439.5,118.98,98.15
2016,3,2,10,0,586.0,166.0,2.3,16.0,499.0,112.61,92.29
2016,3,2,10,15,449.5,219.5,2.35,16.0,483.5,137.23,113.12
2016,3,2,10,30,313.0,273.0,2.4,16.0,468.0,167.3,138.31
2016,3,2,10,45,287.0,290.5,2.5,16.0,475.0,192.49,144.66
2016,3,2,11,0,261.0,308.0,2.6,16.0,482.0,225.26,167.13
2016,3,2,11,15,270.5,315.5,2.7,16.0,499.5,256.62,191.05
2016,3,2,11,30,280.0,323.0,2.8,16.0,517.0,289.23,217.71
2016,3,2,11,45,194.0,331.5,2.95,16.0,467.5,295.73,227.49
2016,3,2,12,0,108.0,340.0,3.1,16.0,418.0,288.98,225.63
2016,3,2,12,15,213.5,333.0,3.2,16.0,486.5,342.85,267.54
2016,3,2,12,30,319.0,326.0,3.3,16.0,555.0,411.21,321.5
2016,3,2,12,45,281.5,330.5,3.4,16.0,531.0,421.1,331.04
2016,3,2,13,0,244.0,335.0,3.5,16.0,507.0,418.55,330.67
2016,3,2,13,15,233.5,335.0,3.5,16.0,497.0,431.49,341.89
2016,3,2,13,30,223.0,335.0,3.5,16.0,487.0,443.03,351.77
2016,3,2,13,45,117.5,277.5,3.5,16.0,357.5,333.52,266.29
2016,3,2,14,0,12.0,220.0,3.5,16.0,228.0,186.02,147.42
2016,3,2,14,15,6.0,194.0,3.45,15.5,198.0,160.93,127.7
2016,3,2,14,30,0.0,168.0,3.4,15.0,168.0,134.96,106.76
2016,3,2,14,45,0.0,160.0,3.4,15.0,160.0,129.19,102.29
2016,3,2,15,0,0.0,152.0,3.4,15.0,152.0,123.44,97.79
2016,3,2,15,15,52.0,177.0,3.35,15.0,201.0,210.44,171.77
2016,3,2,15,30,104.0,202.0,3.3,15.0,250.0,293.06,241.02
2016,3,2,15,45,109.0,181.5,3.3,15.0,228.0,301.41,248.45
2016,3,2,16,0,114.0,161.0,3.3,15.0,206.0,289.21,239.58
2016,3,2,16,15,101.0,141.5,3.15,14.5,177.5,261.05,217.13
2016,3,2,16,30,88.0,122.0,3.0,14.0,149.0,231.98,193.41
2016,3,2,16,45,78.5,100.5,2.95,14.0,121.0,202.0,168.12
2016,3,2,17,0,69.0,79.0,2.9,14.0,93.0,170.71,140.99
2016,3,2,17,15,48.5,58.0,2.8,13.5,66.5,112.94,90.96
2016,3,2,17,30,28.0,37.0,2.7,13.0,40.0,69.58,51.9
2016,3,2,17,45,14.0,18.5,2.6,13.0,20.0,30.56,5.91
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,2.2,13.5,9.0,7.08,0.0
2016,3,3,7,0,0.0,18.0,2.2,14.0,18.0,13.74,2.29
2016,3,3,7,15,11.0,37.5,2.3,14.0,39.5,28.02,18.33
2016,3,3,7,30,22.0,57.0,2.4,14.0,61.0,41.76,31.17
