Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,35.5,78.0,2.5,14.0,86.5,56.2,44.42
2016,3,3,8,0,49.0,99.0,2.6,14.0,112.0,70.41,57.28
2016,3,3,8,15,57.5,120.0,2.5,14.0,138.0,84.32,69.67
2016,3,3,8,30,66.0,141.0,2.4,14.0,164.0,97.97,81.62
2016,3,3,8,45,34.5,143.5,2.3,14.0,156.0,100.44,83.59
2016,3,3,9,0,3.0,146.0,2.2,14.0,148.0,105.73,87.98
2016,3,3,9,15,1.5,150.5,2.1,14.0,151.5,109.52,91.02
2016,3,3,9,30,0.0,155.0,2.0,14.0,155.0,113.18,93.92
2016,3,3,9,45,2.0,168.0,1.95,14.5,169.0,122.25,101.31
2016,3,3,10,0,4.0,181.0,1.9,15.0,183.0,131.23,108.54
2016,3,3,10,15,38.0,231.0,1.9,15.0,255.0,154.65,128.21
2016,3,3,10,30,72.0,281.0,1.9,15.0,327.0,181.69,150.72
2016,3,3,10,45,64.0,288.0,1.95,15.0,330.0,192.54,150.72
2016,3,3,11,0,56.0,295.0,2.0,15.0,333.0,205.29,160.09
2016,3,3,11,15,78.0,313.0,2.2,15.0,367.0,229.21,178.04
2016,3,3,11,30,100.0,331.0,2.4,15.0,401.0,256.47,199.17
2016,3,3,11,45,101.0,334.5,2.6,15.0,406.0,271.27,211.6
2016,3,3,12,0,102.0,338.0,2.8,15.0,411.0,286.02,224.13
2016,3,3,12,15,81.0,331.0,2.7,15.0,389.5,283.98,223.49
2016,3,3,12,30,60.0,324.0,2.6,15.0,368.0,278.93,220.17
2016,3,3,12,45,46.5,306.5,2.55,15.0,340.5,266.79,211.05
2016,3,3,13,0,33.0,289.0,2.5,15.0,313.0,252.12,199.74
2016,3,3,13,15,33.0,283.5,2.4,15.0,307.0,253.71,201.3
2016,3,3,13,30,33.0,278.0,2.3,15.0,301.0,255.05,202.64
2016,3,3,13,45,37.0,274.5,2.25,15.0,299.5,260.87,207.68
2016,3,3,14,0,41.0,271.0,2.2,15.0,298.0,267.03,213.02
2016,3,3,14,15,28.5,244.5,2.1,15.0,263.5,238.15,190.14
2016,3,3,14,30,16.0,218.0,2.0,15.0,229.0,192.59,153.67
2016,3,3,14,45,87.0,231.0,1.95,15.0,279.5,285.08,230.67
2016,3,3,15,0,158.0,244.0,1.9,15.0,330.0,387.72,313.58
2016,3,3,15,15,114.0,221.5,1.9,15.0,281.0,334.61,271.19
2016,3,3,15,30,70.0,199.0,1.9,15.0,232.0,258.97,210.74
2016,3,3,15,45,44.0,171.5,1.9,15.0,192.0,210.47,171.49
2016,3,3,16,0,18.0,144.0,1.9,15.0,152.0,143.95,116.38
2016,3,3,16,15,12.5,126.0,1.75,14.5,131.0,124.34,100.38
2016,3,3,16,30,7.0,108.0,1.6,14.0,110.0,104.47,83.76
2016,3,3,16,45,3.5,88.0,1.5,14.0,89.0,83.55,65.86
2016,3,3,17,0,0.0,68.0,1.4,14.0,68.0,61.96,47.13
2016,3,3,17,15,0.0,48.5,1.3,14.0,48.5,43.16,30.75
2016,3,3,17,30,0.0,29.0,1.2,14.0,29.0,22.7,12.88
2016,3,3,17,45,0.0,14.5,1.2,14.0,14.5,11.04,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,21.5,12.0,1.75,13.5,13.5,9.44,0.0
2016,3,4,7,0,43.0,24.0,1.9,14.0,27.0,18.24,6.34
2016,3,4,7,15,93.0,43.0,2.05,14.0,56.5,31.7,21.62
2016,3,4,7,30,143.0,62.0,2.2,14.0,86.0,45.14,34.2
2016,3,4,7,45,168.0,82.5,2.35,14.0,120.0,59.04,46.97
2016,3,4,8,0,193.0,103.0,2.5,14.0,154.0,72.57,59.21
2016,3,4,8,15,213.5,121.5,2.65,14.0,188.5,84.47,69.8
2016,3,4,8,30,234.0,140.0,2.8,14.0,223.0,96.02,79.91
2016,3,4,8,45,134.0,156.0,2.95,14.5,205.0,106.7,88.92
2016,3,4,9,0,34.0,172.0,3.1,15.0,187.0,117.84,98.21
2016,3,4,9,15,18.0,169.0,3.3,15.0,177.0,121.55,101.14
2016,3,4,9,30,2.0,166.0,3.5,15.0,167.0,120.33,99.81
2016,3,4,9,45,1.0,108.0,3.7,15.5,108.5,82.1,66.31
2016,3,4,10,0,0.0,50.0,3.9,16.0,50.0,38.36,28.0
2016,3,4,10,15,0.0,109.0,3.9,15.5,109.0,83.15,66.97
2016,3,4,10,30,0.0,168.0,3.9,15.0,168.0,123.76,101.93
2016,3,4,10,45,0.0,112.5,3.95,15.0,112.5,85.95,66.06
2016,3,4,11,0,0.0,57.0,4.0,15.0,57.0,43.85,31.06
2016,3,4,11,15,0.0,79.0,4.0,15.0,79.0,60.91,45.23
2016,3,4,11,30,0.0,101.0,4.0,15.0,101.0,77.84,59.18
2016,3,4,11,45,0.0,67.5,4.05,15.0,67.5,52.03,37.76
2016,3,4,12,0,0.0,34.0,4.1,15.0,34.0,26.14,16.21
2016,3,4,12,15,1.5,107.5,4.2,15.0,108.5,83.56,63.84
2016,3,4,12,30,3.0,181.0,4.3,15.0,183.0,140.61,110.56
2016,3,4,12,45,7.0,206.5,4.4,15.0,211.5,163.28,129.0
2016,3,4,13,0,11.0,232.0,4.5,15.0,240.0,187.05,148.4
2016,3,4,13,15,10.5,227.5,4.45,15.0,235.5,185.08,146.91
2016,3,4,13,30,10.0,223.0,4.4,15.0,231.0,182.98,145.39
2016,3,4,13,45,20.0,241.5,4.35,15.0,255.5,207.67,165.82
2016,3,4,14,0,30.0,260.0,4.3,15.0,280.0,248.41,199.13
2016,3,4,14,15,97.5,270.5,4.1,15.0,331.0,317.45,256.51
2016,3,4,14,30,165.0,281.0,3.9,15.0,382.0,409.72,331.4
2016,3,4,14,45,82.5,184.0,3.75,15.0,234.5,250.0,203.19
2016,3,4,15,0,0.0,87.0,3.6,15.0,87.0,66.95,50.68
2016,3,4,15,15,0.0,107.0,3.55,15.0,107.0,84.07,65.29
2016,3,4,15,30,0.0,127.0,3.5,15.0,127.0,103.26,81.52
2016,3,4,15,45,0.0,74.0,3.5,15.0,74.0,56.81,42.66
2016,3,4,16,0,0.0,21.0,3.5,15.0,21.0,16.0,8.05
2016,3,4,16,15,0.0,18.0,3.6,15.0,18.0,13.7,6.1
2016,3,4,16,30,0.0,15.0,3.7,15.0,15.0,11.4,4.14
2016,3,4,16,45,0.0,12.0,3.8,15.0,12.0,9.11,2.16
2016,3,4,17,0,0.0,9.0,3.9,15.0,9.0,6.82,0.16
2016,3,4,17,15,0.0,6.5,4.05,15.0,6.5,4.92,0.0
2016,3,4,17,30,0.0,4.0,4.2,15.0,4.0,3.02,0.0
2016,3,4,17,45,0.0,2.0,4.35,15.0,2.0,1.51,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.5,5.65,14.5,9.5,7.47,0.0
2016,3,5,7,0,0.0,19.0,6.0,15.0,19.0,14.49,4.63
2016,3,5,7,15,0.0,38.5,6.25,15.0,38.5,28.8,19.11
2016,3,5,7,30,0.0,58.0,6.5,15.0,58.0,42.74,31.97
2016,3,5,7,45,8.0,78.0,6.75,15.0,80.5,56.94,44.94
2016,3,5,8,0,16.0,98.0,7.0,15.0,103.0,71.04,57.66
2016,3,5,8,15,23.0,118.0,7.0,15.0,126.0,85.03,70.08
2016,3,5,8,30,30.0,138.0,7.0,15.0,149.0,96.15,79.8
2016,3,5,8,45,15.0,119.0,7.0,15.0,124.5,87.96,72.4
2016,3,5,9,0,0.0,100.0,7.0,15.0,100.0,75.57,61.3
2016,3,5,9,15,0.0,107.0,7.0,15.0,107.0,80.82,65.73
2016,3,5,9,30,0.0,114.0,7.0,15.0,114.0,86.02,70.09
2016,3,5,9,45,0.0,139.5,7.05,15.5,139.5,103.75,85.18
2016,3,5,10,0,0.0,165.0,7.1,16.0,165.0,121.05,99.75
2016,3,5,10,15,5.0,189.5,7.3,16.0,193.0,137.45,113.63
2016,3,5,10,30,10.0,214.0,7.5,16.0,221.0,153.5,127.15
2016,3,5,10,45,5.0,181.0,7.75,16.5,184.5,133.82,104.89
2016,3,5,11,0,0.0,148.0,8.0,17.0,148.0,111.6,86.55
2016,3,5,11,15,4.0,182.5,8.1,17.0,185.5,137.32,107.3
2016,3,5,11,30,8.0,217.0,8.2,17.0,223.0,163.81,128.61
2016,3,5,11,45,23.5,261.5,8.3,17.0,278.5,201.95,159.02
2016,3,5,12,0,39.0,306.0,8.4,17.0,334.0,241.56,190.72
2016,3,5,12,15,52.5,319.5,8.5,16.5,358.0,264.33,209.53
2016,3,5,12,30,66.0,333.0,8.6,16.0,382.0,289.26,230.33
2016,3,5,12,45,33.0,211.5,8.7,16.0,236.0,185.15,146.83
2016,3,5,13,0,0.0,90.0,8.8,16.0,90.0,69.5,52.01
2016,3,5,13,15,0.0,88.0,9.25,15.5,88.0,67.93,50.88
2016,3,5,13,30,0.0,86.0,9.7,15.0,86.0,66.35,49.72
2016,3,5,13,45,0.0,84.5,10.15,15.0,84.5,65.16,48.79
2016,3,5,14,0,0.0,83.0,10.6,15.0,83.0,63.97,47.87
2016,3,5,14,15,0.0,86.0,11.15,15.0,86.0,66.27,49.88
2016,3,5,14,30,0.0,89.0,11.7,15.0,89.0,68.57,51.9
2016,3,5,14,45,0.0,71.5,12.3,15.0,71.5,54.97,40.62
2016,3,5,15,0,0.0,54.0,12.9,15.0,54.0,41.42,29.32
2016,3,5,15,15,0.0,36.5,13.1,15.0,36.5,27.93,18.0
2016,3,5,15,30,0.0,19.0,13.3,15.0,19.0,14.5,6.66
2016,3,5,15,45,0.0,22.5,13.5,15.0,22.5,17.16,8.96
2016,3,5,16,0,0.0,26.0,13.7,15.0,26.0,19.83,11.27
2016,3,5,16,15,0.0,22.5,13.65,15.0,22.5,17.14,9.01
2016,3,5,16,30,0.0,19.0,13.6,15.0,19.0,14.45,6.72
2016,3,5,16,45,0.0,15.0,13.6,15.0,15.0,11.39,4.09
2016,3,5,17,0,0.0,11.0,13.6,15.0,11.0,8.34,1.44
2016,3,5,17,15,0.0,8.0,13.35,15.0,8.0,6.06,0.0
2016,3,5,17,30,0.0,5.0,13.1,15.0,5.0,3.78,0.0
2016,3,5,17,45,0.0,2.5,12.85,15.0,2.5,1.89,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,59.0,16.5,4.8,12.5,21.0,12.98,0.0
2016,3,6,7,0,118.0,33.0,4.8,13.0,42.0,24.52,12.87
2016,3,6,7,15,232.0,49.5,4.95,13.0,84.5,36.94,26.45
2016,3,6,7,30,346.0,66.0,5.1,13.0,127.0,49.25,38.07
2016,3,6,7,45,419.5,77.5,5.25,13.0,175.5,57.79,46.1
2016,3,6,8,0,493.0,89.0,5.4,13.0,224.0,66.29,53.89
2016,3,6,8,15,546.0,97.5,5.45,13.0,274.0,75.55,62.17
2016,3,6,8,30,599.0,106.0,5.5,13.0,324.0,81.2,67.1
2016,3,6,8,45,634.5,112.5,5.6,13.5,371.5,85.05,70.22
2016,3,6,9,0,670.0,119.0,5.7,14.0,419.0,88.87,73.24
2016,3,6,9,15,697.0,123.5,5.65,14.0,463.0,91.1,74.98
2016,3,6,9,30,724.0,128.0,5.6,14.0,507.0,93.34,76.72
2016,3,6,9,45,746.0,130.5,5.6,14.0,546.5,94.18,77.26
2016,3,6,10,0,768.0,133.0,5.6,14.0,586.0,95.08,77.85
2016,3,6,10,15,782.5,136.0,5.5,14.0,618.5,96.14,78.6
2016,3,6,10,30,797.0,139.0,5.4,14.0,651.0,97.23,79.4
2016,3,6,10,45,812.5,138.0,5.35,14.0,678.0,153.05,95.84
2016,3,6,11,0,828.0,137.0,5.3,14.0,705.0,209.44,131.45
2016,3,6,11,15,834.5,138.5,5.35,14.0,723.0,267.17,178.48
2016,3,6,11,30,841.0,140.0,5.4,14.0,741.0,325.07,230.05
2016,3,6,11,45,726.0,185.5,5.45,14.0,709.0,371.89,277.42
2016,3,6,12,0,611.0,231.0,5.5,14.0,677.0,410.36,316.08
2016,3,6,12,15,390.5,295.0,5.65,14.0,580.5,398.47,313.89
2016,3,6,12,30,170.0,359.0,5.8,14.0,484.0,363.96,290.0
2016,3,6,12,45,105.0,332.5,5.95,14.0,409.5,319.44,255.81
2016,3,6,13,0,40.0,306.0,6.1,14.0,335.0,270.58,216.86
2016,3,6,13,15,39.5,300.0,6.25,14.0,328.5,272.18,218.65
2016,3,6,13,30,39.0,294.0,6.4,14.0,322.0,273.45,220.11
2016,3,6,13,45,101.5,304.5,6.55,14.0,373.0,334.76,271.46
2016,3,6,14,0,164.0,315.0,6.7,14.0,424.0,417.12,339.4
2016,3,6,14,15,155.0,300.5,6.8,14.0,400.0,409.53,334.08
2016,3,6,14,30,146.0,286.0,6.9,14.0,376.0,400.23,327.52
2016,3,6,14,45,149.5,268.5,7.05,14.0,355.5,396.67,325.98
2016,3,6,15,0,153.0,251.0,7.2,14.0,335.0,392.06,323.62
2016,3,6,15,15,86.5,215.5,7.3,13.5,262.5,283.76,234.91
2016,3,6,15,30,20.0,180.0,7.4,13.0,190.0,173.43,141.94
2016,3,6,15,45,10.5,158.0,7.5,13.0,163.0,146.33,119.27
2016,3,6,16,0,1.0,136.0,7.6,13.0,136.0,118.58,95.72
2016,3,6,16,15,0.5,117.5,7.65,13.0,117.5,102.44,82.22
2016,3,6,16,30,0.0,99.0,7.7,13.0,99.0,85.98,68.26
2016,3,6,16,45,0.0,79.5,7.8,13.0,79.5,68.39,53.17
2016,3,6,17,0,0.0,60.0,7.9,13.0,60.0,50.19,37.38
2016,3,6,17,15,0.0,43.0,7.95,13.0,43.0,34.34,23.48
2016,3,6,17,30,0.0,26.0,8.0,13.0,26.0,19.84,10.74
2016,3,6,17,45,0.0,14.0,8.1,13.0,14.0,10.65,1.18
2016,3,6,18,0,0.0,2.0,8.2,13.0,2.0,1.57,0.0
2016,3,6,18,15,0.0,1.0,8.25,13.0,1.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,134.5,14.5,4.8,10.5,25.5,11.41,0.0
2016,3,7,7,0,269.0,29.0,5.0,11.0,51.0,23.82,13.19
2016,3,7,7,15,384.0,39.5,5.2,11.0,96.0,32.4,22.81
2016,3,7,7,30,499.0,50.0,5.4,11.0,141.0,41.07,31.14
2016,3,7,7,45,555.5,59.0,5.65,11.0,190.0,48.09,37.78
2016,3,7,8,0,612.0,68.0,5.9,11.0,239.0,55.01,44.17
2016,3,7,8,15,658.5,74.0,5.95,11.0,289.5,59.51,48.23
2016,3,7,8,30,705.0,80.0,6.0,11.0,340.0,64.0,52.18
2016,3,7,8,45,520.0,128.0,6.05,11.0,334.0,90.82,76.03
2016,3,7,9,0,335.0,176.0,6.1,11.0,328.0,118.69,100.55
2016,3,7,9,15,574.5,135.5,6.1,11.0,427.0,96.43,80.54
2016,3,7,9,30,814.0,95.0,6.1,11.0,526.0,80.09,65.86
2016,3,7,9,45,515.0,183.5,6.1,11.0,463.0,120.17,101.03
2016,3,7,10,0,216.0,272.0,6.1,11.0,400.0,172.2,146.15
2016,3,7,10,15,117.5,256.0,6.2,11.0,326.5,162.36,137.27
2016,3,7,10,30,19.0,240.0,6.3,11.0,253.0,169.81,143.5
2016,3,7,10,45,9.5,131.0,6.4,11.0,137.5,100.04,78.56
2016,3,7,11,0,0.0,22.0,6.5,11.0,22.0,16.88,8.69
2016,3,7,11,15,0.0,43.5,6.65,11.0,43.5,33.46,22.73
2016,3,7,11,30,0.0,65.0,6.8,11.0,65.0,50.1,36.75
2016,3,7,11,45,145.0,205.0,6.95,11.5,312.0,200.24,157.65
2016,3,7,12,0,290.0,345.0,7.1,12.0,559.0,365.68,289.95
2016,3,7,12,15,393.0,310.5,7.25,12.0,601.0,412.38,328.77
2016,3,7,12,30,496.0,276.0,7.4,12.0,643.0,472.03,379.18
2016,3,7,12,45,504.5,270.0,7.6,12.0,640.0,507.23,410.52
2016,3,7,13,0,513.0,264.0,7.8,12.0,637.0,541.61,440.91
2016,3,7,13,15,545.5,246.0,7.85,12.0,636.0,580.14,474.45
2016,3,7,13,30,578.0,228.0,7.9,12.0,635.0,618.66,507.85
2016,3,7,13,45,476.5,255.5,7.95,12.5,584.0,601.79,493.92
2016,3,7,14,0,375.0,283.0,8.0,13.0,533.0,562.03,461.47
2016,3,7,14,15,188.5,230.0,8.0,13.0,356.0,366.43,302.76
2016,3,7,14,30,2.0,177.0,8.0,13.0,179.0,144.14,115.38
2016,3,7,14,45,75.5,215.0,8.05,13.0,257.5,258.93,213.63
2016,3,7,15,0,149.0,253.0,8.1,13.0,336.0,391.07,324.6
2016,3,7,15,15,74.5,136.5,8.0,13.0,178.0,204.24,169.56
2016,3,7,15,30,0.0,20.0,7.9,13.0,20.0,15.27,7.4
2016,3,7,15,45,346.0,57.0,7.85,13.0,197.0,414.41,354.76
2016,3,7,16,0,692.0,94.0,7.8,13.0,374.0,791.22,662.79
2016,3,7,16,15,649.5,88.5,7.7,12.5,324.5,751.0,631.96
2016,3,7,16,30,607.0,83.0,7.6,12.0,275.0,707.52,598.88
2016,3,7,16,45,541.0,75.5,7.5,12.0,224.0,637.27,541.48
2016,3,7,17,0,475.0,68.0,7.4,12.0,173.0,564.82,480.06
2016,3,7,17,15,378.5,56.5,7.35,12.0,126.5,457.14,386.81
2016,3,7,17,30,282.0,45.0,7.3,12.0,80.0,357.67,296.42
2016,3,7,17,45,152.5,28.0,7.3,12.0,45.5,217.74,145.89
2016,3,7,18,0,23.0,11.0,7.3,12.0,11.0,27.76,0.0
2016,3,7,18,15,11.5,5.5,7.3,11.5,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,138.0,15.5,4.0,10.5,27.5,12.59,0.0
2016,3,8,7,0,276.0,31.0,4.0,11.0,55.0,25.46,15.05
2016,3,8,7,15,387.5,42.0,3.95,11.0,101.0,34.4,24.68
2016,3,8,7,30,499.0,53.0,3.9,11.0,147.0,43.4,33.29
2016,3,8,7,45,557.0,62.0,3.9,11.5,196.5,50.36,39.79
2016,3,8,8,0,615.0,71.0,3.9,12.0,246.0,57.24,46.01
2016,3,8,8,15,659.0,77.0,3.8,12.0,296.5,61.64,49.95
2016,3,8,8,30,703.0,83.0,3.7,12.0,347.0,66.02,53.77
2016,3,8,8,45,720.0,91.5,3.65,12.0,392.5,71.59,58.58
2016,3,8,9,0,737.0,100.0,3.6,12.0,438.0,76.92,63.14
2016,3,8,9,15,666.0,124.0,3.5,12.0,452.0,90.4,74.85
2016,3,8,9,30,595.0,148.0,3.4,12.0,466.0,103.12,85.78
2016,3,8,9,45,454.5,203.0,3.3,12.0,456.0,129.57,108.6
2016,3,8,10,0,314.0,258.0,3.2,12.0,446.0,160.41,134.92
2016,3,8,10,15,194.5,276.5,3.15,12.0,395.0,174.37,146.54
2016,3,8,10,30,75.0,295.0,3.1,12.0,344.0,189.4,159.05
2016,3,8,10,45,146.0,313.0,3.05,12.0,413.0,207.67,161.57
2016,3,8,11,0,217.0,331.0,3.0,12.0,482.0,245.09,186.93
2016,3,8,11,15,186.0,341.5,2.9,12.0,473.5,266.2,205.18
2016,3,8,11,30,155.0,352.0,2.8,12.0,465.0,283.82,221.32
2016,3,8,11,45,176.0,356.5,2.75,12.0,486.0,311.46,243.84
2016,3,8,12,0,197.0,361.0,2.7,12.0,507.0,341.4,268.4
2016,3,8,12,15,219.0,359.5,2.7,12.0,522.0,369.79,291.94
2016,3,8,12,30,241.0,358.0,2.7,12.0,537.0,399.96,316.91
2016,3,8,12,45,132.0,318.0,2.75,12.0,416.0,330.34,263.77
2016,3,8,13,0,23.0,278.0,2.8,12.0,295.0,230.81,184.56
2016,3,8,13,15,73.0,308.5,2.9,12.0,361.0,301.13,242.2
2016,3,8,13,30,123.0,339.0,3.0,12.0,427.0,383.18,308.11
2016,3,8,13,45,146.0,329.5,3.2,12.0,430.0,404.51,326.06
2016,3,8,14,0,169.0,320.0,3.4,12.0,433.0,426.75,345.13
2016,3,8,14,15,141.5,303.5,3.3,12.0,395.5,402.67,326.36
2016,3,8,14,30,114.0,287.0,3.2,12.0,358.0,357.73,291.15
2016,3,8,14,45,72.0,253.5,3.15,12.0,297.5,296.42,241.89
2016,3,8,15,0,30.0,220.0,3.1,12.0,237.0,231.41,188.57
2016,3,8,15,15,15.0,184.0,2.8,11.5,192.5,168.54,137.17
2016,3,8,15,30,0.0,148.0,2.5,11.0,148.0,122.78,98.97
2016,3,8,15,45,24.0,155.5,2.25,11.0,165.5,155.52,127.92
2016,3,8,16,0,48.0,163.0,2.0,11.0,183.0,210.08,174.68
2016,3,8,16,15,42.5,143.0,1.65,11.0,159.0,187.72,155.98
2016,3,8,16,30,37.0,123.0,1.3,11.0,135.0,164.71,136.69
2016,3,8,16,45,28.5,102.5,1.0,11.0,110.5,137.51,113.42
2016,3,8,17,0,20.0,82.0,0.7,11.0,86.0,109.51,89.04
2016,3,8,17,15,10.0,61.5,1.05,10.5,63.5,68.17,53.13
2016,3,8,17,30,0.0,41.0,1.4,10.0,41.0,38.45,26.69
2016,3,8,17,45,0.0,23.5,1.75,10.0,23.5,19.85,8.57
2016,3,8,18,0,0.0,6.0,2.1,10.0,6.0,4.72,0.0
2016,3,8,18,15,0.0,3.0,2.2,10.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,4.35,12.5,2.5,1.89,0.0
2016,3,9,7,0,0.0,5.0,4.4,13.0,5.0,3.78,0.0
2016,3,9,7,15,0.0,9.0,4.4,13.0,9.0,6.82,0.34
2016,3,9,7,30,0.0,13.0,4.4,13.0,13.0,9.86,3.16
2016,3,9,7,45,0.0,18.0,4.4,13.0,18.0,13.68,6.67
2016,3,9,8,0,0.0,23.0,4.4,13.0,23.0,17.5,10.15
2016,3,9,8,15,0.0,27.5,4.3,13.0,27.5,20.96,13.26
2016,3,9,8,30,0.0,32.0,4.2,13.0,32.0,24.42,16.33
2016,3,9,8,45,0.0,37.5,4.1,13.5,37.5,28.65,20.03
2016,3,9,9,0,0.0,43.0,4.0,14.0,43.0,32.9,23.69
2016,3,9,9,15,102.0,141.5,3.9,14.0,196.5,99.19,81.98
2016,3,9,9,30,204.0,240.0,3.8,14.0,350.0,155.27,130.23
2016,3,9,9,45,103.0,209.0,3.75,14.0,265.0,137.59,114.61
2016,3,9,10,0,2.0,178.0,3.7,14.0,180.0,129.87,107.72
2016,3,9,10,15,9.5,208.0,3.7,14.0,214.5,149.63,124.44
2016,3,9,10,30,17.0,238.0,3.7,14.0,249.0,168.96,140.66
2016,3,9,10,45,22.5,257.0,3.7,14.5,272.0,184.86,146.06
2016,3,9,11,0,28.0,276.0,3.7,15.0,295.0,193.38,151.96
2016,3,9,11,15,16.5,236.0,3.7,15.0,247.5,177.22,139.35
2016,3,9,11,30,5.0,196.0,3.7,15.0,200.0,148.64,116.68
2016,3,9,11,45,5.5,202.0,3.75,15.5,206.5,154.37,121.1
2016,3,9,12,0,6.0,208.0,3.8,16.0,213.0,160.25,125.61
2016,3,9,12,15,13.0,242.0,3.8,16.0,252.0,190.02,149.49
2016,3,9,12,30,20.0,276.0,3.8,16.0,291.0,221.4,174.59
2016,3,9,12,45,17.0,264.5,3.85,16.0,277.5,213.91,168.75
2016,3,9,13,0,14.0,253.0,3.9,16.0,264.0,205.71,162.38
2016,3,9,13,15,16.5,256.5,3.9,16.0,269.0,212.54,168.09
2016,3,9,13,30,19.0,260.0,3.9,16.0,274.0,219.8,174.17
2016,3,9,13,45,45.5,283.0,3.9,16.0,314.5,275.13,219.13
2016,3,9,14,0,72.0,306.0,3.9,16.0,355.0,324.24,258.86
2016,3,9,14,15,93.0,298.0,3.9,16.0,358.0,342.05,273.99
2016,3,9,14,30,114.0,290.0,3.9,16.0,361.0,360.99,290.21
2016,3,9,14,45,142.5,273.5,3.9,16.0,357.0,396.98,320.06
2016,3,9,15,0,171.0,257.0,3.9,16.0,353.0,415.28,336.25
2016,3,9,15,15,94.5,219.5,3.85,15.5,272.0,295.22,240.49
2016,3,9,15,30,18.0,182.0,3.8,15.0,191.0,173.01,139.64
2016,3,9,15,45,23.0,169.5,3.8,15.0,180.0,169.24,137.41
2016,3,9,16,0,28.0,157.0,3.8,15.0,169.0,183.42,149.8
2016,3,9,16,15,22.5,138.5,3.65,15.0,147.0,145.81,118.67
2016,3,9,16,30,17.0,120.0,3.5,15.0,125.0,125.59,101.75
2016,3,9,16,45,11.0,100.0,3.35,15.0,103.0,102.72,82.26
2016,3,9,17,0,5.0,80.0,3.2,15.0,81.0,79.36,62.04
2016,3,9,17,15,2.5,59.5,3.15,14.5,60.0,57.67,43.24
2016,3,9,17,30,0.0,39.0,3.1,14.0,39.0,34.46,22.98
2016,3,9,17,45,0.0,23.0,3.1,14.0,23.0,18.29,7.67
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,5.51,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,16.0,6.05,13.5,16.0,12.22,0.0
2016,3,10,7,0,0.0,32.0,6.2,14.0,32.0,23.95,14.28
2016,3,10,7,15,18.0,52.5,6.3,14.0,56.0,38.51,28.07
2016,3,10,7,30,36.0,73.0,6.4,14.0,80.0,52.75,41.21
2016,3,10,7,45,46.0,95.0,6.5,14.5,106.5,67.59,54.63
2016,3,10,8,0,56.0,117.0,6.6,15.0,133.0,82.17,67.56
2016,3,10,8,15,65.5,137.5,6.8,15.0,160.0,95.65,79.42
2016,3,10,8,30,75.0,158.0,7.0,15.0,187.0,108.89,90.91
2016,3,10,8,45,37.5,134.0,7.2,15.0,148.5,95.85,79.21
2016,3,10,9,0,0.0,110.0,7.4,15.0,110.0,82.73,67.48
2016,3,10,9,15,4.5,148.5,7.4,15.0,151.0,109.06,90.3
2016,3,10,9,30,9.0,187.0,7.4,15.0,192.0,134.36,111.99
2016,3,10,9,45,4.5,147.0,7.4,15.5,149.5,109.2,89.73
2016,3,10,10,0,0.0,107.0,7.4,16.0,107.0,81.73,65.61
2016,3,10,10,15,0.0,112.5,7.3,15.5,112.5,85.78,69.11
2016,3,10,10,30,0.0,118.0,7.2,15.0,118.0,89.81,72.6
2016,3,10,10,45,0.0,118.0,7.1,15.0,118.0,90.05,69.39
2016,3,10,11,0,0.0,118.0,7.0,15.0,118.0,90.25,69.46
2016,3,10,11,15,11.5,198.5,6.85,15.0,207.0,150.59,118.45
2016,3,10,11,30,23.0,279.0,6.7,15.0,296.0,211.39,167.36
2016,3,10,11,45,23.5,282.0,6.6,15.0,299.5,217.34,172.19
2016,3,10,12,0,24.0,285.0,6.5,15.0,303.0,223.3,177.12
2016,3,10,12,15,12.0,194.0,6.35,15.0,203.0,153.84,121.14
2016,3,10,12,30,0.0,103.0,6.2,15.0,103.0,79.58,60.41
2016,3,10,12,45,0.0,78.5,6.05,15.0,78.5,60.61,44.78
2016,3,10,13,0,0.0,54.0,5.9,15.0,54.0,41.61,29.04
2016,3,10,13,15,0.0,82.0,5.65,15.0,82.0,63.3,47.08
2016,3,10,13,30,0.0,110.0,5.4,15.0,110.0,85.21,65.24
2016,3,10,13,45,0.0,87.0,5.2,15.0,87.0,67.14,50.34
2016,3,10,14,0,0.0,64.0,5.0,15.0,64.0,49.27,35.57
2016,3,10,14,15,0.0,66.5,4.8,15.0,66.5,51.18,37.23
2016,3,10,14,30,0.0,69.0,4.6,15.0,69.0,53.08,38.9
2016,3,10,14,45,0.0,41.0,4.45,15.0,41.0,31.44,20.85
2016,3,10,15,0,0.0,13.0,4.3,15.0,13.0,9.94,2.75
2016,3,10,15,15,0.0,21.5,4.2,15.0,21.5,16.43,8.28
2016,3,10,15,30,0.0,30.0,4.1,15.0,30.0,22.93,13.84
2016,3,10,15,45,0.0,61.0,4.05,15.0,61.0,46.76,34.13
2016,3,10,16,0,0.0,92.0,4.0,15.0,92.0,72.68,56.17
2016,3,10,16,15,0.0,80.0,4.0,15.0,80.0,62.64,47.79
2016,3,10,16,30,0.0,68.0,4.0,15.0,68.0,52.51,39.27
2016,3,10,16,45,0.0,55.5,4.0,15.0,55.5,42.5,30.74
2016,3,10,17,0,0.0,43.0,4.0,15.0,43.0,32.86,22.43
2016,3,10,17,15,0.0,32.0,4.2,14.5,32.0,24.41,15.07
2016,3,10,17,30,0.0,21.0,4.4,14.0,21.0,15.98,7.67
2016,3,10,17,45,0.0,12.0,4.6,14.0,12.0,9.11,1.14
2016,3,10,18,0,0.0,3.0,4.8,14.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,4.95,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,10.85,13.0,3.5,2.64,0.0
2016,3,11,7,0,0.0,7.0,10.9,13.0,7.0,5.3,0.0
2016,3,11,7,15,0.0,13.0,10.5,13.0,13.0,9.86,3.03
2016,3,11,7,30,0.0,19.0,10.1,13.0,19.0,14.44,7.25
2016,3,11,7,45,0.0,25.0,9.75,13.0,25.0,19.03,11.46
2016,3,11,8,0,0.0,31.0,9.4,13.0,31.0,23.63,15.64
2016,3,11,8,15,0.0,37.0,9.25,13.0,37.0,28.24,19.77
2016,3,11,8,30,0.0,43.0,9.1,13.0,43.0,32.86,23.86
2016,3,11,8,45,109.5,123.0,8.95,13.0,175.0,87.77,72.69
2016,3,11,9,0,219.0,203.0,8.8,13.0,307.0,135.3,114.34
2016,3,11,9,15,130.5,214.0,8.55,13.0,277.5,140.03,118.11
2016,3,11,9,30,42.0,225.0,8.3,13.0,248.0,150.05,126.5
2016,3,11,9,45,21.0,174.0,8.05,13.5,185.5,127.38,106.23
2016,3,11,10,0,0.0,123.0,7.8,14.0,123.0,93.04,75.96
2016,3,11,10,15,1.5,153.0,7.75,14.0,154.5,113.91,93.92
2016,3,11,10,30,3.0,183.0,7.7,14.0,186.0,134.33,106.41
2016,3,11,10,45,22.0,241.5,7.7,14.0,258.0,175.76,139.48
2016,3,11,11,0,41.0,300.0,7.7,14.0,330.0,210.09,166.24
2016,3,11,11,15,82.0,329.5,7.7,14.0,390.0,244.72,192.58
2016,3,11,11,30,123.0,359.0,7.7,14.0,450.0,281.7,221.49
2016,3,11,11,45,68.5,307.0,7.7,14.0,358.0,246.95,195.83
2016,3,11,12,0,14.0,255.0,7.7,14.0,266.0,197.89,157.48
2016,3,11,12,15,127.0,311.0,7.75,14.0,407.5,296.72,236.86
2016,3,11,12,30,240.0,367.0,7.8,14.0,549.0,409.32,327.53
2016,3,11,12,45,123.0,284.0,7.9,14.0,377.5,300.4,241.59
2016,3,11,13,0,6.0,201.0,8.0,14.0,206.0,159.96,126.94
2016,3,11,13,15,142.5,269.0,8.15,13.5,372.5,324.22,263.68
2016,3,11,13,30,279.0,337.0,8.3,13.0,539.0,503.57,410.55
2016,3,11,13,45,318.0,316.5,8.5,13.0,540.0,534.51,437.25
2016,3,11,14,0,357.0,296.0,8.7,13.0,541.0,566.02,464.88
2016,3,11,14,15,251.5,296.5,8.65,12.5,465.5,502.55,413.95
2016,3,11,14,30,146.0,297.0,8.6,12.0,390.0,413.37,341.18
2016,3,11,14,45,94.5,266.5,8.6,12.0,325.5,329.58,272.57
2016,3,11,15,0,43.0,236.0,8.6,12.0,261.0,259.8,214.12
2016,3,11,15,15,21.5,175.5,8.55,12.0,188.0,165.69,135.59
2016,3,11,15,30,0.0,115.0,8.5,12.0,115.0,91.53,72.47
2016,3,11,15,45,0.0,60.5,8.5,12.0,60.5,46.38,34.17
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,4.56,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,3.8,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.04,0.0
2016,3,11,16,45,0.0,3.5,8.4,11.0,3.5,2.65,0.0
2016,3,11,17,0,0.0,3.0,8.4,11.0,3.0,2.27,0.0
2016,3,11,17,15,0.0,2.0,8.35,11.0,2.0,1.51,0.0
2016,3,11,17,30,0.0,1.0,8.3,11.0,1.0,0.76,0.0
2016,3,11,17,45,0.0,0.5,8.25,11.0,0.5,0.38,0.0
2016,3,11,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,5.05,11.5,11.0,8.36,0.0
2016,3,12,7,0,0.0,22.0,5.3,12.0,22.0,16.77,8.69
2016,3,12,7,15,0.0,38.0,5.6,12.0,38.0,29.05,20.11
2016,3,12,7,30,0.0,54.0,5.9,12.0,54.0,40.82,30.99
2016,3,12,7,45,0.0,72.5,6.2,12.5,72.5,54.16,43.09
2016,3,12,8,0,0.0,91.0,6.5,13.0,91.0,67.35,54.87
2016,3,12,8,15,0.0,109.0,6.7,13.0,109.0,80.08,66.16
2016,3,12,8,30,0.0,127.0,6.9,13.0,127.0,92.69,77.21
2016,3,12,8,45,15.5,157.0,7.1,13.0,164.5,112.93,94.86
2016,3,12,9,0,31.0,187.0,7.3,13.0,202.0,127.32,107.22
2016,3,12,9,15,29.5,201.0,7.4,13.0,216.5,136.07,114.55
2016,3,12,9,30,28.0,215.0,7.5,13.0,231.0,144.6,121.67
2016,3,12,9,45,18.0,209.0,7.65,13.0,220.0,149.3,125.44
2016,3,12,10,0,8.0,203.0,7.8,13.0,209.0,146.16,122.44
2016,3,12,10,15,5.0,192.0,7.8,13.0,196.0,139.71,116.6
2016,3,12,10,30,2.0,181.0,7.8,13.0,183.0,133.1,105.76
2016,3,12,10,45,5.0,200.0,7.8,13.0,204.0,147.38,117.22
2016,3,12,11,0,8.0,219.0,7.8,13.0,225.0,162.3,129.19
2016,3,12,11,15,29.0,272.5,7.8,13.0,294.0,198.81,158.12
2016,3,12,11,30,50.0,326.0,7.8,13.0,363.0,245.04,195.12
2016,3,12,11,45,31.0,285.0,7.8,13.0,308.0,219.67,175.31
2016,3,12,12,0,12.0,244.0,7.8,13.0,253.0,189.23,151.03
2016,3,12,12,15,10.5,234.5,7.8,13.0,242.5,183.62,146.56
2016,3,12,12,30,9.0,225.0,7.8,13.0,232.0,177.5,141.64
2016,3,12,12,45,4.5,157.5,7.85,13.5,161.0,124.33,97.81
2016,3,12,13,0,0.0,90.0,7.9,14.0,90.0,69.55,52.37
2016,3,12,13,15,0.0,108.0,7.9,14.0,108.0,83.6,64.08
2016,3,12,13,30,0.0,126.0,7.9,14.0,126.0,97.89,75.98
2016,3,12,13,45,0.0,113.5,7.9,14.0,113.5,88.06,67.92
2016,3,12,14,0,0.0,101.0,7.9,14.0,101.0,78.13,59.76
2016,3,12,14,15,0.0,131.5,7.8,14.0,131.5,102.98,80.54
2016,3,12,14,30,0.0,162.0,7.7,14.0,162.0,129.2,102.46
2016,3,12,14,45,0.0,121.0,7.65,14.0,121.0,94.89,74.11
2016,3,12,15,0,0.0,80.0,7.6,14.0,80.0,61.55,46.34
2016,3,12,15,15,0.0,44.0,7.45,14.0,44.0,33.71,22.95
2016,3,12,15,30,0.0,8.0,7.3,14.0,8.0,6.1,0.0
2016,3,12,15,45,0.0,58.0,7.15,14.0,58.0,44.45,32.26
2016,3,12,16,0,0.0,108.0,7.0,14.0,108.0,87.65,69.07
2016,3,12,16,15,0.0,94.0,6.9,13.5,94.0,75.9,59.38
2016,3,12,16,30,0.0,80.0,6.8,13.0,80.0,64.03,49.45
2016,3,12,16,45,0.0,65.5,6.7,13.0,65.5,51.48,38.71
2016,3,12,17,0,0.0,51.0,6.6,13.0,51.0,39.05,27.93
2016,3,12,17,15,0.0,37.5,6.45,13.0,37.5,28.65,18.81
2016,3,12,17,30,0.0,24.0,6.3,13.0,24.0,18.28,9.68
2016,3,12,17,45,0.0,14.0,6.15,13.0,14.0,10.64,2.59
2016,3,12,18,0,0.0,4.0,6.0,13.0,4.0,3.02,0.0
2016,3,12,18,15,0.0,2.0,6.0,13.0,2.0,1.57,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.6,13.5,6.0,4.54,0.0
2016,3,13,7,0,0.0,12.0,5.8,14.0,12.0,9.1,2.13
2016,3,13,7,15,0.0,20.0,5.9,14.0,20.0,15.21,7.77
2016,3,13,7,30,0.0,28.0,6.0,14.0,28.0,21.33,13.4
2016,3,13,7,45,0.0,37.0,6.1,14.0,37.0,28.23,19.68
2016,3,13,8,0,0.0,46.0,6.2,14.0,46.0,35.16,25.91
2016,3,13,8,15,0.0,55.0,6.25,14.0,55.0,42.1,32.08
2016,3,13,8,30,0.0,64.0,6.3,14.0,64.0,49.06,38.2
2016,3,13,8,45,0.0,99.0,6.35,14.0,99.0,74.88,60.95
2016,3,13,9,0,0.0,134.0,6.4,14.0,134.0,99.06,82.01
2016,3,13,9,15,0.0,107.0,6.45,14.0,107.0,81.19,66.09
2016,3,13,9,30,0.0,80.0,6.5,14.0,80.0,61.54,48.68
2016,3,13,9,45,0.0,62.5,6.55,14.0,62.5,48.02,36.69
2016,3,13,10,0,0.0,45.0,6.6,14.0,45.0,34.54,24.77
2016,3,13,10,15,0.0,84.5,6.6,14.0,84.5,65.13,51.47
2016,3,13,10,30,0.0,124.0,6.6,14.0,124.0,94.15,73.11
2016,3,13,10,45,3.5,166.5,6.6,14.0,169.0,124.7,98.09
2016,3,13,11,0,7.0,209.0,6.6,14.0,214.0,155.54,123.1
2016,3,13,11,15,3.5,169.5,6.6,14.0,172.0,128.64,101.06
2016,3,13,11,30,0.0,130.0,6.6,14.0,130.0,99.53,77.17
2016,3,13,11,45,1.5,152.5,6.6,14.0,153.5,117.02,91.51
2016,3,13,12,0,3.0,175.0,6.6,14.0,177.0,134.9,106.14
2016,3,13,12,15,1.5,133.0,6.6,14.0,134.0,103.14,80.04
2016,3,13,12,30,0.0,91.0,6.6,14.0,91.0,70.36,52.99
2016,3,13,12,45,0.0,79.0,6.65,14.0,79.0,61.02,45.26
2016,3,13,13,0,0.0,67.0,6.7,14.0,67.0,51.7,37.53
2016,3,13,13,15,6.5,155.5,6.65,14.0,160.5,125.31,98.64
2016,3,13,13,30,13.0,244.0,6.6,14.0,254.0,202.53,162.04
2016,3,13,13,45,11.0,231.5,6.6,14.0,240.0,192.79,154.22
2016,3,13,14,0,9.0,219.0,6.6,14.0,226.0,182.64,146.12
2016,3,13,14,15,5.5,199.0,6.5,14.0,203.5,164.39,131.3
2016,3,13,14,30,2.0,179.0,6.4,14.0,181.0,145.55,115.92
2016,3,13,14,45,1.0,158.5,6.3,14.0,159.5,127.95,101.57
2016,3,13,15,0,0.0,138.0,6.2,14.0,138.0,110.05,86.89
2016,3,13,15,15,0.0,121.0,6.1,14.0,121.0,95.91,75.31
2016,3,13,15,30,0.0,104.0,6.0,14.0,104.0,81.63,63.53
2016,3,13,15,45,0.0,87.5,5.95,14.0,87.5,67.71,51.96
2016,3,13,16,0,0.0,71.0,5.9,14.0,71.0,54.48,40.89
2016,3,13,16,15,0.0,62.0,5.85,14.0,62.0,47.51,35.07
2016,3,13,16,30,0.0,53.0,5.8,14.0,53.0,40.56,29.19
2016,3,13,16,45,0.0,43.5,5.75,14.0,43.5,33.23,22.93
2016,3,13,17,0,0.0,34.0,5.7,14.0,34.0,25.93,16.6
