Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,0.0,25.0,5.55,14.0,25.0,19.03,10.56
2016,3,13,17,30,0.0,16.0,5.4,14.0,16.0,12.15,4.53
2016,3,13,17,45,0.0,9.5,5.3,14.0,9.5,7.2,0.0
2016,3,13,18,0,0.0,3.0,5.2,14.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,5.05,13.5,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,61.5,23.5,4.35,11.5,31.0,17.75,6.01
2016,3,14,7,0,123.0,47.0,4.4,12.0,62.0,34.49,24.2
2016,3,14,7,15,186.0,67.0,4.4,12.0,101.5,48.66,37.59
2016,3,14,7,30,249.0,87.0,4.4,12.0,141.0,62.65,50.57
2016,3,14,7,45,287.5,105.5,4.4,12.0,184.0,75.23,62.08
2016,3,14,8,0,326.0,124.0,4.4,12.0,227.0,87.54,73.11
2016,3,14,8,15,388.0,127.5,4.35,12.0,270.5,89.06,74.36
2016,3,14,8,30,450.0,131.0,4.3,12.0,314.0,91.55,76.38
2016,3,14,8,45,373.0,165.5,4.25,12.5,329.0,113.49,95.34
2016,3,14,9,0,296.0,200.0,4.2,13.0,344.0,131.04,110.17
2016,3,14,9,15,391.5,198.0,4.1,13.0,407.0,126.98,106.3
2016,3,14,9,30,487.0,196.0,4.0,13.0,470.0,126.56,105.63
2016,3,14,9,45,414.5,231.5,3.95,13.0,476.0,142.97,119.53
2016,3,14,10,0,342.0,267.0,3.9,13.0,482.0,164.95,138.09
2016,3,14,10,15,479.5,234.0,3.85,13.0,552.0,142.54,118.58
2016,3,14,10,30,617.0,201.0,3.8,13.0,622.0,141.66,102.6
2016,3,14,10,45,608.0,214.5,3.8,13.0,642.0,194.33,131.18
2016,3,14,11,0,599.0,228.0,3.8,13.0,662.0,246.35,170.43
2016,3,14,11,15,533.5,260.0,3.8,13.0,653.0,295.26,214.37
2016,3,14,11,30,468.0,292.0,3.8,13.0,644.0,337.38,253.72
2016,3,14,11,45,445.0,306.5,3.85,13.5,645.0,376.32,288.29
2016,3,14,12,0,422.0,321.0,3.9,14.0,646.0,412.74,320.05
2016,3,14,12,15,500.5,290.5,3.95,14.0,675.5,462.15,361.02
2016,3,14,12,30,579.0,260.0,4.0,14.0,705.0,516.82,406.31
2016,3,14,12,45,514.5,281.5,4.05,14.0,674.5,535.95,423.68
2016,3,14,13,0,450.0,303.0,4.1,14.0,644.0,548.23,434.9
2016,3,14,13,15,377.0,320.0,4.25,14.0,602.0,535.21,426.48
2016,3,14,13,30,304.0,337.0,4.4,14.0,560.0,524.42,418.95
2016,3,14,13,45,348.0,314.0,4.55,14.0,562.0,558.03,447.55
2016,3,14,14,0,392.0,291.0,4.7,14.0,564.0,592.31,476.61
2016,3,14,14,15,590.0,214.5,4.8,13.5,605.0,717.87,579.2
2016,3,14,14,30,788.0,138.0,4.9,13.0,646.0,840.5,676.64
2016,3,14,14,45,771.5,135.0,5.05,13.0,609.0,849.23,684.69
2016,3,14,15,0,755.0,132.0,5.2,13.0,572.0,853.9,690.57
2016,3,14,15,15,732.5,127.5,5.25,13.0,529.0,847.44,687.72
2016,3,14,15,30,710.0,123.0,5.3,13.0,486.0,836.91,681.95
2016,3,14,15,45,682.0,117.5,5.4,13.0,439.5,816.2,668.72
2016,3,14,16,0,654.0,112.0,5.5,13.0,393.0,791.69,652.41
2016,3,14,16,15,613.0,105.0,5.4,12.5,343.0,749.68,622.42
2016,3,14,16,30,572.0,98.0,5.3,12.0,293.0,704.39,589.05
2016,3,14,16,45,511.5,89.0,5.25,12.0,242.5,635.78,534.94
2016,3,14,17,0,451.0,80.0,5.2,12.0,192.0,561.73,474.42
2016,3,14,17,15,364.5,67.5,5.15,11.5,144.0,465.56,393.92
2016,3,14,17,30,278.0,55.0,5.1,11.0,96.0,371.44,311.4
2016,3,14,17,45,139.0,37.5,5.05,11.0,58.0,206.74,162.69
2016,3,14,18,0,0.0,20.0,5.0,11.0,20.0,20.62,0.0
2016,3,14,18,15,0.0,10.0,4.95,11.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.0,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,44.0,10.0,3.4,10.0,11.0,7.87,0.0
2016,3,15,6,45,191.5,25.0,3.4,10.5,46.5,19.12,8.13
2016,3,15,7,0,339.0,40.0,3.4,11.0,82.0,32.7,22.91
2016,3,15,7,15,432.5,50.5,3.4,11.0,130.0,41.07,31.08
2016,3,15,7,30,526.0,61.0,3.4,11.0,178.0,49.45,38.99
2016,3,15,7,45,592.0,66.5,3.4,11.5,230.5,53.73,42.93
2016,3,15,8,0,658.0,72.0,3.4,12.0,283.0,58.11,46.8
2016,3,15,8,15,697.5,77.0,3.4,12.0,334.0,61.8,50.03
2016,3,15,8,30,737.0,82.0,3.4,12.0,385.0,70.87,57.98
2016,3,15,8,45,766.5,85.5,3.4,12.5,433.5,73.45,59.97
2016,3,15,9,0,796.0,89.0,3.4,13.0,482.0,76.02,61.93
2016,3,15,9,15,815.5,92.0,3.35,13.0,526.0,78.0,63.47
2016,3,15,9,30,835.0,95.0,3.3,13.0,570.0,79.93,64.98
2016,3,15,9,45,850.5,97.0,3.3,13.5,609.0,81.07,65.67
2016,3,15,10,0,866.0,99.0,3.3,14.0,648.0,82.19,66.36
2016,3,15,10,15,876.5,101.0,3.25,14.0,680.0,92.21,74.89
2016,3,15,10,30,887.0,103.0,3.2,14.0,712.0,115.78,74.83
2016,3,15,10,45,895.0,104.0,3.2,14.5,737.0,175.37,103.18
2016,3,15,11,0,903.0,105.0,3.2,15.0,762.0,235.52,147.21
2016,3,15,11,15,907.5,105.5,3.2,15.0,779.5,294.86,198.04
2016,3,15,11,30,912.0,106.0,3.2,15.0,797.0,353.88,251.23
2016,3,15,11,45,915.5,106.0,3.2,15.0,806.5,411.63,303.77
2016,3,15,12,0,919.0,106.0,3.2,15.0,816.0,468.44,354.78
2016,3,15,12,15,919.5,106.0,3.25,15.0,817.0,522.69,402.74
2016,3,15,12,30,920.0,106.0,3.3,15.0,818.0,575.22,448.08
2016,3,15,12,45,922.5,103.5,3.35,15.0,812.0,624.87,490.09
2016,3,15,13,0,925.0,101.0,3.4,15.0,806.0,672.4,529.5
2016,3,15,13,15,921.0,100.5,3.5,15.0,791.0,715.08,564.61
2016,3,15,13,30,917.0,100.0,3.6,15.0,776.0,754.78,596.91
2016,3,15,13,45,911.5,98.5,3.7,15.5,753.0,789.28,622.91
2016,3,15,14,0,906.0,97.0,3.8,16.0,730.0,820.37,645.36
2016,3,15,14,15,897.0,95.5,3.9,15.5,700.0,845.1,665.75
2016,3,15,14,30,888.0,94.0,4.0,15.0,670.0,866.05,683.68
2016,3,15,14,45,875.0,92.0,4.15,15.0,633.0,879.18,695.17
2016,3,15,15,0,862.0,90.0,4.3,15.0,596.0,898.63,711.61
2016,3,15,15,15,844.5,87.5,4.4,15.0,553.0,899.5,714.69
2016,3,15,15,30,827.0,85.0,4.5,15.0,510.0,896.26,715.04
2016,3,15,15,45,803.0,81.5,4.65,15.0,462.5,881.72,707.52
2016,3,15,16,0,779.0,78.0,4.8,15.0,415.0,863.24,696.98
2016,3,15,16,15,744.5,73.5,4.8,14.5,364.5,829.89,675.27
2016,3,15,16,30,710.0,69.0,4.8,14.0,314.0,793.11,650.22
2016,3,15,16,45,660.5,63.5,4.85,14.0,262.0,745.4,614.57
2016,3,15,17,0,611.0,58.0,4.9,14.0,210.0,689.2,570.34
2016,3,15,17,15,532.0,50.0,4.85,13.5,160.0,601.06,498.69
2016,3,15,17,30,453.0,42.0,4.8,13.0,110.0,513.23,423.12
2016,3,15,17,45,318.5,30.0,4.8,12.5,68.5,373.83,295.92
2016,3,15,18,0,184.0,18.0,4.8,12.0,27.0,217.45,0.0
2016,3,15,18,15,92.0,9.0,4.75,12.0,13.5,82.8,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,39.0,5.5,1.35,11.0,6.5,0.0,0.0
2016,3,16,6,30,78.0,11.0,1.3,11.0,13.0,8.65,0.0
2016,3,16,6,45,228.5,25.0,1.3,11.5,50.5,20.36,9.87
2016,3,16,7,0,379.0,39.0,1.3,12.0,88.0,32.02,22.37
2016,3,16,7,15,469.5,48.5,1.35,12.0,137.0,39.68,29.81
2016,3,16,7,30,560.0,58.0,1.4,12.0,186.0,47.39,37.05
2016,3,16,7,45,618.5,64.0,1.45,12.5,238.0,52.11,41.35
2016,3,16,8,0,677.0,70.0,1.5,13.0,290.0,56.88,45.52
2016,3,16,8,15,715.5,75.0,1.6,13.0,341.5,60.64,48.79
2016,3,16,8,30,754.0,80.0,1.7,13.0,393.0,69.61,56.61
2016,3,16,8,45,783.0,83.0,1.85,13.5,442.0,71.9,58.33
2016,3,16,9,0,812.0,86.0,2.0,14.0,491.0,74.19,60.03
2016,3,16,9,15,831.5,88.5,2.05,14.5,535.5,75.91,61.23
2016,3,16,9,30,851.0,91.0,2.1,15.0,580.0,77.59,62.4
2016,3,16,9,45,866.5,93.0,2.2,15.5,619.0,87.21,70.42
2016,3,16,10,0,882.0,95.0,2.3,16.0,658.0,88.9,71.56
2016,3,16,10,15,892.5,96.5,2.35,16.0,690.5,90.07,72.41
2016,3,16,10,30,903.0,98.0,2.4,16.0,723.0,117.19,73.18
2016,3,16,10,45,911.0,99.0,2.45,16.0,748.0,177.64,103.06
2016,3,16,11,0,919.0,100.0,2.5,16.0,773.0,238.65,148.24
2016,3,16,11,15,923.0,101.0,2.5,16.0,790.0,299.04,199.85
2016,3,16,11,30,927.0,102.0,2.5,16.0,807.0,359.04,253.53
2016,3,16,11,45,930.0,101.5,2.55,16.5,816.5,417.0,305.32
2016,3,16,12,0,933.0,101.0,2.6,17.0,826.0,473.91,355.27
2016,3,16,12,15,932.5,101.0,2.65,17.0,826.5,528.28,402.67
2016,3,16,12,30,932.0,101.0,2.7,17.0,827.0,580.79,447.33
2016,3,16,12,45,934.0,98.5,2.75,17.0,820.5,630.55,488.78
2016,3,16,13,0,936.0,96.0,2.8,17.0,814.0,678.1,527.57
2016,3,16,13,15,931.5,95.5,2.85,17.0,798.0,720.72,561.86
2016,3,16,13,30,927.0,95.0,2.9,17.0,782.0,760.29,593.29
2016,3,16,13,45,921.0,93.5,2.95,17.5,758.5,794.56,618.07
2016,3,16,14,0,915.0,92.0,3.0,18.0,735.0,825.35,639.62
2016,3,16,14,15,905.0,90.5,3.05,18.0,704.0,849.29,657.62
2016,3,16,14,30,895.0,89.0,3.1,18.0,673.0,869.36,673.08
2016,3,16,14,45,882.0,87.0,3.2,18.0,635.5,882.37,684.11
2016,3,16,15,0,869.0,85.0,3.3,18.0,598.0,891.39,692.58
2016,3,16,15,15,851.5,82.5,3.3,17.5,555.0,891.76,695.82
2016,3,16,15,30,834.0,80.0,3.3,17.0,512.0,898.92,704.12
2016,3,16,15,45,810.0,77.0,3.35,17.0,464.5,884.86,696.35
2016,3,16,16,0,786.0,74.0,3.4,17.0,417.0,866.92,685.87
2016,3,16,16,15,753.0,70.0,3.35,16.5,366.5,835.49,666.01
2016,3,16,16,30,720.0,66.0,3.3,16.0,316.0,800.67,643.02
2016,3,16,16,45,671.0,60.5,3.25,16.0,264.0,745.85,602.8
2016,3,16,17,0,622.0,55.0,3.2,16.0,212.0,696.39,564.79
2016,3,16,17,15,546.0,47.5,3.2,15.5,162.0,611.35,497.99
2016,3,16,17,30,470.0,40.0,3.2,15.0,112.0,526.73,427.32
2016,3,16,17,45,338.0,29.0,3.25,14.5,70.0,390.01,306.36
2016,3,16,18,0,206.0,18.0,3.3,14.0,28.0,238.42,37.44
2016,3,16,18,15,103.0,9.0,3.35,13.5,14.0,92.03,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,68.0,6.5,2.7,12.5,8.5,0.0,0.0
2016,3,17,6,30,136.0,13.0,2.8,13.0,17.0,10.23,0.0
2016,3,17,6,45,286.0,25.0,2.95,13.5,56.0,20.52,10.47
2016,3,17,7,0,436.0,37.0,3.1,14.0,95.0,30.65,21.04
2016,3,17,7,15,522.0,45.5,3.05,14.0,145.5,37.68,27.79
2016,3,17,7,30,608.0,54.0,3.0,14.0,196.0,44.76,34.4
2016,3,17,7,45,662.5,59.5,2.95,14.0,249.0,53.37,42.2
2016,3,17,8,0,717.0,65.0,2.9,14.0,302.0,58.21,46.5
2016,3,17,8,15,753.0,69.5,2.75,14.5,354.0,62.0,49.67
2016,3,17,8,30,789.0,74.0,2.6,15.0,406.0,65.75,52.74
2016,3,17,8,45,815.5,77.0,2.5,15.5,455.5,68.19,54.6
2016,3,17,9,0,842.0,80.0,2.4,16.0,505.0,70.61,56.43
2016,3,17,9,15,860.5,83.0,2.35,16.0,550.0,72.81,58.16
2016,3,17,9,30,879.0,86.0,2.3,16.0,595.0,83.09,66.88
2016,3,17,9,45,892.5,88.0,2.25,16.5,634.0,84.9,68.12
2016,3,17,10,0,906.0,90.0,2.2,17.0,673.0,86.61,69.29
2016,3,17,10,15,915.5,91.5,2.1,17.0,705.5,87.82,70.17
2016,3,17,10,30,925.0,93.0,2.0,17.0,738.0,119.03,72.1
2016,3,17,10,45,931.5,94.5,1.95,17.5,763.0,180.85,103.55
2016,3,17,11,0,938.0,96.0,1.9,18.0,788.0,243.06,149.53
2016,3,17,11,15,942.0,96.5,1.85,18.0,805.0,304.15,201.32
2016,3,17,11,30,946.0,97.0,1.8,18.0,822.0,364.81,254.87
2016,3,17,11,45,948.0,97.5,1.75,18.5,831.0,424.07,306.72
2016,3,17,12,0,950.0,98.0,1.7,19.0,840.0,482.2,356.38
2016,3,17,12,15,950.0,98.5,1.65,19.0,841.0,538.0,403.4
2016,3,17,12,30,950.0,99.0,1.6,19.0,842.0,591.99,447.5
2016,3,17,12,45,948.0,98.5,1.55,19.5,834.5,641.95,486.33
2016,3,17,13,0,946.0,98.0,1.5,20.0,827.0,689.4,521.97
2016,3,17,13,15,942.0,97.0,1.5,20.0,811.0,732.36,554.79
2016,3,17,13,30,938.0,96.0,1.5,20.0,795.0,772.24,584.76
2016,3,17,13,45,931.0,95.0,1.5,20.0,771.5,806.65,609.09
2016,3,17,14,0,924.0,94.0,1.5,20.0,748.0,837.49,630.48
2016,3,17,14,15,915.0,92.5,1.55,20.0,717.0,862.53,648.61
2016,3,17,14,30,906.0,91.0,1.6,20.0,686.0,883.72,664.35
2016,3,17,14,45,892.5,89.5,1.65,20.0,648.0,897.1,675.07
2016,3,17,15,0,879.0,88.0,1.7,20.0,610.0,906.46,683.36
2016,3,17,15,15,862.0,85.5,1.75,20.0,566.5,918.14,693.44
2016,3,17,15,30,845.0,83.0,1.8,20.0,523.0,915.34,693.91
2016,3,17,15,45,821.5,79.5,1.9,20.0,475.0,901.14,687.42
2016,3,17,16,0,798.0,76.0,2.0,20.0,427.0,882.99,678.16
2016,3,17,16,15,764.5,72.0,1.95,19.5,376.0,850.96,658.72
2016,3,17,16,30,731.0,68.0,1.9,19.0,325.0,815.48,636.27
2016,3,17,16,45,682.5,62.5,1.9,18.5,272.0,760.83,599.41
2016,3,17,17,0,634.0,57.0,1.9,18.0,219.0,711.9,564.7
2016,3,17,17,15,557.5,49.5,1.95,17.5,168.0,625.98,499.96
2016,3,17,17,30,481.0,42.0,2.0,17.0,117.0,540.3,431.04
2016,3,17,17,45,349.5,30.5,2.05,16.5,74.0,402.66,313.37
2016,3,17,18,0,218.0,19.0,2.1,16.0,31.0,252.19,71.92
2016,3,17,18,15,109.0,9.5,2.2,15.5,15.5,97.54,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,73.5,7.5,3.15,11.0,10.0,5.9,0.0
2016,3,18,6,30,147.0,15.0,3.2,11.0,20.0,12.19,0.0
2016,3,18,6,45,286.5,28.0,3.25,11.5,60.0,22.97,13.03
2016,3,18,7,0,426.0,41.0,3.3,12.0,100.0,33.8,24.07
2016,3,18,7,15,511.5,49.5,3.2,12.0,150.5,40.7,30.77
2016,3,18,7,30,597.0,58.0,3.1,12.0,201.0,47.67,37.31
2016,3,18,7,45,298.5,65.5,3.05,12.0,137.0,48.24,37.94
2016,3,18,8,0,0.0,73.0,3.0,12.0,73.0,55.64,44.57
2016,3,18,8,15,31.5,124.0,3.0,12.0,137.5,88.71,73.97
2016,3,18,8,30,63.0,175.0,3.0,12.0,202.0,119.53,100.93
2016,3,18,8,45,31.5,166.5,3.0,12.0,180.5,115.66,97.18
2016,3,18,9,0,0.0,158.0,3.0,12.0,159.0,115.11,96.41
2016,3,18,9,15,0.5,165.0,3.0,12.0,166.0,120.4,100.74
2016,3,18,9,30,1.0,172.0,3.0,12.0,173.0,125.61,104.97
2016,3,18,9,45,13.0,210.5,3.0,12.5,219.5,150.9,126.3
2016,3,18,10,0,25.0,249.0,3.0,13.0,266.0,175.32,146.57
2016,3,18,10,15,49.0,284.0,2.95,13.0,318.5,184.03,153.61
2016,3,18,10,30,73.0,319.0,2.9,13.0,371.0,208.47,164.53
2016,3,18,10,45,88.0,336.5,2.9,13.0,401.0,230.83,180.24
2016,3,18,11,0,103.0,354.0,2.9,13.0,431.0,255.63,198.91
2016,3,18,11,15,103.0,362.5,2.85,13.0,441.0,273.92,213.7
2016,3,18,11,30,103.0,371.0,2.8,13.0,451.0,292.31,228.85
2016,3,18,11,45,329.0,324.0,2.75,13.0,582.0,353.63,273.2
2016,3,18,12,0,555.0,277.0,2.7,13.0,713.0,446.06,344.42
2016,3,18,12,15,738.5,196.5,2.65,13.0,777.5,516.43,400.97
2016,3,18,12,30,922.0,116.0,2.6,13.0,842.0,594.07,463.97
2016,3,18,12,45,761.5,185.0,2.6,13.5,781.0,613.94,480.87
2016,3,18,13,0,601.0,254.0,2.6,14.0,720.0,611.02,479.21
2016,3,18,13,15,746.5,188.5,2.65,14.0,755.5,694.49,545.4
2016,3,18,13,30,892.0,123.0,2.7,14.0,791.0,767.15,603.11
2016,3,18,13,45,775.5,161.0,2.8,14.0,729.0,767.68,603.74
2016,3,18,14,0,659.0,199.0,2.9,14.0,667.0,746.56,588.86
2016,3,18,14,15,760.5,156.5,2.95,14.0,675.0,818.16,644.88
2016,3,18,14,30,862.0,114.0,3.0,14.0,683.0,883.62,692.66
2016,3,18,14,45,741.5,138.5,3.15,14.0,608.5,836.53,660.73
2016,3,18,15,0,621.0,163.0,3.3,14.0,534.0,775.56,618.96
2016,3,18,15,15,472.5,188.5,3.3,13.5,459.0,673.79,544.01
2016,3,18,15,30,324.0,214.0,3.3,13.0,384.0,554.59,452.92
2016,3,18,15,45,294.5,197.0,3.35,13.0,341.0,517.35,425.78
2016,3,18,16,0,265.0,180.0,3.4,13.0,298.0,477.88,395.9
2016,3,18,16,15,245.5,163.0,3.3,13.0,262.0,446.18,371.62
2016,3,18,16,30,226.0,146.0,3.2,13.0,226.0,413.16,345.73
2016,3,18,16,45,404.5,106.5,3.15,13.0,222.0,556.18,464.95
2016,3,18,17,0,583.0,67.0,3.1,13.0,218.0,679.3,559.22
2016,3,18,17,15,503.5,58.0,2.95,12.5,167.5,588.73,485.81
2016,3,18,17,30,424.0,49.0,2.8,12.0,117.0,498.12,409.84
2016,3,18,17,45,295.5,35.5,2.65,12.0,74.5,361.36,289.66
2016,3,18,18,0,167.0,22.0,2.5,12.0,32.0,211.98,83.43
2016,3,18,18,15,83.5,11.0,2.45,12.0,16.0,77.79,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.9,12.0,7.0,5.51,0.0
2016,3,19,6,30,0.0,14.0,2.0,12.0,14.0,10.68,0.0
2016,3,19,6,45,56.5,32.5,2.15,12.5,41.0,24.43,14.56
2016,3,19,7,0,113.0,51.0,2.3,13.0,68.0,37.45,27.25
2016,3,19,7,15,140.0,72.5,2.35,13.0,101.5,52.2,40.9
2016,3,19,7,30,167.0,94.0,2.4,13.0,135.0,66.54,54.0
2016,3,19,7,45,188.5,114.0,2.5,13.0,170.5,79.49,65.66
2016,3,19,8,0,210.0,134.0,2.6,13.0,206.0,92.06,76.75
2016,3,19,8,15,411.5,119.5,2.6,13.0,287.5,83.99,69.43
2016,3,19,8,30,613.0,105.0,2.6,13.0,369.0,78.63,64.51
2016,3,19,8,45,697.0,97.0,2.65,13.5,430.0,73.83,59.95
2016,3,19,9,0,781.0,89.0,2.7,14.0,491.0,75.42,61.04
2016,3,19,9,15,800.0,92.0,2.75,14.0,534.0,77.33,62.53
2016,3,19,9,30,819.0,95.0,2.8,14.0,577.0,79.2,63.98
2016,3,19,9,45,830.0,99.0,2.85,14.0,614.5,81.45,65.77
2016,3,19,10,0,841.0,103.0,2.9,14.0,652.0,83.6,67.48
2016,3,19,10,15,851.5,104.5,2.9,14.0,683.5,93.37,75.78
2016,3,19,10,30,862.0,106.0,2.9,14.0,715.0,129.4,79.75
2016,3,19,10,45,868.0,108.0,2.95,14.0,739.0,187.87,112.52
2016,3,19,11,0,874.0,110.0,3.0,14.0,763.0,246.72,158.19
2016,3,19,11,15,696.5,196.0,2.95,14.0,724.0,305.97,216.42
2016,3,19,11,30,519.0,282.0,2.9,14.0,685.0,356.6,266.47
2016,3,19,11,45,499.0,293.5,2.9,14.0,684.5,397.0,302.47
2016,3,19,12,0,479.0,305.0,2.9,14.0,684.0,435.05,335.85
2016,3,19,12,15,423.5,329.5,2.85,14.0,664.5,462.64,360.31
2016,3,19,12,30,368.0,354.0,2.8,14.0,645.0,480.98,376.53
2016,3,19,12,45,339.0,358.5,2.8,14.0,625.0,496.59,390.13
2016,3,19,13,0,310.0,363.0,2.8,14.0,605.0,508.79,400.63
2016,3,19,13,15,246.0,365.5,2.8,14.0,555.5,492.26,388.56
2016,3,19,13,30,182.0,368.0,2.8,14.0,506.0,456.64,361.6
2016,3,19,13,45,143.0,353.0,2.8,14.0,459.5,429.44,341.1
2016,3,19,14,0,104.0,338.0,2.8,14.0,413.0,381.71,304.37
2016,3,19,14,15,156.0,324.5,2.8,14.0,431.0,439.85,351.71
2016,3,19,14,30,208.0,311.0,2.8,14.0,449.0,483.83,387.67
2016,3,19,14,45,211.0,292.5,2.85,14.0,426.0,480.71,386.54
2016,3,19,15,0,214.0,274.0,2.9,14.0,403.0,476.2,384.64
2016,3,19,15,15,186.5,255.0,2.95,14.0,361.5,441.55,358.46
2016,3,19,15,30,159.0,236.0,3.0,14.0,320.0,404.69,330.27
2016,3,19,15,45,157.5,215.0,3.15,14.0,291.5,388.16,318.82
2016,3,19,16,0,156.0,194.0,3.3,14.0,263.0,370.32,306.05
2016,3,19,16,15,78.0,148.5,3.3,13.5,183.0,224.34,186.39
2016,3,19,16,30,0.0,103.0,3.3,13.0,103.0,86.62,68.52
2016,3,19,16,45,325.0,78.5,3.3,13.0,164.0,442.19,375.17
2016,3,19,17,0,650.0,54.0,3.3,13.0,225.0,718.08,590.66
2016,3,19,17,15,577.0,47.5,3.1,12.5,174.0,643.09,528.47
2016,3,19,17,30,504.0,41.0,2.9,12.0,123.0,561.46,459.76
2016,3,19,17,45,387.5,30.5,2.7,12.0,79.5,437.08,349.74
2016,3,19,18,0,271.0,20.0,2.5,12.0,36.0,303.6,145.18
2016,3,19,18,15,135.5,10.0,2.4,12.0,18.0,120.28,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.0,4.2,13.0,8.0,6.29,0.0
2016,3,20,6,30,0.0,16.0,4.4,13.0,16.0,12.22,0.0
2016,3,20,6,45,52.0,35.0,4.6,13.5,42.5,26.16,16.19
2016,3,20,7,0,104.0,54.0,4.8,14.0,69.0,39.83,29.26
2016,3,20,7,15,127.5,75.0,4.9,14.0,101.5,54.37,42.67
2016,3,20,7,30,151.0,96.0,5.0,14.0,134.0,68.62,55.67
2016,3,20,7,45,166.0,117.0,5.1,14.5,167.5,82.49,67.96
2016,3,20,8,0,181.0,138.0,5.2,15.0,201.0,96.02,79.7
2016,3,20,8,15,143.5,161.5,5.25,15.0,216.5,109.68,91.5
2016,3,20,8,30,106.0,185.0,5.3,15.0,232.0,122.71,102.61
2016,3,20,8,45,202.5,200.0,5.35,15.0,301.0,133.56,111.71
2016,3,20,9,0,299.0,215.0,5.4,15.0,370.0,138.95,116.02
2016,3,20,9,15,547.5,159.5,5.45,15.0,473.5,107.36,88.37
2016,3,20,9,30,796.0,104.0,5.5,15.0,577.0,84.43,68.27
2016,3,20,9,45,401.0,151.5,5.6,15.0,390.5,96.91,78.92
2016,3,20,10,0,6.0,199.0,5.7,15.0,204.0,144.39,119.55
2016,3,20,10,15,3.0,181.5,5.8,15.0,184.0,133.42,109.9
2016,3,20,10,30,0.0,164.0,5.9,15.0,164.0,122.32,95.77
2016,3,20,10,45,18.5,238.5,6.0,15.5,252.5,175.73,138.13
2016,3,20,11,0,37.0,313.0,6.1,16.0,341.0,221.03,173.26
2016,3,20,11,15,18.5,185.5,6.15,16.0,199.5,141.05,109.54
2016,3,20,11,30,0.0,58.0,6.2,16.0,58.0,44.76,31.41
2016,3,20,11,45,0.0,104.0,6.3,16.0,104.0,80.27,60.64
2016,3,20,12,0,0.0,150.0,6.4,16.0,150.0,115.16,89.12
2016,3,20,12,15,0.0,148.5,6.35,16.0,148.5,114.35,88.43
2016,3,20,12,30,0.0,147.0,6.3,16.0,147.0,113.51,87.75
2016,3,20,12,45,0.0,150.0,6.3,16.0,150.0,116.12,89.91
2016,3,20,13,0,0.0,153.0,6.3,16.0,153.0,118.78,92.12
2016,3,20,13,15,0.0,109.0,6.2,15.5,109.0,84.46,64.24
2016,3,20,13,30,0.0,65.0,6.1,15.0,65.0,50.15,36.09
2016,3,20,13,45,0.0,63.0,6.05,15.0,63.0,48.58,34.83
2016,3,20,14,0,0.0,61.0,6.0,15.0,61.0,47.0,33.58
2016,3,20,14,15,0.0,104.0,5.85,15.0,104.0,80.59,61.53
2016,3,20,14,30,0.0,147.0,5.7,15.0,147.0,116.2,91.07
2016,3,20,14,45,0.0,108.5,5.6,15.0,108.5,84.38,64.9
2016,3,20,15,0,0.0,70.0,5.5,15.0,70.0,53.83,39.59
2016,3,20,15,15,0.0,45.5,5.35,15.0,45.5,34.89,23.79
2016,3,20,15,30,0.0,21.0,5.2,15.0,21.0,16.05,7.95
2016,3,20,15,45,0.0,19.0,5.1,15.0,19.0,14.5,6.68
2016,3,20,16,0,0.0,17.0,5.0,15.0,17.0,12.96,5.4
2016,3,20,16,15,0.0,45.0,4.8,14.5,45.0,34.41,23.79
2016,3,20,16,30,0.0,73.0,4.6,14.0,73.0,56.39,42.71
2016,3,20,16,45,0.0,61.5,4.45,14.0,61.5,47.13,34.85
2016,3,20,17,0,0.0,50.0,4.3,14.0,50.0,38.26,27.22
2016,3,20,17,15,0.0,38.5,4.1,14.0,38.5,29.4,19.51
2016,3,20,17,30,0.0,27.0,3.9,14.0,27.0,20.57,11.76
2016,3,20,17,45,0.0,17.5,3.75,14.0,17.5,13.31,5.27
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,6.06,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.15,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.5,4.15,13.0,7.5,5.9,0.0
2016,3,21,6,30,0.0,15.0,4.3,13.0,15.0,11.44,0.0
2016,3,21,6,45,18.5,35.5,4.5,13.5,38.5,26.53,16.75
2016,3,21,7,0,37.0,56.0,4.7,14.0,62.0,40.99,30.35
2016,3,21,7,15,55.5,78.5,4.9,14.0,91.0,56.44,44.55
2016,3,21,7,30,74.0,101.0,5.1,14.0,120.0,71.66,58.38
2016,3,21,7,45,94.0,122.0,5.3,14.0,151.5,84.53,69.9
2016,3,21,8,0,114.0,143.0,5.5,14.0,183.0,97.92,81.68
2016,3,21,8,15,215.5,157.0,5.6,14.0,247.0,105.7,88.34
2016,3,21,8,30,317.0,171.0,5.7,14.0,311.0,115.53,96.7
2016,3,21,8,45,211.0,201.0,5.85,14.0,298.5,134.39,112.86
2016,3,21,9,0,105.0,231.0,6.0,14.0,286.0,153.59,129.17
2016,3,21,9,15,94.0,249.0,6.1,14.0,301.5,163.97,137.74
2016,3,21,9,30,83.0,267.0,6.2,14.0,317.0,174.02,146.01
2016,3,21,9,45,49.0,249.5,6.3,14.5,279.5,165.38,137.99
2016,3,21,10,0,15.0,232.0,6.4,15.0,242.0,165.28,137.37
2016,3,21,10,15,129.5,284.5,6.5,15.0,377.0,176.73,146.85
2016,3,21,10,30,244.0,337.0,6.6,15.0,512.0,222.04,169.81
2016,3,21,10,45,126.0,278.5,6.75,15.0,369.5,198.74,152.35
2016,3,21,11,0,8.0,220.0,6.9,15.0,227.0,164.28,129.38
2016,3,21,11,15,9.5,232.5,7.0,15.0,240.5,175.14,138.11
2016,3,21,11,30,11.0,245.0,7.1,15.0,254.0,186.4,147.17
2016,3,21,11,45,19.5,281.0,7.2,15.0,296.5,217.45,172.11
2016,3,21,12,0,28.0,317.0,7.3,15.0,339.0,249.34,197.76
2016,3,21,12,15,28.0,317.0,7.25,15.0,339.5,255.77,203.08
2016,3,21,12,30,28.0,317.0,7.2,15.0,340.0,262.1,208.36
2016,3,21,12,45,14.0,232.0,7.2,15.0,243.5,188.07,148.89
2016,3,21,13,0,0.0,147.0,7.2,15.0,147.0,114.1,88.61
2016,3,21,13,15,0.0,144.0,7.1,15.0,144.0,112.01,87.0
2016,3,21,13,30,0.0,141.0,7.0,15.0,141.0,109.88,85.34
2016,3,21,13,45,0.0,110.5,6.9,15.0,110.5,85.73,65.55
2016,3,21,14,0,0.0,80.0,6.8,15.0,80.0,61.73,45.79
2016,3,21,14,15,9.0,161.0,6.7,15.0,167.5,134.89,106.65
2016,3,21,14,30,18.0,242.0,6.6,15.0,255.0,214.95,172.55
2016,3,21,14,45,9.0,137.5,6.55,15.0,144.0,116.68,92.0
2016,3,21,15,0,0.0,33.0,6.5,15.0,33.0,25.29,15.64
2016,3,21,15,15,0.0,43.5,6.4,14.5,43.5,33.35,22.54
2016,3,21,15,30,0.0,54.0,6.3,14.0,54.0,41.41,29.5
2016,3,21,15,45,0.0,83.5,6.25,14.0,83.5,64.2,48.9
2016,3,21,16,0,0.0,113.0,6.2,14.0,113.0,91.39,72.06
2016,3,21,16,15,256.5,107.5,6.0,14.0,201.0,384.03,326.43
2016,3,21,16,30,513.0,102.0,5.8,14.0,289.0,663.15,554.92
2016,3,21,16,45,460.5,98.0,5.65,14.0,246.0,600.21,503.91
2016,3,21,17,0,408.0,94.0,5.5,14.0,203.0,546.56,460.22
2016,3,21,17,15,339.0,79.0,5.3,13.5,156.5,462.22,390.18
2016,3,21,17,30,270.0,64.0,5.1,13.0,110.0,378.96,317.72
2016,3,21,17,45,193.5,45.0,4.9,13.0,72.0,284.92,232.18
2016,3,21,18,0,117.0,26.0,4.7,13.0,34.0,182.12,106.9
2016,3,21,18,15,58.5,13.0,4.75,12.5,17.0,58.94,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,74.0,11.5,4.15,11.0,15.5,9.05,0.0
2016,3,22,6,30,148.0,23.0,4.3,11.0,31.0,17.47,2.33
2016,3,22,6,45,285.5,36.0,4.45,11.5,73.5,29.35,19.52
2016,3,22,7,0,423.0,49.0,4.6,12.0,116.0,40.03,29.83
2016,3,22,7,15,504.5,57.5,4.6,12.0,167.5,46.7,36.27
2016,3,22,7,30,586.0,66.0,4.6,12.0,219.0,53.44,42.55
2016,3,22,7,45,645.5,71.0,4.7,12.0,273.0,57.33,46.1
2016,3,22,8,0,705.0,76.0,4.8,12.0,327.0,61.32,49.61
2016,3,22,8,15,740.0,80.5,4.75,12.0,379.0,69.9,57.15
2016,3,22,8,30,775.0,85.0,4.7,12.0,431.0,73.35,60.03
2016,3,22,8,45,806.5,86.0,4.7,12.0,481.0,74.19,60.59
2016,3,22,9,0,838.0,87.0,4.7,12.0,531.0,75.13,61.22
2016,3,22,9,15,856.0,90.0,4.75,12.0,575.5,77.14,62.8
2016,3,22,9,30,874.0,93.0,4.8,12.0,620.0,87.39,71.62
2016,3,22,9,45,891.5,93.0,4.85,12.5,659.5,87.98,71.81
2016,3,22,10,0,909.0,93.0,4.9,13.0,699.0,88.51,71.98
2016,3,22,10,15,733.5,165.5,4.95,13.0,669.5,107.96,88.69
2016,3,22,10,30,558.0,238.0,5.0,13.0,640.0,178.06,125.15
2016,3,22,10,45,749.5,168.0,5.05,13.0,726.5,204.48,130.81
2016,3,22,11,0,941.0,98.0,5.1,13.0,813.0,262.63,169.92
2016,3,22,11,15,945.0,98.5,5.1,13.0,830.0,323.86,224.83
2016,3,22,11,30,949.0,99.0,5.1,13.0,847.0,384.65,281.03
2016,3,22,11,45,949.5,100.0,5.2,13.5,855.0,443.77,335.32
2016,3,22,12,0,950.0,101.0,5.3,14.0,863.0,501.61,387.43
2016,3,22,12,15,950.0,101.0,5.4,14.0,863.5,556.9,436.97
2016,3,22,12,30,950.0,101.0,5.5,14.0,864.0,610.33,483.83
2016,3,22,12,45,947.0,101.5,5.6,14.0,855.5,660.31,526.94
2016,3,22,13,0,944.0,102.0,5.7,14.0,847.0,707.75,567.15
2016,3,22,13,15,940.0,101.0,5.8,14.0,831.0,750.41,603.02
2016,3,22,13,30,936.0,100.0,5.9,14.0,815.0,789.99,635.94
2016,3,22,13,45,929.5,99.0,6.05,14.0,791.5,824.41,663.01
2016,3,22,14,0,923.0,98.0,6.2,14.0,768.0,855.3,687.58
2016,3,22,14,15,914.5,96.5,6.25,13.5,736.5,880.39,708.85
2016,3,22,14,30,906.0,95.0,6.3,13.0,705.0,901.64,727.53
2016,3,22,14,45,551.0,187.5,6.35,13.0,552.5,716.97,586.92
2016,3,22,15,0,196.0,280.0,6.4,13.0,400.0,467.59,383.95
2016,3,22,15,15,524.5,182.0,6.35,13.0,472.0,720.52,594.47
2016,3,22,15,30,853.0,84.0,6.3,13.0,544.0,935.65,760.91
2016,3,22,15,45,831.0,81.0,6.25,13.0,495.5,922.93,752.18
2016,3,22,16,0,809.0,78.0,6.2,13.0,447.0,906.28,741.61
2016,3,22,16,15,777.5,74.0,6.1,13.0,395.5,875.46,719.82
2016,3,22,16,30,746.0,70.0,6.0,13.0,344.0,841.17,694.92
2016,3,22,16,45,701.5,64.5,5.95,13.0,291.0,789.41,655.79
2016,3,22,17,0,657.0,59.0,5.9,13.0,238.0,742.96,619.18
2016,3,22,17,15,585.0,52.5,5.7,12.5,186.0,661.18,552.75
2016,3,22,17,30,513.0,46.0,5.5,12.0,134.0,579.27,482.62
2016,3,22,17,45,392.0,35.0,5.35,12.0,88.5,448.88,367.34
2016,3,22,18,0,271.0,24.0,5.2,12.0,43.0,315.95,202.42
2016,3,22,18,15,135.5,12.0,5.15,12.0,21.5,122.47,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,48.5,11.0,3.1,10.0,14.0,8.65,0.0
2016,3,23,6,30,97.0,22.0,3.1,10.0,28.0,16.61,4.02
2016,3,23,6,45,170.5,39.5,3.1,10.5,62.5,29.53,19.96
2016,3,23,7,0,244.0,57.0,3.1,11.0,97.0,42.26,32.03
2016,3,23,7,15,285.5,75.0,3.05,11.5,138.0,54.83,43.67
2016,3,23,7,30,327.0,93.0,3.0,12.0,179.0,67.03,54.74
2016,3,23,7,45,363.0,106.0,3.0,12.5,221.0,75.56,62.29
2016,3,23,8,0,399.0,119.0,3.0,13.0,263.0,83.84,69.42
2016,3,23,8,15,446.0,130.0,2.95,13.0,313.0,90.84,75.42
2016,3,23,8,30,493.0,141.0,2.9,13.0,363.0,97.68,81.2
2016,3,23,8,45,666.0,115.0,2.9,13.5,450.0,84.55,69.27
2016,3,23,9,0,839.0,89.0,2.9,14.0,537.0,76.47,61.86
2016,3,23,9,15,857.0,91.5,2.8,14.0,581.5,78.1,63.1
2016,3,23,9,30,875.0,94.0,2.7,14.0,626.0,88.03,71.56
2016,3,23,9,45,890.0,95.5,2.65,14.5,665.5,89.42,72.42
2016,3,23,10,0,905.0,97.0,2.6,15.0,705.0,90.71,73.23
2016,3,23,10,15,914.0,98.5,2.5,15.0,737.0,91.75,73.97
2016,3,23,10,30,923.0,100.0,2.4,15.0,769.0,144.25,84.3
2016,3,23,10,45,930.5,100.5,2.35,15.0,794.0,205.63,122.21
2016,3,23,11,0,938.0,101.0,2.3,15.0,819.0,267.45,171.59
2016,3,23,11,15,942.0,102.0,2.4,15.0,836.0,328.88,225.61
2016,3,23,11,30,946.0,103.0,2.5,15.0,853.0,389.9,280.65
2016,3,23,11,45,760.5,191.0,2.6,15.5,798.0,435.67,326.16
2016,3,23,12,0,575.0,279.0,2.7,16.0,743.0,467.2,356.84
2016,3,23,12,15,611.5,264.0,2.85,16.0,757.0,516.61,398.11
2016,3,23,12,30,648.0,249.0,3.0,16.0,771.0,568.01,440.37
2016,3,23,12,45,786.0,182.0,3.2,16.0,810.5,639.87,498.48
2016,3,23,13,0,924.0,115.0,3.4,16.0,850.0,709.08,554.84
2016,3,23,13,15,920.0,114.5,3.5,16.0,833.5,751.64,589.0
2016,3,23,13,30,916.0,114.0,3.6,16.0,817.0,791.21,620.57
2016,3,23,13,45,770.0,166.5,3.75,16.0,745.5,781.74,613.61
2016,3,23,14,0,624.0,219.0,3.9,16.0,674.0,747.49,588.39
2016,3,23,14,15,748.0,166.0,4.0,15.5,689.0,829.5,654.16
2016,3,23,14,30,872.0,113.0,4.1,15.0,704.0,904.37,710.53
2016,3,23,14,45,856.0,111.5,4.2,15.0,665.0,915.15,719.66
2016,3,23,15,0,840.0,110.0,4.3,15.0,626.0,921.71,726.54
2016,3,23,15,15,758.5,116.5,4.35,15.0,558.0,878.05,697.15
2016,3,23,15,30,677.0,123.0,4.4,15.0,490.0,823.8,659.91
2016,3,23,15,45,716.0,109.0,4.5,15.0,466.0,855.51,686.3
2016,3,23,16,0,755.0,95.0,4.6,15.0,442.0,883.81,709.73
2016,3,23,16,15,720.0,90.0,4.6,14.5,390.5,848.89,687.03
2016,3,23,16,30,685.0,85.0,4.6,14.0,339.0,810.72,661.59
2016,3,23,16,45,631.0,79.0,4.65,14.0,285.5,750.18,617.04
2016,3,23,17,0,577.0,73.0,4.7,14.0,232.0,687.47,568.96
2016,3,23,17,15,501.0,64.0,4.55,13.5,180.5,598.96,498.17
2016,3,23,17,30,425.0,55.0,4.4,13.0,129.0,510.13,423.64
2016,3,23,17,45,304.5,41.5,4.3,12.5,85.0,376.4,308.36
2016,3,23,18,0,184.0,28.0,4.2,12.0,41.0,247.31,165.83
2016,3,23,18,15,92.0,14.0,4.1,12.0,20.5,87.89,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
