Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,80.5,12.0,4.95,11.0,17.5,9.44,0.0
2016,3,24,6,30,161.0,24.0,5.1,11.0,35.0,18.28,6.48
2016,3,24,6,45,274.0,38.5,5.3,11.5,77.0,29.38,19.84
2016,3,24,7,0,387.0,53.0,5.5,12.0,119.0,42.83,32.44
2016,3,24,7,15,462.5,63.0,5.5,12.0,168.5,50.47,39.7
2016,3,24,7,30,538.0,73.0,5.5,12.0,218.0,58.07,46.72
2016,3,24,7,45,443.0,101.0,5.5,12.5,237.5,73.36,60.35
2016,3,24,8,0,348.0,129.0,5.5,13.0,257.0,89.3,74.29
2016,3,24,8,15,523.5,116.0,5.5,13.0,339.5,83.41,68.87
2016,3,24,8,30,699.0,103.0,5.5,13.0,422.0,78.25,64.09
2016,3,24,8,45,700.0,117.0,5.5,13.5,465.5,86.44,70.97
2016,3,24,9,0,701.0,131.0,5.5,14.0,509.0,94.17,77.37
2016,3,24,9,15,722.5,135.5,5.4,14.0,552.5,95.98,78.71
2016,3,24,9,30,744.0,140.0,5.3,14.0,596.0,97.75,80.02
2016,3,24,9,45,755.0,146.0,5.25,14.5,633.0,100.07,81.68
2016,3,24,10,0,766.0,152.0,5.2,15.0,670.0,102.29,83.25
2016,3,24,10,15,778.5,154.0,5.1,15.0,701.5,102.25,83.04
2016,3,24,10,30,791.0,156.0,5.0,15.0,733.0,162.05,102.1
2016,3,24,10,45,816.0,149.0,4.95,15.0,761.0,215.28,135.23
2016,3,24,11,0,841.0,142.0,4.9,15.0,789.0,271.16,179.91
2016,3,24,11,15,847.0,143.5,4.85,15.0,806.5,329.95,231.89
2016,3,24,11,30,853.0,145.0,4.8,15.0,824.0,388.79,285.1
2016,3,24,11,45,850.0,149.5,4.8,15.5,832.0,446.11,336.39
2016,3,24,12,0,847.0,154.0,4.8,16.0,840.0,502.12,385.37
2016,3,24,12,15,847.5,154.0,4.85,16.0,841.0,554.89,431.39
2016,3,24,12,30,848.0,154.0,4.9,16.0,842.0,606.06,475.05
2016,3,24,12,45,552.5,269.5,4.95,16.0,716.5,569.33,448.75
2016,3,24,13,0,257.0,385.0,5.0,16.0,591.0,498.31,393.13
2016,3,24,13,15,568.0,256.5,5.05,16.0,698.5,639.76,507.67
2016,3,24,13,30,879.0,128.0,5.1,16.0,806.0,787.62,625.13
2016,3,24,13,45,872.0,126.5,5.15,16.0,782.5,820.65,650.64
2016,3,24,14,0,865.0,125.0,5.2,16.0,759.0,850.13,673.25
2016,3,24,14,15,465.0,214.0,5.25,16.0,553.5,631.29,506.47
2016,3,24,14,30,65.0,303.0,5.3,16.0,348.0,333.64,266.83
2016,3,24,14,45,49.0,274.5,5.35,16.0,307.5,297.72,239.15
2016,3,24,15,0,33.0,246.0,5.4,16.0,267.0,259.77,208.9
2016,3,24,15,15,395.5,182.0,5.4,15.5,399.0,602.3,493.1
2016,3,24,15,30,758.0,118.0,5.4,15.0,531.0,896.69,721.58
2016,3,24,15,45,722.5,116.5,5.45,15.0,482.0,872.66,704.38
2016,3,24,16,0,687.0,115.0,5.5,15.0,433.0,844.67,685.88
2016,3,24,16,15,343.5,113.0,5.55,14.5,272.0,502.73,420.91
2016,3,24,16,30,0.0,111.0,5.6,14.0,111.0,94.05,74.43
2016,3,24,16,45,267.0,96.0,5.7,14.0,170.5,388.7,331.73
2016,3,24,17,0,534.0,81.0,5.8,14.0,230.0,657.1,550.64
2016,3,24,17,15,462.0,70.0,5.7,13.5,179.5,570.06,478.74
2016,3,24,17,30,390.0,59.0,5.6,13.0,129.0,480.87,403.1
2016,3,24,17,45,286.0,43.5,5.5,13.0,85.5,363.44,299.59
2016,3,24,18,0,182.0,28.0,5.4,13.0,42.0,247.05,172.14
2016,3,24,18,15,91.0,14.0,5.35,12.5,21.0,87.19,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,14.0,4.7,11.0,20.5,11.02,0.0
2016,3,25,6,30,189.0,28.0,4.9,11.0,41.0,21.28,9.72
2016,3,25,6,45,300.5,42.0,5.1,11.5,84.5,32.03,22.27
2016,3,25,7,0,412.0,56.0,5.3,12.0,128.0,45.37,34.74
2016,3,25,7,15,486.5,65.5,5.4,12.0,178.5,52.57,41.62
2016,3,25,7,30,561.0,75.0,5.5,12.0,229.0,59.77,48.26
2016,3,25,7,45,620.0,79.5,5.6,12.5,282.5,63.02,51.08
2016,3,25,8,0,679.0,84.0,5.7,13.0,336.0,66.39,53.9
2016,3,25,8,15,713.0,89.0,5.8,13.0,387.5,69.76,56.74
2016,3,25,8,30,747.0,94.0,5.9,13.0,439.0,73.08,59.5
2016,3,25,8,45,776.0,96.0,6.0,13.5,487.5,80.4,65.64
2016,3,25,9,0,805.0,98.0,6.1,14.0,536.0,81.68,66.42
2016,3,25,9,15,822.5,101.0,6.05,14.0,579.5,83.38,67.7
2016,3,25,9,30,840.0,104.0,6.0,14.0,623.0,85.02,68.94
2016,3,25,9,45,855.0,105.5,5.95,14.0,661.5,85.6,69.28
2016,3,25,10,0,870.0,107.0,5.9,14.0,700.0,86.19,69.64
2016,3,25,10,15,880.0,109.0,5.8,14.0,731.5,96.47,78.38
2016,3,25,10,30,890.0,111.0,5.7,14.0,763.0,154.61,92.17
2016,3,25,10,45,895.5,113.0,5.65,14.5,787.5,214.78,131.61
2016,3,25,11,0,901.0,115.0,5.6,15.0,812.0,275.23,181.18
2016,3,25,11,15,905.5,116.0,5.5,15.0,828.5,334.85,234.59
2016,3,25,11,30,910.0,117.0,5.4,15.0,845.0,394.16,288.91
2016,3,25,11,45,911.5,117.5,5.35,15.0,853.5,451.4,341.35
2016,3,25,12,0,913.0,118.0,5.3,15.0,862.0,507.5,391.81
2016,3,25,12,15,913.5,118.0,5.25,15.0,862.5,561.36,439.24
2016,3,25,12,30,914.0,118.0,5.2,15.0,863.0,613.5,484.04
2016,3,25,12,45,919.5,113.5,5.2,15.5,857.0,663.08,524.96
2016,3,25,13,0,925.0,109.0,5.2,16.0,851.0,710.65,563.3
2016,3,25,13,15,921.0,108.0,5.25,16.0,834.5,752.47,597.66
2016,3,25,13,30,917.0,107.0,5.3,16.0,818.0,791.25,629.01
2016,3,25,13,45,910.0,106.0,5.35,16.0,794.0,824.51,654.35
2016,3,25,14,0,903.0,105.0,5.4,16.0,770.0,854.26,677.21
2016,3,25,14,15,893.5,103.5,5.5,15.5,738.5,877.79,697.26
2016,3,25,14,30,884.0,102.0,5.6,15.0,707.0,897.5,714.79
2016,3,25,14,45,870.5,100.0,5.75,15.0,669.0,909.25,725.63
2016,3,25,15,0,857.0,98.0,5.9,15.0,631.0,928.23,742.06
2016,3,25,15,15,839.5,95.5,6.0,15.0,587.5,927.97,744.19
2016,3,25,15,30,822.0,93.0,6.1,15.0,544.0,923.6,743.53
2016,3,25,15,45,792.0,91.0,6.25,15.0,494.5,903.82,731.7
2016,3,25,16,0,762.0,89.0,6.4,15.0,445.0,880.05,716.76
2016,3,25,16,15,729.0,84.5,6.45,14.5,394.0,853.36,700.21
2016,3,25,16,30,696.0,80.0,6.5,14.0,343.0,817.51,676.02
2016,3,25,16,45,640.5,75.5,6.6,14.0,289.5,757.23,630.64
2016,3,25,17,0,585.0,71.0,6.7,14.0,236.0,694.87,581.84
2016,3,25,17,15,512.0,62.5,6.6,13.5,185.0,609.48,512.58
2016,3,25,17,30,439.0,54.0,6.5,13.0,134.0,523.86,439.74
2016,3,25,17,45,317.0,41.5,6.45,13.0,89.5,391.06,323.52
2016,3,25,18,0,195.0,29.0,6.4,13.0,45.0,262.11,188.88
2016,3,25,18,15,97.5,14.5,6.35,12.5,22.5,93.16,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,135.0,12.5,4.1,12.0,23.0,9.83,0.0
2016,3,26,6,30,270.0,25.0,4.2,12.0,46.0,20.51,9.97
2016,3,26,6,45,383.5,35.5,4.3,12.5,90.5,29.17,19.79
2016,3,26,7,0,497.0,46.0,4.4,13.0,135.0,37.9,28.06
2016,3,26,7,15,565.0,53.0,4.35,13.0,186.0,43.58,33.46
2016,3,26,7,30,633.0,60.0,4.3,13.0,237.0,49.3,38.72
2016,3,26,7,45,678.5,64.5,4.3,13.5,289.0,57.28,45.76
2016,3,26,8,0,724.0,69.0,4.3,14.0,341.0,61.15,49.02
2016,3,26,8,15,754.5,73.0,4.25,14.0,392.0,64.38,51.74
2016,3,26,8,30,785.0,77.0,4.2,14.0,443.0,67.57,54.38
2016,3,26,8,45,808.0,79.5,4.2,14.5,490.5,69.5,55.78
2016,3,26,9,0,831.0,82.0,4.2,15.0,538.0,71.41,57.15
2016,3,26,9,15,847.0,84.5,4.15,15.0,581.0,81.42,65.69
2016,3,26,9,30,863.0,87.0,4.1,15.0,624.0,83.56,67.36
2016,3,26,9,45,871.5,90.5,4.1,15.5,660.5,85.97,69.14
2016,3,26,10,0,880.0,94.0,4.1,16.0,697.0,88.23,70.78
2016,3,26,10,15,888.5,95.5,4.1,16.0,727.5,90.99,73.01
2016,3,26,10,30,897.0,97.0,4.1,16.0,758.0,150.56,86.79
2016,3,26,10,45,902.5,98.0,4.2,16.5,781.5,210.2,126.18
2016,3,26,11,0,908.0,99.0,4.3,17.0,805.0,270.07,175.16
2016,3,26,11,15,911.5,100.0,4.35,17.0,821.0,329.4,227.99
2016,3,26,11,30,915.0,101.0,4.4,17.0,837.0,388.27,281.5
2016,3,26,11,45,917.0,101.0,4.5,17.0,845.0,445.16,333.16
2016,3,26,12,0,919.0,101.0,4.6,17.0,853.0,500.91,382.95
2016,3,26,12,15,918.5,101.0,4.7,17.0,853.0,554.03,429.54
2016,3,26,12,30,918.0,101.0,4.8,17.0,853.0,605.3,473.56
2016,3,26,12,45,905.0,106.5,4.9,17.0,842.0,651.48,512.59
2016,3,26,13,0,892.0,112.0,5.0,17.0,831.0,694.48,548.33
2016,3,26,13,15,547.0,247.0,5.05,16.5,685.0,620.74,491.55
2016,3,26,13,30,202.0,382.0,5.1,16.0,539.0,488.47,386.92
2016,3,26,13,45,249.0,361.5,5.2,16.0,549.5,538.81,428.13
2016,3,26,14,0,296.0,341.0,5.3,16.0,560.0,577.16,459.81
2016,3,26,14,15,281.0,328.5,5.4,16.0,529.5,571.52,456.59
2016,3,26,14,30,266.0,316.0,5.5,16.0,499.0,563.25,451.48
2016,3,26,14,45,187.5,301.0,5.6,16.0,427.0,471.6,380.2
2016,3,26,15,0,109.0,286.0,5.7,16.0,355.0,373.67,302.27
2016,3,26,15,15,190.5,261.0,5.7,15.5,371.0,453.87,370.44
2016,3,26,15,30,272.0,236.0,5.7,15.0,387.0,536.19,439.56
2016,3,26,15,45,175.5,217.0,5.75,15.0,311.0,408.16,336.69
2016,3,26,16,0,79.0,198.0,5.8,15.0,235.0,278.4,229.59
2016,3,26,16,15,41.0,163.5,5.7,14.5,182.5,205.86,169.54
2016,3,26,16,30,3.0,129.0,5.6,14.0,130.0,116.32,93.55
2016,3,26,16,45,1.5,109.5,5.6,14.0,110.0,98.02,78.24
2016,3,26,17,0,0.0,90.0,5.6,14.0,90.0,79.34,62.32
2016,3,26,17,15,0.0,70.5,5.45,13.5,70.5,61.56,47.1
2016,3,26,17,30,0.0,51.0,5.3,13.0,51.0,42.98,30.97
2016,3,26,17,45,0.0,34.0,5.15,13.0,34.0,26.65,16.62
2016,3,26,18,0,0.0,17.0,5.0,13.0,17.0,12.94,4.0
2016,3,26,18,15,0.0,8.5,4.85,13.0,8.5,6.69,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.5,14.5,4.25,12.0,24.5,11.41,0.0
2016,3,27,6,30,241.0,29.0,4.4,12.0,49.0,23.7,13.09
2016,3,27,6,45,354.0,41.0,4.55,12.0,94.0,33.43,23.65
2016,3,27,7,0,467.0,53.0,4.7,12.0,139.0,43.18,32.92
2016,3,27,7,15,538.5,61.0,4.7,12.0,191.0,49.41,38.84
2016,3,27,7,30,610.0,69.0,4.7,12.0,243.0,55.66,44.59
2016,3,27,7,45,320.5,107.0,4.7,12.5,200.0,75.36,62.11
2016,3,27,8,0,31.0,145.0,4.7,13.0,157.0,100.85,84.45
2016,3,27,8,15,81.0,174.0,4.8,13.0,211.0,119.35,100.49
2016,3,27,8,30,131.0,203.0,4.9,13.0,265.0,133.42,112.47
2016,3,27,8,45,102.5,221.0,5.0,13.0,273.0,147.99,124.79
2016,3,27,9,0,74.0,239.0,5.1,13.0,281.0,158.12,133.17
2016,3,27,9,15,47.0,235.0,5.25,13.0,262.0,156.69,131.57
2016,3,27,9,30,20.0,231.0,5.4,13.0,243.0,163.8,137.36
2016,3,27,9,45,31.0,259.5,5.55,13.0,280.0,170.72,142.99
2016,3,27,10,0,42.0,288.0,5.7,13.0,317.0,186.15,155.89
2016,3,27,10,15,93.5,323.5,5.8,13.0,392.0,206.66,173.04
2016,3,27,10,30,145.0,359.0,5.9,13.0,467.0,231.1,179.68
2016,3,27,10,45,160.0,371.5,6.0,13.5,494.5,258.06,198.99
2016,3,27,11,0,175.0,384.0,6.1,14.0,522.0,287.27,221.58
2016,3,27,11,15,229.0,385.0,6.1,14.0,569.0,323.21,249.46
2016,3,27,11,30,283.0,386.0,6.1,14.0,616.0,360.85,279.81
2016,3,27,11,45,352.5,366.0,6.15,14.0,654.5,403.26,314.6
2016,3,27,12,0,422.0,346.0,6.2,14.0,693.0,451.98,355.09
2016,3,27,12,15,668.0,236.5,6.2,14.0,786.0,534.48,422.37
2016,3,27,12,30,914.0,127.0,6.2,14.0,879.0,626.48,498.65
2016,3,27,12,45,703.0,218.0,6.25,14.0,793.0,629.21,502.7
2016,3,27,13,0,492.0,309.0,6.3,14.0,707.0,603.44,482.88
2016,3,27,13,15,702.5,214.5,6.4,14.0,771.0,709.09,569.8
2016,3,27,13,30,913.0,120.0,6.5,14.0,835.0,805.65,649.57
2016,3,27,13,45,786.0,166.0,6.6,14.0,768.0,797.94,643.59
2016,3,27,14,0,659.0,212.0,6.7,14.0,701.0,778.08,628.07
2016,3,27,14,15,662.0,198.5,6.8,14.0,673.0,796.88,644.92
2016,3,27,14,30,665.0,185.0,6.9,14.0,645.0,812.39,659.18
2016,3,27,14,45,656.0,175.0,7.0,14.0,608.0,817.2,664.8
2016,3,27,15,0,647.0,165.0,7.1,14.0,571.0,818.27,667.45
2016,3,27,15,15,561.5,178.5,7.15,13.5,513.5,758.41,624.01
2016,3,27,15,30,476.0,192.0,7.2,13.0,456.0,705.02,583.66
2016,3,27,15,45,390.5,190.0,7.25,13.0,394.0,630.25,524.83
2016,3,27,16,0,305.0,188.0,7.3,13.0,332.0,530.24,444.9
2016,3,27,16,15,309.5,165.0,7.25,12.5,297.5,513.27,434.15
2016,3,27,16,30,314.0,142.0,7.2,12.0,263.0,493.92,420.96
2016,3,27,16,45,267.5,129.5,7.15,12.0,222.0,438.13,374.61
2016,3,27,17,0,221.0,117.0,7.1,12.0,181.0,382.73,327.45
2016,3,27,17,15,187.5,95.5,7.1,12.0,142.0,325.87,278.4
2016,3,27,17,30,154.0,74.0,7.1,12.0,103.0,268.42,227.34
2016,3,27,17,45,103.0,53.0,7.1,12.0,69.5,177.69,146.69
2016,3,27,18,0,52.0,32.0,7.1,12.0,36.0,104.42,75.7
2016,3,27,18,15,26.0,16.0,7.15,12.0,18.0,34.46,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,156.0,14.5,8.5,10.0,28.5,11.78,0.0
2016,3,28,6,30,312.0,29.0,8.6,10.0,57.0,23.9,13.88
2016,3,28,6,45,431.5,39.0,8.7,10.5,105.5,32.2,22.78
2016,3,28,7,0,551.0,49.0,8.8,11.0,154.0,40.63,30.8
2016,3,28,7,15,617.5,55.5,8.75,11.0,207.5,45.97,35.9
2016,3,28,7,30,684.0,62.0,8.7,11.0,261.0,55.61,44.71
2016,3,28,7,45,728.0,66.5,8.7,11.0,315.0,59.5,48.19
2016,3,28,8,0,772.0,71.0,8.7,11.0,369.0,63.4,51.59
2016,3,28,8,15,801.5,75.0,8.6,11.0,421.5,66.66,54.36
2016,3,28,8,30,831.0,79.0,8.5,11.0,474.0,69.86,57.03
2016,3,28,8,45,852.0,82.0,8.4,11.0,523.5,72.12,58.86
2016,3,28,9,0,873.0,85.0,8.3,11.0,573.0,82.13,67.54
2016,3,28,9,15,653.5,163.5,8.25,11.0,544.5,110.92,92.72
2016,3,28,9,30,434.0,242.0,8.2,11.0,516.0,147.19,124.19
2016,3,28,9,45,681.5,168.0,8.15,11.5,627.5,109.96,91.21
2016,3,28,10,0,929.0,94.0,8.1,12.0,739.0,89.66,73.15
2016,3,28,10,15,937.5,95.5,8.05,12.0,771.0,99.74,70.32
2016,3,28,10,30,946.0,97.0,8.0,12.0,803.0,162.34,94.46
2016,3,28,10,45,951.0,98.5,7.95,12.0,827.0,225.17,138.87
2016,3,28,11,0,956.0,100.0,7.9,12.0,851.0,288.18,192.9
2016,3,28,11,15,959.5,100.5,7.9,12.0,867.5,350.02,250.01
2016,3,28,11,30,963.0,101.0,7.9,12.0,884.0,411.33,307.71
2016,3,28,11,45,964.0,102.0,7.9,12.5,892.0,471.21,363.2
2016,3,28,12,0,965.0,103.0,7.9,13.0,900.0,529.82,416.36
2016,3,28,12,15,964.5,103.0,7.85,13.0,900.0,585.38,466.47
2016,3,28,12,30,964.0,103.0,7.8,13.0,900.0,639.0,513.76
2016,3,28,12,45,946.0,111.0,7.75,13.0,887.0,686.28,554.77
2016,3,28,13,0,928.0,119.0,7.7,13.0,874.0,729.88,591.88
2016,3,28,13,15,923.0,118.0,7.65,13.0,857.0,771.21,626.68
2016,3,28,13,30,918.0,117.0,7.6,13.0,840.0,809.41,658.17
2016,3,28,13,45,911.0,116.0,7.6,13.0,815.0,842.77,684.3
2016,3,28,14,0,904.0,115.0,7.6,13.0,790.0,872.6,707.83
2016,3,28,14,15,894.0,113.0,7.5,13.0,757.5,895.26,725.66
2016,3,28,14,30,884.0,111.0,7.4,13.0,725.0,914.03,740.68
2016,3,28,14,45,868.5,109.5,7.35,13.0,686.0,935.92,758.44
2016,3,28,15,0,853.0,108.0,7.3,13.0,647.0,942.61,764.88
2016,3,28,15,15,834.5,105.0,7.2,13.0,602.5,940.57,764.77
2016,3,28,15,30,816.0,102.0,7.1,13.0,558.0,934.35,761.7
2016,3,28,15,45,791.5,98.5,7.0,13.0,509.0,917.69,750.83
2016,3,28,16,0,767.0,95.0,6.9,13.0,460.0,897.06,736.96
2016,3,28,16,15,733.5,90.0,6.7,12.5,408.0,869.66,718.69
2016,3,28,16,30,700.0,85.0,6.5,12.0,356.0,832.23,692.23
2016,3,28,16,45,653.5,79.0,6.35,12.0,302.5,778.05,650.73
2016,3,28,17,0,607.0,73.0,6.2,12.0,249.0,721.64,606.11
2016,3,28,17,15,535.5,64.5,6.05,11.5,197.0,636.79,537.6
2016,3,28,17,30,464.0,56.0,5.9,11.0,145.0,551.62,465.53
2016,3,28,17,45,351.0,44.0,5.75,11.0,99.0,426.02,355.66
2016,3,28,18,0,238.0,32.0,5.6,11.0,53.0,305.33,235.49
2016,3,28,18,15,119.0,16.0,5.5,11.0,26.5,150.03,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,150.0,15.5,2.3,10.0,29.0,12.56,0.0
2016,3,29,6,30,300.0,31.0,2.3,10.0,58.0,25.47,15.61
2016,3,29,6,45,421.0,40.0,2.35,10.5,106.5,32.89,23.53
2016,3,29,7,0,542.0,49.0,2.4,11.0,155.0,40.52,30.8
2016,3,29,7,15,607.5,56.0,2.55,11.0,208.0,46.21,36.19
2016,3,29,7,30,673.0,63.0,2.7,11.0,261.0,51.93,41.43
2016,3,29,7,45,722.0,66.5,2.9,11.5,316.0,59.38,48.01
2016,3,29,8,0,771.0,70.0,3.1,12.0,371.0,62.61,50.67
2016,3,29,8,15,800.5,73.5,3.1,12.0,423.5,65.52,53.11
2016,3,29,8,30,830.0,77.0,3.1,12.0,476.0,68.4,55.48
2016,3,29,8,45,854.5,79.0,3.1,12.5,526.0,70.1,56.69
2016,3,29,9,0,879.0,81.0,3.1,13.0,576.0,79.81,64.91
2016,3,29,9,15,894.5,83.0,2.85,13.0,620.0,81.8,66.45
2016,3,29,9,30,910.0,85.0,2.6,13.0,664.0,83.68,67.9
2016,3,29,9,45,922.0,87.0,2.4,13.5,703.0,85.35,69.04
2016,3,29,10,0,934.0,89.0,2.2,14.0,742.0,86.91,70.09
2016,3,29,10,15,942.5,90.0,2.0,14.0,773.5,100.36,67.57
2016,3,29,10,30,951.0,91.0,1.8,14.0,805.0,162.82,92.5
2016,3,29,10,45,956.5,92.5,1.65,14.0,829.5,225.88,136.53
2016,3,29,11,0,962.0,94.0,1.5,14.0,854.0,289.15,189.14
2016,3,29,11,15,965.5,94.5,1.6,14.0,870.5,351.15,244.26
2016,3,29,11,30,969.0,95.0,1.7,14.0,887.0,412.61,299.52
2016,3,29,11,45,969.5,96.0,1.8,14.0,895.0,472.42,352.82
2016,3,29,12,0,970.0,97.0,1.9,14.0,903.0,530.88,403.8
2016,3,29,12,15,970.0,97.0,2.1,14.0,902.5,586.73,451.87
2016,3,29,12,30,970.0,97.0,2.3,14.0,902.0,640.66,497.3
2016,3,29,12,45,966.5,97.5,2.55,14.0,893.0,690.7,539.07
2016,3,29,13,0,963.0,98.0,2.8,14.0,884.0,738.08,578.06
2016,3,29,13,15,959.0,97.0,2.95,14.0,867.0,780.89,612.57
2016,3,29,13,30,955.0,96.0,3.1,14.0,850.0,820.55,643.09
2016,3,29,13,45,946.0,96.0,3.3,14.0,824.5,853.93,668.56
2016,3,29,14,0,937.0,96.0,3.5,14.0,799.0,883.58,691.54
2016,3,29,14,15,928.0,94.5,3.6,14.0,767.0,907.9,710.28
2016,3,29,14,30,919.0,93.0,3.7,14.0,735.0,928.31,726.45
2016,3,29,14,45,903.0,93.0,3.8,14.0,695.5,940.08,736.73
2016,3,29,15,0,887.0,93.0,3.9,14.0,656.0,947.76,744.37
2016,3,29,15,15,870.5,90.5,3.95,14.0,611.5,948.04,746.66
2016,3,29,15,30,854.0,88.0,4.0,14.0,567.0,956.0,754.68
2016,3,29,15,45,828.5,85.5,4.05,14.0,517.5,939.68,745.39
2016,3,29,16,0,803.0,83.0,4.1,14.0,468.0,919.4,733.38
2016,3,29,16,15,772.0,79.0,4.1,13.5,416.0,888.12,714.22
2016,3,29,16,30,741.0,75.0,4.1,13.0,364.0,853.39,692.02
2016,3,29,16,45,695.0,70.0,4.1,13.0,310.0,806.87,658.81
2016,3,29,17,0,649.0,65.0,4.1,13.0,256.0,751.99,617.83
2016,3,29,17,15,582.0,58.0,3.9,12.5,203.5,672.86,556.26
2016,3,29,17,30,515.0,51.0,3.7,12.0,151.0,593.46,491.16
2016,3,29,17,45,404.0,40.5,3.55,11.5,104.0,470.5,387.38
2016,3,29,18,0,293.0,30.0,3.4,11.0,57.0,352.36,272.71
2016,3,29,18,15,146.5,15.0,3.35,11.0,28.5,176.91,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,15.0,17.0,2.65,10.0,18.5,13.08,0.0
2016,3,30,6,30,30.0,34.0,2.7,10.0,37.0,25.48,15.92
2016,3,30,6,45,58.0,55.5,2.8,10.5,65.5,40.46,30.28
2016,3,30,7,0,86.0,77.0,2.9,11.0,94.0,55.21,43.97
2016,3,30,7,15,104.0,100.0,2.8,11.0,127.0,70.45,57.97
2016,3,30,7,30,122.0,123.0,2.7,11.0,160.0,85.34,71.4
2016,3,30,7,45,141.0,143.5,2.65,11.0,193.5,98.53,83.08
2016,3,30,8,0,160.0,164.0,2.6,11.0,227.0,111.41,94.28
2016,3,30,8,15,160.5,187.5,2.6,11.0,258.0,125.18,106.11
2016,3,30,8,30,161.0,211.0,2.6,11.0,289.0,138.48,117.39
2016,3,30,8,45,134.5,232.0,2.65,11.5,302.0,149.46,126.31
2016,3,30,9,0,108.0,253.0,2.7,12.0,315.0,166.48,140.34
2016,3,30,9,15,139.0,275.5,2.8,12.0,361.0,172.07,144.73
2016,3,30,9,30,170.0,298.0,2.9,12.0,407.0,183.86,154.42
2016,3,30,9,45,116.0,305.0,3.0,12.0,382.0,185.86,155.77
2016,3,30,10,0,62.0,312.0,3.1,12.0,357.0,198.75,166.39
2016,3,30,10,15,103.0,339.5,3.15,12.0,416.0,217.18,172.23
2016,3,30,10,30,144.0,367.0,3.2,12.0,475.0,237.83,184.31
2016,3,30,10,45,121.5,374.5,3.3,12.0,468.0,256.06,198.83
2016,3,30,11,0,99.0,382.0,3.4,12.0,461.0,279.71,218.84
2016,3,30,11,15,76.5,375.0,3.4,12.0,436.5,282.2,222.1
2016,3,30,11,30,54.0,368.0,3.4,12.0,412.0,281.1,222.32
2016,3,30,11,45,177.0,382.5,3.45,12.5,530.0,348.87,273.96
2016,3,30,12,0,300.0,397.0,3.5,13.0,648.0,434.77,340.35
2016,3,30,12,15,303.5,394.0,3.5,13.0,648.0,462.44,363.3
2016,3,30,12,30,307.0,391.0,3.5,13.0,648.0,489.68,385.84
2016,3,30,12,45,285.0,392.0,3.5,13.0,628.5,503.61,397.72
2016,3,30,13,0,263.0,393.0,3.5,13.0,609.0,514.73,407.14
2016,3,30,13,15,260.5,387.0,3.55,13.0,597.5,531.11,420.79
2016,3,30,13,30,258.0,381.0,3.6,13.0,586.0,546.08,433.24
2016,3,30,13,45,277.0,364.5,3.65,13.0,578.5,567.05,450.8
2016,3,30,14,0,296.0,348.0,3.7,13.0,571.0,587.39,467.92
2016,3,30,14,15,587.5,228.0,3.75,13.0,647.5,759.16,604.95
2016,3,30,14,30,879.0,108.0,3.8,13.0,724.0,910.95,718.39
2016,3,30,14,45,866.5,105.5,3.9,13.0,686.0,933.97,735.7
2016,3,30,15,0,854.0,103.0,4.0,13.0,648.0,941.96,743.48
2016,3,30,15,15,837.0,100.0,4.1,12.5,604.0,941.03,746.56
2016,3,30,15,30,820.0,97.0,4.2,12.0,560.0,936.0,746.88
2016,3,30,15,45,797.0,93.5,4.3,12.0,512.0,920.56,738.73
2016,3,30,16,0,774.0,90.0,4.4,12.0,464.0,901.22,727.71
2016,3,30,16,15,742.5,86.0,4.45,12.0,412.0,869.26,706.7
2016,3,30,16,30,711.0,82.0,4.5,12.0,360.0,841.44,688.36
2016,3,30,16,45,666.0,76.0,4.6,12.0,307.0,788.36,650.28
2016,3,30,17,0,621.0,70.0,4.7,12.0,254.0,733.11,608.96
2016,3,30,17,15,553.5,62.5,4.6,11.5,202.0,652.94,545.87
2016,3,30,17,30,486.0,55.0,4.5,11.0,150.0,572.41,479.2
2016,3,30,17,45,378.0,43.5,4.4,11.0,104.0,451.12,374.91
2016,3,30,18,0,270.0,32.0,4.3,11.0,58.0,334.41,262.76
2016,3,30,18,15,135.0,16.0,4.2,11.0,29.0,170.29,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,18.0,2.65,11.0,32.5,13.78,0.0
2016,3,31,6,30,279.0,36.0,2.7,11.0,65.0,29.42,19.43
2016,3,31,6,45,379.5,47.5,2.75,11.0,111.5,38.59,28.64
2016,3,31,7,0,480.0,59.0,2.8,11.0,158.0,47.75,37.34
2016,3,31,7,15,240.0,71.0,2.75,11.0,120.5,51.42,40.91
2016,3,31,7,30,0.0,83.0,2.7,11.0,83.0,62.06,50.55
2016,3,31,7,45,0.0,100.5,2.65,11.5,100.5,74.59,61.6
2016,3,31,8,0,0.0,118.0,2.6,12.0,118.0,87.01,72.34
2016,3,31,8,15,7.5,147.0,2.55,12.0,151.0,106.78,89.55
2016,3,31,8,30,15.0,176.0,2.5,12.0,184.0,126.16,106.19
2016,3,31,8,45,18.5,194.5,2.5,12.0,205.0,138.81,116.8
2016,3,31,9,0,22.0,213.0,2.5,12.0,226.0,151.32,127.22
2016,3,31,9,15,84.5,256.5,2.55,12.0,310.5,169.26,142.24
2016,3,31,9,30,147.0,300.0,2.6,12.0,395.0,184.19,154.58
2016,3,31,9,45,128.0,316.5,2.7,12.5,402.5,191.42,160.05
2016,3,31,10,0,109.0,333.0,2.8,13.0,410.0,210.09,175.15
2016,3,31,10,15,187.0,345.5,2.85,13.0,484.5,212.9,166.37
2016,3,31,10,30,265.0,358.0,2.9,13.0,559.0,237.17,178.09
2016,3,31,10,45,234.0,375.0,3.0,13.0,556.5,276.89,209.49
2016,3,31,11,0,203.0,392.0,3.1,13.0,554.0,302.33,231.47
2016,3,31,11,15,226.0,397.0,3.15,13.0,581.0,333.87,256.87
2016,3,31,11,30,249.0,402.0,3.2,13.0,608.0,363.57,281.34
2016,3,31,11,45,253.0,403.0,3.3,13.0,613.5,391.97,305.4
2016,3,31,12,0,257.0,404.0,3.4,13.0,619.0,420.56,329.4
2016,3,31,12,15,598.5,256.5,3.55,13.0,757.5,521.81,409.61
2016,3,31,12,30,940.0,109.0,3.7,13.0,896.0,639.16,503.81
2016,3,31,12,45,945.0,104.5,3.85,13.0,889.0,689.09,545.23
2016,3,31,13,0,950.0,100.0,4.0,13.0,882.0,736.88,584.6
2016,3,31,13,15,946.0,99.5,4.15,13.0,865.5,779.46,619.31
2016,3,31,13,30,942.0,99.0,4.3,13.0,849.0,818.95,650.22
2016,3,31,13,45,935.5,98.0,4.45,13.0,824.5,852.73,676.39
2016,3,31,14,0,929.0,97.0,4.6,13.0,800.0,882.95,700.12
2016,3,31,14,15,920.5,95.5,4.65,13.0,768.5,907.26,719.03
2016,3,31,14,30,912.0,94.0,4.7,13.0,737.0,927.72,735.34
2016,3,31,14,45,900.0,92.5,4.8,13.0,698.5,941.11,747.14
2016,3,31,15,0,888.0,91.0,4.9,13.0,660.0,950.49,756.31
2016,3,31,15,15,452.5,148.0,4.95,13.0,437.5,624.3,512.25
2016,3,31,15,30,17.0,205.0,5.0,13.0,215.0,191.35,154.86
2016,3,31,15,45,8.5,175.5,5.05,13.0,180.5,157.14,127.21
2016,3,31,16,0,0.0,146.0,5.1,13.0,146.0,122.33,98.12
2016,3,31,16,15,5.0,142.5,5.05,13.0,144.5,127.05,102.71
2016,3,31,16,30,10.0,139.0,5.0,13.0,143.0,132.95,108.25
2016,3,31,16,45,5.0,120.5,5.0,13.0,122.5,112.63,91.06
2016,3,31,17,0,0.0,102.0,5.0,13.0,102.0,92.16,73.49
2016,3,31,17,15,270.0,76.5,4.85,12.5,130.5,396.02,338.14
2016,3,31,17,30,540.0,51.0,4.7,12.0,159.0,618.02,515.78
2016,3,31,17,45,431.5,41.5,4.55,12.0,111.0,497.63,411.38
2016,3,31,18,0,323.0,32.0,4.4,12.0,63.0,381.37,300.55
2016,3,31,18,15,161.5,16.0,4.25,11.5,31.5,194.47,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,9.5,3.45,11.0,9.5,7.21,0.0
2016,4,1,6,30,0.0,19.0,3.5,11.0,19.0,14.46,6.79
2016,4,1,6,45,0.0,31.5,3.55,11.0,31.5,24.04,15.78
2016,4,1,7,0,0.0,44.0,3.6,11.0,44.0,33.65,24.72
2016,4,1,7,15,0.0,58.0,3.55,11.0,58.0,44.3,34.5
2016,4,1,7,30,0.0,72.0,3.5,11.0,72.0,54.64,43.87
2016,4,1,7,45,0.0,86.5,3.45,11.5,86.5,65.25,53.24
2016,4,1,8,0,0.0,101.0,3.4,12.0,101.0,75.78,62.37
2016,4,1,8,15,0.0,109.0,3.35,12.0,109.0,81.83,67.52
2016,4,1,8,30,0.0,117.0,3.3,12.0,117.0,87.82,72.58
2016,4,1,8,45,2.0,148.5,3.3,12.0,149.5,109.52,91.37
2016,4,1,9,0,4.0,180.0,3.3,12.0,182.0,130.65,109.45
2016,4,1,9,15,4.0,184.5,3.25,12.0,187.0,134.27,112.24
2016,4,1,9,30,4.0,189.0,3.2,12.0,192.0,137.79,114.98
2016,4,1,9,45,9.0,215.0,3.15,12.5,221.5,155.05,129.28
2016,4,1,10,0,14.0,241.0,3.1,13.0,251.0,171.97,143.11
2016,4,1,10,15,19.0,266.5,3.05,13.0,281.0,189.51,150.38
2016,4,1,10,30,24.0,292.0,3.0,13.0,311.0,209.76,165.76
2016,4,1,10,45,61.5,339.0,2.95,13.0,388.5,237.5,185.84
2016,4,1,11,0,99.0,386.0,2.9,13.0,466.0,283.42,220.68
2016,4,1,11,15,79.5,382.0,2.85,13.0,447.5,288.47,225.72
2016,4,1,11,30,60.0,378.0,2.8,13.0,429.0,290.52,228.31
2016,4,1,11,45,115.0,399.5,2.75,13.0,496.5,335.74,263.32
2016,4,1,12,0,170.0,421.0,2.7,13.0,564.0,392.23,307.29
2016,4,1,12,15,206.5,417.0,2.7,13.0,591.0,428.01,335.71
2016,4,1,12,30,243.0,413.0,2.7,13.0,618.0,466.94,366.69
2016,4,1,12,45,296.5,395.0,2.75,13.0,642.5,515.29,405.09
2016,4,1,13,0,350.0,377.0,2.8,13.0,667.0,562.33,442.47
2016,4,1,13,15,363.5,364.5,2.9,13.0,660.5,587.91,463.35
2016,4,1,13,30,377.0,352.0,3.0,13.0,654.0,612.69,483.71
2016,4,1,13,45,403.5,330.0,3.1,13.0,644.5,638.11,504.93
2016,4,1,14,0,430.0,308.0,3.2,13.0,635.0,678.88,537.23
2016,4,1,14,15,384.5,308.5,3.3,13.0,592.0,646.03,513.73
2016,4,1,14,30,339.0,309.0,3.4,13.0,549.0,625.43,499.13
2016,4,1,14,45,614.0,199.5,3.5,13.0,606.0,811.37,645.96
2016,4,1,15,0,889.0,90.0,3.6,13.0,663.0,952.25,749.03
2016,4,1,15,15,873.5,87.5,3.7,13.0,619.0,953.04,750.91
2016,4,1,15,30,858.0,85.0,3.8,13.0,575.0,949.84,751.3
2016,4,1,15,45,836.5,82.5,3.9,13.0,526.5,948.76,753.37
2016,4,1,16,0,815.0,80.0,4.0,13.0,478.0,932.07,744.21
2016,4,1,16,15,786.5,76.5,4.0,13.0,426.0,903.52,725.79
2016,4,1,16,30,758.0,73.0,4.0,13.0,374.0,871.54,704.51
2016,4,1,16,45,714.5,68.5,4.05,13.0,320.5,820.51,668.52
2016,4,1,17,0,671.0,64.0,4.1,13.0,267.0,774.57,634.98
2016,4,1,17,15,609.0,57.0,3.95,12.5,214.0,699.35,577.19
2016,4,1,17,30,547.0,50.0,3.8,12.0,161.0,623.79,515.96
2016,4,1,17,45,442.5,41.0,3.7,12.0,113.0,507.41,417.7
2016,4,1,18,0,338.0,32.0,3.6,12.0,65.0,394.98,312.29
2016,4,1,18,15,169.0,16.0,3.5,11.5,32.5,202.5,11.66
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,144.0,19.5,1.4,10.0,36.0,14.93,2.94
2016,4,2,6,30,288.0,39.0,1.3,10.0,72.0,29.78,20.24
2016,4,2,6,45,366.5,53.5,1.25,10.5,117.5,40.72,30.77
2016,4,2,7,0,445.0,68.0,1.2,11.0,163.0,54.41,43.41
2016,4,2,7,15,222.5,67.5,1.1,11.0,115.0,48.8,38.6
2016,4,2,7,30,0.0,67.0,1.0,11.0,67.0,51.21,40.82
2016,4,2,7,45,0.0,79.5,0.9,11.0,79.5,60.47,49.07
2016,4,2,8,0,0.0,92.0,0.8,11.0,92.0,69.67,57.13
2016,4,2,8,15,0.0,111.0,0.75,11.0,111.0,83.25,68.96
2016,4,2,8,30,0.0,130.0,0.7,11.0,130.0,96.65,80.47
2016,4,2,8,45,0.0,143.0,0.7,11.5,143.0,105.92,88.09
2016,4,2,9,0,0.0,156.0,0.7,12.0,156.0,115.1,95.57
2016,4,2,9,15,82.0,230.5,0.75,12.0,284.0,155.91,130.19
2016,4,2,9,30,164.0,305.0,0.8,12.0,412.0,187.04,155.98
2016,4,2,9,45,383.0,262.0,0.9,12.0,531.0,161.85,134.4
2016,4,2,10,0,602.0,219.0,1.0,12.0,650.0,133.23,110.03
2016,4,2,10,15,448.0,287.5,1.15,12.0,616.0,179.58,133.55
2016,4,2,10,30,294.0,356.0,1.3,12.0,582.0,242.3,180.31
2016,4,2,10,45,574.5,252.0,1.45,12.5,709.5,256.16,177.49
2016,4,2,11,0,855.0,148.0,1.6,13.0,837.0,306.01,208.33
2016,4,2,11,15,859.5,149.0,1.75,13.0,853.0,364.76,260.6
2016,4,2,11,30,864.0,150.0,1.9,13.0,869.0,423.34,312.94
2016,4,2,11,45,875.5,144.5,2.05,13.5,879.0,479.75,362.18
2016,4,2,12,0,887.0,139.0,2.2,14.0,889.0,534.1,408.74
2016,4,2,12,15,886.5,139.0,2.35,14.0,888.0,586.14,453.16
2016,4,2,12,30,886.0,139.0,2.5,14.0,887.0,636.41,495.15
2016,4,2,12,45,888.5,135.5,2.65,14.0,879.5,683.9,534.21
2016,4,2,13,0,891.0,132.0,2.8,14.0,872.0,729.26,570.96
2016,4,2,13,15,728.0,205.5,2.9,14.0,802.5,733.01,573.51
2016,4,2,13,30,565.0,279.0,3.0,14.0,733.0,706.89,553.83
2016,4,2,13,45,459.5,308.5,3.15,14.0,670.0,679.46,534.09
2016,4,2,14,0,354.0,338.0,3.3,14.0,607.0,628.91,496.64
2016,4,2,14,15,291.0,336.0,3.3,14.0,551.5,592.95,469.96
2016,4,2,14,30,228.0,334.0,3.3,14.0,496.0,531.94,424.0
2016,4,2,14,45,221.5,318.5,3.35,14.0,469.5,523.85,419.38
2016,4,2,15,0,215.0,303.0,3.4,14.0,443.0,514.13,413.25
2016,4,2,15,15,110.5,245.5,3.4,13.5,317.5,360.95,293.05
2016,4,2,15,30,6.0,188.0,3.4,13.0,192.0,163.6,131.39
2016,4,2,15,45,4.0,172.5,3.4,13.0,175.0,149.41,120.3
2016,4,2,16,0,2.0,157.0,3.4,13.0,158.0,135.07,108.69
2016,4,2,16,15,1.0,140.0,3.4,13.0,140.5,120.06,96.44
2016,4,2,16,30,0.0,123.0,3.4,13.0,123.0,104.88,83.91
2016,4,2,16,45,0.0,105.0,3.4,13.0,105.0,89.39,71.01
2016,4,2,17,0,0.0,87.0,3.4,13.0,87.0,73.62,57.67
2016,4,2,17,15,0.0,69.5,3.3,12.5,69.5,58.05,44.38
2016,4,2,17,30,0.0,52.0,3.2,12.0,52.0,42.0,30.45
2016,4,2,17,45,0.0,36.0,3.15,12.0,36.0,27.52,17.7
2016,4,2,18,0,0.0,20.0,3.1,12.0,20.0,15.23,6.72
2016,4,2,18,15,0.0,10.0,3.0,12.0,10.0,7.59,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
