Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,158.5,20.0,2.1,9.0,38.5,15.35,4.51
2016,4,3,6,30,317.0,40.0,2.1,9.0,77.0,32.68,22.99
2016,4,3,6,45,411.0,51.0,2.15,9.0,125.5,41.39,31.59
2016,4,3,7,0,505.0,62.0,2.2,9.0,174.0,50.1,39.88
2016,4,3,7,15,295.0,96.0,2.15,9.0,165.5,69.54,57.69
2016,4,3,7,30,85.0,130.0,2.1,9.0,157.0,90.88,76.91
2016,4,3,7,45,96.0,151.5,2.1,9.5,187.5,102.78,87.24
2016,4,3,8,0,107.0,173.0,2.1,10.0,218.0,115.83,98.39
2016,4,3,8,15,441.5,135.5,2.1,10.0,354.0,93.15,77.99
2016,4,3,8,30,776.0,98.0,2.1,10.0,490.0,81.81,67.72
2016,4,3,8,45,799.5,101.5,2.15,10.5,538.5,83.92,69.24
2016,4,3,9,0,823.0,105.0,2.2,11.0,587.0,85.97,70.69
2016,4,3,9,15,839.5,107.5,2.25,11.0,630.5,87.13,71.51
2016,4,3,9,30,856.0,110.0,2.3,11.0,674.0,88.25,72.3
2016,4,3,9,45,868.5,112.5,2.35,11.5,712.0,89.21,72.83
2016,4,3,10,0,881.0,115.0,2.4,12.0,750.0,99.58,81.51
2016,4,3,10,15,890.5,116.5,2.45,12.0,781.0,129.4,82.61
2016,4,3,10,30,900.0,118.0,2.5,12.0,812.0,189.52,113.81
2016,4,3,10,45,905.5,120.0,2.55,12.0,836.0,250.14,159.7
2016,4,3,11,0,911.0,122.0,2.6,12.0,860.0,311.02,212.28
2016,4,3,11,15,639.0,251.5,2.65,12.0,774.0,362.58,267.87
2016,4,3,11,30,367.0,381.0,2.7,12.0,688.0,397.01,305.35
2016,4,3,11,45,326.0,395.0,2.75,12.5,669.5,420.88,326.59
2016,4,3,12,0,285.0,409.0,2.8,13.0,651.0,440.53,343.57
2016,4,3,12,15,465.0,339.0,2.9,13.0,733.5,516.05,403.42
2016,4,3,12,30,645.0,269.0,3.0,13.0,816.0,605.51,474.24
2016,4,3,12,45,774.0,201.5,3.15,13.0,851.0,676.91,531.68
2016,4,3,13,0,903.0,134.0,3.3,13.0,886.0,741.58,584.55
2016,4,3,13,15,691.0,222.0,3.4,13.0,791.0,722.44,569.47
2016,4,3,13,30,479.0,310.0,3.5,13.0,696.0,669.37,528.62
2016,4,3,13,45,673.5,223.0,3.65,13.5,748.5,781.83,616.95
2016,4,3,14,0,868.0,136.0,3.8,14.0,801.0,887.85,696.17
2016,4,3,14,15,858.0,133.5,3.9,13.5,769.0,909.5,713.76
2016,4,3,14,30,848.0,131.0,4.0,13.0,737.0,927.19,729.4
2016,4,3,14,45,835.0,128.5,4.1,13.0,698.5,938.15,739.12
2016,4,3,15,0,822.0,126.0,4.2,13.0,660.0,945.0,746.16
2016,4,3,15,15,804.0,122.5,4.25,13.0,616.0,941.92,746.08
2016,4,3,15,30,786.0,119.0,4.3,13.0,572.0,942.19,748.76
2016,4,3,15,45,767.5,112.5,4.35,13.0,524.0,927.54,740.75
2016,4,3,16,0,749.0,106.0,4.4,13.0,476.0,909.1,730.07
2016,4,3,16,15,717.0,101.0,4.35,13.0,424.5,875.67,707.41
2016,4,3,16,30,685.0,96.0,4.3,13.0,373.0,839.0,682.02
2016,4,3,16,45,645.0,88.0,4.3,13.0,320.0,787.82,645.31
2016,4,3,17,0,605.0,80.0,4.3,13.0,267.0,734.32,605.5
2016,4,3,17,15,540.0,71.5,4.15,12.5,214.5,654.54,543.55
2016,4,3,17,30,475.0,63.0,4.0,12.0,162.0,574.07,478.22
2016,4,3,17,45,377.0,50.5,3.85,12.0,115.0,459.71,381.29
2016,4,3,18,0,279.0,38.0,3.7,12.0,68.0,349.57,280.71
2016,4,3,18,15,139.5,19.0,3.6,11.5,34.0,179.97,57.6
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,12.0,11.0,8.65,0.0
2016,4,4,6,15,155.0,27.0,5.6,12.0,46.5,20.44,8.9
2016,4,4,6,30,310.0,43.0,5.7,12.0,82.0,32.78,22.84
2016,4,4,6,45,411.5,54.5,5.8,12.0,131.5,44.15,33.65
2016,4,4,7,0,513.0,66.0,5.9,12.0,181.0,53.24,42.21
2016,4,4,7,15,576.5,73.5,5.85,12.0,235.0,58.81,47.4
2016,4,4,7,30,640.0,81.0,5.8,12.0,289.0,64.39,52.42
2016,4,4,7,45,685.0,86.5,5.75,12.5,343.5,68.25,55.66
2016,4,4,8,0,730.0,92.0,5.7,13.0,398.0,72.09,58.8
2016,4,4,8,15,760.5,96.5,5.8,13.0,450.5,74.95,61.14
2016,4,4,8,30,791.0,101.0,5.9,13.0,503.0,84.18,69.07
2016,4,4,8,45,815.5,103.5,6.0,13.0,552.5,85.57,70.06
2016,4,4,9,0,840.0,106.0,6.1,13.0,602.0,86.96,71.07
2016,4,4,9,15,856.5,108.5,6.1,13.0,646.0,88.12,71.88
2016,4,4,9,30,873.0,111.0,6.1,13.0,690.0,89.24,72.66
2016,4,4,9,45,885.5,113.0,6.15,13.5,728.0,89.9,72.92
2016,4,4,10,0,898.0,115.0,6.2,14.0,766.0,100.05,81.4
2016,4,4,10,15,906.5,117.0,6.05,14.0,797.5,133.97,83.96
2016,4,4,10,30,915.0,119.0,5.9,14.0,829.0,195.21,117.02
2016,4,4,10,45,920.0,121.0,5.8,14.0,852.5,256.63,164.29
2016,4,4,11,0,925.0,123.0,5.7,14.0,876.0,318.24,218.11
2016,4,4,11,15,928.5,124.0,5.65,14.0,891.5,378.73,273.43
2016,4,4,11,30,932.0,125.0,5.6,14.0,907.0,438.75,328.54
2016,4,4,11,45,931.5,126.0,5.6,14.0,914.0,496.37,381.04
2016,4,4,12,0,931.0,127.0,5.6,14.0,921.0,552.61,431.21
2016,4,4,12,15,931.0,127.0,5.5,14.0,920.5,606.79,478.23
2016,4,4,12,30,931.0,127.0,5.4,14.0,920.0,659.17,522.51
2016,4,4,12,45,931.0,125.5,5.35,14.5,911.5,708.31,562.29
2016,4,4,13,0,931.0,124.0,5.3,15.0,903.0,755.1,599.19
2016,4,4,13,15,926.5,123.0,5.3,15.0,885.5,796.47,632.55
2016,4,4,13,30,922.0,122.0,5.3,15.0,868.0,834.73,662.11
2016,4,4,13,45,911.5,122.0,5.35,15.0,842.0,865.82,685.73
2016,4,4,14,0,901.0,122.0,5.4,15.0,816.0,893.17,706.75
2016,4,4,14,15,891.0,120.5,5.75,14.5,783.0,915.72,727.58
2016,4,4,14,30,881.0,119.0,6.1,14.0,750.0,946.3,754.59
2016,4,4,14,45,864.0,117.5,6.5,14.0,710.0,955.08,764.59
2016,4,4,15,0,847.0,116.0,6.9,14.0,670.0,959.58,771.62
2016,4,4,15,15,829.0,113.0,7.05,14.0,625.5,957.23,772.47
2016,4,4,15,30,811.0,110.0,7.2,14.0,581.0,950.72,770.38
2016,4,4,15,45,784.0,107.5,7.4,14.0,531.0,931.88,759.28
2016,4,4,16,0,757.0,105.0,7.6,14.0,481.0,917.03,751.17
2016,4,4,16,15,724.0,100.0,7.4,13.5,429.0,882.49,727.62
2016,4,4,16,30,691.0,95.0,7.2,13.0,377.0,844.71,701.18
2016,4,4,16,45,643.5,89.0,7.0,13.0,323.0,788.56,658.32
2016,4,4,17,0,596.0,83.0,6.8,13.0,269.0,730.12,612.47
2016,4,4,17,15,528.0,74.5,6.4,12.5,216.0,647.34,545.82
2016,4,4,17,30,460.0,66.0,6.0,12.0,163.0,563.83,475.86
2016,4,4,17,45,355.0,53.5,5.6,12.0,115.5,441.46,370.17
2016,4,4,18,0,250.0,41.0,5.2,12.0,68.0,329.2,267.24
2016,4,4,18,15,125.0,20.5,4.95,12.0,34.0,172.19,70.91
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,75.0,12.0,2.7,11.0,14.0,9.44,0.0
2016,4,5,6,15,226.0,26.0,2.65,11.5,51.0,21.21,10.39
2016,4,5,6,30,377.0,40.0,2.6,12.0,88.0,32.84,23.04
2016,4,5,6,45,467.5,49.5,2.55,12.5,137.5,40.47,30.41
2016,4,5,7,0,558.0,59.0,2.5,13.0,187.0,48.13,37.54
2016,4,5,7,15,617.0,66.0,2.4,13.0,241.0,53.57,42.55
2016,4,5,7,30,676.0,73.0,2.3,13.0,295.0,59.0,47.4
2016,4,5,7,45,720.0,77.0,2.2,13.5,350.0,62.06,49.93
2016,4,5,8,0,764.0,81.0,2.1,14.0,405.0,70.45,57.09
2016,4,5,8,15,792.5,84.5,2.15,14.0,457.5,73.06,59.18
2016,4,5,8,30,821.0,88.0,2.2,14.0,510.0,75.63,61.23
2016,4,5,8,45,845.0,90.0,2.25,14.5,559.5,77.04,62.13
2016,4,5,9,0,869.0,92.0,2.3,15.0,609.0,78.44,63.03
2016,4,5,9,15,884.0,94.5,2.4,15.0,652.5,88.65,71.67
2016,4,5,9,30,899.0,97.0,2.5,15.0,696.0,90.55,73.12
2016,4,5,9,45,909.5,99.0,2.7,15.5,733.5,91.9,73.97
2016,4,5,10,0,920.0,101.0,2.9,16.0,771.0,93.15,74.74
2016,4,5,10,15,927.5,102.5,2.95,16.0,802.0,130.78,78.49
2016,4,5,10,30,935.0,104.0,3.0,16.0,833.0,192.55,112.27
2016,4,5,10,45,939.5,105.5,3.15,16.5,856.5,254.42,159.37
2016,4,5,11,0,944.0,107.0,3.3,17.0,880.0,316.38,212.43
2016,4,5,11,15,947.5,108.0,3.3,17.0,895.5,377.57,267.17
2016,4,5,11,30,951.0,109.0,3.3,17.0,911.0,438.25,321.46
2016,4,5,11,45,952.5,109.0,3.35,17.5,918.5,496.62,372.43
2016,4,5,12,0,954.0,109.0,3.4,18.0,926.0,553.75,420.92
2016,4,5,12,15,954.0,109.0,3.35,18.0,925.0,608.57,466.76
2016,4,5,12,30,954.0,109.0,3.3,18.0,924.0,661.51,509.83
2016,4,5,12,45,953.5,107.5,3.3,18.5,915.0,710.8,548.2
2016,4,5,13,0,953.0,106.0,3.3,19.0,906.0,757.6,583.7
2016,4,5,13,15,949.0,105.0,3.3,19.0,889.0,799.61,616.02
2016,4,5,13,30,945.0,104.0,3.3,19.0,872.0,838.49,643.89
2016,4,5,13,45,938.5,103.0,3.3,19.5,847.0,872.06,666.51
2016,4,5,14,0,932.0,102.0,3.3,20.0,822.0,902.04,686.61
2016,4,5,14,15,923.0,100.5,3.3,19.5,789.5,925.66,705.02
2016,4,5,14,30,914.0,99.0,3.3,19.0,757.0,945.38,720.99
2016,4,5,14,45,901.0,97.5,3.35,19.0,718.0,957.49,730.93
2016,4,5,15,0,888.0,96.0,3.4,19.0,679.0,965.56,738.36
2016,4,5,15,15,872.0,93.5,3.45,18.5,634.5,965.59,741.9
2016,4,5,15,30,856.0,91.0,3.5,18.0,590.0,973.76,751.34
2016,4,5,15,45,833.0,88.5,3.6,18.0,540.5,959.08,743.9
2016,4,5,16,0,810.0,86.0,3.7,18.0,491.0,940.48,733.86
2016,4,5,16,15,780.5,82.0,3.7,17.5,438.5,909.85,715.88
2016,4,5,16,30,751.0,78.0,3.7,17.0,386.0,875.79,695.04
2016,4,5,16,45,707.5,73.0,3.7,17.0,331.5,830.61,664.04
2016,4,5,17,0,664.0,68.0,3.7,17.0,277.0,777.06,625.65
2016,4,5,17,15,602.5,61.5,3.55,16.5,224.0,702.54,570.03
2016,4,5,17,30,541.0,55.0,3.4,16.0,171.0,627.53,511.06
2016,4,5,17,45,440.0,45.0,3.25,15.5,122.0,512.17,416.99
2016,4,5,18,0,339.0,35.0,3.1,15.0,73.0,400.49,318.92
2016,4,5,18,15,169.5,17.5,2.95,14.5,36.5,211.94,102.76
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,91.0,12.0,3.3,14.0,15.0,9.44,0.0
2016,4,6,6,15,235.0,26.0,3.4,14.5,53.0,21.17,10.81
2016,4,6,6,30,379.0,40.0,3.5,15.0,91.0,32.78,22.76
2016,4,6,6,45,469.0,49.5,3.6,15.5,141.0,40.42,30.01
2016,4,6,7,0,559.0,59.0,3.7,16.0,191.0,48.09,37.04
2016,4,6,7,15,616.5,66.0,3.65,16.0,244.5,53.51,41.98
2016,4,6,7,30,674.0,73.0,3.6,16.0,298.0,58.92,46.75
2016,4,6,7,45,713.5,78.0,3.55,16.5,352.0,62.61,49.79
2016,4,6,8,0,753.0,83.0,3.5,17.0,406.0,71.68,57.47
2016,4,6,8,15,781.5,87.0,3.45,17.5,458.5,74.58,59.67
2016,4,6,8,30,810.0,91.0,3.4,18.0,511.0,77.41,61.79
2016,4,6,8,45,830.5,94.5,3.4,18.5,559.5,79.65,63.39
2016,4,6,9,0,851.0,98.0,3.4,19.0,608.0,81.81,64.91
2016,4,6,9,15,866.5,100.5,3.4,19.0,651.5,83.12,65.84
2016,4,6,9,30,882.0,103.0,3.4,19.0,695.0,93.47,74.46
2016,4,6,9,45,892.0,106.0,3.45,19.5,732.5,95.25,75.63
2016,4,6,10,0,902.0,109.0,3.5,20.0,770.0,96.88,76.7
2016,4,6,10,15,910.0,110.5,3.4,20.0,800.5,137.23,81.46
2016,4,6,10,30,918.0,112.0,3.3,20.0,831.0,198.12,115.29
2016,4,6,10,45,921.5,114.0,3.25,20.5,853.5,259.17,161.52
2016,4,6,11,0,925.0,116.0,3.2,21.0,876.0,320.21,213.05
2016,4,6,11,15,928.0,117.0,3.1,21.5,891.5,380.25,265.33
2016,4,6,11,30,931.0,118.0,3.0,22.0,907.0,439.75,316.79
2016,4,6,11,45,931.0,119.0,2.9,22.5,913.5,497.19,365.44
2016,4,6,12,0,931.0,120.0,2.8,23.0,920.0,553.3,411.44
2016,4,6,12,15,930.0,120.0,2.65,23.0,918.5,606.59,454.42
2016,4,6,12,30,929.0,120.0,2.5,23.0,917.0,657.95,494.5
2016,4,6,12,45,920.5,122.5,2.45,23.5,905.5,704.35,529.16
2016,4,6,13,0,912.0,125.0,2.4,24.0,894.0,747.82,560.66
2016,4,6,13,15,907.0,124.0,2.25,24.0,876.5,787.84,589.39
2016,4,6,13,30,902.0,123.0,2.1,24.0,859.0,824.76,614.23
2016,4,6,13,45,893.0,122.5,1.95,24.5,833.0,855.66,632.74
2016,4,6,14,0,884.0,122.0,1.8,25.0,807.0,882.96,648.58
2016,4,6,14,15,718.0,180.5,1.7,25.0,722.5,846.35,624.01
2016,4,6,14,30,552.0,239.0,1.6,25.0,638.0,772.4,572.38
2016,4,6,14,45,546.5,226.0,1.5,25.5,603.5,774.57,574.21
2016,4,6,15,0,541.0,213.0,1.4,26.0,569.0,773.52,573.13
2016,4,6,15,15,518.0,205.0,1.3,26.0,528.0,757.89,563.03
2016,4,6,15,30,495.0,197.0,1.2,26.0,487.0,739.03,550.89
2016,4,6,15,45,481.0,182.5,1.1,26.0,445.0,718.71,538.09
2016,4,6,16,0,467.0,168.0,1.0,26.0,403.0,695.52,523.26
2016,4,6,16,15,573.0,131.0,0.85,25.5,388.5,771.19,576.69
2016,4,6,16,30,679.0,94.0,0.7,25.0,374.0,833.56,617.86
2016,4,6,16,45,629.0,88.5,0.55,25.0,320.5,775.48,577.45
2016,4,6,17,0,579.0,83.0,0.4,25.0,267.0,715.27,536.13
2016,4,6,17,15,515.0,74.0,0.35,24.5,215.0,635.82,482.31
2016,4,6,17,30,451.0,65.0,0.3,24.0,163.0,555.86,425.23
2016,4,6,17,45,357.5,52.5,0.3,24.0,116.5,441.73,339.46
2016,4,6,18,0,264.0,40.0,0.3,24.0,70.0,338.49,255.94
2016,4,6,18,15,132.0,20.0,0.45,23.5,35.0,178.64,91.57
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.0,6.5,5.11,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,9.92,0.0
2016,4,7,6,15,83.0,32.0,3.45,14.0,43.5,23.87,13.47
2016,4,7,6,30,166.0,51.0,3.6,14.0,74.0,37.69,27.21
2016,4,7,6,45,218.5,70.5,3.75,14.5,114.5,51.5,39.95
2016,4,7,7,0,271.0,90.0,3.9,15.0,155.0,65.09,52.27
2016,4,7,7,15,330.0,100.0,3.9,15.0,198.5,71.47,58.06
2016,4,7,7,30,389.0,110.0,3.9,15.0,242.0,78.23,64.01
2016,4,7,7,45,499.0,107.0,3.95,15.0,305.0,77.57,63.27
2016,4,7,8,0,609.0,104.0,4.0,15.0,368.0,77.82,63.31
2016,4,7,8,15,523.0,144.0,3.9,15.0,390.5,99.57,82.11
2016,4,7,8,30,437.0,184.0,3.8,15.0,413.0,120.15,99.65
2016,4,7,8,45,427.0,207.0,3.75,15.5,447.5,131.39,108.78
2016,4,7,9,0,417.0,230.0,3.7,16.0,482.0,141.94,117.23
2016,4,7,9,15,480.5,224.0,3.6,16.0,534.0,138.24,113.73
2016,4,7,9,30,544.0,218.0,3.5,16.0,586.0,134.86,110.58
2016,4,7,9,45,685.0,177.5,3.45,16.0,665.5,112.54,91.37
2016,4,7,10,0,826.0,137.0,3.4,16.0,745.0,100.67,81.11
2016,4,7,10,15,833.5,139.0,3.3,16.0,773.5,142.03,87.4
2016,4,7,10,30,841.0,141.0,3.2,16.0,802.0,200.16,121.58
2016,4,7,10,45,675.5,225.0,3.15,16.0,766.5,268.4,181.99
2016,4,7,11,0,510.0,309.0,3.1,16.0,731.0,326.89,237.22
2016,4,7,11,15,419.0,353.5,3.05,16.0,704.0,365.06,273.02
2016,4,7,11,30,328.0,398.0,3.0,16.0,677.0,398.43,303.48
2016,4,7,11,45,333.5,395.0,2.95,16.0,681.0,429.08,329.14
2016,4,7,12,0,339.0,392.0,2.9,16.0,685.0,459.71,354.43
2016,4,7,12,15,419.0,363.5,2.9,16.0,725.0,514.39,397.66
2016,4,7,12,30,499.0,335.0,2.9,16.0,765.0,575.61,445.65
2016,4,7,12,45,496.5,331.0,2.9,16.0,755.5,607.26,470.81
2016,4,7,13,0,494.0,327.0,2.9,16.0,746.0,637.04,494.33
2016,4,7,13,15,441.0,343.0,2.9,16.0,711.0,643.91,499.87
2016,4,7,13,30,388.0,359.0,2.9,16.0,676.0,633.96,493.07
2016,4,7,13,45,447.0,321.5,2.95,16.0,677.0,687.19,534.74
2016,4,7,14,0,506.0,284.0,3.0,16.0,678.0,728.86,567.77
2016,4,7,14,15,385.5,310.0,3.0,15.5,603.5,653.86,512.94
2016,4,7,14,30,265.0,336.0,3.0,15.0,529.0,590.22,465.25
2016,4,7,14,45,327.5,302.5,3.0,15.0,528.0,629.12,497.88
2016,4,7,15,0,390.0,269.0,3.0,15.0,527.0,667.47,529.51
2016,4,7,15,15,312.0,264.5,2.95,15.0,462.5,601.13,479.36
2016,4,7,15,30,234.0,260.0,2.9,15.0,398.0,507.96,408.73
2016,4,7,15,45,133.0,228.0,2.9,15.0,305.0,379.84,308.2
2016,4,7,16,0,32.0,196.0,2.9,15.0,212.0,225.87,182.86
2016,4,7,16,15,20.0,170.0,2.8,15.0,179.5,169.96,137.6
2016,4,7,16,30,8.0,144.0,2.7,15.0,147.0,134.54,108.22
2016,4,7,16,45,4.0,125.0,2.6,15.0,126.5,114.53,91.65
2016,4,7,17,0,0.0,106.0,2.5,15.0,106.0,94.31,74.63
2016,4,7,17,15,0.0,85.5,2.35,14.5,85.5,75.77,59.09
2016,4,7,17,30,0.0,65.0,2.2,14.0,65.0,56.54,42.65
2016,4,7,17,45,0.0,46.5,2.1,14.0,46.5,39.0,27.36
2016,4,7,18,0,0.0,28.0,2.0,14.0,28.0,21.38,11.97
2016,4,7,18,15,0.0,14.0,1.9,14.0,14.0,10.65,0.84
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.6,12.5,5.0,3.93,0.0
2016,4,8,6,0,0.0,10.0,1.6,13.0,10.0,7.6,0.0
2016,4,8,6,15,11.5,29.5,1.6,13.0,31.5,22.31,12.68
2016,4,8,6,30,23.0,49.0,1.6,13.0,53.0,36.19,26.14
2016,4,8,6,45,40.0,71.5,1.65,13.5,80.5,51.73,40.39
2016,4,8,7,0,57.0,94.0,1.7,14.0,108.0,67.02,54.22
2016,4,8,7,15,72.5,115.5,1.6,14.0,137.5,81.51,67.17
2016,4,8,7,30,88.0,137.0,1.5,14.0,167.0,95.8,79.68
2016,4,8,7,45,46.0,142.0,1.45,14.0,158.0,99.72,82.91
2016,4,8,8,0,4.0,147.0,1.4,14.0,149.0,106.48,88.54
2016,4,8,8,15,2.0,149.5,1.35,14.0,150.5,109.13,90.52
2016,4,8,8,30,0.0,152.0,1.3,14.0,152.0,111.57,92.32
2016,4,8,8,45,4.0,174.0,1.3,14.0,176.5,126.64,104.97
2016,4,8,9,0,8.0,196.0,1.3,14.0,201.0,141.5,117.3
2016,4,8,9,15,18.5,231.0,1.3,14.0,244.0,164.26,136.21
2016,4,8,9,30,29.0,266.0,1.3,14.0,287.0,174.4,144.32
2016,4,8,9,45,22.0,260.5,1.3,14.5,276.5,183.97,151.68
2016,4,8,10,0,15.0,255.0,1.3,15.0,266.0,181.19,148.77
2016,4,8,10,15,16.5,266.5,1.3,15.0,279.5,191.2,149.46
2016,4,8,10,30,18.0,278.0,1.3,15.0,293.0,202.13,157.55
2016,4,8,10,45,36.0,325.0,1.35,15.0,355.0,227.85,176.76
2016,4,8,11,0,54.0,372.0,1.4,15.0,417.0,268.12,207.41
2016,4,8,11,15,72.0,392.5,1.45,15.0,453.5,296.28,228.81
2016,4,8,11,30,90.0,413.0,1.5,15.0,490.0,327.45,252.79
2016,4,8,11,45,79.5,410.0,1.55,15.0,478.5,333.44,258.08
2016,4,8,12,0,69.0,407.0,1.6,15.0,467.0,337.8,262.05
2016,4,8,12,15,53.5,387.0,1.65,15.0,433.5,325.36,253.07
2016,4,8,12,30,38.0,367.0,1.7,15.0,400.0,309.89,241.59
2016,4,8,12,45,57.0,384.5,1.75,15.0,433.5,343.96,268.37
2016,4,8,13,0,76.0,402.0,1.8,15.0,467.0,380.85,297.03
2016,4,8,13,15,52.5,364.5,1.85,15.0,409.0,341.65,267.18
2016,4,8,13,30,29.0,327.0,1.9,15.0,351.0,298.35,233.99
2016,4,8,13,45,39.0,333.5,2.0,15.0,364.5,318.76,250.73
2016,4,8,14,0,49.0,340.0,2.1,15.0,378.0,340.51,268.29
2016,4,8,14,15,31.0,291.5,2.1,15.0,315.5,285.13,225.28
2016,4,8,14,30,13.0,243.0,2.1,15.0,253.0,210.63,166.56
2016,4,8,14,45,10.5,225.5,2.15,15.0,233.0,194.93,154.53
2016,4,8,15,0,8.0,208.0,2.2,15.0,213.0,178.83,141.92
2016,4,8,15,15,5.5,193.0,2.15,14.5,196.5,164.71,131.03
2016,4,8,15,30,3.0,178.0,2.1,14.0,180.0,150.36,119.83
2016,4,8,15,45,84.5,200.0,2.1,14.0,243.0,275.78,225.7
2016,4,8,16,0,166.0,222.0,2.1,14.0,306.0,414.41,338.41
2016,4,8,16,15,226.0,192.0,2.0,14.0,294.0,468.16,382.46
2016,4,8,16,30,286.0,162.0,1.9,14.0,282.0,495.5,406.53
2016,4,8,16,45,238.5,151.5,1.85,14.0,242.5,440.87,363.44
2016,4,8,17,0,191.0,141.0,1.8,14.0,203.0,366.33,304.19
2016,4,8,17,15,158.5,118.0,1.7,14.0,163.0,309.88,258.19
2016,4,8,17,30,126.0,95.0,1.6,14.0,123.0,253.11,210.38
2016,4,8,17,45,92.5,70.5,1.5,14.0,88.0,191.86,157.51
2016,4,8,18,0,59.0,46.0,1.4,14.0,53.0,128.48,101.57
2016,4,8,18,15,29.5,25.0,1.3,14.0,28.5,69.06,39.85
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.8,13.0,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,1.8,13.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,12.0,1.85,13.0,12.0,9.11,1.94
2016,4,9,6,30,0.0,20.0,1.9,13.0,20.0,15.21,7.77
2016,4,9,6,45,0.0,30.5,2.0,13.5,30.5,23.25,15.14
2016,4,9,7,0,0.0,41.0,2.1,14.0,41.0,31.31,22.46
2016,4,9,7,15,0.0,52.5,2.05,14.0,52.5,40.17,30.45
2016,4,9,7,30,0.0,64.0,2.0,14.0,64.0,49.06,38.35
2016,4,9,7,45,0.0,78.5,2.0,14.0,78.5,60.08,48.03
2016,4,9,8,0,0.0,93.0,2.0,14.0,93.0,70.69,57.23
2016,4,9,8,15,5.5,138.0,1.95,14.0,141.0,101.85,84.29
2016,4,9,8,30,11.0,183.0,1.9,14.0,189.0,131.55,109.64
2016,4,9,8,45,10.5,193.5,1.9,14.0,200.0,139.15,115.74
2016,4,9,9,0,10.0,204.0,1.9,14.0,211.0,146.63,121.78
2016,4,9,9,15,8.0,203.0,1.85,14.0,209.0,146.78,121.55
2016,4,9,9,30,6.0,202.0,1.8,14.0,207.0,146.74,121.2
2016,4,9,9,45,19.5,251.5,1.8,14.0,266.5,178.59,147.77
2016,4,9,10,0,33.0,301.0,1.8,14.0,326.0,193.38,159.75
2016,4,9,10,15,52.5,334.0,1.75,14.0,375.5,218.36,170.6
2016,4,9,10,30,72.0,367.0,1.7,14.0,425.0,248.11,192.17
2016,4,9,10,45,65.5,373.0,1.7,14.5,426.5,261.48,202.22
2016,4,9,11,0,59.0,379.0,1.7,15.0,428.0,274.01,211.98
2016,4,9,11,15,77.0,398.0,1.65,15.0,463.5,301.76,233.14
2016,4,9,11,30,95.0,417.0,1.6,15.0,499.0,332.46,256.66
2016,4,9,11,45,74.0,404.5,1.6,15.0,468.5,327.76,253.86
2016,4,9,12,0,53.0,392.0,1.6,15.0,438.0,319.62,248.24
2016,4,9,12,15,140.5,412.0,1.55,15.0,534.0,394.62,305.8
2016,4,9,12,30,228.0,432.0,1.5,15.0,630.0,479.23,369.63
2016,4,9,12,45,247.5,423.5,1.5,15.0,636.5,513.65,395.65
2016,4,9,13,0,267.0,415.0,1.5,15.0,643.0,544.28,419.15
2016,4,9,13,15,195.0,410.0,1.55,15.0,575.0,498.71,385.75
2016,4,9,13,30,123.0,405.0,1.6,15.0,507.0,455.51,353.56
2016,4,9,13,45,140.0,394.5,1.65,15.0,507.0,474.04,368.99
2016,4,9,14,0,157.0,384.0,1.7,15.0,507.0,492.83,384.28
2016,4,9,14,15,113.5,357.5,1.7,15.0,444.5,442.22,346.18
2016,4,9,14,30,70.0,331.0,1.7,15.0,382.0,366.65,288.84
2016,4,9,14,45,95.0,320.5,1.75,15.0,386.5,387.98,307.34
2016,4,9,15,0,120.0,310.0,1.8,15.0,391.0,432.48,342.86
2016,4,9,15,15,89.5,281.0,1.8,15.0,339.0,357.82,285.57
2016,4,9,15,30,59.0,252.0,1.8,15.0,287.0,303.24,243.15
2016,4,9,15,45,30.5,206.5,1.85,15.0,224.5,229.47,184.53
2016,4,9,16,0,2.0,161.0,1.9,15.0,162.0,137.92,109.67
2016,4,9,16,15,27.0,164.5,1.85,15.0,176.0,188.73,153.18
2016,4,9,16,30,52.0,168.0,1.8,15.0,190.0,225.94,184.98
2016,4,9,16,45,45.0,146.5,1.8,15.0,163.5,199.15,163.24
2016,4,9,17,0,38.0,125.0,1.8,15.0,137.0,171.77,140.81
2016,4,9,17,15,29.0,103.0,1.7,14.5,111.5,141.05,115.19
2016,4,9,17,30,20.0,81.0,1.6,14.0,86.0,109.5,88.24
2016,4,9,17,45,10.0,59.5,1.55,14.0,62.0,65.97,50.55
2016,4,9,18,0,0.0,38.0,1.5,14.0,38.0,34.18,22.64
2016,4,9,18,15,0.0,21.5,1.4,14.0,21.5,16.92,5.85
2016,4,9,18,30,0.0,5.0,1.3,14.0,5.0,3.93,0.0
2016,4,9,18,45,0.0,2.5,1.25,14.0,2.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,4.16,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,6.82,0.37
2016,4,10,6,45,0.0,13.0,3.3,13.0,13.0,9.86,3.19
2016,4,10,7,0,0.0,17.0,3.4,13.0,17.0,12.92,6.0
2016,4,10,7,15,0.0,22.0,3.45,13.0,22.0,16.74,9.47
2016,4,10,7,30,0.0,27.0,3.5,13.0,27.0,20.58,12.91
2016,4,10,7,45,0.0,31.5,3.6,13.0,31.5,24.04,15.98
2016,4,10,8,0,0.0,36.0,3.7,13.0,36.0,27.51,19.02
2016,4,10,8,15,0.0,37.0,3.7,13.0,37.0,28.3,19.65
2016,4,10,8,30,0.0,38.0,3.7,13.0,38.0,29.09,20.27
2016,4,10,8,45,0.0,80.5,3.75,13.0,80.5,61.94,49.19
2016,4,10,9,0,0.0,123.0,3.8,13.0,123.0,93.05,76.21
2016,4,10,9,15,0.0,107.0,3.85,13.0,107.0,81.9,66.28
2016,4,10,9,30,0.0,91.0,3.9,13.0,91.0,70.23,55.97
2016,4,10,9,45,0.0,118.0,3.95,13.5,118.0,89.98,72.84
2016,4,10,10,0,0.0,145.0,4.0,14.0,145.0,109.11,88.97
2016,4,10,10,15,1.5,159.5,4.05,14.0,161.5,119.8,93.52
2016,4,10,10,30,3.0,174.0,4.1,14.0,178.0,130.83,102.3
2016,4,10,10,45,1.5,155.0,4.2,14.0,157.0,117.76,91.58
2016,4,10,11,0,0.0,136.0,4.3,14.0,136.0,103.94,80.29
2016,4,10,11,15,0.5,142.0,4.35,14.0,142.5,108.8,84.19
2016,4,10,11,30,1.0,148.0,4.4,14.0,149.0,113.78,88.2
2016,4,10,11,45,4.5,180.5,4.5,14.0,185.0,140.04,109.51
2016,4,10,12,0,8.0,213.0,4.6,14.0,221.0,167.02,131.33
2016,4,10,12,15,7.0,201.0,4.6,14.0,208.0,158.62,124.56
2016,4,10,12,30,6.0,189.0,4.6,14.0,195.0,149.84,117.52
2016,4,10,12,45,4.0,173.5,4.7,14.0,177.5,137.33,107.44
2016,4,10,13,0,2.0,158.0,4.8,14.0,160.0,124.38,96.95
2016,4,10,13,15,20.5,254.0,4.8,13.5,271.5,224.15,178.52
2016,4,10,13,30,39.0,350.0,4.8,13.0,383.0,326.67,261.01
2016,4,10,13,45,22.5,275.0,4.8,13.0,294.0,252.37,201.7
2016,4,10,14,0,6.0,200.0,4.8,13.0,205.0,164.12,130.28
2016,4,10,14,15,6.0,199.5,4.75,13.0,204.5,164.78,131.14
2016,4,10,14,30,6.0,199.0,4.7,13.0,204.0,165.56,132.01
2016,4,10,14,45,12.0,220.0,4.7,13.0,228.5,191.28,153.57
2016,4,10,15,0,18.0,241.0,4.7,13.0,253.0,218.96,176.71
2016,4,10,15,15,10.0,207.0,4.65,13.0,213.5,182.05,146.61
2016,4,10,15,30,2.0,173.0,4.6,13.0,174.0,144.47,115.69
2016,4,10,15,45,2.0,167.0,4.55,13.0,168.0,140.94,113.15
2016,4,10,16,0,2.0,161.0,4.5,13.0,162.0,137.76,110.87
2016,4,10,16,15,1.0,122.0,4.4,13.0,122.5,100.73,80.1
2016,4,10,16,30,0.0,83.0,4.3,13.0,83.0,64.38,49.49
2016,4,10,16,45,0.0,71.5,4.2,13.0,71.5,54.87,41.53
2016,4,10,17,0,0.0,60.0,4.1,13.0,60.0,45.97,33.99
2016,4,10,17,15,0.0,48.5,3.95,12.5,48.5,37.09,26.42
2016,4,10,17,30,0.0,37.0,3.8,12.0,37.0,28.24,18.74
2016,4,10,17,45,0.0,26.5,3.65,12.0,26.5,20.18,11.62
2016,4,10,18,0,0.0,16.0,3.5,12.0,16.0,12.15,4.51
2016,4,10,18,15,0.0,9.0,3.4,12.0,9.0,6.82,0.0
2016,4,10,18,30,0.0,2.0,3.3,12.0,2.0,1.57,0.0
2016,4,10,18,45,0.0,1.0,3.2,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,10.5,1.05,12.0,13.0,8.26,0.0
2016,4,11,6,0,79.0,21.0,1.0,12.0,26.0,15.92,0.26
2016,4,11,6,15,187.5,38.0,1.05,12.0,64.0,28.54,18.73
2016,4,11,6,30,296.0,55.0,1.1,12.0,102.0,41.24,30.92
2016,4,11,6,45,378.5,67.0,1.15,12.5,150.0,50.26,39.39
2016,4,11,7,0,461.0,79.0,1.2,13.0,198.0,59.26,47.59
2016,4,11,7,15,230.5,96.0,1.3,13.0,155.5,69.09,56.41
2016,4,11,7,30,0.0,113.0,1.4,13.0,113.0,82.78,68.47
2016,4,11,7,45,2.5,132.0,1.5,13.0,133.5,96.12,80.03
2016,4,11,8,0,5.0,151.0,1.6,13.0,154.0,109.35,91.34
2016,4,11,8,15,6.5,165.5,1.65,13.0,169.5,119.65,99.97
2016,4,11,8,30,8.0,180.0,1.7,13.0,185.0,129.85,108.44
2016,4,11,8,45,9.5,193.5,1.8,13.0,199.5,139.33,116.25
2016,4,11,9,0,11.0,207.0,1.9,13.0,214.0,148.71,123.95
2016,4,11,9,15,73.5,266.0,1.9,13.0,316.5,175.15,146.05
2016,4,11,9,30,136.0,325.0,1.9,13.0,419.0,195.5,162.77
2016,4,11,9,45,127.5,342.0,1.95,13.5,434.0,202.76,168.14
2016,4,11,10,0,119.0,359.0,2.0,14.0,449.0,209.65,173.24
2016,4,11,10,15,119.0,374.0,2.05,14.0,467.0,232.02,179.11
2016,4,11,10,30,119.0,389.0,2.1,14.0,485.0,255.91,196.39
2016,4,11,10,45,141.5,403.0,2.15,14.0,520.0,284.66,217.84
2016,4,11,11,0,164.0,417.0,2.2,14.0,555.0,316.72,242.66
2016,4,11,11,15,230.5,415.0,2.2,14.0,612.5,357.47,273.47
2016,4,11,11,30,297.0,413.0,2.2,14.0,670.0,400.45,306.9
2016,4,11,11,45,217.0,426.0,2.25,14.0,614.5,404.68,313.02
2016,4,11,12,0,137.0,439.0,2.3,14.0,559.0,395.31,307.59
2016,4,11,12,15,511.5,284.0,2.3,14.0,731.0,514.32,400.54
2016,4,11,12,30,886.0,129.0,2.3,14.0,903.0,651.07,506.83
2016,4,11,12,45,475.0,263.0,2.35,14.0,677.5,545.29,426.97
2016,4,11,13,0,64.0,397.0,2.4,14.0,452.0,368.97,288.91
2016,4,11,13,15,48.5,368.0,2.4,14.0,409.5,342.1,269.2
2016,4,11,13,30,33.0,339.0,2.4,14.0,367.0,312.28,246.26
2016,4,11,13,45,432.5,238.5,2.4,14.0,581.0,604.47,479.29
2016,4,11,14,0,832.0,138.0,2.4,14.0,795.0,874.82,678.39
2016,4,11,14,15,822.0,136.0,2.35,14.0,763.5,895.1,690.42
2016,4,11,14,30,812.0,134.0,2.3,14.0,732.0,911.59,702.37
2016,4,11,14,45,573.5,211.0,2.3,14.0,623.0,798.02,622.35
2016,4,11,15,0,335.0,288.0,2.3,14.0,514.0,637.79,503.1
2016,4,11,15,15,546.5,203.0,2.25,14.0,543.0,787.96,620.68
2016,4,11,15,30,758.0,118.0,2.2,14.0,572.0,917.01,712.82
2016,4,11,15,45,738.0,113.0,2.2,14.0,525.5,908.65,707.65
2016,4,11,16,0,718.0,108.0,2.2,14.0,479.0,889.71,696.6
2016,4,11,16,15,687.5,102.5,2.2,14.0,428.5,856.26,675.28
2016,4,11,16,30,657.0,97.0,2.2,14.0,378.0,819.78,651.5
2016,4,11,16,45,620.5,89.5,2.2,14.0,327.0,772.1,618.9
2016,4,11,17,0,584.0,82.0,2.2,14.0,276.0,722.23,583.62
2016,4,11,17,15,524.5,74.0,2.2,13.5,225.0,647.86,529.15
2016,4,11,17,30,465.0,66.0,2.2,13.0,174.0,572.94,471.43
2016,4,11,17,45,380.5,54.5,2.2,13.0,127.5,471.28,388.41
2016,4,11,18,0,296.0,43.0,2.2,13.0,81.0,370.01,301.3
2016,4,11,18,15,173.0,27.0,2.3,13.0,47.0,236.19,167.83
2016,4,11,18,30,50.0,11.0,2.4,13.0,13.0,49.97,0.0
2016,4,11,18,45,25.0,5.5,2.5,13.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,3.75,12.0,1.5,1.18,0.0
2016,4,12,6,0,0.0,3.0,3.9,12.0,3.0,2.27,0.0
2016,4,12,6,15,0.0,8.0,3.95,12.0,8.0,6.06,0.0
2016,4,12,6,30,0.0,13.0,4.0,12.0,13.0,9.86,3.11
2016,4,12,6,45,0.0,19.0,4.1,12.0,19.0,14.44,7.35
2016,4,12,7,0,0.0,25.0,4.2,12.0,25.0,19.03,11.57
2016,4,12,7,15,0.0,31.5,4.2,12.0,31.5,24.01,16.1
2016,4,12,7,30,0.0,38.0,4.2,12.0,38.0,29.01,20.58
2016,4,12,7,45,0.0,60.5,4.25,12.0,60.5,46.36,36.09
2016,4,12,8,0,0.0,83.0,4.3,12.0,83.0,63.72,51.45
2016,4,12,8,15,0.0,91.5,4.35,12.0,91.5,70.08,56.89
2016,4,12,8,30,0.0,100.0,4.4,12.0,100.0,76.39,62.27
2016,4,12,8,45,0.0,78.5,4.45,12.5,78.5,60.4,47.87
2016,4,12,9,0,0.0,57.0,4.5,13.0,57.0,43.8,33.05
2016,4,12,9,15,0.0,107.0,4.55,13.0,107.0,81.93,66.31
2016,4,12,9,30,0.0,157.0,4.6,13.0,157.0,117.04,96.53
2016,4,12,9,45,8.5,210.0,4.65,13.0,216.5,152.63,126.83
2016,4,12,10,0,17.0,263.0,4.7,13.0,276.0,186.45,155.31
2016,4,12,10,15,14.0,254.5,4.8,13.0,266.0,184.31,146.02
2016,4,12,10,30,11.0,246.0,4.9,13.0,256.0,181.11,143.25
2016,4,12,10,45,6.5,203.0,5.0,13.5,209.0,152.91,120.2
2016,4,12,11,0,2.0,160.0,5.1,14.0,162.0,122.08,95.02
2016,4,12,11,15,2.0,157.5,5.1,14.0,159.5,120.78,93.93
2016,4,12,11,30,2.0,155.0,5.1,14.0,157.0,119.42,92.79
2016,4,12,11,45,6.0,194.5,5.2,14.0,200.5,151.22,118.59
2016,4,12,12,0,10.0,234.0,5.3,14.0,244.0,183.85,144.96
2016,4,12,12,15,14.0,270.5,5.3,14.0,283.5,215.28,170.26
2016,4,12,12,30,18.0,307.0,5.3,14.0,323.0,247.94,196.45
2016,4,12,12,45,53.0,361.0,5.35,14.0,407.0,323.4,256.98
2016,4,12,13,0,88.0,415.0,5.4,14.0,491.0,401.09,318.67
2016,4,12,13,15,60.0,377.0,5.45,14.0,428.5,358.59,285.27
2016,4,12,13,30,32.0,339.0,5.5,14.0,366.0,311.56,248.06
2016,4,12,13,45,237.0,327.5,5.6,14.0,516.0,509.23,409.37
2016,4,12,14,0,442.0,316.0,5.7,14.0,666.0,708.84,566.95
2016,4,12,14,15,613.0,236.5,5.75,14.0,701.0,814.99,651.89
2016,4,12,14,30,784.0,157.0,5.8,14.0,736.0,910.31,725.93
2016,4,12,14,45,594.0,213.5,5.9,14.0,639.5,820.79,659.47
2016,4,12,15,0,404.0,270.0,6.0,14.0,543.0,684.98,554.61
2016,4,12,15,15,406.5,250.0,6.0,14.0,509.5,701.95,569.7
2016,4,12,15,30,409.0,230.0,6.0,14.0,476.0,694.55,566.13
2016,4,12,15,45,361.5,219.0,6.05,14.0,423.5,620.79,510.43
2016,4,12,16,0,314.0,208.0,6.1,14.0,371.0,568.67,470.39
2016,4,12,16,15,345.0,180.0,6.0,13.5,342.0,571.87,476.83
2016,4,12,16,30,376.0,152.0,5.9,13.0,313.0,597.23,500.16
2016,4,12,16,45,325.5,143.0,5.8,13.0,269.5,514.46,434.24
2016,4,12,17,0,275.0,134.0,5.7,13.0,226.0,457.44,387.48
2016,4,12,17,15,239.5,114.0,5.55,12.5,184.0,399.24,339.75
2016,4,12,17,30,204.0,94.0,5.4,12.0,142.0,340.9,290.25
2016,4,12,17,45,156.0,73.0,5.25,12.0,104.0,269.45,227.24
2016,4,12,18,0,108.0,52.0,5.1,12.0,66.0,198.62,163.18
2016,4,12,18,15,54.0,31.0,5.0,12.0,38.0,104.44,73.92
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
