Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,10.5,3.05,11.5,10.5,8.26,0.0
2016,4,13,6,0,0.0,21.0,3.1,12.0,21.0,15.91,3.95
2016,4,13,6,15,38.5,41.5,3.25,12.0,48.0,30.74,20.88
2016,4,13,6,30,77.0,62.0,3.4,12.0,75.0,45.04,34.36
2016,4,13,6,45,107.5,84.5,3.55,12.5,109.5,60.34,48.41
2016,4,13,7,0,138.0,107.0,3.7,13.0,144.0,75.37,61.96
2016,4,13,7,15,165.0,126.0,3.7,13.0,179.5,88.13,73.34
2016,4,13,7,30,192.0,145.0,3.7,13.0,215.0,100.67,84.31
2016,4,13,7,45,435.5,127.5,3.7,13.0,318.5,89.01,73.78
2016,4,13,8,0,679.0,110.0,3.7,13.0,422.0,82.54,67.84
2016,4,13,8,15,483.5,169.0,3.65,13.0,403.5,113.0,94.32
2016,4,13,8,30,288.0,228.0,3.6,13.0,385.0,145.26,121.96
2016,4,13,8,45,309.0,245.5,3.55,13.5,427.5,154.16,128.95
2016,4,13,9,0,330.0,263.0,3.5,14.0,470.0,162.69,135.6
2016,4,13,9,15,340.0,280.5,3.4,14.0,506.5,170.55,141.89
2016,4,13,9,30,350.0,298.0,3.3,14.0,543.0,178.03,147.84
2016,4,13,9,45,605.0,212.5,3.2,14.0,661.0,128.09,105.16
2016,4,13,10,0,860.0,127.0,3.1,14.0,779.0,97.75,79.09
2016,4,13,10,15,868.0,128.5,3.1,14.0,809.0,156.27,92.57
2016,4,13,10,30,876.0,130.0,3.1,14.0,839.0,222.87,137.98
2016,4,13,10,45,881.5,131.5,3.1,14.5,861.0,281.4,185.59
2016,4,13,11,0,887.0,133.0,3.1,15.0,883.0,340.17,237.0
2016,4,13,11,15,890.5,134.0,3.05,15.0,898.0,397.99,288.98
2016,4,13,11,30,894.0,135.0,3.0,15.0,913.0,455.39,340.09
2016,4,13,11,45,684.5,243.0,3.0,15.0,842.0,490.29,374.55
2016,4,13,12,0,475.0,351.0,3.0,15.0,771.0,507.51,391.82
2016,4,13,12,15,683.0,245.0,3.0,15.0,847.0,584.63,453.3
2016,4,13,12,30,891.0,139.0,3.0,15.0,923.0,665.95,518.33
2016,4,13,12,45,887.0,139.5,3.05,15.0,913.0,711.7,554.81
2016,4,13,13,0,883.0,140.0,3.1,15.0,903.0,754.96,588.9
2016,4,13,13,15,878.5,139.0,3.15,15.0,886.0,793.93,619.33
2016,4,13,13,30,874.0,138.0,3.2,15.0,869.0,829.93,646.19
2016,4,13,13,45,861.5,140.0,3.3,15.0,843.0,870.46,675.97
2016,4,13,14,0,849.0,142.0,3.4,15.0,817.0,896.75,695.7
2016,4,13,14,15,839.5,140.0,3.4,15.0,785.5,917.91,711.41
2016,4,13,14,30,830.0,138.0,3.4,15.0,754.0,935.22,724.6
2016,4,13,14,45,810.0,138.5,3.45,15.0,714.0,941.35,730.49
2016,4,13,15,0,790.0,139.0,3.5,15.0,674.0,943.22,733.68
2016,4,13,15,15,772.5,135.5,3.55,14.5,631.0,947.43,740.13
2016,4,13,15,30,755.0,132.0,3.6,14.0,588.0,940.15,738.61
2016,4,13,15,45,727.5,128.5,3.65,14.0,539.5,919.11,726.07
2016,4,13,16,0,700.0,125.0,3.7,14.0,491.0,894.35,710.91
2016,4,13,16,15,668.5,119.0,3.75,13.5,440.0,859.17,689.26
2016,4,13,16,30,637.0,113.0,3.8,13.0,389.0,820.83,664.79
2016,4,13,16,45,590.0,106.5,3.9,13.0,336.0,763.66,624.37
2016,4,13,17,0,543.0,100.0,4.0,13.0,283.0,704.14,580.83
2016,4,13,17,15,482.5,90.0,3.9,12.5,231.5,620.77,517.12
2016,4,13,17,30,422.0,80.0,3.8,12.0,180.0,545.89,457.42
2016,4,13,17,45,322.0,66.5,3.75,12.0,132.0,430.92,361.48
2016,4,13,18,0,222.0,53.0,3.7,12.0,84.0,320.67,264.78
2016,4,13,18,15,123.0,33.0,3.6,11.5,49.0,185.54,138.16
2016,4,13,18,30,24.0,13.0,3.5,11.0,14.0,30.09,0.0
2016,4,13,18,45,12.0,6.5,3.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,4.0,11.5,17.5,11.02,0.0
2016,4,14,6,0,104.0,28.0,4.1,12.0,35.0,20.97,8.43
2016,4,14,6,15,219.5,44.5,4.2,12.0,77.0,33.34,23.24
2016,4,14,6,30,335.0,61.0,4.3,12.0,119.0,45.71,35.0
2016,4,14,6,45,409.0,73.5,4.45,12.0,168.5,54.98,43.74
2016,4,14,7,0,483.0,86.0,4.6,12.0,218.0,64.18,52.21
2016,4,14,7,15,401.5,109.5,4.6,12.0,234.5,78.29,64.86
2016,4,14,7,30,320.0,133.0,4.6,12.0,251.0,93.34,78.15
2016,4,14,7,45,507.0,111.5,4.6,12.5,331.5,81.75,67.5
2016,4,14,8,0,694.0,90.0,4.6,13.0,412.0,69.36,56.18
2016,4,14,8,15,528.0,152.5,4.6,13.0,413.0,104.11,86.57
2016,4,14,8,30,362.0,215.0,4.6,13.0,414.0,140.06,117.55
2016,4,14,8,45,414.5,221.0,4.6,13.5,467.5,137.52,114.73
2016,4,14,9,0,467.0,227.0,4.6,14.0,521.0,140.04,116.35
2016,4,14,9,15,625.5,190.5,4.65,14.0,612.5,121.68,100.28
2016,4,14,9,30,784.0,154.0,4.7,14.0,704.0,102.59,83.65
2016,4,14,9,45,814.0,147.0,4.8,14.0,744.0,106.42,86.78
2016,4,14,10,0,844.0,140.0,4.9,14.0,784.0,107.45,87.5
2016,4,14,10,15,852.5,142.0,4.95,14.0,813.5,165.48,100.01
2016,4,14,10,30,861.0,144.0,5.0,14.0,843.0,224.7,140.46
2016,4,14,10,45,853.0,153.5,5.1,14.0,862.0,285.91,191.82
2016,4,14,11,0,845.0,163.0,5.2,14.0,881.0,346.18,245.9
2016,4,14,11,15,849.0,164.5,5.3,14.0,895.5,404.16,298.65
2016,4,14,11,30,853.0,166.0,5.4,14.0,910.0,461.96,350.93
2016,4,14,11,45,837.0,177.5,5.5,14.0,912.5,517.2,400.43
2016,4,14,12,0,821.0,189.0,5.6,14.0,915.0,569.96,446.66
2016,4,14,12,15,820.5,188.5,5.7,14.0,913.5,620.06,489.73
2016,4,14,12,30,820.0,188.0,5.8,14.0,912.0,668.5,530.59
2016,4,14,12,45,851.0,166.5,5.95,14.5,911.0,719.21,571.99
2016,4,14,13,0,882.0,145.0,6.1,15.0,910.0,760.12,605.69
2016,4,14,13,15,878.0,144.0,6.2,15.0,893.0,799.5,637.9
2016,4,14,13,30,874.0,143.0,6.3,15.0,876.0,846.9,674.72
2016,4,14,13,45,857.5,147.0,6.4,15.0,848.5,875.53,696.93
2016,4,14,14,0,841.0,151.0,6.5,15.0,821.0,900.17,716.39
2016,4,14,14,15,831.0,148.5,6.55,14.5,789.0,920.24,733.82
2016,4,14,14,30,821.0,146.0,6.6,14.0,757.0,936.44,748.63
2016,4,14,14,45,808.5,142.5,6.7,14.0,719.0,945.35,757.11
2016,4,14,15,0,796.0,139.0,6.8,14.0,681.0,950.25,762.84
2016,4,14,15,15,778.5,135.0,6.85,14.0,637.0,953.84,767.58
2016,4,14,15,30,761.0,131.0,6.9,14.0,593.0,945.94,763.93
2016,4,14,15,45,744.5,123.5,7.0,14.0,545.5,931.03,755.41
2016,4,14,16,0,728.0,116.0,7.1,14.0,498.0,912.41,744.13
2016,4,14,16,15,697.0,111.0,7.1,13.5,447.0,878.87,722.3
2016,4,14,16,30,666.0,106.0,7.1,13.0,396.0,842.17,697.65
2016,4,14,16,45,623.5,99.5,7.1,13.0,343.0,789.39,658.45
2016,4,14,17,0,581.0,93.0,7.1,13.0,290.0,734.31,616.37
2016,4,14,17,15,520.5,84.0,7.0,12.5,238.0,657.12,555.74
2016,4,14,17,30,460.0,75.0,6.9,12.0,186.0,574.31,487.96
2016,4,14,17,45,372.5,62.5,6.8,12.0,138.0,470.91,399.29
2016,4,14,18,0,285.0,50.0,6.7,12.0,90.0,371.42,310.54
2016,4,14,18,15,166.0,32.5,6.55,12.0,53.5,241.29,184.15
2016,4,14,18,30,47.0,15.0,6.4,12.0,17.0,72.14,0.0
2016,4,14,18,45,23.5,7.5,6.3,12.0,8.5,5.9,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,104.5,13.0,4.4,9.5,20.5,10.23,0.0
2016,4,15,6,0,209.0,26.0,4.4,10.0,41.0,21.21,9.76
2016,4,15,6,15,328.5,38.5,4.45,10.5,85.5,31.39,21.81
2016,4,15,6,30,448.0,51.0,4.5,11.0,130.0,41.59,31.53
2016,4,15,6,45,521.0,60.0,4.55,11.5,181.5,48.6,38.15
2016,4,15,7,0,594.0,69.0,4.6,12.0,233.0,55.6,44.52
2016,4,15,7,15,644.0,75.5,4.7,12.0,287.5,60.41,48.85
2016,4,15,7,30,694.0,82.0,4.8,12.0,342.0,65.19,53.04
2016,4,15,7,45,725.5,88.5,4.9,12.5,395.5,69.59,56.69
2016,4,15,8,0,757.0,95.0,5.0,13.0,449.0,73.85,60.15
2016,4,15,8,15,783.0,99.0,4.95,13.0,500.5,82.52,67.58
2016,4,15,8,30,809.0,103.0,4.9,13.0,552.0,84.99,69.51
2016,4,15,8,45,826.5,107.0,4.85,13.5,599.5,87.15,71.04
2016,4,15,9,0,844.0,111.0,4.8,14.0,647.0,89.21,72.48
2016,4,15,9,15,858.5,114.0,4.65,14.0,690.0,90.44,73.35
2016,4,15,9,30,873.0,117.0,4.5,14.0,733.0,91.6,74.16
2016,4,15,9,45,891.5,115.0,4.4,14.5,771.5,99.67,80.79
2016,4,15,10,0,910.0,113.0,4.3,15.0,810.0,107.8,75.83
2016,4,15,10,15,917.5,114.5,4.25,15.0,840.0,167.82,98.38
2016,4,15,10,30,925.0,116.0,4.2,15.0,870.0,228.7,140.05
2016,4,15,10,45,933.0,116.0,4.2,15.5,893.5,289.46,190.08
2016,4,15,11,0,941.0,116.0,4.2,16.0,917.0,350.66,243.92
2016,4,15,11,15,944.0,116.5,4.3,16.0,932.0,410.65,298.35
2016,4,15,11,30,947.0,117.0,4.4,16.0,947.0,470.05,351.86
2016,4,15,11,45,948.5,117.0,4.55,16.0,954.0,527.6,403.01
2016,4,15,12,0,950.0,117.0,4.7,16.0,961.0,583.92,452.01
2016,4,15,12,15,949.5,117.0,4.85,16.0,959.0,637.63,497.87
2016,4,15,12,30,949.0,117.0,5.0,16.0,957.0,689.43,541.23
2016,4,15,12,45,949.5,114.5,5.15,16.5,948.0,737.75,580.07
2016,4,15,13,0,950.0,112.0,5.3,17.0,939.0,783.63,616.27
2016,4,15,13,15,945.5,111.0,5.4,17.0,920.5,824.39,648.34
2016,4,15,13,30,941.0,110.0,5.5,17.0,902.0,861.98,676.62
2016,4,15,13,45,935.5,108.5,5.65,17.0,876.5,894.96,701.9
2016,4,15,14,0,930.0,107.0,5.8,17.0,851.0,924.4,724.78
2016,4,15,14,15,921.0,105.5,5.8,17.0,818.0,947.08,742.08
2016,4,15,14,30,912.0,104.0,5.8,17.0,785.0,965.89,756.76
2016,4,15,14,45,899.0,102.5,5.85,17.0,745.5,977.03,766.45
2016,4,15,15,0,886.0,101.0,5.9,17.0,706.0,984.16,773.49
2016,4,15,15,15,870.5,98.5,5.85,16.5,661.5,983.75,776.2
2016,4,15,15,30,855.0,96.0,5.8,16.0,617.0,992.09,785.48
2016,4,15,15,45,832.5,93.5,5.75,16.0,567.5,976.9,776.3
2016,4,15,16,0,810.0,91.0,5.7,16.0,518.0,957.84,764.51
2016,4,15,16,15,782.5,87.0,5.6,15.5,465.5,928.25,746.05
2016,4,15,16,30,755.0,83.0,5.5,15.0,413.0,895.28,724.82
2016,4,15,16,45,717.5,78.0,5.45,15.0,359.0,855.06,696.54
2016,4,15,17,0,680.0,73.0,5.4,15.0,305.0,806.23,660.85
2016,4,15,17,15,625.5,66.5,5.3,14.5,252.0,737.03,608.92
2016,4,15,17,30,571.0,60.0,5.2,14.0,199.0,667.11,553.94
2016,4,15,17,45,488.0,51.0,5.15,14.0,149.0,567.46,471.3
2016,4,15,18,0,405.0,42.0,5.1,14.0,99.0,470.06,386.33
2016,4,15,18,15,269.0,28.5,5.05,13.5,60.0,326.04,251.01
2016,4,15,18,30,133.0,15.0,5.0,13.0,21.0,162.79,0.0
2016,4,15,18,45,66.5,7.5,4.95,13.0,10.5,58.88,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.5,13.0,1.4,12.5,22.0,10.23,0.0
2016,4,16,6,0,239.0,26.0,1.3,13.0,44.0,21.25,10.42
2016,4,16,6,15,350.0,38.0,1.3,13.0,88.5,31.03,21.4
2016,4,16,6,30,461.0,50.0,1.3,13.0,133.0,40.82,30.68
2016,4,16,6,45,530.0,59.0,1.3,13.5,184.5,47.86,37.24
2016,4,16,7,0,599.0,68.0,1.3,14.0,236.0,54.85,43.54
2016,4,16,7,15,646.5,74.5,1.3,14.0,289.5,59.67,47.81
2016,4,16,7,30,694.0,81.0,1.3,14.0,343.0,64.44,51.94
2016,4,16,7,45,724.0,87.0,1.3,14.5,396.0,68.49,55.23
2016,4,16,8,0,754.0,93.0,1.3,15.0,449.0,78.4,63.6
2016,4,16,8,15,779.0,97.5,1.35,15.5,500.0,81.3,65.76
2016,4,16,8,30,804.0,102.0,1.4,16.0,551.0,84.1,67.83
2016,4,16,8,45,820.0,106.5,1.5,16.5,598.0,86.57,69.59
2016,4,16,9,0,836.0,111.0,1.6,17.0,645.0,88.89,71.24
2016,4,16,9,15,850.5,114.0,1.6,17.0,687.5,90.1,72.08
2016,4,16,9,30,865.0,117.0,1.6,17.0,730.0,91.23,72.86
2016,4,16,9,45,872.5,121.0,1.65,17.5,766.0,92.65,73.76
2016,4,16,10,0,880.0,125.0,1.7,18.0,802.0,115.53,79.3
2016,4,16,10,15,888.0,126.5,1.75,18.0,832.0,173.95,102.12
2016,4,16,10,30,896.0,128.0,1.8,18.0,862.0,233.29,142.42
2016,4,16,10,45,909.0,125.0,1.85,18.5,886.5,291.94,189.58
2016,4,16,11,0,922.0,122.0,1.9,19.0,911.0,351.48,240.54
2016,4,16,11,15,925.0,122.5,1.95,19.0,925.0,410.41,292.37
2016,4,16,11,30,928.0,123.0,2.0,19.0,939.0,468.77,343.1
2016,4,16,11,45,937.0,118.5,2.05,19.5,948.0,525.74,390.83
2016,4,16,12,0,946.0,114.0,2.1,20.0,957.0,582.04,436.61
2016,4,16,12,15,945.5,114.0,2.15,20.0,955.0,635.37,479.67
2016,4,16,12,30,945.0,114.0,2.2,20.0,953.0,686.78,520.18
2016,4,16,12,45,943.0,113.0,2.25,20.0,943.0,734.26,556.91
2016,4,16,13,0,941.0,112.0,2.3,20.0,933.0,779.18,591.06
2016,4,16,13,15,937.0,111.5,2.35,20.0,915.5,820.28,621.22
2016,4,16,13,30,933.0,111.0,2.4,20.0,898.0,858.3,647.87
2016,4,16,13,45,927.5,109.0,2.5,20.0,872.5,890.45,670.93
2016,4,16,14,0,922.0,107.0,2.6,20.0,847.0,919.05,691.72
2016,4,16,14,15,913.5,105.5,2.65,20.0,814.5,941.84,708.3
2016,4,16,14,30,905.0,104.0,2.7,20.0,782.0,960.82,722.52
2016,4,16,14,45,895.5,101.0,2.8,20.0,743.5,973.39,733.08
2016,4,16,15,0,886.0,98.0,2.9,20.0,705.0,982.01,741.23
2016,4,16,15,15,871.0,95.5,2.95,19.5,661.0,981.89,744.69
2016,4,16,15,30,856.0,93.0,3.0,19.0,617.0,990.43,754.33
2016,4,16,15,45,836.0,90.5,3.05,19.0,568.5,977.63,748.07
2016,4,16,16,0,816.0,88.0,3.1,19.0,520.0,961.0,739.43
2016,4,16,16,15,789.5,84.0,3.05,18.5,468.0,932.32,722.96
2016,4,16,16,30,763.0,80.0,3.0,18.0,416.0,900.27,703.9
2016,4,16,16,45,716.5,77.5,3.0,18.0,361.0,847.08,668.24
2016,4,16,17,0,670.0,75.0,3.0,18.0,306.0,799.71,635.8
2016,4,16,17,15,617.5,68.5,2.8,17.5,253.5,732.5,587.18
2016,4,16,17,30,565.0,62.0,2.6,17.0,201.0,664.46,535.69
2016,4,16,17,45,459.0,55.0,2.4,16.5,150.0,545.97,442.61
2016,4,16,18,0,353.0,48.0,2.2,16.0,99.0,429.57,346.79
2016,4,16,18,15,176.5,35.0,2.1,15.5,60.5,253.61,193.36
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,25.76,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,8.65,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,111.0,14.0,0.95,13.5,23.0,11.02,0.0
2016,4,17,6,0,222.0,28.0,1.0,14.0,46.0,22.81,12.16
2016,4,17,6,15,327.0,41.0,1.1,14.0,89.5,33.31,23.36
2016,4,17,6,30,432.0,54.0,1.2,14.0,133.0,43.74,33.17
2016,4,17,6,45,503.5,63.0,1.3,14.0,184.0,50.63,39.64
2016,4,17,7,0,575.0,72.0,1.4,14.0,235.0,57.51,45.9
2016,4,17,7,15,622.5,78.5,1.35,14.0,288.0,62.17,50.03
2016,4,17,7,30,670.0,85.0,1.3,14.0,341.0,66.8,54.01
2016,4,17,7,45,707.0,89.5,1.3,14.5,394.5,69.81,56.38
2016,4,17,8,0,744.0,94.0,1.3,15.0,448.0,72.8,58.69
2016,4,17,8,15,769.0,98.0,1.3,15.5,498.5,81.35,65.79
2016,4,17,8,30,794.0,102.0,1.3,16.0,549.0,83.78,67.52
2016,4,17,8,45,814.5,104.5,1.3,16.5,596.0,85.02,68.24
2016,4,17,9,0,835.0,107.0,1.3,17.0,643.0,86.23,68.93
2016,4,17,9,15,849.0,110.0,1.35,17.5,685.0,87.5,69.69
2016,4,17,9,30,863.0,113.0,1.4,18.0,727.0,88.69,70.39
2016,4,17,9,45,877.0,113.0,1.5,19.0,764.5,98.06,77.84
2016,4,17,10,0,891.0,113.0,1.6,20.0,802.0,112.73,74.34
2016,4,17,10,15,898.5,115.0,1.65,20.0,831.5,171.73,98.54
2016,4,17,10,30,906.0,117.0,1.7,20.0,861.0,231.6,139.51
2016,4,17,10,45,911.5,118.0,1.75,20.5,883.5,291.11,187.54
2016,4,17,11,0,917.0,119.0,1.8,21.0,906.0,350.8,238.51
2016,4,17,11,15,920.5,120.0,1.8,21.0,921.0,409.76,289.78
2016,4,17,11,30,924.0,121.0,1.8,21.0,936.0,468.24,339.9
2016,4,17,11,45,925.5,121.0,1.8,21.5,942.5,524.43,386.34
2016,4,17,12,0,927.0,121.0,1.8,22.0,949.0,579.42,430.3
2016,4,17,12,15,927.0,120.5,1.7,22.0,947.5,631.77,471.16
2016,4,17,12,30,927.0,120.0,1.6,22.0,946.0,682.29,509.28
2016,4,17,12,45,927.5,118.0,1.55,22.5,937.0,729.88,543.47
2016,4,17,13,0,928.0,116.0,1.5,23.0,928.0,775.13,574.96
2016,4,17,13,15,924.0,115.0,1.35,23.0,910.5,815.27,601.5
2016,4,17,13,30,920.0,114.0,1.2,23.0,893.0,852.35,624.13
2016,4,17,13,45,917.0,111.5,1.1,23.5,869.0,885.65,643.32
2016,4,17,14,0,914.0,109.0,1.0,24.0,845.0,915.58,660.02
2016,4,17,14,15,906.0,107.0,1.05,23.5,813.0,938.05,677.01
2016,4,17,14,30,898.0,105.0,1.1,23.0,781.0,956.72,691.9
2016,4,17,14,45,889.0,102.5,1.15,23.0,743.0,970.09,702.33
2016,4,17,15,0,880.0,100.0,1.2,23.0,705.0,979.59,710.56
2016,4,17,15,15,865.5,97.0,1.3,22.5,661.5,979.27,714.99
2016,4,17,15,30,851.0,94.0,1.4,22.0,618.0,987.69,725.3
2016,4,17,15,45,833.0,91.0,1.5,22.0,569.5,976.15,721.34
2016,4,17,16,0,815.0,88.0,1.6,22.0,521.0,960.83,715.1
2016,4,17,16,15,789.5,84.0,1.7,21.5,469.5,933.07,701.84
2016,4,17,16,30,764.0,80.0,1.8,21.0,418.0,901.95,685.94
2016,4,17,16,45,728.0,75.5,1.9,20.5,364.5,856.66,659.54
2016,4,17,17,0,692.0,71.0,2.0,20.0,311.0,816.07,635.25
2016,4,17,17,15,641.5,64.5,1.95,19.0,258.0,750.38,591.15
2016,4,17,17,30,591.0,58.0,1.9,18.0,205.0,683.88,543.95
2016,4,17,17,45,510.0,49.5,1.85,17.5,154.5,586.2,469.06
2016,4,17,18,0,429.0,41.0,1.8,17.0,104.0,490.78,391.38
2016,4,17,18,15,303.0,28.5,1.7,16.5,64.0,355.28,271.29
2016,4,17,18,30,177.0,16.0,1.6,16.0,24.0,203.8,0.0
2016,4,17,18,45,88.5,8.0,1.55,15.5,12.0,76.86,0.0
2016,4,17,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.5,0.35,14.5,25.5,11.74,0.0
2016,4,18,6,0,254.0,29.0,0.4,15.0,51.0,23.7,13.3
2016,4,18,6,15,360.5,41.0,0.5,15.0,96.0,33.43,23.48
2016,4,18,6,30,467.0,53.0,0.6,15.0,141.0,43.15,32.58
2016,4,18,6,45,535.5,62.0,0.75,15.0,193.0,50.12,39.07
2016,4,18,7,0,604.0,71.0,0.9,15.0,245.0,57.06,45.32
2016,4,18,7,15,651.0,77.5,0.95,15.0,299.5,61.8,49.49
2016,4,18,7,30,698.0,84.0,1.0,15.0,354.0,66.5,53.52
2016,4,18,7,45,730.5,89.5,1.1,15.5,407.5,70.19,56.47
2016,4,18,8,0,763.0,95.0,1.2,16.0,461.0,79.89,64.6
2016,4,18,8,15,788.0,99.0,1.25,16.5,512.0,82.4,66.4
2016,4,18,8,30,813.0,103.0,1.3,17.0,563.0,84.84,68.14
2016,4,18,8,45,834.5,105.0,1.4,17.5,611.5,85.79,68.6
2016,4,18,9,0,856.0,107.0,1.5,18.0,660.0,86.72,69.07
2016,4,18,9,15,869.5,109.5,1.55,18.5,702.0,87.7,69.57
2016,4,18,9,30,883.0,112.0,1.6,19.0,744.0,98.11,78.05
2016,4,18,9,45,899.5,111.0,1.7,19.5,782.0,97.67,77.35
2016,4,18,10,0,916.0,110.0,1.8,20.0,820.0,115.23,74.15
2016,4,18,10,15,923.0,111.0,1.85,20.0,849.5,175.03,99.69
2016,4,18,10,30,930.0,112.0,1.9,20.0,879.0,235.61,141.67
2016,4,18,10,45,936.0,112.5,2.0,20.5,902.0,296.2,190.93
2016,4,18,11,0,942.0,113.0,2.1,21.0,925.0,357.01,243.13
2016,4,18,11,15,944.5,114.0,2.1,21.0,939.0,416.87,295.41
2016,4,18,11,30,947.0,115.0,2.1,21.0,953.0,476.1,346.4
2016,4,18,11,45,947.0,115.5,2.15,21.5,959.0,532.98,393.76
2016,4,18,12,0,947.0,116.0,2.2,22.0,965.0,588.48,438.55
2016,4,18,12,15,946.5,116.0,2.15,22.0,963.0,641.73,480.68
2016,4,18,12,30,946.0,116.0,2.1,22.0,961.0,693.09,520.12
2016,4,18,12,45,937.5,119.0,2.1,22.0,949.5,739.32,555.1
2016,4,18,13,0,929.0,122.0,2.1,22.0,938.0,782.66,587.2
2016,4,18,13,15,924.5,121.5,2.1,22.0,920.0,822.99,616.18
2016,4,18,13,30,920.0,121.0,2.1,22.0,902.0,860.26,641.53
2016,4,18,13,45,905.0,124.0,2.1,22.0,874.0,888.73,660.93
2016,4,18,14,0,890.0,127.0,2.1,22.0,846.0,913.35,677.88
2016,4,18,14,15,881.0,125.5,2.1,21.5,814.0,935.19,694.45
2016,4,18,14,30,872.0,124.0,2.1,21.0,782.0,966.21,717.26
2016,4,18,14,45,747.0,160.0,2.15,21.0,704.0,917.98,686.76
2016,4,18,15,0,622.0,196.0,2.2,21.0,626.0,854.28,646.05
2016,4,18,15,15,636.0,175.0,2.25,20.5,590.5,861.64,654.94
2016,4,18,15,30,650.0,154.0,2.3,20.0,555.0,865.22,660.75
2016,4,18,15,45,696.5,135.0,2.35,19.5,534.0,899.8,688.18
2016,4,18,16,0,743.0,116.0,2.4,19.0,513.0,930.56,712.89
2016,4,18,16,15,558.5,137.5,2.45,18.5,419.5,772.6,605.46
2016,4,18,16,30,374.0,159.0,2.5,18.0,326.0,605.14,484.6
2016,4,18,16,45,335.0,148.0,2.55,17.5,283.0,530.51,431.52
2016,4,18,17,0,296.0,137.0,2.6,17.0,240.0,481.08,394.82
2016,4,18,17,15,269.5,116.5,2.6,16.5,198.5,429.91,355.7
2016,4,18,17,30,243.0,96.0,2.6,16.0,157.0,377.97,314.31
2016,4,18,17,45,199.5,76.0,2.65,15.5,118.0,310.64,258.13
2016,4,18,18,0,156.0,56.0,2.7,15.0,79.0,243.79,200.16
2016,4,18,18,15,78.0,37.0,2.65,14.5,48.5,131.95,101.46
2016,4,18,18,30,0.0,18.0,2.6,14.0,18.0,15.46,0.0
2016,4,18,18,45,0.0,9.0,2.6,14.0,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,121.0,15.5,0.65,14.0,26.5,11.86,0.0
2016,4,19,6,0,242.0,31.0,0.6,14.0,53.0,25.27,14.99
2016,4,19,6,15,346.5,43.5,0.6,14.0,97.5,35.33,25.3
2016,4,19,6,30,451.0,56.0,0.6,14.0,142.0,45.35,34.7
2016,4,19,6,45,530.5,62.5,0.6,14.5,195.0,50.4,39.41
2016,4,19,7,0,610.0,69.0,0.6,15.0,248.0,55.58,44.03
2016,4,19,7,15,655.5,75.5,0.65,15.0,302.0,60.37,48.23
2016,4,19,7,30,701.0,82.0,0.7,15.0,356.0,65.1,52.28
2016,4,19,7,45,731.0,87.5,0.75,15.5,408.5,68.8,55.23
2016,4,19,8,0,761.0,93.0,0.8,16.0,461.0,78.34,63.22
2016,4,19,8,15,785.5,97.0,0.9,16.0,512.0,80.88,65.18
2016,4,19,8,30,810.0,101.0,1.0,16.0,563.0,83.34,67.09
2016,4,19,8,45,817.0,109.0,1.15,16.5,607.5,87.85,70.62
2016,4,19,9,0,824.0,117.0,1.3,17.0,652.0,92.05,73.86
2016,4,19,9,15,838.0,120.0,1.3,17.0,694.0,93.08,74.53
2016,4,19,9,30,852.0,123.0,1.3,17.0,736.0,94.03,75.16
2016,4,19,9,45,695.5,196.5,1.35,17.5,713.5,119.87,96.61
2016,4,19,10,0,539.0,270.0,1.4,18.0,691.0,168.83,121.8
2016,4,19,10,15,707.0,205.0,1.4,18.0,777.5,189.94,119.69
2016,4,19,10,30,875.0,140.0,1.4,18.0,864.0,237.75,146.4
2016,4,19,10,45,731.0,221.0,1.45,18.5,837.0,304.65,206.21
2016,4,19,11,0,587.0,302.0,1.5,19.0,810.0,365.76,261.28
2016,4,19,11,15,579.0,313.0,1.5,19.0,821.0,414.04,301.83
2016,4,19,11,30,571.0,324.0,1.5,19.0,832.0,461.57,341.16
2016,4,19,11,45,496.0,352.5,1.5,19.0,795.5,488.2,364.76
2016,4,19,12,0,421.0,381.0,1.5,19.0,759.0,507.18,381.36
2016,4,19,12,15,451.5,370.5,1.6,19.0,775.5,552.71,416.87
2016,4,19,12,30,482.0,360.0,1.7,19.0,792.0,599.85,453.01
2016,4,19,12,45,527.0,339.5,1.8,19.0,807.5,650.28,491.41
2016,4,19,13,0,572.0,319.0,1.9,19.0,823.0,702.05,530.44
2016,4,19,13,15,418.5,365.0,1.95,19.0,730.5,657.93,498.29
2016,4,19,13,30,265.0,411.0,2.0,19.0,638.0,591.85,449.96
2016,4,19,13,45,241.0,402.5,2.15,19.0,604.0,568.97,435.39
2016,4,19,14,0,217.0,394.0,2.3,19.0,570.0,557.29,428.08
2016,4,19,14,15,199.0,379.0,2.4,18.5,536.0,542.02,418.77
2016,4,19,14,30,181.0,364.0,2.5,18.0,502.0,524.34,407.54
2016,4,19,14,45,142.0,342.0,2.6,18.0,447.0,477.07,372.75
2016,4,19,15,0,103.0,320.0,2.7,18.0,392.0,403.79,317.82
2016,4,19,15,15,180.0,296.5,2.75,17.5,412.0,486.54,385.33
2016,4,19,15,30,257.0,273.0,2.8,17.0,432.0,571.06,452.81
2016,4,19,15,45,199.5,254.5,2.9,17.0,372.5,477.28,381.96
2016,4,19,16,0,142.0,236.0,3.0,17.0,313.0,405.89,327.01
2016,4,19,16,15,406.0,174.0,3.0,16.5,362.5,652.36,526.01
2016,4,19,16,30,670.0,112.0,3.0,16.0,412.0,856.43,679.9
2016,4,19,16,45,647.5,101.0,3.0,16.0,361.5,817.75,652.05
2016,4,19,17,0,625.0,90.0,3.0,16.0,311.0,776.44,623.52
2016,4,19,17,15,571.0,81.5,2.9,15.5,258.0,705.35,571.99
2016,4,19,17,30,517.0,73.0,2.8,15.0,205.0,633.37,517.51
2016,4,19,17,45,461.5,60.0,2.7,15.0,157.0,554.89,454.04
2016,4,19,18,0,406.0,47.0,2.6,15.0,109.0,477.46,387.81
2016,4,19,18,15,278.5,33.0,2.5,15.0,68.0,339.22,265.95
2016,4,19,18,30,151.0,19.0,2.4,15.0,27.0,185.19,33.33
2016,4,19,18,45,75.5,9.5,2.35,15.0,13.5,67.73,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.5,15.0,2.0,13.5,29.0,12.11,0.0
2016,4,20,6,0,291.0,30.0,2.1,14.0,58.0,24.57,14.66
2016,4,20,6,15,394.0,41.0,2.15,14.0,104.0,33.53,23.72
2016,4,20,6,30,497.0,52.0,2.2,14.0,150.0,42.49,32.16
2016,4,20,6,45,565.5,59.0,2.3,14.5,202.0,48.04,37.29
2016,4,20,7,0,634.0,66.0,2.4,15.0,254.0,53.63,42.27
2016,4,20,7,15,677.5,71.5,2.3,15.0,308.0,57.8,45.93
2016,4,20,7,30,721.0,77.0,2.2,15.0,362.0,67.03,53.97
2016,4,20,7,45,753.0,81.0,2.15,15.5,415.0,70.07,56.34
2016,4,20,8,0,785.0,85.0,2.1,16.0,468.0,73.07,58.65
2016,4,20,8,15,653.0,132.5,2.1,16.0,473.5,94.43,76.95
2016,4,20,8,30,521.0,180.0,2.1,16.0,479.0,117.99,96.9
2016,4,20,8,45,595.0,171.0,2.1,16.5,539.0,113.0,92.13
2016,4,20,9,0,669.0,162.0,2.1,17.0,599.0,106.89,86.5
2016,4,20,9,15,636.0,190.0,2.1,17.0,626.5,119.9,97.31
2016,4,20,9,30,603.0,218.0,2.1,17.0,654.0,132.09,107.33
2016,4,20,9,45,759.5,160.0,2.1,17.5,736.5,101.91,81.49
2016,4,20,10,0,916.0,102.0,2.1,18.0,819.0,116.54,72.61
2016,4,20,10,15,770.0,184.0,2.1,18.0,801.5,187.86,115.57
2016,4,20,10,30,624.0,266.0,2.1,18.0,784.0,262.17,176.51
2016,4,20,10,45,772.0,192.5,2.15,18.0,850.5,299.58,202.07
2016,4,20,11,0,920.0,119.0,2.2,18.0,917.0,359.06,248.91
2016,4,20,11,15,923.0,120.0,2.2,18.0,931.5,417.76,300.76
2016,4,20,11,30,926.0,121.0,2.2,18.0,946.0,475.92,351.34
2016,4,20,11,45,919.5,126.5,2.2,18.0,950.5,531.87,399.0
2016,4,20,12,0,913.0,132.0,2.2,18.0,955.0,586.01,443.81
2016,4,20,12,15,912.0,132.0,2.2,18.0,953.0,637.46,485.31
2016,4,20,12,30,911.0,132.0,2.2,18.0,951.0,687.06,524.28
2016,4,20,12,45,908.0,132.0,2.25,18.0,940.5,733.23,560.1
2016,4,20,13,0,905.0,132.0,2.3,18.0,930.0,776.92,593.42
2016,4,20,13,15,900.5,131.0,2.3,18.0,912.5,815.95,622.27
2016,4,20,13,30,896.0,130.0,2.3,18.0,895.0,851.95,647.32
2016,4,20,13,45,887.0,129.5,2.35,18.0,869.0,881.45,668.32
2016,4,20,14,0,878.0,129.0,2.4,18.0,843.0,907.39,687.01
2016,4,20,14,15,778.0,166.5,2.4,18.0,781.0,897.51,681.02
2016,4,20,14,30,678.0,204.0,2.4,18.0,719.0,877.4,668.43
2016,4,20,14,45,626.5,209.0,2.45,18.0,667.0,855.11,654.42
2016,4,20,15,0,575.0,214.0,2.5,18.0,615.0,819.45,631.11
2016,4,20,15,15,688.5,163.5,2.45,17.5,613.5,902.81,692.82
2016,4,20,15,30,802.0,113.0,2.4,17.0,612.0,963.98,736.69
2016,4,20,15,45,785.5,107.5,2.4,17.0,564.5,950.68,729.04
2016,4,20,16,0,769.0,102.0,2.4,17.0,517.0,933.64,719.65
2016,4,20,16,15,731.5,93.5,2.35,16.5,457.5,888.24,691.34
2016,4,20,16,30,694.0,85.0,2.3,16.0,398.0,845.92,664.88
2016,4,20,16,45,634.5,88.5,2.3,16.0,347.5,789.27,626.52
2016,4,20,17,0,575.0,92.0,2.3,16.0,297.0,730.0,585.13
2016,4,20,17,15,528.0,82.0,2.25,15.5,246.5,664.63,538.27
2016,4,20,17,30,481.0,72.0,2.2,15.0,196.0,598.43,488.48
2016,4,20,17,45,414.5,60.0,2.15,15.0,149.5,511.72,419.06
2016,4,20,18,0,348.0,48.0,2.1,15.0,103.0,426.67,347.55
2016,4,20,18,15,238.5,34.0,2.05,14.5,65.0,301.65,238.39
2016,4,20,18,30,129.0,20.0,2.0,14.0,27.0,170.01,50.05
2016,4,20,18,45,64.5,10.0,1.95,14.0,13.5,59.37,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.5,1.2,14.5,11.5,8.75,0.0
2016,4,21,6,0,0.0,23.0,1.3,15.0,23.0,17.55,8.98
2016,4,21,6,15,0.0,41.5,1.45,15.0,41.5,31.32,21.78
2016,4,21,6,30,0.0,60.0,1.6,15.0,60.0,44.69,34.01
2016,4,21,6,45,1.0,81.0,1.75,15.0,81.5,59.58,47.46
2016,4,21,7,0,2.0,102.0,1.9,15.0,103.0,74.32,60.58
2016,4,21,7,15,8.0,121.5,1.95,15.0,125.0,88.07,72.61
2016,4,21,7,30,14.0,141.0,2.0,15.0,147.0,101.74,84.38
2016,4,21,7,45,82.0,176.0,2.15,15.5,216.0,121.12,100.74
2016,4,21,8,0,150.0,211.0,2.3,16.0,285.0,138.36,115.0
2016,4,21,8,15,159.0,234.5,2.4,16.0,320.0,151.4,125.72
2016,4,21,8,30,168.0,258.0,2.5,16.0,355.0,163.97,135.97
2016,4,21,8,45,262.0,265.0,2.6,16.0,430.5,162.15,134.03
2016,4,21,9,0,356.0,272.0,2.7,16.0,506.0,167.09,137.84
2016,4,21,9,15,362.5,290.0,2.75,16.0,541.0,174.83,143.99
2016,4,21,9,30,369.0,308.0,2.8,16.0,576.0,182.14,149.77
2016,4,21,9,45,356.5,329.0,2.85,16.0,598.0,189.8,155.85
2016,4,21,10,0,344.0,350.0,2.9,16.0,620.0,211.44,158.97
2016,4,21,10,15,315.5,372.5,2.9,16.0,627.0,248.94,182.47
2016,4,21,10,30,287.0,395.0,2.9,16.0,634.0,284.1,209.7
2016,4,21,10,45,285.5,406.5,2.95,16.5,650.0,317.68,236.34
2016,4,21,11,0,284.0,418.0,3.0,17.0,666.0,351.66,263.97
2016,4,21,11,15,195.0,429.5,3.0,17.0,601.5,362.08,276.03
2016,4,21,11,30,106.0,441.0,3.0,17.0,537.0,358.22,275.72
2016,4,21,11,45,111.0,441.0,3.05,17.0,541.5,371.78,286.85
2016,4,21,12,0,116.0,441.0,3.1,17.0,546.0,390.8,302.03
2016,4,21,12,15,101.5,439.0,3.15,17.0,530.5,394.98,305.77
2016,4,21,12,30,87.0,437.0,3.2,17.0,515.0,397.12,307.83
2016,4,21,12,45,50.0,352.5,3.3,17.0,397.5,316.06,246.21
2016,4,21,13,0,13.0,268.0,3.4,17.0,280.0,219.51,171.0
2016,4,21,13,15,461.0,188.0,3.5,17.0,583.5,545.27,432.16
2016,4,21,13,30,909.0,108.0,3.6,17.0,887.0,844.24,654.82
2016,4,21,13,45,727.5,198.5,3.7,17.0,810.5,831.42,643.76
2016,4,21,14,0,546.0,289.0,3.8,17.0,734.0,782.86,606.68
2016,4,21,14,15,330.0,326.0,3.85,17.0,592.0,628.63,491.87
2016,4,21,14,30,114.0,363.0,3.9,17.0,450.0,460.97,361.96
2016,4,21,14,45,71.5,317.5,3.95,17.0,371.0,361.7,286.29
2016,4,21,15,0,29.0,272.0,4.0,17.0,292.0,279.91,221.82
2016,4,21,15,15,104.5,278.0,4.0,16.5,344.5,390.92,313.15
2016,4,21,15,30,180.0,284.0,4.0,16.0,397.0,482.54,387.92
2016,4,21,15,45,230.0,254.5,4.0,16.0,387.0,507.82,410.3
2016,4,21,16,0,280.0,225.0,4.0,16.0,377.0,555.93,450.18
2016,4,21,16,15,232.0,207.0,4.0,16.0,325.0,492.58,401.29
2016,4,21,16,30,184.0,189.0,4.0,16.0,273.0,404.41,332.54
2016,4,21,16,45,247.0,158.5,4.0,16.0,256.0,456.71,377.62
2016,4,21,17,0,310.0,128.0,4.0,16.0,239.0,481.26,400.24
2016,4,21,17,15,283.0,110.5,3.9,15.5,199.5,432.89,362.21
2016,4,21,17,30,256.0,93.0,3.8,15.0,160.0,384.06,322.67
2016,4,21,17,45,221.0,74.0,3.75,15.0,122.0,325.1,272.48
2016,4,21,18,0,186.0,55.0,3.7,15.0,84.0,266.14,220.5
2016,4,21,18,15,119.0,37.5,3.6,14.5,53.5,182.48,144.8
2016,4,21,18,30,52.0,20.0,3.5,14.0,23.0,88.95,31.93
2016,4,21,18,45,26.0,10.0,3.45,14.0,11.5,28.64,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.0,5.95,14.0,6.0,4.54,0.0
2016,4,22,6,0,0.0,12.0,6.0,14.0,12.0,9.1,2.01
2016,4,22,6,15,0.0,21.0,6.05,14.0,21.0,15.97,8.39
2016,4,22,6,30,0.0,30.0,6.1,14.0,30.0,22.86,14.73
2016,4,22,6,45,0.0,40.5,6.2,14.5,40.5,30.93,22.03
2016,4,22,7,0,0.0,51.0,6.3,15.0,51.0,39.02,29.24
2016,4,22,7,15,0.0,62.0,6.4,15.0,62.0,47.51,36.76
2016,4,22,7,30,0.0,73.0,6.5,15.0,73.0,56.03,44.21
2016,4,22,7,45,0.0,102.5,6.6,15.0,102.5,77.34,62.85
2016,4,22,8,0,0.0,132.0,6.7,15.0,132.0,97.88,80.62
2016,4,22,8,15,0.0,123.0,6.8,15.0,123.0,92.38,75.54
2016,4,22,8,30,0.0,114.0,6.9,15.0,114.0,86.51,70.18
2016,4,22,8,45,0.0,134.5,7.05,15.0,134.5,101.05,82.58
2016,4,22,9,0,0.0,155.0,7.2,15.0,155.0,115.37,94.7
2016,4,22,9,15,0.0,134.0,7.3,15.0,134.0,101.19,82.25
2016,4,22,9,30,0.0,113.0,7.4,15.0,113.0,86.42,69.35
2016,4,22,9,45,0.0,88.0,7.5,15.0,88.0,68.02,53.35
2016,4,22,10,0,0.0,63.0,7.6,15.0,63.0,48.65,34.76
2016,4,22,10,15,110.0,236.5,7.75,15.0,328.5,167.34,127.38
2016,4,22,10,30,220.0,410.0,7.9,15.0,594.0,292.73,222.63
2016,4,22,10,45,174.0,421.5,8.05,15.0,570.0,310.34,239.14
2016,4,22,11,0,128.0,433.0,8.2,15.0,546.0,322.87,251.73
2016,4,22,11,15,77.5,392.5,8.25,14.5,461.5,304.17,239.53
2016,4,22,11,30,27.0,352.0,8.3,14.0,377.0,266.93,211.53
2016,4,22,11,45,13.5,194.5,8.4,14.0,207.0,155.19,121.81
2016,4,22,12,0,0.0,37.0,8.5,14.0,37.0,28.66,18.11
2016,4,22,12,15,3.5,114.5,8.4,14.0,117.5,90.75,69.36
2016,4,22,12,30,7.0,192.0,8.3,14.0,198.0,153.17,120.42
2016,4,22,12,45,225.5,278.0,8.25,14.0,478.0,390.34,315.18
2016,4,22,13,0,444.0,364.0,8.2,14.0,758.0,648.27,520.14
2016,4,22,13,15,650.5,254.5,8.05,14.0,819.0,749.19,602.96
2016,4,22,13,30,857.0,145.0,7.9,14.0,880.0,847.61,683.07
2016,4,22,13,45,847.5,146.0,7.8,14.0,855.5,877.88,706.03
2016,4,22,14,0,838.0,147.0,7.7,14.0,831.0,904.6,726.58
2016,4,22,14,15,830.0,145.0,7.65,14.0,801.0,926.09,743.48
2016,4,22,14,30,822.0,143.0,7.6,14.0,771.0,943.87,757.75
2016,4,22,14,45,829.0,131.5,7.6,14.0,738.0,962.35,772.93
2016,4,22,15,0,836.0,120.0,7.6,14.0,705.0,977.08,785.5
2016,4,22,15,15,821.5,117.0,7.55,14.0,662.5,976.33,786.51
2016,4,22,15,30,807.0,114.0,7.5,14.0,620.0,971.66,784.83
2016,4,22,15,45,798.0,106.5,7.45,14.0,574.5,963.53,780.73
2016,4,22,16,0,789.0,99.0,7.4,14.0,529.0,951.61,773.91
2016,4,22,16,15,653.0,116.0,7.2,14.0,448.5,845.3,694.36
2016,4,22,16,30,517.0,133.0,7.0,14.0,368.0,717.55,596.58
2016,4,22,16,45,584.0,108.5,6.85,14.0,343.5,764.48,635.37
2016,4,22,17,0,651.0,84.0,6.7,14.0,319.0,795.56,660.59
2016,4,22,17,15,597.0,77.0,6.45,13.5,266.0,725.98,606.93
2016,4,22,17,30,543.0,70.0,6.2,13.0,213.0,655.56,550.87
2016,4,22,17,45,447.5,62.5,5.95,13.0,162.0,545.57,459.17
2016,4,22,18,0,352.0,55.0,5.7,13.0,111.0,436.79,365.23
2016,4,22,18,15,230.0,40.0,5.5,12.5,71.0,304.79,247.5
2016,4,22,18,30,108.0,25.0,5.3,12.0,31.0,165.5,77.2
2016,4,22,18,45,54.0,12.5,5.15,12.0,15.5,52.99,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
