Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,131.5,18.5,3.85,12.5,32.5,14.14,0.53
2016,4,23,6,0,263.0,37.0,4.0,13.0,65.0,28.2,18.34
2016,4,23,6,15,362.0,48.5,4.05,13.0,110.5,39.24,28.98
2016,4,23,6,30,461.0,60.0,4.1,13.0,156.0,48.33,37.56
2016,4,23,6,45,525.0,68.0,4.2,13.0,207.0,54.32,43.16
2016,4,23,7,0,589.0,76.0,4.3,13.0,258.0,60.29,48.56
2016,4,23,7,15,633.0,82.0,4.2,13.0,310.5,64.48,52.24
2016,4,23,7,30,677.0,88.0,4.1,13.0,363.0,68.64,55.79
2016,4,23,7,45,707.0,93.5,4.1,13.5,414.5,72.14,58.59
2016,4,23,8,0,737.0,99.0,4.1,14.0,466.0,75.53,61.24
2016,4,23,8,15,760.0,103.0,4.1,14.0,515.5,84.15,68.58
2016,4,23,8,30,783.0,107.0,4.1,14.0,565.0,86.37,70.28
2016,4,23,8,45,796.5,112.0,4.2,14.0,609.5,88.89,72.24
2016,4,23,9,0,810.0,117.0,4.3,14.0,654.0,91.23,74.07
2016,4,23,9,15,823.5,119.5,4.3,14.0,694.5,91.88,74.44
2016,4,23,9,30,837.0,122.0,4.3,14.0,735.0,92.47,74.78
2016,4,23,9,45,858.0,118.0,4.35,14.5,772.5,99.67,80.65
2016,4,23,10,0,879.0,114.0,4.4,15.0,810.0,128.46,79.98
2016,4,23,10,15,886.0,115.5,4.4,15.0,838.5,186.0,110.06
2016,4,23,10,30,893.0,117.0,4.4,15.0,867.0,244.33,153.97
2016,4,23,10,45,691.5,228.5,4.45,15.0,818.5,307.19,215.51
2016,4,23,11,0,490.0,340.0,4.5,15.0,770.0,364.47,271.43
2016,4,23,11,15,468.5,353.5,4.4,15.0,769.5,404.16,306.46
2016,4,23,11,30,447.0,367.0,4.3,15.0,769.0,441.81,339.16
2016,4,23,11,45,674.5,247.0,4.25,15.0,858.0,505.25,389.85
2016,4,23,12,0,902.0,127.0,4.2,15.0,947.0,582.38,452.65
2016,4,23,12,15,583.5,285.5,4.25,15.0,816.0,571.26,446.27
2016,4,23,12,30,265.0,444.0,4.3,15.0,685.0,525.21,410.2
2016,4,23,12,45,578.0,287.0,4.35,15.0,803.5,648.05,509.03
2016,4,23,13,0,891.0,130.0,4.4,15.0,922.0,769.73,606.2
2016,4,23,13,15,886.5,129.0,4.55,15.0,904.5,807.84,636.0
2016,4,23,13,30,882.0,128.0,4.7,15.0,887.0,842.97,662.78
2016,4,23,13,45,872.5,128.5,4.9,15.0,861.5,872.1,685.64
2016,4,23,14,0,863.0,129.0,5.1,15.0,836.0,897.75,706.17
2016,4,23,14,15,853.5,127.0,5.2,15.0,804.0,917.47,721.96
2016,4,23,14,30,844.0,125.0,5.3,15.0,772.0,946.68,744.8
2016,4,23,14,45,828.0,125.0,5.45,15.0,733.5,955.32,753.28
2016,4,23,15,0,812.0,125.0,5.6,15.0,695.0,959.97,759.18
2016,4,23,15,15,796.0,122.0,5.6,15.0,652.0,957.38,759.06
2016,4,23,15,30,780.0,119.0,5.6,15.0,609.0,950.91,756.32
2016,4,23,15,45,757.0,115.5,5.65,15.0,561.5,933.02,745.68
2016,4,23,16,0,734.0,112.0,5.7,15.0,514.0,919.35,738.24
2016,4,23,16,15,706.5,107.5,5.65,14.5,464.0,889.28,719.36
2016,4,23,16,30,679.0,103.0,5.6,14.0,414.0,856.17,697.96
2016,4,23,16,45,631.5,99.5,5.6,14.0,361.0,801.53,658.58
2016,4,23,17,0,584.0,96.0,5.6,14.0,308.0,744.68,616.54
2016,4,23,17,15,530.0,87.5,5.5,13.5,256.5,673.9,562.81
2016,4,23,17,30,476.0,79.0,5.4,13.0,205.0,602.25,506.23
2016,4,23,17,45,391.5,68.5,5.35,13.0,157.0,496.31,418.34
2016,4,23,18,0,307.0,58.0,5.3,13.0,109.0,400.85,335.82
2016,4,23,18,15,201.5,41.5,5.2,13.0,70.0,282.1,228.99
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,138.86,72.34
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,48.22,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,48.5,22.5,6.45,12.0,27.5,17.12,3.59
2016,4,24,6,0,97.0,45.0,6.7,12.0,55.0,32.92,22.58
2016,4,24,6,15,161.0,65.5,6.7,12.0,94.5,47.38,36.32
2016,4,24,6,30,225.0,86.0,6.7,12.0,134.0,61.66,49.62
2016,4,24,6,45,288.0,102.0,6.7,12.5,180.5,73.01,59.97
2016,4,24,7,0,351.0,118.0,6.7,13.0,227.0,83.21,69.01
2016,4,24,7,15,423.0,118.5,6.65,13.0,274.0,83.92,69.55
2016,4,24,7,30,495.0,119.0,6.6,13.0,321.0,84.83,70.17
2016,4,24,7,45,600.5,119.0,6.6,13.0,397.0,87.31,72.13
2016,4,24,8,0,706.0,119.0,6.6,13.0,473.0,87.86,72.37
2016,4,24,8,15,732.0,123.5,6.6,13.0,523.0,89.91,73.91
2016,4,24,8,30,758.0,128.0,6.6,13.0,573.0,91.87,75.39
2016,4,24,8,45,787.5,127.5,6.6,13.5,621.5,98.64,80.91
2016,4,24,9,0,817.0,127.0,6.6,14.0,670.0,97.6,79.62
2016,4,24,9,15,831.0,129.5,6.55,14.0,711.5,98.06,79.81
2016,4,24,9,30,845.0,132.0,6.5,14.0,753.0,98.45,79.97
2016,4,24,9,45,860.0,132.0,6.5,14.5,789.5,97.41,78.76
2016,4,24,10,0,875.0,132.0,6.5,15.0,826.0,130.86,80.94
2016,4,24,10,15,882.0,133.5,6.55,15.0,855.0,197.36,119.35
2016,4,24,10,30,889.0,135.0,6.6,15.0,884.0,255.71,163.9
2016,4,24,10,45,892.0,137.5,6.7,15.0,905.0,314.21,214.88
2016,4,24,11,0,895.0,140.0,6.8,15.0,926.0,372.66,268.18
2016,4,24,11,15,897.5,141.0,7.05,15.0,939.5,429.82,320.97
2016,4,24,11,30,900.0,142.0,7.3,15.0,953.0,486.43,372.79
2016,4,24,11,45,893.0,147.5,7.55,15.0,957.0,540.59,421.78
2016,4,24,12,0,886.0,153.0,7.8,15.0,961.0,592.97,468.24
2016,4,24,12,15,885.0,153.5,8.0,15.0,959.0,643.59,512.26
2016,4,24,12,30,884.0,154.0,8.2,15.0,957.0,692.48,554.04
2016,4,24,12,45,862.0,166.0,8.45,15.0,942.0,743.44,596.19
2016,4,24,13,0,840.0,178.0,8.7,15.0,927.0,783.12,629.19
2016,4,24,13,15,722.5,234.5,8.85,14.5,870.0,790.28,635.77
2016,4,24,13,30,605.0,291.0,9.0,14.0,813.0,779.57,628.2
2016,4,24,13,45,687.0,245.5,9.15,14.0,822.5,842.85,680.66
2016,4,24,14,0,769.0,200.0,9.3,14.0,832.0,904.58,731.58
2016,4,24,14,15,758.5,197.0,9.35,14.0,800.5,922.43,746.19
2016,4,24,14,30,748.0,194.0,9.4,14.0,769.0,936.5,758.23
2016,4,24,14,45,733.0,190.5,9.5,14.0,731.0,941.95,764.07
2016,4,24,15,0,718.0,187.0,9.6,14.0,693.0,943.45,767.1
2016,4,24,15,15,699.5,182.0,9.6,13.5,650.0,936.04,764.66
2016,4,24,15,30,681.0,177.0,9.6,13.0,607.0,924.74,759.38
2016,4,24,15,45,682.0,161.0,9.65,13.0,563.5,917.91,756.39
2016,4,24,16,0,683.0,145.0,9.7,13.0,520.0,907.34,750.59
2016,4,24,16,15,652.0,138.0,9.75,13.0,468.5,870.69,724.38
2016,4,24,16,30,621.0,131.0,9.8,13.0,417.0,830.89,695.39
2016,4,24,16,45,590.0,120.5,9.85,13.0,366.0,784.51,660.64
2016,4,24,17,0,559.0,110.0,9.9,13.0,315.0,735.73,623.12
2016,4,24,17,15,503.5,100.0,9.9,12.5,262.5,656.23,560.21
2016,4,24,17,30,448.0,90.0,9.9,12.0,210.0,584.71,501.71
2016,4,24,17,45,368.0,77.0,9.9,12.0,161.0,487.15,417.96
2016,4,24,18,0,288.0,64.0,9.9,12.0,112.0,392.8,333.81
2016,4,24,18,15,188.5,45.5,9.9,11.5,72.5,277.31,228.37
2016,4,24,18,30,89.0,27.0,9.9,11.0,33.0,138.41,79.67
2016,4,24,18,45,44.5,13.5,9.95,11.0,16.5,46.22,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,186.0,17.5,5.8,9.5,39.0,14.12,3.13
2016,4,25,6,0,372.0,35.0,5.9,10.0,78.0,28.86,19.4
2016,4,25,6,15,467.0,44.0,6.0,10.0,126.5,36.22,26.75
2016,4,25,6,30,562.0,53.0,6.1,10.0,175.0,43.67,33.85
2016,4,25,6,45,624.0,59.0,6.2,10.5,228.5,48.54,38.38
2016,4,25,7,0,686.0,65.0,6.3,11.0,282.0,57.88,46.77
2016,4,25,7,15,726.5,70.0,6.3,11.0,336.5,62.04,50.43
2016,4,25,7,30,767.0,75.0,6.3,11.0,391.0,66.16,53.99
2016,4,25,7,45,794.5,79.0,6.3,11.5,444.5,69.25,56.46
2016,4,25,8,0,822.0,83.0,6.3,12.0,498.0,72.27,58.83
2016,4,25,8,15,843.5,86.0,6.2,12.0,549.0,74.4,60.5
2016,4,25,8,30,865.0,89.0,6.1,12.0,600.0,84.66,69.32
2016,4,25,8,45,880.0,92.5,6.05,12.5,647.0,87.35,71.33
2016,4,25,9,0,895.0,96.0,6.0,13.0,694.0,89.85,73.17
2016,4,25,9,15,907.5,98.0,6.0,13.0,736.0,91.26,74.2
2016,4,25,9,30,920.0,100.0,6.0,13.0,778.0,92.53,75.13
2016,4,25,9,45,925.5,103.5,6.05,13.5,813.5,94.23,76.31
2016,4,25,10,0,931.0,107.0,6.1,14.0,849.0,133.33,80.76
2016,4,25,10,15,937.5,108.5,6.15,14.0,878.0,193.68,114.15
2016,4,25,10,30,944.0,110.0,6.2,14.0,907.0,254.74,161.35
2016,4,25,10,45,947.5,111.5,6.3,14.0,928.5,315.53,214.76
2016,4,25,11,0,951.0,113.0,6.4,14.0,950.0,376.25,270.46
2016,4,25,11,15,953.0,113.5,6.45,14.0,963.5,435.49,325.3
2016,4,25,11,30,955.0,114.0,6.5,14.0,977.0,494.02,378.83
2016,4,25,11,45,953.5,116.0,6.6,14.5,982.0,550.94,429.24
2016,4,25,12,0,952.0,118.0,6.7,15.0,987.0,606.41,477.07
2016,4,25,12,15,951.0,117.5,6.75,15.0,985.0,658.68,521.99
2016,4,25,12,30,950.0,117.0,6.8,15.0,983.0,708.97,564.37
2016,4,25,12,45,943.5,119.0,6.85,15.0,971.5,755.28,602.76
2016,4,25,13,0,937.0,121.0,6.9,15.0,960.0,798.82,638.35
2016,4,25,13,15,933.0,120.5,6.95,15.0,941.5,839.22,670.02
2016,4,25,13,30,929.0,120.0,7.0,15.0,923.0,876.58,698.52
2016,4,25,13,45,922.0,119.0,7.05,15.0,897.5,907.74,722.46
2016,4,25,14,0,915.0,118.0,7.1,15.0,872.0,935.35,743.9
2016,4,25,14,15,906.5,116.0,7.15,15.0,839.5,957.0,761.06
2016,4,25,14,30,898.0,114.0,7.2,15.0,807.0,974.83,775.62
2016,4,25,14,45,885.5,112.5,7.25,15.0,767.5,985.53,785.13
2016,4,25,15,0,873.0,111.0,7.3,15.0,728.0,992.32,791.98
2016,4,25,15,15,857.5,108.5,7.35,14.5,683.5,1004.55,804.63
2016,4,25,15,30,842.0,106.0,7.4,14.0,639.0,999.55,804.71
2016,4,25,15,45,820.5,103.0,7.45,14.0,590.0,983.99,795.59
2016,4,25,16,0,799.0,100.0,7.5,14.0,541.0,964.62,783.7
2016,4,25,16,15,772.5,96.0,7.5,13.5,489.5,935.39,765.53
2016,4,25,16,30,746.0,92.0,7.5,13.0,438.0,910.03,750.1
2016,4,25,16,45,708.0,87.5,7.5,13.0,384.0,863.09,716.12
2016,4,25,17,0,670.0,83.0,7.5,13.0,330.0,813.87,679.58
2016,4,25,17,15,618.5,76.5,7.35,12.5,276.5,746.96,628.5
2016,4,25,17,30,567.0,70.0,7.2,12.0,223.0,679.12,574.62
2016,4,25,17,45,486.0,61.5,7.1,12.0,172.5,580.95,492.44
2016,4,25,18,0,405.0,53.0,7.0,12.0,122.0,484.31,408.24
2016,4,25,18,15,287.0,39.5,6.75,11.5,80.0,351.28,290.11
2016,4,25,18,30,169.0,26.0,6.5,11.0,38.0,221.75,139.63
2016,4,25,18,45,84.5,13.0,6.3,11.0,19.0,77.86,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,3.5,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,3.5,10.0,7.0,5.51,0.0
2016,4,26,5,45,55.0,25.5,3.55,10.5,32.0,19.29,7.4
2016,4,26,6,0,110.0,44.0,3.6,11.0,57.0,32.46,22.57
2016,4,26,6,15,156.5,64.0,3.65,11.0,92.5,46.53,35.86
2016,4,26,6,30,203.0,84.0,3.7,11.0,128.0,60.35,48.72
2016,4,26,6,45,228.0,104.5,3.8,11.5,167.0,73.95,61.05
2016,4,26,7,0,253.0,125.0,3.9,12.0,206.0,87.17,72.77
2016,4,26,7,15,289.0,139.0,3.9,12.0,247.0,96.37,80.82
2016,4,26,7,30,325.0,153.0,3.9,12.0,288.0,105.35,88.54
2016,4,26,7,45,434.5,149.0,3.9,12.0,355.0,101.18,84.56
2016,4,26,8,0,544.0,145.0,3.9,12.0,422.0,100.04,83.27
2016,4,26,8,15,465.0,187.0,3.8,12.0,440.5,121.46,101.72
2016,4,26,8,30,386.0,229.0,3.7,12.0,459.0,147.45,123.9
2016,4,26,8,45,396.0,247.0,3.6,12.5,498.5,156.22,130.78
2016,4,26,9,0,406.0,265.0,3.5,13.0,538.0,155.94,129.92
2016,4,26,9,15,368.0,295.5,3.45,13.0,554.0,177.03,147.52
2016,4,26,9,30,330.0,326.0,3.4,13.0,570.0,188.53,156.87
2016,4,26,9,45,419.0,308.0,3.4,13.0,633.0,168.69,139.79
2016,4,26,10,0,508.0,290.0,3.4,13.0,696.0,188.24,135.54
2016,4,26,10,15,469.0,318.0,3.55,13.0,703.0,236.31,167.64
2016,4,26,10,30,430.0,346.0,3.7,13.0,710.0,280.95,203.91
2016,4,26,10,45,406.5,367.5,3.9,13.0,718.5,322.57,239.73
2016,4,26,11,0,383.0,389.0,4.1,13.0,727.0,370.53,281.08
2016,4,26,11,15,299.0,421.0,4.3,13.0,688.0,391.14,302.1
2016,4,26,11,30,215.0,453.0,4.5,13.0,649.0,409.46,319.8
2016,4,26,11,45,276.0,441.0,4.75,13.5,693.5,450.26,352.35
2016,4,26,12,0,337.0,429.0,5.0,14.0,738.0,502.46,393.91
2016,4,26,12,15,359.0,417.5,5.15,14.0,746.0,537.09,422.55
2016,4,26,12,30,381.0,406.0,5.3,14.0,754.0,572.47,451.71
2016,4,26,12,45,444.5,378.5,5.5,14.0,780.5,630.39,498.53
2016,4,26,13,0,508.0,351.0,5.7,14.0,807.0,688.15,545.18
2016,4,26,13,15,659.0,263.0,5.8,14.0,842.0,766.84,609.31
2016,4,26,13,30,810.0,175.0,5.9,14.0,877.0,841.2,670.29
2016,4,26,13,45,692.0,229.0,6.05,14.0,817.0,834.35,664.32
2016,4,26,14,0,574.0,283.0,6.2,14.0,757.0,805.68,642.27
2016,4,26,14,15,478.5,307.0,6.2,14.0,692.0,766.72,612.37
2016,4,26,14,30,383.0,331.0,6.2,14.0,627.0,702.38,563.15
2016,4,26,14,45,394.0,308.5,6.25,14.0,600.0,706.68,568.85
2016,4,26,15,0,405.0,286.0,6.3,14.0,573.0,708.69,572.69
2016,4,26,15,15,354.5,278.5,6.3,13.5,519.0,663.84,539.69
2016,4,26,15,30,304.0,271.0,6.3,13.0,465.0,616.18,504.09
2016,4,26,15,45,514.5,195.0,6.3,13.0,493.0,776.74,636.64
2016,4,26,16,0,725.0,119.0,6.3,13.0,521.0,920.33,748.37
2016,4,26,16,15,696.5,114.0,6.3,13.0,470.5,888.5,725.93
2016,4,26,16,30,668.0,109.0,6.3,13.0,420.0,853.63,701.77
2016,4,26,16,45,639.0,95.0,6.35,13.0,363.5,804.18,666.1
2016,4,26,17,0,610.0,81.0,6.4,13.0,307.0,752.0,627.4
2016,4,26,17,15,530.5,83.0,6.35,12.5,257.5,669.8,564.23
2016,4,26,17,30,451.0,85.0,6.3,12.0,208.0,580.22,492.68
2016,4,26,17,45,377.5,73.0,6.3,12.0,160.5,489.6,416.58
2016,4,26,18,0,304.0,61.0,6.3,12.0,113.0,401.84,339.94
2016,4,26,18,15,208.5,44.5,6.2,11.5,74.5,291.58,240.73
2016,4,26,18,30,113.0,28.0,6.1,11.0,36.0,161.22,105.52
2016,4,26,18,45,56.5,14.0,6.0,11.0,18.0,56.26,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,26.0,10.0,3.6,12.0,10.0,7.87,0.0
2016,4,27,5,45,148.0,26.0,3.9,12.0,42.5,19.7,8.44
2016,4,27,6,0,270.0,42.0,4.2,12.0,75.0,31.85,22.03
2016,4,27,6,15,361.5,53.5,4.35,12.0,121.0,40.72,30.6
2016,4,27,6,30,453.0,65.0,4.5,12.0,167.0,51.92,41.02
2016,4,27,6,45,226.5,72.0,4.7,12.5,123.0,51.81,41.03
2016,4,27,7,0,0.0,79.0,4.9,13.0,79.0,59.61,47.95
2016,4,27,7,15,0.0,94.5,5.15,13.0,94.5,70.86,57.89
2016,4,27,7,30,0.0,110.0,5.4,13.0,110.0,82.03,67.63
2016,4,27,7,45,0.0,127.0,5.7,13.0,127.0,94.1,78.06
2016,4,27,8,0,0.0,144.0,6.0,13.0,144.0,106.06,88.3
2016,4,27,8,15,0.0,117.5,6.3,13.0,117.5,88.75,72.83
2016,4,27,8,30,0.0,91.0,6.6,13.0,91.0,70.11,56.26
2016,4,27,8,45,14.5,176.5,6.9,13.0,186.5,129.75,108.08
2016,4,27,9,0,29.0,262.0,7.2,13.0,282.0,172.22,144.38
2016,4,27,9,15,27.5,272.5,7.35,13.0,292.5,178.23,149.16
2016,4,27,9,30,26.0,283.0,7.5,13.0,303.0,184.04,153.81
2016,4,27,9,45,146.5,330.5,7.7,13.0,448.0,197.88,165.32
2016,4,27,10,0,267.0,378.0,7.9,13.0,593.0,225.54,172.69
2016,4,27,10,15,567.0,262.5,7.95,12.5,738.5,222.39,153.49
2016,4,27,10,30,867.0,147.0,8.0,12.0,884.0,258.78,169.69
2016,4,27,10,45,864.0,154.5,8.05,12.0,904.0,319.02,223.35
2016,4,27,11,0,861.0,162.0,8.1,12.0,924.0,378.82,278.55
2016,4,27,11,15,865.5,163.0,8.05,12.0,939.0,436.61,332.02
2016,4,27,11,30,870.0,164.0,8.0,12.0,954.0,494.22,384.67
2016,4,27,11,45,867.5,167.0,8.0,12.0,959.5,549.41,434.45
2016,4,27,12,0,865.0,170.0,8.0,12.0,965.0,603.3,481.99
2016,4,27,12,15,865.0,170.0,8.0,12.0,963.0,654.9,526.67
2016,4,27,12,30,865.0,170.0,8.0,12.0,961.0,704.83,569.07
2016,4,27,12,45,491.5,308.0,8.0,12.5,757.0,609.28,491.45
2016,4,27,13,0,118.0,446.0,8.0,13.0,553.0,461.8,369.3
2016,4,27,13,15,202.5,430.5,8.0,13.0,609.5,529.49,425.36
2016,4,27,13,30,287.0,415.0,8.0,13.0,666.0,616.61,495.84
2016,4,27,13,45,223.5,411.0,8.05,13.0,603.0,564.32,454.74
2016,4,27,14,0,160.0,407.0,8.1,13.0,540.0,520.98,420.09
2016,4,27,14,15,135.0,388.0,8.1,13.0,497.0,493.5,398.76
2016,4,27,14,30,110.0,369.0,8.1,13.0,454.0,441.91,358.25
2016,4,27,14,45,242.0,332.5,8.15,13.0,508.5,585.73,477.31
2016,4,27,15,0,374.0,296.0,8.2,13.0,563.0,689.29,563.69
2016,4,27,15,15,568.5,218.0,8.15,13.0,595.0,835.69,684.01
2016,4,27,15,30,763.0,140.0,8.1,13.0,627.0,968.08,787.57
2016,4,27,15,45,741.0,135.0,8.1,13.0,578.5,949.84,775.4
2016,4,27,16,0,719.0,130.0,8.1,13.0,530.0,927.98,761.07
2016,4,27,16,15,375.0,154.0,8.05,13.0,361.0,598.03,501.25
2016,4,27,16,30,31.0,178.0,8.0,13.0,192.0,210.76,173.82
2016,4,27,16,45,29.0,158.0,8.0,13.0,170.0,190.69,157.82
2016,4,27,17,0,27.0,138.0,8.0,13.0,148.0,170.17,140.91
2016,4,27,17,15,18.5,117.5,7.95,12.5,124.0,125.96,103.45
2016,4,27,17,30,10.0,97.0,7.9,12.0,100.0,99.42,80.52
2016,4,27,17,45,176.0,78.5,7.85,12.0,110.0,287.71,246.56
2016,4,27,18,0,342.0,60.0,7.8,12.0,120.0,434.17,368.82
2016,4,27,18,15,234.0,44.5,7.75,12.0,79.5,313.16,259.76
2016,4,27,18,30,126.0,29.0,7.7,12.0,39.0,194.4,132.66
2016,4,27,18,45,63.0,14.5,7.65,12.0,19.5,61.88,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,16.5,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,33.0,12.0,5.4,10.0,13.0,9.44,0.0
2016,4,28,5,45,153.5,28.0,5.65,10.5,46.0,21.17,10.25
2016,4,28,6,0,274.0,44.0,5.9,11.0,79.0,33.3,23.46
2016,4,28,6,15,365.0,55.5,5.9,11.0,125.0,42.15,32.03
2016,4,28,6,30,456.0,67.0,5.9,11.0,171.0,53.46,42.58
2016,4,28,6,45,523.5,74.0,5.95,11.5,222.5,58.55,47.25
2016,4,28,7,0,591.0,81.0,6.0,12.0,274.0,63.7,51.79
2016,4,28,7,15,634.0,87.0,5.85,12.0,327.0,67.76,55.33
2016,4,28,7,30,677.0,93.0,5.7,12.0,380.0,71.79,58.76
2016,4,28,7,45,713.5,96.5,5.6,12.5,433.0,73.96,60.36
2016,4,28,8,0,750.0,100.0,5.5,13.0,486.0,82.48,67.54
2016,4,28,8,15,773.0,103.5,5.3,13.0,535.5,84.42,69.01
2016,4,28,8,30,796.0,107.0,5.1,13.0,585.0,86.3,70.43
2016,4,28,8,45,814.5,110.0,4.95,13.5,631.0,87.65,71.25
2016,4,28,9,0,833.0,113.0,4.8,14.0,677.0,88.93,72.02
2016,4,28,9,15,846.5,115.5,4.65,14.0,718.5,89.67,72.47
2016,4,28,9,30,860.0,118.0,4.5,14.0,760.0,100.09,81.27
2016,4,28,9,45,880.5,114.5,4.4,14.5,798.0,98.33,79.43
2016,4,28,10,0,901.0,111.0,4.3,15.0,836.0,140.3,83.8
2016,4,28,10,15,908.0,112.0,4.2,15.0,864.5,198.47,117.7
2016,4,28,10,30,915.0,113.0,4.1,15.0,893.0,257.39,163.66
2016,4,28,10,45,917.0,116.0,4.05,15.0,914.0,316.72,215.41
2016,4,28,11,0,919.0,119.0,4.0,15.0,935.0,375.87,268.76
2016,4,28,11,15,922.0,120.0,4.05,15.0,949.0,433.79,321.15
2016,4,28,11,30,925.0,121.0,4.1,15.0,963.0,491.17,372.24
2016,4,28,11,45,924.0,123.0,4.2,15.5,968.5,546.53,419.93
2016,4,28,12,0,923.0,125.0,4.3,16.0,974.0,600.56,465.21
2016,4,28,12,15,923.0,124.5,4.45,16.0,972.5,651.86,508.32
2016,4,28,12,30,923.0,124.0,4.6,16.0,971.0,701.36,549.16
2016,4,28,12,45,694.0,244.0,4.75,16.0,877.0,700.04,547.84
2016,4,28,13,0,465.0,364.0,4.9,16.0,783.0,668.29,522.52
2016,4,28,13,15,353.0,395.5,5.05,16.0,710.0,628.85,493.16
2016,4,28,13,30,241.0,427.0,5.2,16.0,637.0,575.81,452.52
2016,4,28,13,45,236.5,414.5,5.35,16.0,616.0,578.84,456.32
2016,4,28,14,0,232.0,402.0,5.5,16.0,595.0,580.11,458.57
2016,4,28,14,15,172.0,386.0,5.65,15.5,526.0,525.42,417.46
2016,4,28,14,30,112.0,370.0,5.8,15.0,457.0,444.74,355.47
2016,4,28,14,45,255.5,330.0,5.95,15.0,516.0,596.19,478.52
2016,4,28,15,0,399.0,290.0,6.1,15.0,575.0,707.51,569.08
2016,4,28,15,15,405.0,268.5,6.2,14.5,542.5,726.19,585.87
2016,4,28,15,30,411.0,247.0,6.3,14.0,510.0,720.54,585.17
2016,4,28,15,45,350.0,239.0,6.45,14.0,451.5,635.19,520.49
2016,4,28,16,0,289.0,231.0,6.6,14.0,393.0,571.91,471.45
2016,4,28,16,15,211.5,215.0,6.6,13.5,327.5,456.26,379.83
2016,4,28,16,30,134.0,199.0,6.6,13.0,262.0,364.89,304.99
2016,4,28,16,45,108.5,174.5,6.6,13.0,222.0,314.51,263.83
2016,4,28,17,0,83.0,150.0,6.6,13.0,182.0,242.04,203.53
2016,4,28,17,15,70.5,129.0,6.55,12.5,153.0,209.26,176.28
2016,4,28,17,30,58.0,108.0,6.5,12.0,124.0,176.14,148.06
2016,4,28,17,45,206.0,85.0,6.45,12.0,124.5,326.11,279.05
2016,4,28,18,0,354.0,62.0,6.4,12.0,125.0,447.85,379.12
2016,4,28,18,15,245.5,46.5,6.15,11.5,83.5,326.13,270.78
2016,4,28,18,30,137.0,31.0,5.9,11.0,42.0,209.02,147.86
2016,4,28,18,45,68.5,15.5,5.65,11.0,21.0,67.09,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,3.25,11.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,3.3,11.0,8.0,6.29,0.0
2016,4,29,5,45,31.0,29.0,3.35,11.0,33.0,21.75,11.21
2016,4,29,6,0,62.0,50.0,3.4,11.0,58.0,36.49,26.35
2016,4,29,6,15,101.0,72.5,3.45,11.0,92.5,51.94,40.81
2016,4,29,6,30,140.0,95.0,3.5,11.0,127.0,67.18,54.91
2016,4,29,6,45,197.5,108.0,3.6,11.0,166.0,75.84,62.89
2016,4,29,7,0,255.0,121.0,3.7,11.0,205.0,84.9,71.0
2016,4,29,7,15,235.5,146.5,3.75,11.0,234.5,99.94,84.26
2016,4,29,7,30,216.0,172.0,3.8,11.0,264.0,114.22,96.66
2016,4,29,7,45,200.5,197.5,3.9,11.5,291.5,131.99,111.77
2016,4,29,8,0,185.0,223.0,4.0,12.0,319.0,145.84,123.23
2016,4,29,8,15,229.5,240.5,4.1,12.0,371.0,156.6,132.15
2016,4,29,8,30,274.0,258.0,4.2,12.0,423.0,159.34,134.1
2016,4,29,8,45,336.5,264.5,4.3,12.0,483.0,163.23,137.07
2016,4,29,9,0,399.0,271.0,4.4,12.0,543.0,167.06,140.0
2016,4,29,9,15,346.5,305.0,4.4,12.0,551.0,180.53,151.16
2016,4,29,9,30,294.0,339.0,4.4,12.0,559.0,192.84,161.28
2016,4,29,9,45,556.0,246.5,4.4,12.0,686.5,142.65,118.21
2016,4,29,10,0,818.0,154.0,4.4,12.0,814.0,150.1,94.36
2016,4,29,10,15,826.0,156.0,4.5,12.0,842.5,205.83,128.35
2016,4,29,10,30,834.0,158.0,4.6,12.0,871.0,262.66,173.49
2016,4,29,10,45,653.0,256.0,4.75,12.5,822.5,323.12,232.7
2016,4,29,11,0,472.0,354.0,4.9,13.0,774.0,373.84,282.4
2016,4,29,11,15,663.0,258.0,5.2,13.0,858.0,421.51,320.51
2016,4,29,11,30,854.0,162.0,5.5,13.0,942.0,489.15,376.98
2016,4,29,11,45,854.0,164.0,5.8,13.0,947.5,543.76,425.68
2016,4,29,12,0,854.0,166.0,6.1,13.0,953.0,597.31,472.59
2016,4,29,12,15,673.0,268.5,6.2,13.0,888.0,618.7,491.61
2016,4,29,12,30,492.0,371.0,6.3,13.0,823.0,623.79,495.92
2016,4,29,12,45,410.5,397.0,6.4,13.5,771.5,622.77,495.05
2016,4,29,13,0,329.0,423.0,6.5,14.0,720.0,608.31,483.24
2016,4,29,13,15,377.5,392.0,6.55,14.0,726.5,645.39,514.12
2016,4,29,13,30,426.0,361.0,6.6,14.0,733.0,695.86,554.84
2016,4,29,13,45,387.5,367.0,6.65,14.0,698.5,680.71,543.89
2016,4,29,14,0,349.0,373.0,6.7,14.0,664.0,674.72,539.69
2016,4,29,14,15,323.0,364.5,6.75,14.0,626.0,662.64,531.26
2016,4,29,14,30,297.0,356.0,6.8,14.0,588.0,647.47,520.39
2016,4,29,14,45,234.0,346.5,6.85,14.0,523.5,570.27,460.76
2016,4,29,15,0,171.0,337.0,6.9,14.0,459.0,510.88,413.82
2016,4,29,15,15,121.0,308.5,6.95,14.0,392.5,440.37,357.92
2016,4,29,15,30,71.0,280.0,7.0,14.0,326.0,342.84,279.42
2016,4,29,15,45,155.0,260.5,7.05,14.0,350.0,437.77,360.17
2016,4,29,16,0,239.0,241.0,7.1,14.0,374.0,533.06,440.17
2016,4,29,16,15,150.5,216.5,7.15,13.5,297.5,395.83,329.27
2016,4,29,16,30,62.0,192.0,7.2,13.0,221.0,259.4,215.6
2016,4,29,16,45,56.5,169.5,7.3,13.0,193.5,232.81,194.17
2016,4,29,17,0,51.0,147.0,7.4,13.0,166.0,205.55,171.72
2016,4,29,17,15,40.5,126.0,7.4,12.5,139.5,174.92,146.04
2016,4,29,17,30,30.0,105.0,7.4,12.0,113.0,143.94,119.5
2016,4,29,17,45,180.5,85.5,7.45,12.0,119.5,302.62,259.09
2016,4,29,18,0,331.0,66.0,7.5,12.0,126.0,432.95,368.12
2016,4,29,18,15,227.0,49.5,7.45,11.5,84.5,314.56,262.04
2016,4,29,18,30,123.0,33.0,7.4,11.0,43.0,183.48,133.11
2016,4,29,18,45,61.5,16.5,7.4,11.0,21.5,62.29,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.0,5.1,11.5,9.0,5.51,0.0
2016,4,30,5,30,106.0,14.0,5.1,12.0,18.0,11.02,0.0
2016,4,30,5,45,245.0,27.0,5.2,12.5,54.5,22.03,11.75
2016,4,30,6,0,384.0,40.0,5.3,13.0,91.0,32.81,22.97
2016,4,30,6,15,470.5,49.0,5.3,13.0,140.0,40.05,29.97
2016,4,30,6,30,557.0,58.0,5.3,13.0,189.0,47.32,36.8
2016,4,30,6,45,615.5,64.5,5.35,13.5,242.0,52.41,41.41
2016,4,30,7,0,674.0,71.0,5.4,14.0,295.0,57.51,45.86
2016,4,30,7,15,712.5,76.0,5.45,14.0,349.0,61.22,49.07
2016,4,30,7,30,751.0,81.0,5.5,14.0,403.0,70.18,56.85
2016,4,30,7,45,780.0,84.5,5.55,14.5,456.0,72.76,58.81
2016,4,30,8,0,809.0,88.0,5.6,15.0,509.0,75.29,60.7
2016,4,30,8,15,829.5,91.0,5.5,15.0,559.0,77.24,62.19
2016,4,30,8,30,850.0,94.0,5.4,15.0,609.0,79.1,63.61
2016,4,30,8,45,865.0,97.0,5.3,15.5,655.0,89.6,72.36
2016,4,30,9,0,880.0,100.0,5.2,16.0,701.0,91.67,73.79
2016,4,30,9,15,891.5,102.0,5.1,16.0,742.0,92.92,74.67
2016,4,30,9,30,903.0,104.0,5.0,16.0,783.0,94.01,75.44
2016,4,30,9,45,916.5,103.0,4.95,16.5,819.0,93.47,74.68
2016,4,30,10,0,930.0,102.0,4.9,17.0,855.0,142.28,82.26
2016,4,30,10,15,935.5,103.5,4.85,17.0,883.5,201.93,118.12
2016,4,30,10,30,941.0,105.0,4.8,17.0,912.0,262.16,165.57
2016,4,30,10,45,945.0,106.0,4.8,17.0,932.5,322.05,217.9
2016,4,30,11,0,949.0,107.0,4.8,17.0,953.0,381.9,271.9
2016,4,30,11,15,951.0,107.5,4.75,17.0,966.5,440.41,324.76
2016,4,30,11,30,953.0,108.0,4.7,17.0,980.0,498.21,376.07
2016,4,30,11,45,953.5,108.5,4.7,17.5,985.0,554.33,424.11
2016,4,30,12,0,954.0,109.0,4.7,18.0,990.0,609.15,469.61
2016,4,30,12,15,953.0,108.5,4.7,18.0,987.5,660.8,512.32
2016,4,30,12,30,952.0,108.0,4.7,18.0,985.0,710.48,552.47
2016,4,30,12,45,945.5,110.0,4.7,18.0,973.5,756.15,588.69
2016,4,30,13,0,939.0,112.0,4.7,18.0,962.0,799.07,622.12
2016,4,30,13,15,934.5,111.5,4.7,18.0,943.5,838.46,650.92
2016,4,30,13,30,930.0,111.0,4.7,18.0,925.0,874.76,677.16
2016,4,30,13,45,923.5,110.0,4.75,18.0,899.5,905.68,699.91
2016,4,30,14,0,917.0,109.0,4.8,18.0,874.0,933.09,720.3
2016,4,30,14,15,908.5,107.5,4.85,18.0,841.5,954.59,736.66
2016,4,30,14,30,900.0,106.0,4.9,18.0,809.0,972.34,750.59
2016,4,30,14,45,889.5,104.0,4.95,18.0,770.5,983.86,760.34
2016,4,30,15,0,879.0,102.0,5.0,18.0,732.0,991.52,767.63
2016,4,30,15,15,864.5,99.5,5.0,18.0,688.5,990.83,768.86
2016,4,30,15,30,850.0,97.0,5.0,18.0,645.0,986.31,767.62
2016,4,30,15,45,831.5,94.0,5.05,18.0,597.0,986.51,770.32
2016,4,30,16,0,813.0,91.0,5.1,18.0,549.0,969.91,761.16
2016,4,30,16,15,789.0,87.5,5.1,17.5,497.5,943.57,746.16
2016,4,30,16,30,765.0,84.0,5.1,17.0,446.0,913.96,728.6
2016,4,30,16,45,731.0,79.5,5.15,17.0,393.0,870.03,698.99
2016,4,30,17,0,697.0,75.0,5.2,17.0,340.0,830.4,671.86
2016,4,30,17,15,650.5,69.5,5.15,16.5,287.5,769.21,627.99
2016,4,30,17,30,604.0,64.0,5.1,16.0,235.0,707.08,581.53
2016,4,30,17,45,532.0,57.0,5.1,15.5,184.5,618.64,512.04
2016,4,30,18,0,460.0,50.0,5.1,15.0,134.0,531.63,440.06
2016,4,30,18,15,350.5,39.0,5.0,14.5,91.0,409.32,335.26
2016,4,30,18,30,241.0,28.0,4.9,14.0,48.0,294.22,217.34
2016,4,30,18,45,120.5,14.0,4.85,14.0,24.0,107.67,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,7.5,1.25,13.0,9.5,5.9,0.0
2016,5,1,5,30,122.0,15.0,1.2,13.0,19.0,11.49,0.0
2016,5,1,5,45,255.0,27.0,1.15,13.5,56.0,22.02,12.07
2016,5,1,6,0,388.0,39.0,1.1,14.0,93.0,31.97,22.27
2016,5,1,6,15,472.0,48.0,1.1,14.0,141.0,39.23,29.22
2016,5,1,6,30,556.0,57.0,1.1,14.0,189.0,46.51,36.0
2016,5,1,6,45,608.5,63.5,1.1,14.5,241.0,51.55,40.52
2016,5,1,7,0,661.0,70.0,1.1,15.0,293.0,56.57,44.88
2016,5,1,7,15,699.5,75.0,1.1,15.0,346.0,60.29,48.06
2016,5,1,7,30,738.0,80.0,1.1,15.0,399.0,69.16,55.7
2016,5,1,7,45,764.5,84.5,1.15,15.5,451.0,72.4,58.21
2016,5,1,8,0,791.0,89.0,1.2,16.0,503.0,75.54,60.61
2016,5,1,8,15,811.5,92.0,1.15,16.5,552.5,77.43,61.9
2016,5,1,8,30,832.0,95.0,1.1,17.0,602.0,79.24,63.12
2016,5,1,8,45,847.0,98.0,1.05,17.5,647.5,80.81,64.14
2016,5,1,9,0,862.0,101.0,1.0,18.0,693.0,91.7,73.06
2016,5,1,9,15,874.0,103.5,0.9,18.5,733.5,93.18,73.95
2016,5,1,9,30,886.0,106.0,0.8,19.0,774.0,94.5,74.73
2016,5,1,9,45,895.5,107.5,0.7,19.5,809.0,95.08,74.89
2016,5,1,10,0,905.0,109.0,0.6,20.0,844.0,146.03,83.68
2016,5,1,10,15,911.5,110.5,0.6,20.0,872.0,204.37,118.06
2016,5,1,10,30,918.0,112.0,0.6,20.0,900.0,263.4,162.9
2016,5,1,10,45,922.0,113.0,0.65,20.5,921.0,321.97,211.48
2016,5,1,11,0,926.0,114.0,0.7,21.0,942.0,380.52,261.11
2016,5,1,11,15,929.0,115.0,0.85,21.0,956.0,438.46,310.88
2016,5,1,11,30,932.0,116.0,1.0,21.0,970.0,495.86,359.36
2016,5,1,11,45,931.5,116.5,1.2,21.0,975.0,550.44,405.02
2016,5,1,12,0,931.0,117.0,1.4,21.0,980.0,603.65,448.57
2016,5,1,12,15,930.5,117.0,1.55,20.5,978.0,654.93,490.31
2016,5,1,12,30,930.0,117.0,1.7,20.0,976.0,704.39,529.97
2016,5,1,12,45,927.0,117.0,1.9,20.0,965.5,750.05,565.67
2016,5,1,13,0,924.0,117.0,2.1,20.0,955.0,793.2,599.06
2016,5,1,13,15,920.5,116.0,2.2,19.5,937.5,832.4,628.34
2016,5,1,13,30,917.0,115.0,2.3,19.0,920.0,868.61,655.29
2016,5,1,13,45,909.0,115.0,2.45,19.0,894.0,898.76,677.41
2016,5,1,14,0,901.0,115.0,2.6,19.0,868.0,925.42,697.31
2016,5,1,14,15,893.0,113.5,2.65,19.0,836.5,947.05,713.11
2016,5,1,14,30,885.0,112.0,2.7,19.0,805.0,965.0,726.62
2016,5,1,14,45,872.0,111.0,2.75,19.0,766.5,974.97,734.95
2016,5,1,15,0,859.0,110.0,2.8,19.0,728.0,981.1,740.96
2016,5,1,15,15,845.0,107.5,2.75,18.5,684.5,994.28,752.47
2016,5,1,15,30,831.0,105.0,2.7,18.0,641.0,990.29,752.5
2016,5,1,15,45,809.5,102.5,2.7,18.0,593.0,974.91,744.16
2016,5,1,16,0,788.0,100.0,2.7,18.0,545.0,955.83,733.45
2016,5,1,16,15,763.0,96.0,2.6,17.5,494.5,927.89,717.09
2016,5,1,16,30,738.0,92.0,2.5,17.0,444.0,896.7,698.33
2016,5,1,16,45,700.5,88.0,2.4,17.0,391.0,857.55,672.3
2016,5,1,17,0,663.0,84.0,2.3,17.0,338.0,809.39,639.29
2016,5,1,17,15,615.5,77.5,2.1,16.5,285.5,746.31,594.8
2016,5,1,17,30,568.0,71.0,1.9,16.0,233.0,682.27,547.93
2016,5,1,17,45,494.0,63.0,1.75,16.0,183.0,591.13,477.68
2016,5,1,18,0,420.0,55.0,1.6,16.0,133.0,501.34,405.4
2016,5,1,18,15,314.5,42.5,1.45,15.5,90.5,381.67,306.75
2016,5,1,18,30,209.0,30.0,1.3,15.0,48.0,267.07,196.88
2016,5,1,18,45,104.5,15.0,1.2,14.5,24.0,129.46,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.25,12.0,4.0,3.15,0.0
2016,5,2,5,30,0.0,8.0,1.3,12.0,8.0,6.07,0.0
2016,5,2,5,45,0.0,23.0,1.4,12.0,23.0,17.56,8.77
2016,5,2,6,0,0.0,38.0,1.5,12.0,38.0,28.78,19.71
2016,5,2,6,15,0.0,57.5,1.5,12.0,57.5,42.82,32.69
2016,5,2,6,30,0.0,77.0,1.5,12.0,77.0,56.72,45.44
2016,5,2,6,45,4.5,97.5,1.55,12.5,99.0,71.19,58.39
2016,5,2,7,0,9.0,118.0,1.6,13.0,121.0,85.57,70.99
2016,5,2,7,15,5.0,129.0,1.55,13.0,130.5,93.79,78.06
2016,5,2,7,30,1.0,140.0,1.5,13.0,140.0,101.9,84.92
2016,5,2,7,45,7.0,161.0,1.5,13.5,164.5,116.42,97.09
2016,5,2,8,0,13.0,182.0,1.5,14.0,189.0,130.81,108.95
2016,5,2,8,15,53.5,226.0,1.45,14.0,258.5,151.43,126.16
2016,5,2,8,30,94.0,270.0,1.4,14.0,328.0,176.18,146.63
2016,5,2,8,45,98.0,292.5,1.4,14.5,356.5,188.68,156.33
2016,5,2,9,0,102.0,315.0,1.4,15.0,385.0,200.8,165.65
2016,5,2,9,15,100.5,334.0,1.3,15.0,406.5,210.76,173.36
2016,5,2,9,30,99.0,353.0,1.2,15.0,428.0,220.37,180.74
2016,5,2,9,45,161.5,372.5,1.2,15.0,501.5,216.34,177.07
2016,5,2,10,0,224.0,392.0,1.2,15.0,575.0,247.6,186.26
2016,5,2,10,15,239.5,404.0,1.2,15.0,605.5,278.14,206.32
2016,5,2,10,30,255.0,416.0,1.2,15.0,636.0,297.82,220.51
2016,5,2,10,45,214.5,432.5,1.2,15.5,621.0,333.32,249.75
2016,5,2,11,0,174.0,449.0,1.2,16.0,606.0,351.66,265.52
2016,5,2,11,15,184.5,455.5,1.2,16.0,624.0,379.85,287.62
2016,5,2,11,30,195.0,462.0,1.2,16.0,642.0,409.44,310.63
2016,5,2,11,45,141.0,456.5,1.3,16.0,587.5,400.56,305.72
2016,5,2,12,0,87.0,451.0,1.4,16.0,533.0,385.61,295.64
2016,5,2,12,15,70.0,434.5,1.55,16.0,500.5,375.5,288.96
2016,5,2,12,30,53.0,418.0,1.7,16.0,468.0,362.49,279.79
2016,5,2,12,45,98.0,437.0,1.9,16.0,527.0,418.48,323.41
2016,5,2,13,0,143.0,456.0,2.1,16.0,586.0,489.33,377.45
2016,5,2,13,15,96.0,422.0,2.25,15.5,509.0,427.41,331.87
2016,5,2,13,30,49.0,388.0,2.4,15.0,432.0,369.4,288.52
2016,5,2,13,45,46.5,373.5,2.55,15.0,413.5,362.07,283.79
2016,5,2,14,0,44.0,359.0,2.7,15.0,395.0,353.82,278.1
2016,5,2,14,15,60.5,360.0,2.75,15.0,408.0,377.33,297.35
2016,5,2,14,30,77.0,361.0,2.8,15.0,421.0,402.11,317.5
2016,5,2,14,45,73.0,341.0,2.85,15.0,396.0,386.29,305.97
2016,5,2,15,0,69.0,321.0,2.9,15.0,371.0,369.45,293.77
2016,5,2,15,15,78.5,305.0,2.9,14.5,358.5,369.62,295.75
2016,5,2,15,30,88.0,289.0,2.9,14.0,346.0,369.56,297.57
2016,5,2,15,45,96.0,268.5,2.9,14.0,326.5,362.38,293.29
2016,5,2,16,0,104.0,248.0,2.9,14.0,307.0,354.53,288.54
2016,5,2,16,15,94.0,224.0,2.85,13.5,273.5,323.18,264.79
2016,5,2,16,30,84.0,200.0,2.8,13.0,240.0,290.92,239.97
2016,5,2,16,45,53.0,170.0,2.75,13.0,194.0,228.65,188.78
2016,5,2,17,0,22.0,140.0,2.7,13.0,148.0,148.03,121.17
2016,5,2,17,15,14.0,120.0,2.65,12.5,125.0,122.74,100.11
2016,5,2,17,30,6.0,100.0,2.6,12.0,102.0,97.32,78.38
2016,5,2,17,45,3.0,79.0,2.6,12.0,80.0,75.01,59.03
2016,5,2,18,0,0.0,58.0,2.6,12.0,58.0,51.86,38.72
2016,5,2,18,15,0.0,39.0,2.55,12.0,39.0,32.99,22.11
2016,5,2,18,30,0.0,20.0,2.5,12.0,20.0,15.25,6.19
2016,5,2,18,45,0.0,10.0,2.45,12.0,10.0,7.6,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
