Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.65,11.0,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,1.6,11.0,11.0,8.37,0.0
2016,5,3,5,45,8.0,30.0,1.6,11.5,31.0,22.57,13.12
2016,5,3,6,0,16.0,49.0,1.6,12.0,51.0,36.16,26.23
2016,5,3,6,15,32.0,71.0,1.5,12.0,77.5,51.33,40.29
2016,5,3,6,30,48.0,93.0,1.4,12.0,104.0,66.28,53.98
2016,5,3,6,45,65.0,113.5,1.35,12.0,133.5,80.2,66.52
2016,5,3,7,0,82.0,134.0,1.3,12.0,163.0,93.95,78.66
2016,5,3,7,15,49.0,145.0,1.45,12.0,163.0,101.41,85.05
2016,5,3,7,30,16.0,156.0,1.6,12.0,163.0,112.24,94.31
2016,5,3,7,45,8.0,154.0,1.8,12.5,157.5,112.11,93.7
2016,5,3,8,0,0.0,152.0,2.0,13.0,152.0,111.59,92.77
2016,5,3,8,15,115.5,211.5,2.1,13.0,282.5,139.2,116.33
2016,5,3,8,30,231.0,271.0,2.2,13.0,413.0,172.47,144.36
2016,5,3,8,45,208.5,296.0,2.35,13.0,431.0,184.16,153.82
2016,5,3,9,0,186.0,321.0,2.5,13.0,449.0,195.2,162.76
2016,5,3,9,15,159.5,341.0,2.45,13.0,456.0,203.32,169.14
2016,5,3,9,30,133.0,361.0,2.4,13.0,463.0,210.9,175.08
2016,5,3,9,45,160.0,379.5,2.35,13.5,507.0,219.15,181.23
2016,5,3,10,0,187.0,398.0,2.3,14.0,551.0,247.64,188.94
2016,5,3,10,15,119.0,389.5,2.15,14.0,488.5,253.77,194.26
2016,5,3,10,30,51.0,381.0,2.0,14.0,426.0,262.47,203.69
2016,5,3,10,45,87.5,413.5,1.9,14.0,491.5,300.32,231.74
2016,5,3,11,0,124.0,446.0,1.8,14.0,557.0,334.04,256.89
2016,5,3,11,15,188.5,450.0,1.7,14.0,622.5,378.61,290.21
2016,5,3,11,30,253.0,454.0,1.6,14.0,688.0,424.38,324.89
2016,5,3,11,45,339.0,423.5,1.5,14.0,738.0,473.84,362.6
2016,5,3,12,0,425.0,393.0,1.4,14.0,788.0,529.17,404.74
2016,5,3,12,15,430.0,390.0,1.45,14.0,789.0,565.34,433.0
2016,5,3,12,30,435.0,387.0,1.5,14.0,790.0,601.0,460.59
2016,5,3,12,45,621.5,282.5,1.55,14.0,851.5,683.44,524.37
2016,5,3,13,0,808.0,178.0,1.6,14.0,913.0,769.13,589.83
2016,5,3,13,15,676.5,252.5,1.7,14.0,860.0,777.42,594.54
2016,5,3,13,30,545.0,327.0,1.8,14.0,807.0,766.75,586.28
2016,5,3,13,45,446.5,352.5,1.9,14.5,738.5,734.18,562.52
2016,5,3,14,0,348.0,378.0,2.0,15.0,670.0,679.49,522.8
2016,5,3,14,15,291.0,376.0,2.1,15.0,614.0,645.12,498.98
2016,5,3,14,30,234.0,374.0,2.2,15.0,558.0,585.11,456.01
2016,5,3,14,45,221.5,356.0,2.35,15.0,524.0,568.05,445.41
2016,5,3,15,0,209.0,338.0,2.5,15.0,490.0,548.95,432.82
2016,5,3,15,15,140.0,311.0,2.65,14.5,410.5,461.45,367.26
2016,5,3,15,30,71.0,284.0,2.8,14.0,331.0,346.4,278.23
2016,5,3,15,45,108.5,268.0,2.95,14.0,333.0,374.22,303.23
2016,5,3,16,0,146.0,252.0,3.1,14.0,335.0,426.06,346.32
2016,5,3,16,15,135.0,228.0,3.1,14.0,299.5,393.4,321.39
2016,5,3,16,30,124.0,204.0,3.1,14.0,264.0,359.49,295.48
2016,5,3,16,45,79.5,175.0,3.1,14.0,212.0,261.57,216.09
2016,5,3,17,0,35.0,146.0,3.1,14.0,160.0,186.38,153.2
2016,5,3,17,15,26.0,125.5,3.0,14.0,135.0,157.88,129.53
2016,5,3,17,30,17.0,105.0,2.9,14.0,110.0,113.92,92.31
2016,5,3,17,45,8.5,84.0,2.85,14.0,86.5,86.49,68.56
2016,5,3,18,0,0.0,63.0,2.8,14.0,63.0,58.51,44.04
2016,5,3,18,15,0.0,43.0,2.6,13.5,43.0,38.49,26.59
2016,5,3,18,30,0.0,23.0,2.4,13.0,23.0,17.56,8.1
2016,5,3,18,45,0.0,11.5,2.25,13.0,11.5,8.75,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,2.55,12.0,5.0,3.93,0.0
2016,5,4,5,30,0.0,10.0,2.5,12.0,10.0,7.6,0.0
2016,5,4,5,45,5.0,30.0,2.5,12.0,31.0,22.62,13.29
2016,5,4,6,0,10.0,50.0,2.5,12.0,52.0,36.95,26.96
2016,5,4,6,15,26.0,72.0,2.45,12.0,78.5,51.99,40.89
2016,5,4,6,30,42.0,94.0,2.4,12.0,105.0,66.91,54.56
2016,5,4,6,45,61.5,115.0,2.4,12.5,134.5,81.12,67.23
2016,5,4,7,0,81.0,136.0,2.4,13.0,164.0,95.17,79.48
2016,5,4,7,15,91.0,159.5,2.3,13.0,195.5,110.23,92.54
2016,5,4,7,30,101.0,183.0,2.2,13.0,227.0,125.01,105.14
2016,5,4,7,45,123.0,207.5,2.15,13.0,268.0,135.9,114.2
2016,5,4,8,0,145.0,232.0,2.1,13.0,309.0,149.75,125.72
2016,5,4,8,15,179.5,253.5,2.0,13.0,358.0,162.02,135.77
2016,5,4,8,30,214.0,275.0,1.9,13.0,407.0,173.96,145.44
2016,5,4,8,45,262.5,288.5,1.85,13.0,462.0,172.6,143.83
2016,5,4,9,0,311.0,302.0,1.8,13.0,517.0,179.06,148.88
2016,5,4,9,15,241.5,333.0,1.7,13.0,506.5,189.68,157.39
2016,5,4,9,30,172.0,364.0,1.6,13.0,496.0,213.41,176.73
2016,5,4,9,45,115.5,365.0,1.55,13.0,455.5,211.57,174.75
2016,5,4,10,0,59.0,366.0,1.5,13.0,415.0,236.38,184.36
2016,5,4,10,15,82.0,393.0,1.5,13.0,463.0,263.95,203.99
2016,5,4,10,30,105.0,420.0,1.5,13.0,511.0,295.25,227.04
2016,5,4,10,45,113.0,433.5,1.5,13.5,533.5,307.42,236.0
2016,5,4,11,0,121.0,447.0,1.5,14.0,556.0,333.98,256.36
2016,5,4,11,15,151.0,456.5,1.65,14.0,595.0,368.33,282.98
2016,5,4,11,30,181.0,466.0,1.8,14.0,634.0,406.53,312.76
2016,5,4,11,45,220.0,463.5,2.0,14.0,668.0,445.14,343.15
2016,5,4,12,0,259.0,461.0,2.2,14.0,702.0,486.03,375.45
2016,5,4,12,15,309.0,443.5,2.3,14.0,730.5,530.31,410.18
2016,5,4,12,30,359.0,426.0,2.4,14.0,759.0,577.81,447.28
2016,5,4,12,45,349.5,425.0,2.5,14.0,747.0,599.46,464.46
2016,5,4,13,0,340.0,424.0,2.6,14.0,735.0,619.17,480.18
2016,5,4,13,15,379.0,396.5,2.65,14.0,736.5,652.35,506.58
2016,5,4,13,30,418.0,369.0,2.7,14.0,738.0,698.08,541.71
2016,5,4,13,45,463.5,341.5,2.8,14.5,740.0,739.59,573.1
2016,5,4,14,0,509.0,314.0,2.9,15.0,742.0,780.53,603.99
2016,5,4,14,15,519.5,295.0,2.95,14.5,718.0,796.27,618.16
2016,5,4,14,30,530.0,276.0,3.0,14.0,694.0,809.34,630.78
2016,5,4,14,45,483.0,278.0,3.05,14.0,645.0,785.08,614.07
2016,5,4,15,0,436.0,280.0,3.1,14.0,596.0,756.75,594.5
2016,5,4,15,15,430.5,265.0,3.1,14.0,561.5,749.03,590.83
2016,5,4,15,30,425.0,250.0,3.1,14.0,527.0,738.58,585.08
2016,5,4,15,45,345.0,246.0,3.1,14.0,460.5,638.0,511.04
2016,5,4,16,0,265.0,242.0,3.1,14.0,394.0,559.89,451.99
2016,5,4,16,15,303.5,212.0,3.0,14.0,370.5,569.46,462.66
2016,5,4,16,30,342.0,182.0,2.9,14.0,347.0,576.11,470.64
2016,5,4,16,45,328.0,161.5,2.85,14.0,305.5,539.17,443.54
2016,5,4,17,0,314.0,141.0,2.8,14.0,264.0,500.5,414.8
2016,5,4,17,15,275.0,127.0,2.7,13.5,223.5,445.3,371.88
2016,5,4,17,30,236.0,113.0,2.6,13.0,183.0,390.73,328.12
2016,5,4,17,45,198.5,93.5,2.55,13.0,144.0,329.85,277.34
2016,5,4,18,0,161.0,74.0,2.5,13.0,105.0,269.56,225.39
2016,5,4,18,15,112.0,54.0,2.35,13.0,72.5,198.88,162.95
2016,5,4,18,30,63.0,34.0,2.2,13.0,40.0,111.45,83.99
2016,5,4,18,45,31.5,17.0,2.1,13.0,20.0,51.95,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.0,1.9,13.0,2.0,1.57,0.0
2016,5,5,5,30,0.0,4.0,2.0,13.0,4.0,3.02,0.0
2016,5,5,5,45,0.0,11.0,2.1,13.0,11.0,8.34,1.37
2016,5,5,6,0,0.0,18.0,2.2,13.0,18.0,13.68,6.42
2016,5,5,6,15,0.0,27.0,2.25,13.0,27.0,20.56,12.77
2016,5,5,6,30,0.0,36.0,2.3,13.0,36.0,27.47,19.11
2016,5,5,6,45,0.0,45.5,2.35,13.0,45.5,34.77,25.73
2016,5,5,7,0,0.0,55.0,2.4,13.0,55.0,42.1,32.27
2016,5,5,7,15,0.0,96.0,2.4,13.0,96.0,72.23,59.03
2016,5,5,7,30,0.0,137.0,2.4,13.0,137.0,100.17,83.44
2016,5,5,7,45,48.5,183.5,2.45,13.5,209.5,126.03,105.49
2016,5,5,8,0,97.0,230.0,2.5,14.0,282.0,153.23,128.32
2016,5,5,8,15,134.0,255.0,2.45,14.0,334.0,161.67,135.04
2016,5,5,8,30,171.0,280.0,2.4,14.0,386.0,175.21,146.09
2016,5,5,8,45,118.5,292.5,2.4,14.0,368.5,180.07,149.76
2016,5,5,9,0,66.0,305.0,2.4,14.0,351.0,195.23,162.09
2016,5,5,9,15,70.0,325.5,2.35,14.0,377.0,206.06,170.71
2016,5,5,9,30,74.0,346.0,2.3,14.0,403.0,216.54,179.0
2016,5,5,9,45,186.0,363.5,2.3,14.5,514.5,213.89,176.11
2016,5,5,10,0,298.0,381.0,2.3,15.0,626.0,236.53,175.49
2016,5,5,10,15,208.0,403.0,2.3,15.0,577.0,274.94,206.29
2016,5,5,10,30,118.0,425.0,2.3,15.0,528.0,288.11,220.15
2016,5,5,10,45,249.0,412.0,2.3,15.0,635.0,321.62,242.01
2016,5,5,11,0,380.0,399.0,2.3,15.0,742.0,382.87,287.2
2016,5,5,11,15,394.0,397.5,2.3,15.0,758.0,419.72,317.68
2016,5,5,11,30,408.0,396.0,2.3,15.0,774.0,452.68,345.19
2016,5,5,11,45,418.0,395.0,2.35,15.0,784.0,492.31,377.44
2016,5,5,12,0,428.0,394.0,2.4,15.0,794.0,532.62,409.67
2016,5,5,12,15,226.5,374.5,2.4,15.0,586.0,430.51,334.42
2016,5,5,12,30,25.0,355.0,2.4,15.0,378.0,295.56,230.23
2016,5,5,12,45,185.0,390.5,2.4,15.5,559.5,450.59,351.39
2016,5,5,13,0,345.0,426.0,2.4,16.0,741.0,624.84,480.98
2016,5,5,13,15,293.0,430.0,2.4,16.0,694.0,613.64,471.74
2016,5,5,13,30,241.0,434.0,2.4,16.0,647.0,583.37,449.83
2016,5,5,13,45,204.5,424.5,2.4,16.0,602.0,561.51,434.16
2016,5,5,14,0,168.0,415.0,2.4,16.0,557.0,536.01,415.5
2016,5,5,14,15,185.5,397.5,2.4,15.5,549.0,549.18,427.65
2016,5,5,14,30,203.0,380.0,2.4,15.0,541.0,561.8,439.28
2016,5,5,14,45,174.5,361.5,2.4,15.0,495.5,528.13,414.55
2016,5,5,15,0,146.0,343.0,2.4,15.0,450.0,491.94,387.89
2016,5,5,15,15,229.0,311.0,2.35,15.0,466.5,550.21,435.78
2016,5,5,15,30,312.0,279.0,2.3,15.0,483.0,632.95,500.26
2016,5,5,15,45,516.5,200.0,2.25,15.0,509.0,785.77,617.81
2016,5,5,16,0,721.0,121.0,2.2,15.0,535.0,921.08,714.37
2016,5,5,16,15,694.5,116.5,2.2,15.0,485.5,891.58,694.56
2016,5,5,16,30,668.0,112.0,2.2,15.0,436.0,859.11,674.19
2016,5,5,16,45,630.5,106.5,2.2,15.0,384.5,811.61,642.68
2016,5,5,17,0,593.0,101.0,2.2,15.0,333.0,761.93,608.88
2016,5,5,17,15,545.5,93.0,2.25,14.5,282.5,697.69,564.49
2016,5,5,17,30,498.0,85.0,2.3,14.0,232.0,632.44,517.31
2016,5,5,17,45,427.0,75.0,2.35,14.0,183.5,536.8,443.01
2016,5,5,18,0,356.0,65.0,2.4,14.0,135.0,452.07,373.99
2016,5,5,18,15,264.0,50.5,2.25,13.5,94.0,345.32,283.81
2016,5,5,18,30,172.0,36.0,2.1,13.0,53.0,244.66,190.33
2016,5,5,18,45,86.0,18.0,2.0,13.0,26.5,124.01,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,2.7,12.0,4.0,3.15,0.0
2016,5,6,5,30,0.0,8.0,2.7,12.0,8.0,6.06,0.0
2016,5,6,5,45,0.0,22.0,2.7,12.0,22.0,16.77,8.6
2016,5,6,6,0,0.0,36.0,2.7,12.0,36.0,27.53,18.73
2016,5,6,6,15,0.0,54.0,2.65,12.0,54.0,40.72,30.89
2016,5,6,6,30,0.0,72.0,2.6,12.0,72.0,53.71,42.79
2016,5,6,6,45,0.0,91.5,2.55,12.0,91.5,67.58,55.29
2016,5,6,7,0,0.0,111.0,2.5,12.0,111.0,81.32,67.48
2016,5,6,7,15,39.0,147.0,2.45,12.0,164.5,102.64,86.19
2016,5,6,7,30,78.0,183.0,2.4,12.0,218.0,124.8,105.35
2016,5,6,7,45,43.0,180.0,2.4,12.0,200.0,124.05,104.3
2016,5,6,8,0,8.0,177.0,2.4,12.0,182.0,127.87,107.27
2016,5,6,8,15,42.0,223.5,2.35,12.0,249.5,150.11,126.12
2016,5,6,8,30,76.0,270.0,2.3,12.0,317.0,176.07,147.9
2016,5,6,8,45,41.0,233.5,2.3,12.5,259.0,157.18,131.07
2016,5,6,9,0,6.0,197.0,2.3,13.0,201.0,143.73,119.08
2016,5,6,9,15,6.0,196.5,2.3,13.0,201.0,143.89,118.96
2016,5,6,9,30,6.0,196.0,2.3,13.0,201.0,143.92,118.74
2016,5,6,9,45,8.0,215.0,2.3,13.0,221.5,156.81,129.42
2016,5,6,10,0,10.0,234.0,2.3,13.0,242.0,171.27,134.8
2016,5,6,10,15,10.0,231.0,2.3,13.0,239.5,171.27,134.48
2016,5,6,10,30,10.0,228.0,2.3,13.0,237.0,171.04,134.15
2016,5,6,10,45,6.0,188.5,2.3,13.0,194.0,143.69,112.23
2016,5,6,11,0,2.0,149.0,2.3,13.0,151.0,114.44,88.65
2016,5,6,11,15,7.0,197.0,2.3,13.0,203.5,152.24,119.15
2016,5,6,11,30,12.0,245.0,2.3,13.0,256.0,190.79,149.91
2016,5,6,11,45,21.5,312.0,2.35,13.0,332.0,244.17,192.11
2016,5,6,12,0,31.0,379.0,2.4,13.0,408.0,303.57,238.5
2016,5,6,12,15,15.5,250.0,2.4,13.0,264.5,201.97,158.71
2016,5,6,12,30,0.0,121.0,2.4,13.0,121.0,93.95,71.83
2016,5,6,12,45,8.5,212.0,2.4,13.0,220.0,171.06,134.63
2016,5,6,13,0,17.0,303.0,2.4,13.0,319.0,250.76,198.07
2016,5,6,13,15,13.5,263.0,2.35,13.0,275.5,218.11,172.13
2016,5,6,13,30,10.0,223.0,2.3,13.0,232.0,184.4,145.44
2016,5,6,13,45,15.5,265.0,2.3,13.0,278.5,225.11,178.34
2016,5,6,14,0,21.0,307.0,2.3,13.0,325.0,267.92,212.47
2016,5,6,14,15,20.5,295.5,2.25,13.0,313.0,260.33,206.65
2016,5,6,14,30,20.0,284.0,2.2,13.0,301.0,252.52,200.84
2016,5,6,14,45,18.5,269.5,2.15,13.0,284.5,240.83,191.92
2016,5,6,15,0,17.0,255.0,2.1,13.0,268.0,228.86,182.77
2016,5,6,15,15,13.0,232.0,1.95,13.0,242.0,206.18,164.82
2016,5,6,15,30,9.0,209.0,1.8,13.0,216.0,183.03,146.38
2016,5,6,15,45,17.0,212.0,1.7,13.0,223.0,196.81,158.4
2016,5,6,16,0,25.0,215.0,1.6,13.0,230.0,211.74,171.27
2016,5,6,16,15,12.5,175.0,1.4,13.0,182.5,161.81,130.39
2016,5,6,16,30,0.0,135.0,1.2,13.0,135.0,111.79,88.89
2016,5,6,16,45,79.5,147.5,1.0,13.0,179.0,225.09,186.54
2016,5,6,17,0,159.0,160.0,0.8,13.0,223.0,349.35,288.44
2016,5,6,17,15,136.5,140.5,0.7,13.0,189.0,306.92,253.46
2016,5,6,17,30,114.0,121.0,0.6,13.0,155.0,264.54,218.99
2016,5,6,17,45,211.5,96.5,0.5,13.0,144.0,345.78,286.41
2016,5,6,18,0,309.0,72.0,0.4,13.0,133.0,419.79,342.85
2016,5,6,18,15,222.5,55.5,0.45,13.0,92.5,316.76,256.25
2016,5,6,18,30,136.0,39.0,0.5,13.0,52.0,200.0,154.77
2016,5,6,18,45,68.0,19.5,0.55,13.0,26.0,98.24,9.93
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.65,13.0,8.5,6.69,0.0
2016,5,7,5,30,0.0,17.0,1.8,13.0,17.0,12.97,0.15
2016,5,7,5,45,27.5,37.5,2.0,13.0,42.0,27.91,18.09
2016,5,7,6,0,55.0,58.0,2.2,13.0,67.0,42.13,31.52
2016,5,7,6,15,81.5,80.5,2.25,13.0,98.5,57.36,45.57
2016,5,7,6,30,108.0,103.0,2.3,13.0,130.0,72.31,59.18
2016,5,7,6,45,140.5,121.0,2.35,13.0,165.0,84.56,70.15
2016,5,7,7,0,173.0,139.0,2.4,13.0,200.0,96.64,80.76
2016,5,7,7,15,86.5,137.5,2.45,13.0,168.0,95.54,79.57
2016,5,7,7,30,0.0,136.0,2.5,13.0,136.0,99.64,82.92
2016,5,7,7,45,10.0,165.5,2.6,13.0,171.0,119.64,100.11
2016,5,7,8,0,20.0,195.0,2.7,13.0,206.0,139.29,116.78
2016,5,7,8,15,10.0,167.5,2.75,13.0,173.0,122.85,102.17
2016,5,7,8,30,0.0,140.0,2.8,13.0,140.0,104.83,86.31
2016,5,7,8,45,2.5,167.0,2.9,13.5,169.0,123.5,102.0
2016,5,7,9,0,5.0,194.0,3.0,14.0,198.0,141.79,117.13
2016,5,7,9,15,7.5,212.0,2.95,14.0,218.0,153.98,127.16
2016,5,7,9,30,10.0,230.0,2.9,14.0,238.0,166.01,137.02
2016,5,7,9,45,6.0,193.0,2.9,14.0,198.0,142.33,116.76
2016,5,7,10,0,2.0,156.0,2.9,14.0,158.0,117.62,91.33
2016,5,7,10,15,1.5,151.5,2.85,14.0,153.0,114.86,88.99
2016,5,7,10,30,1.0,147.0,2.8,14.0,148.0,111.93,86.52
2016,5,7,10,45,0.5,89.0,2.75,14.5,89.5,68.99,51.3
2016,5,7,11,0,0.0,31.0,2.7,15.0,31.0,24.0,14.22
2016,5,7,11,15,0.0,60.5,2.65,15.0,60.5,46.96,33.14
2016,5,7,11,30,0.0,90.0,2.6,15.0,90.0,69.71,51.74
2016,5,7,11,45,5.0,157.5,2.6,15.0,162.5,123.67,95.47
2016,5,7,12,0,10.0,225.0,2.6,15.0,235.0,178.22,139.07
2016,5,7,12,15,5.0,176.5,2.55,15.0,181.5,139.49,108.05
2016,5,7,12,30,0.0,128.0,2.5,15.0,128.0,99.38,75.74
2016,5,7,12,45,4.5,172.5,2.5,15.0,177.5,137.42,106.62
2016,5,7,13,0,9.0,217.0,2.5,15.0,227.0,176.49,137.98
2016,5,7,13,15,11.0,240.5,2.45,15.0,251.5,198.03,155.16
2016,5,7,13,30,13.0,264.0,2.4,15.0,276.0,220.31,172.91
2016,5,7,13,45,19.0,292.5,2.4,15.0,309.5,251.13,197.48
2016,5,7,14,0,25.0,321.0,2.4,15.0,343.0,301.06,236.78
2016,5,7,14,15,12.5,220.0,2.4,15.0,231.0,187.84,147.64
2016,5,7,14,30,0.0,119.0,2.4,15.0,119.0,92.93,71.04
2016,5,7,14,45,0.0,135.0,2.4,15.0,135.0,106.13,82.08
2016,5,7,15,0,0.0,151.0,2.4,15.0,151.0,119.82,93.42
2016,5,7,15,15,48.5,223.5,2.35,15.0,255.5,252.06,202.35
2016,5,7,15,30,97.0,296.0,2.3,15.0,360.0,385.38,308.52
2016,5,7,15,45,67.5,262.5,2.3,15.0,305.5,324.86,260.64
2016,5,7,16,0,38.0,229.0,2.3,15.0,251.0,262.73,211.37
2016,5,7,16,15,19.0,176.5,2.25,14.5,187.5,169.82,136.72
2016,5,7,16,30,0.0,124.0,2.2,14.0,124.0,101.0,79.68
2016,5,7,16,45,98.5,141.0,2.2,14.0,180.0,257.15,213.68
2016,5,7,17,0,197.0,158.0,2.2,14.0,236.0,383.89,319.25
2016,5,7,17,15,176.5,138.0,2.1,14.0,200.5,341.82,284.97
2016,5,7,17,30,156.0,118.0,2.0,14.0,165.0,299.41,250.44
2016,5,7,17,45,130.5,97.0,1.95,14.0,131.0,250.46,209.45
2016,5,7,18,0,105.0,76.0,1.9,14.0,97.0,201.36,167.19
2016,5,7,18,15,71.5,55.5,1.85,13.5,68.0,145.75,118.47
2016,5,7,18,30,38.0,35.0,1.8,13.0,39.0,89.14,67.31
2016,5,7,18,45,19.0,17.5,1.75,13.0,19.5,42.04,6.08
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.0,1.2,13.0,4.0,3.15,0.0
2016,5,8,5,30,0.0,8.0,1.2,13.0,8.0,6.06,0.0
2016,5,8,5,45,0.0,18.5,1.25,13.0,18.5,14.08,6.41
2016,5,8,6,0,0.0,29.0,1.3,13.0,29.0,22.12,13.95
2016,5,8,6,15,0.0,42.5,1.3,13.0,42.5,32.49,23.5
2016,5,8,6,30,0.0,56.0,1.3,13.0,56.0,42.85,32.95
2016,5,8,6,45,0.0,70.5,1.35,13.5,70.5,53.55,42.49
2016,5,8,7,0,0.0,85.0,1.4,14.0,85.0,64.17,51.77
2016,5,8,7,15,1.0,115.0,1.4,14.0,115.5,85.09,70.07
2016,5,8,7,30,2.0,145.0,1.4,14.0,146.0,105.48,87.62
2016,5,8,7,45,106.5,189.0,1.45,14.0,246.5,126.11,105.15
2016,5,8,8,0,211.0,233.0,1.5,14.0,347.0,151.99,126.94
2016,5,8,8,15,174.0,258.0,1.5,14.0,358.0,164.24,136.87
2016,5,8,8,30,137.0,283.0,1.5,14.0,369.0,175.8,146.18
2016,5,8,8,45,85.5,281.0,1.5,14.0,336.5,183.19,151.94
2016,5,8,9,0,34.0,279.0,1.5,14.0,304.0,181.6,150.19
2016,5,8,9,15,21.5,250.5,1.5,14.0,267.0,178.53,147.28
2016,5,8,9,30,9.0,222.0,1.5,14.0,230.0,160.92,132.27
2016,5,8,9,45,30.5,292.5,1.55,14.5,318.5,190.24,156.25
2016,5,8,10,0,52.0,363.0,1.6,15.0,407.0,235.49,182.49
2016,5,8,10,15,75.5,392.5,1.65,15.0,458.0,264.06,202.9
2016,5,8,10,30,99.0,422.0,1.7,15.0,509.0,296.5,226.8
2016,5,8,10,45,155.5,437.0,1.8,15.0,577.0,322.48,245.22
2016,5,8,11,0,212.0,452.0,1.9,15.0,645.0,368.69,280.08
2016,5,8,11,15,149.5,451.5,2.0,15.0,588.5,366.09,280.82
2016,5,8,11,30,87.0,451.0,2.1,15.0,532.0,361.67,279.28
2016,5,8,11,45,473.5,298.5,2.25,15.0,743.0,458.63,353.25
2016,5,8,12,0,860.0,146.0,2.4,15.0,954.0,591.59,456.14
2016,5,8,12,15,859.5,145.5,2.45,15.0,951.5,639.17,494.28
2016,5,8,12,30,859.0,145.0,2.5,15.0,949.0,685.13,530.85
2016,5,8,12,45,542.5,301.0,2.65,15.0,807.5,645.97,500.24
2016,5,8,13,0,226.0,457.0,2.8,15.0,666.0,552.88,428.0
2016,5,8,13,15,270.0,437.5,2.85,15.0,681.5,602.38,466.88
2016,5,8,13,30,314.0,418.0,2.9,15.0,697.0,644.01,499.17
2016,5,8,13,45,325.5,401.5,3.0,15.0,684.0,661.19,513.23
2016,5,8,14,0,337.0,385.0,3.1,15.0,671.0,676.91,526.45
2016,5,8,14,15,348.0,361.0,3.15,15.0,647.0,683.27,532.9
2016,5,8,14,30,359.0,337.0,3.2,15.0,623.0,687.49,537.97
2016,5,8,14,45,278.5,340.5,3.25,15.0,556.5,629.38,494.54
2016,5,8,15,0,198.0,344.0,3.3,15.0,490.0,543.89,430.33
2016,5,8,15,15,237.5,316.5,3.35,15.0,481.5,564.37,449.07
2016,5,8,15,30,277.0,289.0,3.4,15.0,473.0,608.47,484.71
2016,5,8,15,45,192.0,272.0,3.45,15.0,395.0,486.98,391.7
2016,5,8,16,0,107.0,255.0,3.5,15.0,317.0,364.14,295.05
2016,5,8,16,15,126.0,232.5,3.55,14.5,299.0,388.2,316.87
2016,5,8,16,30,145.0,210.0,3.6,14.0,281.0,386.8,318.34
2016,5,8,16,45,103.0,183.5,3.7,14.0,231.5,317.04,262.03
2016,5,8,17,0,61.0,157.0,3.8,14.0,182.0,225.09,186.35
2016,5,8,17,15,54.0,135.5,3.85,13.5,155.0,197.12,163.88
2016,5,8,17,30,47.0,114.0,3.9,13.0,128.0,168.59,140.23
2016,5,8,17,45,252.5,84.0,3.95,13.0,138.0,362.77,308.67
2016,5,8,18,0,458.0,54.0,4.0,13.0,148.0,535.29,446.73
2016,5,8,18,15,363.5,44.0,3.9,13.0,105.0,426.88,353.29
2016,5,8,18,30,269.0,34.0,3.8,13.0,62.0,323.65,258.63
2016,5,8,18,45,134.5,17.0,3.7,13.0,31.0,162.47,55.72
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,48.0,13.0,2.7,11.0,16.0,10.23,0.0
2016,5,9,5,30,96.0,26.0,2.7,11.0,32.0,19.51,5.84
2016,5,9,5,45,202.0,41.5,2.75,11.0,69.5,31.11,21.2
2016,5,9,6,0,308.0,57.0,2.8,11.0,107.0,42.72,32.38
2016,5,9,6,15,386.0,68.5,2.8,11.0,154.0,51.35,40.6
2016,5,9,6,30,464.0,80.0,2.8,11.0,201.0,59.96,48.6
2016,5,9,6,45,232.0,73.5,2.8,11.5,134.0,52.56,41.9
2016,5,9,7,0,0.0,67.0,2.8,12.0,67.0,51.38,40.72
2016,5,9,7,15,0.0,83.0,2.75,12.0,83.0,63.33,51.29
2016,5,9,7,30,0.0,99.0,2.7,12.0,99.0,74.96,61.44
2016,5,9,7,45,0.0,121.0,2.7,12.0,121.0,90.56,74.98
2016,5,9,8,0,0.0,143.0,2.7,12.0,143.0,105.92,88.15
2016,5,9,8,15,0.0,150.0,2.65,12.0,150.0,111.17,92.42
2016,5,9,8,30,0.0,157.0,2.6,12.0,157.0,116.36,96.62
2016,5,9,8,45,5.5,190.0,2.6,12.5,194.0,138.72,115.4
2016,5,9,9,0,11.0,223.0,2.6,13.0,231.0,160.51,133.41
2016,5,9,9,15,15.5,251.0,2.55,13.0,263.0,178.69,148.42
2016,5,9,9,30,20.0,279.0,2.5,13.0,295.0,196.5,163.01
2016,5,9,9,45,22.5,297.0,2.5,13.5,316.0,208.59,164.71
2016,5,9,10,0,25.0,315.0,2.5,14.0,337.0,208.22,163.05
2016,5,9,10,15,26.5,328.5,2.5,14.0,352.0,222.19,173.64
2016,5,9,10,30,28.0,342.0,2.5,14.0,367.0,236.74,184.88
2016,5,9,10,45,25.5,340.5,2.5,14.0,363.5,241.77,188.9
2016,5,9,11,0,23.0,339.0,2.5,14.0,360.0,255.81,200.06
2016,5,9,11,15,39.0,381.0,2.55,14.0,417.0,285.96,223.35
2016,5,9,11,30,55.0,423.0,2.6,14.0,474.0,329.07,256.68
2016,5,9,11,45,52.5,422.0,2.65,14.5,471.0,337.06,262.58
2016,5,9,12,0,50.0,421.0,2.7,15.0,468.0,344.61,268.2
2016,5,9,12,15,72.5,440.0,2.75,15.0,508.5,381.87,297.16
2016,5,9,12,30,95.0,459.0,2.8,15.0,549.0,422.29,328.37
2016,5,9,12,45,118.5,460.5,2.9,15.0,571.0,459.68,357.39
2016,5,9,13,0,142.0,462.0,3.0,15.0,593.0,494.24,384.32
2016,5,9,13,15,139.0,452.5,3.05,15.0,578.5,500.16,389.29
2016,5,9,13,30,136.0,443.0,3.1,15.0,564.0,504.78,393.44
2016,5,9,13,45,215.0,421.0,3.2,15.0,606.5,567.49,443.33
2016,5,9,14,0,294.0,399.0,3.3,15.0,649.0,651.72,508.17
2016,5,9,14,15,192.0,386.0,3.35,15.0,547.0,543.7,426.66
2016,5,9,14,30,90.0,373.0,3.4,15.0,445.0,425.65,335.85
2016,5,9,14,45,105.0,358.5,3.45,15.0,438.5,434.44,344.53
2016,5,9,15,0,120.0,344.0,3.5,15.0,432.0,466.6,370.46
2016,5,9,15,15,142.5,324.0,3.5,15.0,423.0,477.24,380.38
2016,5,9,15,30,165.0,304.0,3.5,15.0,414.0,487.21,390.02
2016,5,9,15,45,113.0,273.5,3.55,15.0,346.5,407.9,328.27
2016,5,9,16,0,61.0,243.0,3.6,15.0,279.0,302.28,244.5
2016,5,9,16,15,30.5,191.0,3.65,14.5,209.0,216.08,175.31
2016,5,9,16,30,0.0,139.0,3.7,14.0,139.0,115.41,91.74
2016,5,9,16,45,0.0,122.0,3.75,14.0,122.0,100.94,80.03
2016,5,9,17,0,0.0,105.0,3.8,14.0,105.0,86.29,67.95
2016,5,9,17,15,0.0,90.0,3.85,13.5,90.0,73.52,57.4
2016,5,9,17,30,0.0,75.0,3.9,13.0,75.0,60.58,46.53
2016,5,9,17,45,219.0,68.0,4.0,13.0,113.5,330.58,281.69
2016,5,9,18,0,438.0,61.0,4.1,13.0,152.0,525.36,439.36
2016,5,9,18,15,341.5,49.5,4.05,13.0,108.0,409.66,340.02
2016,5,9,18,30,245.0,38.0,4.0,13.0,64.0,306.87,246.47
2016,5,9,18,45,122.5,19.0,3.95,13.0,32.0,158.36,66.6
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,58.0,12.5,2.15,11.0,16.5,9.83,0.0
2016,5,10,5,30,116.0,25.0,2.2,11.0,33.0,18.85,6.37
2016,5,10,5,45,230.0,39.5,2.25,11.5,72.0,29.84,20.16
2016,5,10,6,0,344.0,54.0,2.3,12.0,111.0,40.9,30.69
2016,5,10,6,15,420.0,64.5,2.25,12.0,158.5,51.43,40.54
2016,5,10,6,30,496.0,75.0,2.2,12.0,206.0,59.3,47.83
2016,5,10,6,45,251.5,99.0,2.2,12.0,166.0,71.27,58.58
2016,5,10,7,0,7.0,123.0,2.2,12.0,126.0,89.3,74.54
2016,5,10,7,15,18.5,147.5,2.15,12.0,156.0,106.14,89.19
2016,5,10,7,30,30.0,172.0,2.1,12.0,186.0,118.26,99.52
2016,5,10,7,45,27.5,187.5,2.05,12.5,201.5,128.13,107.54
2016,5,10,8,0,25.0,203.0,2.0,13.0,217.0,144.45,121.03
2016,5,10,8,15,23.5,217.5,1.9,13.0,231.5,154.51,129.2
2016,5,10,8,30,22.0,232.0,1.8,13.0,246.0,164.46,137.22
2016,5,10,8,45,27.0,255.0,1.75,13.5,273.5,168.39,139.86
2016,5,10,9,0,32.0,278.0,1.7,14.0,301.0,181.1,149.88
2016,5,10,9,15,28.5,285.5,1.7,14.0,307.0,185.35,153.05
2016,5,10,9,30,25.0,293.0,1.7,14.0,313.0,204.98,169.04
2016,5,10,9,45,23.0,297.0,1.7,14.0,316.0,208.77,164.07
2016,5,10,10,0,21.0,301.0,1.7,14.0,319.0,215.23,168.36
2016,5,10,10,15,52.5,358.5,1.65,14.0,404.5,243.01,188.29
2016,5,10,10,30,84.0,416.0,1.6,14.0,490.0,290.58,223.65
2016,5,10,10,45,77.0,421.5,1.6,14.5,490.5,303.92,233.87
2016,5,10,11,0,70.0,427.0,1.6,15.0,491.0,316.46,243.61
2016,5,10,11,15,120.5,449.0,1.6,15.0,561.0,353.64,271.39
2016,5,10,11,30,171.0,471.0,1.6,15.0,631.0,406.98,311.62
2016,5,10,11,45,146.5,471.5,1.65,15.5,609.0,415.07,318.05
2016,5,10,12,0,122.0,472.0,1.7,16.0,587.0,420.4,322.24
2016,5,10,12,15,108.5,466.0,1.8,16.0,568.5,423.21,325.12
2016,5,10,12,30,95.0,460.0,1.9,16.0,550.0,423.13,325.69
2016,5,10,12,45,209.0,447.0,2.05,16.0,641.0,512.95,395.04
2016,5,10,13,0,323.0,434.0,2.2,16.0,732.0,616.06,472.77
2016,5,10,13,15,291.0,434.0,2.3,16.0,698.5,616.2,472.99
2016,5,10,13,30,259.0,434.0,2.4,16.0,665.0,612.74,471.15
2016,5,10,13,45,256.5,421.5,2.55,16.0,645.5,620.02,478.02
2016,5,10,14,0,254.0,409.0,2.7,16.0,626.0,625.35,483.42
2016,5,10,14,15,191.5,396.5,2.75,16.0,556.5,553.45,430.58
2016,5,10,14,30,129.0,384.0,2.8,16.0,487.0,495.16,386.87
2016,5,10,14,45,213.5,356.0,2.9,16.0,517.5,559.6,439.36
2016,5,10,15,0,298.0,328.0,3.0,16.0,548.0,648.85,508.7
2016,5,10,15,15,228.0,316.5,3.05,15.5,479.0,554.48,439.04
2016,5,10,15,30,158.0,305.0,3.1,15.0,410.0,481.01,383.82
2016,5,10,15,45,128.0,280.0,3.15,15.0,361.0,430.6,345.78
2016,5,10,16,0,98.0,255.0,3.2,15.0,312.0,354.26,286.7
2016,5,10,16,15,86.0,230.0,3.25,14.5,277.0,319.61,260.64
2016,5,10,16,30,74.0,205.0,3.3,14.0,242.0,284.04,233.15
2016,5,10,16,45,56.0,179.0,3.4,14.0,205.5,240.27,197.77
2016,5,10,17,0,38.0,153.0,3.5,14.0,169.0,195.85,161.17
2016,5,10,17,15,31.0,132.5,3.45,13.5,144.5,169.33,139.56
2016,5,10,17,30,24.0,112.0,3.4,13.0,120.0,142.43,117.11
2016,5,10,17,45,16.0,91.5,3.4,13.0,96.5,100.41,81.1
2016,5,10,18,0,8.0,71.0,3.4,13.0,73.0,73.7,57.67
2016,5,10,18,15,4.0,51.0,3.25,13.0,52.0,50.49,37.19
2016,5,10,18,30,0.0,31.0,3.1,13.0,31.0,25.67,15.34
2016,5,10,18,45,0.0,15.5,3.0,13.0,15.5,11.81,0.36
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,91.5,12.0,2.55,11.0,18.5,9.44,0.0
2016,5,11,5,30,183.0,24.0,2.6,11.0,37.0,18.35,6.75
2016,5,11,5,45,295.5,36.5,2.65,11.5,77.0,29.67,20.08
2016,5,11,6,0,408.0,49.0,2.7,12.0,117.0,39.81,29.74
2016,5,11,6,15,481.5,57.5,2.65,12.0,165.5,46.42,36.07
2016,5,11,6,30,555.0,66.0,2.6,12.0,214.0,53.02,42.21
2016,5,11,6,45,277.5,61.5,2.55,12.5,135.5,45.19,35.13
2016,5,11,7,0,0.0,57.0,2.5,13.0,57.0,43.65,33.63
2016,5,11,7,15,0.0,75.0,2.45,13.0,75.0,57.58,45.96
2016,5,11,7,30,0.0,93.0,2.4,13.0,93.0,70.82,57.51
2016,5,11,7,45,0.0,112.0,2.35,13.0,112.0,84.46,69.3
2016,5,11,8,0,0.0,131.0,2.3,13.0,131.0,97.93,80.81
2016,5,11,8,15,0.5,149.5,2.25,13.0,150.0,110.9,91.79
2016,5,11,8,30,1.0,168.0,2.2,13.0,169.0,123.73,102.54
2016,5,11,8,45,0.5,164.0,2.15,13.5,164.5,121.53,100.15
2016,5,11,9,0,0.0,160.0,2.1,14.0,160.0,119.17,97.67
2016,5,11,9,15,9.5,217.5,2.05,14.0,225.0,157.67,130.09
2016,5,11,9,30,19.0,275.0,2.0,14.0,290.0,194.16,160.27
2016,5,11,9,45,50.5,332.0,1.95,14.5,374.0,211.69,165.85
2016,5,11,10,0,82.0,389.0,1.9,15.0,458.0,252.23,194.5
2016,5,11,10,15,48.0,331.0,1.9,15.0,371.5,227.43,175.67
2016,5,11,10,30,14.0,273.0,1.9,15.0,285.0,202.69,157.68
2016,5,11,10,45,15.5,290.0,1.9,15.0,304.0,217.19,169.05
2016,5,11,11,0,17.0,307.0,1.9,15.0,323.0,232.15,180.68
2016,5,11,11,15,21.5,333.5,1.9,15.0,354.0,255.42,198.69
2016,5,11,11,30,26.0,360.0,1.9,15.0,385.0,274.03,213.04
2016,5,11,11,45,20.0,320.0,1.95,15.0,339.5,251.85,196.04
2016,5,11,12,0,14.0,280.0,2.0,15.0,294.0,221.81,172.83
2016,5,11,12,15,38.5,358.5,2.05,15.0,395.5,300.28,234.21
2016,5,11,12,30,63.0,437.0,2.1,15.0,497.0,384.33,298.43
2016,5,11,12,45,289.0,400.5,2.2,15.5,668.5,539.25,417.51
2016,5,11,13,0,515.0,364.0,2.3,16.0,840.0,711.58,544.89
2016,5,11,13,15,292.5,390.5,2.35,16.0,660.0,580.36,447.23
2016,5,11,13,30,70.0,417.0,2.4,16.0,480.0,412.29,319.35
2016,5,11,13,45,72.5,407.0,2.5,16.0,470.5,414.73,322.81
2016,5,11,14,0,75.0,397.0,2.6,16.0,461.0,416.77,325.18
2016,5,11,14,15,86.5,387.0,2.6,15.5,458.5,426.79,334.4
2016,5,11,14,30,98.0,377.0,2.6,15.0,456.0,436.99,343.83
2016,5,11,14,45,83.5,353.0,2.6,15.0,418.0,407.46,321.67
2016,5,11,15,0,69.0,329.0,2.6,15.0,380.0,376.25,298.16
2016,5,11,15,15,61.5,305.0,2.55,15.0,348.5,350.58,278.93
2016,5,11,15,30,54.0,281.0,2.5,15.0,317.0,323.8,258.63
2016,5,11,15,45,50.0,259.0,2.45,15.0,291.0,301.88,242.12
2016,5,11,16,0,46.0,237.0,2.4,15.0,265.0,279.21,224.86
2016,5,11,16,15,23.0,193.0,2.35,14.5,207.0,190.22,153.42
2016,5,11,16,30,0.0,149.0,2.3,14.0,149.0,125.15,99.69
2016,5,11,16,45,0.0,135.5,2.3,14.0,135.5,114.42,91.2
2016,5,11,17,0,0.0,122.0,2.3,14.0,122.0,103.71,82.53
2016,5,11,17,15,0.0,104.5,2.25,13.5,104.5,88.64,70.18
2016,5,11,17,30,0.0,87.0,2.2,13.0,87.0,73.3,57.38
2016,5,11,17,45,236.0,72.0,2.2,13.0,122.0,352.14,298.29
2016,5,11,18,0,472.0,57.0,2.2,13.0,157.0,551.88,455.85
2016,5,11,18,15,379.5,46.5,2.2,13.0,112.5,443.99,364.66
2016,5,11,18,30,287.0,36.0,2.2,13.0,68.0,341.02,273.74
2016,5,11,18,45,143.5,18.0,2.25,13.0,34.0,173.94,93.8
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,3.1,11.0,6.5,5.11,0.0
2016,5,12,5,30,0.0,13.0,3.2,11.0,13.0,9.88,1.33
2016,5,12,5,45,0.0,27.0,3.3,11.0,27.0,20.61,12.31
2016,5,12,6,0,0.0,41.0,3.4,11.0,41.0,31.28,22.3
2016,5,12,6,15,0.0,58.0,3.35,11.0,58.0,43.7,33.79
2016,5,12,6,30,0.0,75.0,3.3,11.0,75.0,56.01,45.07
2016,5,12,6,45,0.0,93.5,3.25,11.0,93.5,69.22,56.97
2016,5,12,7,0,0.0,112.0,3.2,11.0,112.0,82.31,68.6
2016,5,12,7,15,0.0,122.5,3.1,11.0,122.5,90.15,75.38
2016,5,12,7,30,0.0,133.0,3.0,11.0,133.0,97.92,82.0
2016,5,12,7,45,6.0,160.5,2.95,11.5,164.0,116.69,98.04
2016,5,12,8,0,12.0,188.0,2.9,12.0,195.0,135.14,113.55
2016,5,12,8,15,14.5,205.0,2.85,12.0,214.0,146.82,123.24
2016,5,12,8,30,17.0,222.0,2.8,12.0,233.0,158.4,132.78
2016,5,12,8,45,16.0,232.0,2.75,12.0,243.0,165.5,138.45
2016,5,12,9,0,15.0,242.0,2.7,12.0,253.0,172.49,144.03
2016,5,12,9,15,21.5,271.5,2.65,12.0,288.0,191.36,159.64
2016,5,12,9,30,28.0,301.0,2.6,12.0,323.0,193.56,161.1
2016,5,12,9,45,47.0,340.0,2.6,12.5,379.0,215.66,170.53
2016,5,12,10,0,66.0,379.0,2.6,13.0,435.0,245.96,192.03
2016,5,12,10,15,53.5,376.5,2.55,13.0,423.0,253.18,197.46
2016,5,12,10,30,41.0,374.0,2.5,13.0,411.0,258.32,201.89
2016,5,12,10,45,68.0,409.0,2.45,13.0,471.0,294.65,229.42
2016,5,12,11,0,95.0,444.0,2.4,13.0,531.0,335.47,260.57
2016,5,12,11,15,142.0,458.0,2.35,13.0,590.0,367.94,285.18
2016,5,12,11,30,189.0,472.0,2.3,13.0,649.0,416.22,322.3
2016,5,12,11,45,139.0,466.0,2.3,13.5,596.5,407.99,316.6
2016,5,12,12,0,89.0,460.0,2.3,14.0,544.0,394.54,306.46
2016,5,12,12,15,94.0,461.5,2.35,14.0,550.5,411.19,319.75
2016,5,12,12,30,99.0,463.0,2.4,14.0,557.0,428.21,333.17
2016,5,12,12,45,96.0,456.5,2.5,14.0,547.0,433.48,337.74
2016,5,12,13,0,93.0,450.0,2.6,14.0,537.0,437.87,341.67
2016,5,12,13,15,179.5,441.5,2.7,14.0,604.5,522.88,408.16
2016,5,12,13,30,266.0,433.0,2.8,14.0,672.0,617.71,480.61
2016,5,12,13,45,182.0,421.5,2.9,14.0,583.0,539.39,421.66
2016,5,12,14,0,98.0,410.0,3.0,14.0,494.0,449.65,353.37
2016,5,12,14,15,139.0,398.5,3.1,14.0,513.0,506.65,399.02
2016,5,12,14,30,180.0,387.0,3.2,14.0,532.0,546.36,431.0
2016,5,12,14,45,134.0,362.5,3.3,14.0,468.0,488.83,387.26
2016,5,12,15,0,88.0,338.0,3.4,14.0,404.0,404.46,322.54
2016,5,12,15,15,105.5,321.5,3.45,13.5,395.5,412.66,331.52
2016,5,12,15,30,123.0,305.0,3.5,13.0,387.0,445.0,358.85
2016,5,12,15,45,91.0,275.0,3.55,13.0,333.5,361.99,293.86
2016,5,12,16,0,59.0,245.0,3.6,13.0,280.0,301.7,245.8
2016,5,12,16,15,47.0,218.5,3.65,13.0,245.0,264.91,216.65
2016,5,12,16,30,35.0,192.0,3.7,13.0,210.0,227.25,186.27
2016,5,12,16,45,21.0,165.0,3.75,13.0,176.0,167.08,136.6
2016,5,12,17,0,7.0,138.0,3.8,13.0,142.0,128.0,103.7
2016,5,12,17,15,3.5,119.0,3.85,12.5,121.0,108.15,87.24
2016,5,12,17,30,0.0,100.0,3.9,12.0,100.0,88.11,70.28
2016,5,12,17,45,0.0,80.5,4.0,12.0,80.5,70.45,55.12
2016,5,12,18,0,0.0,61.0,4.1,12.0,61.0,52.16,39.19
2016,5,12,18,15,0.0,44.0,4.1,12.0,44.0,36.26,25.19
2016,5,12,18,30,0.0,27.0,4.1,12.0,27.0,20.62,11.38
2016,5,12,18,45,0.0,15.0,4.1,12.0,15.0,11.42,1.26
2016,5,12,19,0,0.0,3.0,4.1,12.0,3.0,2.36,0.0
2016,5,12,19,15,0.0,1.5,4.05,12.0,1.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
