Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.0,3.35,11.0,4.0,3.15,0.0
2016,5,13,5,30,0.0,8.0,3.4,11.0,8.0,6.06,0.0
2016,5,13,5,45,0.0,16.5,3.45,11.0,16.5,12.54,5.3
2016,5,13,6,0,0.0,25.0,3.5,11.0,25.0,19.04,11.39
2016,5,13,6,15,0.0,35.0,3.45,11.0,35.0,26.7,18.5
2016,5,13,6,30,0.0,45.0,3.4,11.0,45.0,34.39,25.57
2016,5,13,6,45,0.0,56.0,3.4,11.0,56.0,42.88,33.26
2016,5,13,7,0,0.0,67.0,3.4,11.0,67.0,51.38,40.86
2016,5,13,7,15,7.5,115.0,3.35,11.0,118.5,85.41,71.18
2016,5,13,7,30,15.0,163.0,3.3,11.0,170.0,117.27,99.1
2016,5,13,7,45,19.0,183.0,3.3,11.5,192.5,130.99,110.55
2016,5,13,8,0,23.0,203.0,3.3,12.0,215.0,144.6,121.76
2016,5,13,8,15,12.5,189.5,3.3,12.0,196.5,137.2,114.95
2016,5,13,8,30,2.0,176.0,3.3,12.0,178.0,129.05,107.57
2016,5,13,8,45,6.0,199.0,3.3,12.5,203.5,144.64,120.48
2016,5,13,9,0,10.0,222.0,3.3,13.0,229.0,159.99,133.02
2016,5,13,9,15,13.0,243.0,3.4,13.0,253.0,173.85,144.45
2016,5,13,9,30,16.0,264.0,3.5,13.0,277.0,187.49,155.67
2016,5,13,9,45,44.5,324.5,3.65,13.0,361.5,208.17,164.55
2016,5,13,10,0,73.0,385.0,3.8,13.0,446.0,249.92,195.41
2016,5,13,10,15,103.0,410.0,3.9,13.0,499.5,279.03,216.34
2016,5,13,10,30,133.0,435.0,4.0,13.0,553.0,299.26,231.01
2016,5,13,10,45,112.0,439.0,4.15,13.5,540.0,312.77,242.69
2016,5,13,11,0,91.0,443.0,4.3,14.0,527.0,333.7,259.97
2016,5,13,11,15,189.5,448.0,4.4,14.0,625.5,381.2,295.94
2016,5,13,11,30,288.0,453.0,4.5,14.0,724.0,442.98,344.05
2016,5,13,11,45,345.0,430.5,4.6,14.0,756.5,485.41,378.38
2016,5,13,12,0,402.0,408.0,4.7,14.0,789.0,530.38,414.99
2016,5,13,12,15,661.0,266.0,4.75,14.0,890.0,619.27,487.0
2016,5,13,12,30,920.0,124.0,4.8,14.0,991.0,713.06,563.45
2016,5,13,12,45,611.5,283.0,4.9,14.0,857.0,681.34,537.28
2016,5,13,13,0,303.0,442.0,5.0,14.0,723.0,607.91,478.01
2016,5,13,13,15,223.5,444.0,5.0,14.0,649.5,559.85,441.57
2016,5,13,13,30,144.0,446.0,5.0,14.0,576.0,513.95,405.67
2016,5,13,13,45,231.5,420.0,5.05,14.0,621.5,580.79,460.04
2016,5,13,14,0,319.0,394.0,5.1,14.0,667.0,669.34,529.75
2016,5,13,14,15,421.5,338.5,5.1,14.0,686.0,747.43,591.58
2016,5,13,14,30,524.0,283.0,5.1,14.0,705.0,811.65,643.1
2016,5,13,14,45,702.0,193.5,5.1,14.0,730.5,922.12,728.87
2016,5,13,15,0,880.0,104.0,5.1,14.0,756.0,998.51,784.65
2016,5,13,15,15,867.5,101.5,5.05,14.0,713.5,999.37,786.09
2016,5,13,15,30,855.0,99.0,5.0,14.0,671.0,996.49,785.53
2016,5,13,15,45,844.0,94.5,4.95,14.0,625.5,1002.36,791.45
2016,5,13,16,0,833.0,90.0,4.9,14.0,580.0,991.26,785.29
2016,5,13,16,15,812.0,86.5,4.85,13.5,530.5,967.68,771.8
2016,5,13,16,30,791.0,83.0,4.8,13.0,481.0,940.82,755.87
2016,5,13,16,45,767.5,78.0,4.75,13.0,429.5,906.46,732.74
2016,5,13,17,0,744.0,73.0,4.7,13.0,378.0,869.38,707.18
2016,5,13,17,15,705.0,68.5,4.65,13.0,325.5,815.31,668.06
2016,5,13,17,30,666.0,64.0,4.6,13.0,273.0,766.65,631.82
2016,5,13,17,45,609.5,58.0,4.55,13.0,222.0,692.51,573.98
2016,5,13,18,0,553.0,52.0,4.5,13.0,171.0,618.94,513.89
2016,5,13,18,15,463.5,43.5,4.45,12.5,125.0,514.08,426.39
2016,5,13,18,30,374.0,35.0,4.4,12.0,79.0,413.65,336.71
2016,5,13,18,45,228.5,22.5,4.35,12.0,45.5,260.99,164.21
2016,5,13,19,0,83.0,10.0,4.3,12.0,12.0,71.83,0.0
2016,5,13,19,15,41.5,5.0,4.3,12.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,21.0,13.0,2.95,13.0,14.5,10.23,0.0
2016,5,14,5,30,42.0,26.0,3.1,13.0,29.0,19.74,9.08
2016,5,14,5,45,81.0,44.5,3.3,13.0,56.5,33.04,23.02
2016,5,14,6,0,120.0,63.0,3.5,13.0,84.0,45.69,34.88
2016,5,14,6,15,141.5,83.5,3.5,13.0,116.5,60.29,48.3
2016,5,14,6,30,163.0,104.0,3.5,13.0,149.0,74.11,60.85
2016,5,14,6,45,178.0,124.5,3.5,13.5,183.0,87.59,72.71
2016,5,14,7,0,193.0,145.0,3.5,14.0,217.0,100.78,84.07
2016,5,14,7,15,220.0,166.0,3.35,14.0,259.0,110.91,92.7
2016,5,14,7,30,247.0,187.0,3.2,14.0,301.0,123.05,102.96
2016,5,14,7,45,155.0,208.5,3.05,14.5,283.0,137.62,114.97
2016,5,14,8,0,63.0,230.0,2.9,15.0,265.0,153.19,127.66
2016,5,14,8,15,103.0,259.5,2.7,15.0,322.5,170.65,142.02
2016,5,14,8,30,143.0,289.0,2.5,15.0,380.0,178.91,148.48
2016,5,14,8,45,128.0,309.0,2.4,15.0,395.0,188.02,155.67
2016,5,14,9,0,113.0,329.0,2.3,15.0,410.0,196.64,162.42
2016,5,14,9,15,191.5,344.5,2.25,15.0,490.5,205.8,169.62
2016,5,14,9,30,270.0,360.0,2.2,15.0,571.0,199.4,163.92
2016,5,14,9,45,215.5,384.5,2.15,15.5,557.5,229.35,176.63
2016,5,14,10,0,161.0,409.0,2.1,16.0,544.0,255.75,193.47
2016,5,14,10,15,181.0,422.5,2.1,16.0,579.0,284.23,213.35
2016,5,14,10,30,201.0,436.0,2.1,16.0,614.0,315.56,236.81
2016,5,14,10,45,141.5,437.5,2.15,16.0,564.0,320.64,243.8
2016,5,14,11,0,82.0,439.0,2.2,16.0,514.0,328.41,252.24
2016,5,14,11,15,286.0,410.5,2.25,16.0,678.5,388.83,295.58
2016,5,14,11,30,490.0,382.0,2.3,16.0,843.0,485.51,368.08
2016,5,14,11,45,694.5,256.0,2.35,16.0,913.0,541.17,412.2
2016,5,14,12,0,899.0,130.0,2.4,16.0,983.0,606.99,465.48
2016,5,14,12,15,898.5,130.0,2.45,16.0,980.5,656.02,504.92
2016,5,14,12,30,898.0,130.0,2.5,16.0,978.0,703.39,542.27
2016,5,14,12,45,889.5,134.0,2.6,16.0,966.5,746.21,575.73
2016,5,14,13,0,881.0,138.0,2.7,16.0,955.0,786.42,606.72
2016,5,14,13,15,876.5,137.0,2.8,16.0,937.5,822.97,633.87
2016,5,14,13,30,872.0,136.0,2.9,16.0,920.0,856.62,658.34
2016,5,14,13,45,866.0,135.0,3.0,16.0,895.5,885.92,679.83
2016,5,14,14,0,860.0,134.0,3.1,16.0,871.0,911.97,699.18
2016,5,14,14,15,851.5,132.0,3.2,16.0,840.0,931.44,714.12
2016,5,14,14,30,843.0,130.0,3.3,16.0,809.0,961.38,736.49
2016,5,14,14,45,830.5,128.5,3.4,16.0,772.0,970.68,744.68
2016,5,14,15,0,818.0,127.0,3.5,16.0,735.0,976.19,750.61
2016,5,14,15,15,804.0,124.0,3.55,16.0,693.0,974.79,751.6
2016,5,14,15,30,790.0,121.0,3.6,16.0,651.0,969.65,750.21
2016,5,14,15,45,422.0,182.5,3.7,16.0,463.5,668.98,533.35
2016,5,14,16,0,54.0,244.0,3.8,16.0,276.0,294.81,236.59
2016,5,14,16,15,34.5,210.5,3.8,15.5,230.5,241.91,195.59
2016,5,14,16,30,15.0,177.0,3.8,15.0,185.0,168.87,136.21
2016,5,14,16,45,7.5,153.5,3.85,15.0,157.5,140.45,112.91
2016,5,14,17,0,0.0,130.0,3.9,15.0,130.0,111.77,88.99
2016,5,14,17,15,0.0,111.5,3.85,14.5,111.5,95.76,75.95
2016,5,14,17,30,0.0,93.0,3.8,14.0,93.0,79.45,62.39
2016,5,14,17,45,216.0,79.0,3.8,14.0,126.5,318.49,270.78
2016,5,14,18,0,432.0,65.0,3.8,14.0,160.0,524.84,437.74
2016,5,14,18,15,342.5,53.5,3.7,14.0,116.0,415.36,344.48
2016,5,14,18,30,253.0,42.0,3.6,14.0,72.0,317.83,258.04
2016,5,14,18,45,143.5,26.5,3.5,14.0,41.5,196.45,126.93
2016,5,14,19,0,34.0,11.0,3.4,14.0,11.0,34.87,0.0
2016,5,14,19,15,17.0,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,15.0,4.1,13.0,20.5,11.8,0.0
2016,5,15,5,30,143.0,30.0,4.2,13.0,41.0,22.58,11.56
2016,5,15,5,45,249.0,43.5,4.3,13.5,80.5,32.81,22.81
2016,5,15,6,0,355.0,57.0,4.4,14.0,120.0,43.11,32.48
2016,5,15,6,15,427.5,66.5,4.3,14.0,167.5,52.81,41.49
2016,5,15,6,30,500.0,76.0,4.2,14.0,215.0,59.85,47.95
2016,5,15,6,45,250.0,88.0,4.1,14.0,157.5,62.18,50.04
2016,5,15,7,0,0.0,100.0,4.0,14.0,100.0,74.55,60.93
2016,5,15,7,15,18.5,139.5,3.9,14.0,148.0,101.49,84.47
2016,5,15,7,30,37.0,179.0,3.8,14.0,196.0,122.57,102.58
2016,5,15,7,45,21.5,177.5,3.75,14.5,188.0,127.79,106.53
2016,5,15,8,0,6.0,176.0,3.7,15.0,180.0,127.64,105.82
2016,5,15,8,15,12.0,202.0,3.6,15.0,210.0,145.06,120.4
2016,5,15,8,30,18.0,228.0,3.5,15.0,240.0,162.21,134.59
2016,5,15,8,45,25.0,254.5,3.45,15.0,272.0,179.42,148.73
2016,5,15,9,0,32.0,281.0,3.4,15.0,304.0,182.77,151.14
2016,5,15,9,15,141.0,323.0,3.35,15.0,432.0,194.67,160.74
2016,5,15,9,30,250.0,365.0,3.3,15.0,560.0,200.8,165.49
2016,5,15,9,45,571.5,238.5,3.3,15.5,710.0,145.39,104.64
2016,5,15,10,0,893.0,112.0,3.3,16.0,860.0,168.92,97.89
2016,5,15,10,15,475.0,255.0,3.4,16.0,654.5,222.87,153.67
2016,5,15,10,30,57.0,398.0,3.5,16.0,449.0,275.77,213.18
2016,5,15,10,45,67.0,417.0,3.65,16.0,478.5,299.45,231.37
2016,5,15,11,0,77.0,436.0,3.8,16.0,508.0,325.05,251.33
2016,5,15,11,15,90.5,450.0,4.05,16.0,535.0,350.91,271.63
2016,5,15,11,30,104.0,464.0,4.3,16.0,562.0,378.88,293.77
2016,5,15,11,45,97.0,463.5,4.6,16.0,555.5,388.65,302.22
2016,5,15,12,0,90.0,463.0,4.9,16.0,549.0,397.46,309.86
2016,5,15,12,15,62.0,427.5,5.1,16.0,487.0,366.44,286.5
2016,5,15,12,30,34.0,392.0,5.3,16.0,425.0,330.38,258.77
2016,5,15,12,45,29.5,373.5,5.5,16.0,402.0,319.9,251.01
2016,5,15,13,0,25.0,355.0,5.7,16.0,379.0,307.98,242.0
2016,5,15,13,15,474.0,232.5,5.8,16.0,660.0,604.69,482.49
2016,5,15,13,30,923.0,110.0,5.9,16.0,941.0,876.55,690.9
2016,5,15,13,45,916.0,110.0,6.0,16.0,916.0,906.78,712.79
2016,5,15,14,0,909.0,110.0,6.1,16.0,891.0,933.63,733.51
2016,5,15,14,15,508.5,247.0,6.1,16.0,681.0,741.07,588.8
2016,5,15,14,30,108.0,384.0,6.1,16.0,471.0,452.93,359.48
2016,5,15,14,45,193.5,360.5,6.2,16.0,508.0,544.07,434.43
2016,5,15,15,0,279.0,337.0,6.3,16.0,545.0,638.9,510.53
2016,5,15,15,15,186.0,319.5,6.4,15.5,455.0,514.6,414.56
2016,5,15,15,30,93.0,302.0,6.5,15.0,365.0,386.01,312.5
2016,5,15,15,45,65.0,267.5,6.6,15.0,310.0,325.91,264.68
2016,5,15,16,0,37.0,233.0,6.7,15.0,255.0,264.24,214.62
2016,5,15,16,15,44.5,218.0,6.7,15.0,242.5,260.84,213.03
2016,5,15,16,30,52.0,203.0,6.7,15.0,230.0,257.3,211.25
2016,5,15,16,45,28.0,169.5,6.7,15.0,184.0,197.98,161.97
2016,5,15,17,0,4.0,136.0,6.7,15.0,138.0,122.12,97.99
2016,5,15,17,15,2.0,118.0,6.65,14.5,119.0,104.8,83.77
2016,5,15,17,30,0.0,100.0,6.6,14.0,100.0,87.3,69.1
2016,5,15,17,45,245.5,79.5,6.55,14.0,134.0,346.59,296.82
2016,5,15,18,0,491.0,59.0,6.5,14.0,168.0,571.82,481.33
2016,5,15,18,15,402.0,49.0,6.4,13.5,123.0,466.93,391.3
2016,5,15,18,30,313.0,39.0,6.3,13.0,78.0,366.36,301.43
2016,5,15,18,45,183.5,25.5,6.2,13.0,45.5,227.43,154.82
2016,5,15,19,0,54.0,12.0,6.1,13.0,13.0,51.09,0.0
2016,5,15,19,15,27.0,6.0,6.05,13.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,67.5,15.0,3.9,12.0,20.5,11.8,0.0
2016,5,16,5,30,135.0,30.0,3.9,12.0,41.0,22.55,11.93
2016,5,16,5,45,232.0,44.5,3.9,12.5,80.0,33.42,23.5
2016,5,16,6,0,329.0,59.0,3.9,13.0,119.0,44.29,33.7
2016,5,16,6,15,400.5,70.0,3.8,13.0,165.5,52.53,41.42
2016,5,16,6,30,472.0,81.0,3.7,13.0,212.0,63.32,51.24
2016,5,16,6,45,294.5,115.5,3.6,13.5,203.0,82.11,67.85
2016,5,16,7,0,117.0,150.0,3.5,14.0,194.0,102.42,85.5
2016,5,16,7,15,168.5,171.0,3.4,14.0,244.5,116.0,97.13
2016,5,16,7,30,220.0,192.0,3.3,14.0,295.0,129.39,108.44
2016,5,16,7,45,471.5,152.5,3.25,14.5,405.5,102.79,84.78
2016,5,16,8,0,723.0,113.0,3.2,15.0,516.0,82.73,66.95
2016,5,16,8,15,744.0,116.5,3.15,15.0,563.0,84.15,67.98
2016,5,16,8,30,765.0,120.0,3.1,15.0,610.0,92.71,75.16
2016,5,16,8,45,785.0,121.5,3.1,15.5,654.5,92.76,74.83
2016,5,16,9,0,805.0,123.0,3.1,16.0,699.0,92.8,74.53
2016,5,16,9,15,817.5,125.0,3.1,16.0,738.0,92.86,74.4
2016,5,16,9,30,830.0,127.0,3.1,16.0,777.0,92.85,74.24
2016,5,16,9,45,852.5,122.0,3.1,16.0,814.0,118.38,77.98
2016,5,16,10,0,875.0,117.0,3.1,16.0,851.0,170.62,99.71
2016,5,16,10,15,881.5,118.5,3.15,16.0,878.5,226.1,138.57
2016,5,16,10,30,888.0,120.0,3.2,16.0,906.0,282.26,185.11
2016,5,16,10,45,893.5,120.5,3.25,16.5,926.5,338.06,234.01
2016,5,16,11,0,899.0,121.0,3.3,17.0,947.0,394.02,283.61
2016,5,16,11,15,902.0,121.5,3.4,17.0,960.5,448.94,332.55
2016,5,16,11,30,905.0,122.0,3.5,17.0,974.0,503.37,380.14
2016,5,16,11,45,906.5,122.5,3.6,17.5,980.0,556.36,424.7
2016,5,16,12,0,908.0,123.0,3.7,18.0,986.0,608.33,467.16
2016,5,16,12,15,908.5,123.0,3.85,18.0,984.5,658.1,507.88
2016,5,16,12,30,909.0,123.0,4.0,18.0,983.0,706.29,546.55
2016,5,16,12,45,909.0,121.5,4.15,18.0,974.5,751.12,582.08
2016,5,16,13,0,909.0,120.0,4.3,18.0,966.0,793.72,615.43
2016,5,16,13,15,906.0,119.5,4.4,18.0,949.5,832.32,643.85
2016,5,16,13,30,903.0,119.0,4.5,18.0,933.0,868.1,670.22
2016,5,16,13,45,900.0,116.5,4.6,18.0,910.0,899.07,693.26
2016,5,16,14,0,897.0,114.0,4.7,18.0,887.0,926.8,714.14
2016,5,16,14,15,890.0,112.5,4.75,17.5,856.0,948.46,731.96
2016,5,16,14,30,883.0,111.0,4.8,17.0,825.0,966.57,747.52
2016,5,16,14,45,871.5,110.5,4.9,17.0,788.0,977.78,757.4
2016,5,16,15,0,860.0,110.0,5.0,17.0,751.0,985.32,764.92
2016,5,16,15,15,515.0,210.0,5.0,17.0,588.0,775.27,613.33
2016,5,16,15,30,170.0,310.0,5.0,17.0,425.0,497.35,396.5
2016,5,16,15,45,200.0,284.5,5.05,17.0,410.0,507.74,408.07
2016,5,16,16,0,230.0,259.0,5.1,17.0,395.0,516.7,417.68
2016,5,16,16,15,216.5,236.5,5.1,16.5,356.5,483.13,393.51
2016,5,16,16,30,203.0,214.0,5.1,16.0,318.0,448.15,367.94
2016,5,16,16,45,196.5,191.0,5.15,16.0,282.5,418.32,345.69
2016,5,16,17,0,190.0,168.0,5.2,16.0,247.0,387.18,321.97
2016,5,16,17,15,379.5,125.0,5.25,15.5,255.5,566.15,472.48
2016,5,16,17,30,569.0,82.0,5.3,15.0,264.0,697.91,578.51
2016,5,16,17,45,503.0,74.5,5.35,14.5,214.0,614.48,513.05
2016,5,16,18,0,437.0,67.0,5.4,14.0,164.0,531.75,446.06
2016,5,16,18,15,348.0,55.5,5.3,13.5,120.0,422.82,354.19
2016,5,16,18,30,259.0,44.0,5.2,13.0,76.0,325.39,267.69
2016,5,16,18,45,143.0,28.0,5.15,13.0,44.5,201.07,139.84
2016,5,16,19,0,27.0,12.0,5.1,13.0,13.0,30.28,0.0
2016,5,16,19,15,13.5,6.0,4.9,13.0,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,120.0,14.0,2.65,13.5,24.0,11.02,0.0
2016,5,17,5,30,240.0,28.0,2.7,14.0,48.0,22.85,12.3
2016,5,17,5,45,346.0,38.5,2.75,14.5,90.0,31.38,21.57
2016,5,17,6,0,452.0,49.0,2.8,15.0,132.0,39.94,29.62
2016,5,17,6,15,520.5,56.5,2.7,15.0,181.0,45.84,35.18
2016,5,17,6,30,589.0,64.0,2.6,15.0,230.0,51.76,40.59
2016,5,17,6,45,638.0,69.5,2.55,15.5,282.0,55.96,44.24
2016,5,17,7,0,687.0,75.0,2.5,16.0,334.0,60.17,47.77
2016,5,17,7,15,720.5,79.5,2.55,16.5,386.5,68.58,54.9
2016,5,17,7,30,754.0,84.0,2.6,17.0,439.0,71.95,57.53
2016,5,17,7,45,780.0,87.5,2.65,17.5,490.5,74.38,59.31
2016,5,17,8,0,806.0,91.0,2.7,18.0,542.0,76.75,61.03
2016,5,17,8,15,825.0,94.0,2.75,18.5,590.5,78.54,62.23
2016,5,17,8,30,844.0,97.0,2.8,19.0,639.0,80.24,63.36
2016,5,17,8,45,858.0,99.5,2.9,19.5,683.5,90.76,71.97
2016,5,17,9,0,872.0,102.0,3.0,20.0,728.0,92.33,72.95
2016,5,17,9,15,883.5,104.0,3.0,20.0,767.5,93.4,73.67
2016,5,17,9,30,895.0,106.0,3.0,20.0,807.0,94.31,74.28
2016,5,17,9,45,904.5,107.0,3.05,20.5,841.5,114.77,72.25
2016,5,17,10,0,914.0,108.0,3.1,21.0,876.0,171.36,96.67
2016,5,17,10,15,920.0,109.5,3.1,21.0,903.5,228.82,136.37
2016,5,17,10,30,926.0,111.0,3.1,21.0,931.0,286.9,183.69
2016,5,17,10,45,929.5,112.0,3.1,21.0,951.5,344.38,233.64
2016,5,17,11,0,933.0,113.0,3.1,21.0,972.0,401.77,284.17
2016,5,17,11,15,935.5,114.0,3.1,21.0,985.0,458.48,333.66
2016,5,17,11,30,938.0,115.0,3.1,21.0,998.0,514.62,381.6
2016,5,17,11,45,937.0,116.0,3.15,21.5,1003.0,568.2,425.69
2016,5,17,12,0,936.0,117.0,3.2,22.0,1008.0,620.46,467.39
2016,5,17,12,15,935.5,117.0,3.25,22.0,1005.5,670.79,507.4
2016,5,17,12,30,935.0,117.0,3.3,22.0,1003.0,719.38,545.16
2016,5,17,12,45,934.0,115.5,3.4,22.0,993.0,764.44,579.86
2016,5,17,13,0,933.0,114.0,3.5,22.0,983.0,807.12,612.09
2016,5,17,13,15,929.5,113.5,3.6,21.5,965.5,846.05,640.97
2016,5,17,13,30,926.0,113.0,3.7,21.0,948.0,882.06,667.92
2016,5,17,13,45,919.0,112.5,3.8,21.0,923.0,911.96,689.46
2016,5,17,14,0,912.0,112.0,3.9,21.0,898.0,938.44,708.77
2016,5,17,14,15,904.5,110.5,3.95,21.0,867.0,959.97,724.55
2016,5,17,14,30,897.0,109.0,4.0,21.0,836.0,977.88,738.02
2016,5,17,14,45,887.0,107.0,4.1,21.0,798.5,989.19,747.5
2016,5,17,15,0,877.0,105.0,4.2,21.0,761.0,996.74,754.64
2016,5,17,15,15,864.5,103.0,4.25,20.5,719.0,998.08,758.9
2016,5,17,15,30,852.0,101.0,4.3,20.0,677.0,995.74,760.87
2016,5,17,15,45,835.5,98.0,4.4,20.0,630.0,997.99,764.96
2016,5,17,16,0,819.0,95.0,4.5,20.0,583.0,983.18,757.76
2016,5,17,16,15,797.0,91.5,4.5,19.5,533.5,958.66,744.45
2016,5,17,16,30,775.0,88.0,4.5,19.0,484.0,930.91,728.76
2016,5,17,16,45,744.0,84.5,4.55,18.5,431.5,891.08,704.45
2016,5,17,17,0,713.0,81.0,4.6,18.0,379.0,855.31,682.49
2016,5,17,17,15,672.5,76.0,4.5,17.5,327.0,800.27,644.37
2016,5,17,17,30,632.0,71.0,4.4,17.0,275.0,743.98,604.05
2016,5,17,17,45,570.5,64.5,4.35,16.5,224.0,665.12,544.79
2016,5,17,18,0,509.0,58.0,4.3,16.0,173.0,587.03,483.29
2016,5,17,18,15,423.0,48.5,4.1,15.5,128.0,484.94,399.12
2016,5,17,18,30,337.0,39.0,3.9,15.0,83.0,386.93,314.14
2016,5,17,18,45,205.5,26.0,3.75,15.0,49.0,248.0,176.13
2016,5,17,19,0,74.0,13.0,3.6,15.0,15.0,67.35,0.0
2016,5,17,19,15,37.0,6.5,3.4,15.0,7.5,5.11,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,99.5,15.0,2.1,13.0,23.5,11.44,0.0
2016,5,18,5,30,199.0,30.0,2.1,13.0,47.0,22.81,12.57
2016,5,18,5,45,299.5,42.0,2.15,13.5,87.5,32.07,22.32
2016,5,18,6,0,400.0,54.0,2.2,14.0,128.0,43.5,32.93
2016,5,18,6,15,468.0,63.0,2.0,14.0,175.5,50.33,39.34
2016,5,18,6,30,536.0,72.0,1.8,14.0,223.0,57.11,45.53
2016,5,18,6,45,585.0,78.5,1.65,14.5,274.0,61.73,49.54
2016,5,18,7,0,634.0,85.0,1.5,15.0,325.0,66.31,53.38
2016,5,18,7,15,668.5,90.0,1.4,15.0,376.0,69.55,56.06
2016,5,18,7,30,703.0,95.0,1.3,15.0,427.0,72.73,58.65
2016,5,18,7,45,731.0,98.5,1.2,15.5,477.5,74.74,60.07
2016,5,18,8,0,759.0,102.0,1.1,16.0,528.0,83.03,66.9
2016,5,18,8,15,778.0,105.5,1.15,16.0,575.0,84.8,68.19
2016,5,18,8,30,797.0,109.0,1.2,16.0,622.0,86.47,69.41
2016,5,18,8,45,811.0,112.0,1.25,16.5,665.5,87.57,70.02
2016,5,18,9,0,825.0,115.0,1.3,17.0,709.0,88.56,70.54
2016,5,18,9,15,836.5,117.5,1.4,17.0,747.5,89.07,70.81
2016,5,18,9,30,848.0,120.0,1.5,17.0,786.0,99.84,79.77
2016,5,18,9,45,860.0,120.0,1.6,17.5,819.5,119.93,77.27
2016,5,18,10,0,872.0,120.0,1.7,18.0,853.0,173.82,100.91
2016,5,18,10,15,716.5,220.0,1.8,18.0,835.5,241.63,156.05
2016,5,18,10,30,561.0,320.0,1.9,18.0,818.0,314.78,220.41
2016,5,18,10,45,724.5,224.0,2.05,18.0,882.5,343.05,240.57
2016,5,18,11,0,888.0,128.0,2.2,18.0,947.0,395.66,282.69
2016,5,18,11,15,891.5,128.5,2.3,18.0,960.0,450.16,330.54
2016,5,18,11,30,895.0,129.0,2.4,18.0,973.0,504.24,377.09
2016,5,18,11,45,895.0,130.0,2.5,18.0,978.5,556.26,420.98
2016,5,18,12,0,895.0,131.0,2.6,18.0,984.0,607.18,462.9
2016,5,18,12,15,895.0,131.0,2.6,18.0,982.0,656.1,501.89
2016,5,18,12,30,895.0,131.0,2.6,18.0,980.0,703.44,538.72
2016,5,18,12,45,895.5,129.0,2.65,18.0,971.5,747.78,572.89
2016,5,18,13,0,896.0,127.0,2.7,18.0,963.0,789.95,604.89
2016,5,18,13,15,892.5,126.0,2.8,17.5,946.0,827.37,633.19
2016,5,18,13,30,889.0,125.0,2.9,17.0,929.0,861.92,659.35
2016,5,18,13,45,885.0,123.0,3.0,17.0,905.0,892.15,681.36
2016,5,18,14,0,881.0,121.0,3.1,17.0,881.0,919.14,701.25
2016,5,18,14,15,873.0,119.5,3.25,16.5,850.5,939.61,718.49
2016,5,18,14,30,865.0,118.0,3.4,16.0,820.0,956.52,733.54
2016,5,18,14,45,852.0,117.5,3.6,16.0,782.5,966.05,742.66
2016,5,18,15,0,839.0,117.0,3.8,16.0,745.0,985.86,759.12
2016,5,18,15,15,825.5,114.5,3.95,15.5,703.5,985.58,762.83
2016,5,18,15,30,812.0,112.0,4.1,15.0,662.0,981.58,764.24
2016,5,18,15,45,573.5,176.5,4.25,15.0,551.5,827.9,656.73
2016,5,18,16,0,335.0,241.0,4.4,15.0,441.0,627.29,505.36
2016,5,18,16,15,186.5,220.0,4.45,14.5,330.0,431.52,353.4
2016,5,18,16,30,38.0,199.0,4.5,14.0,219.0,237.09,193.58
2016,5,18,16,45,348.5,145.5,4.6,14.0,294.0,563.0,467.86
2016,5,18,17,0,659.0,92.0,4.7,14.0,369.0,816.47,666.57
2016,5,18,17,15,618.0,86.0,4.75,14.0,318.0,760.4,624.38
2016,5,18,17,30,577.0,80.0,4.8,14.0,267.0,703.12,581.73
2016,5,18,17,45,520.0,72.0,4.85,14.0,218.0,627.53,522.81
2016,5,18,18,0,463.0,64.0,4.9,14.0,169.0,552.46,461.71
2016,5,18,18,15,377.5,53.5,4.9,13.5,125.0,450.59,376.6
2016,5,18,18,30,292.0,43.0,4.9,13.0,81.0,350.51,289.05
2016,5,18,18,45,169.0,28.5,4.9,13.0,48.0,224.88,163.99
2016,5,18,19,0,46.0,14.0,4.9,13.0,15.0,46.54,0.0
2016,5,18,19,15,23.0,7.0,4.9,13.0,7.5,5.51,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.45,11.0,24.0,13.64,0.0
2016,5,19,5,30,139.0,36.0,6.7,11.0,48.0,26.77,16.04
2016,5,19,5,45,241.0,50.5,6.95,11.5,88.5,37.7,27.44
2016,5,19,6,0,343.0,65.0,7.2,12.0,129.0,48.55,37.66
2016,5,19,6,15,414.0,75.5,7.25,12.0,176.5,56.39,45.06
2016,5,19,6,30,485.0,86.0,7.3,12.0,224.0,64.2,52.24
2016,5,19,6,45,562.0,81.0,7.4,12.0,271.5,63.2,51.34
2016,5,19,7,0,639.0,76.0,7.5,12.0,319.0,60.05,48.41
2016,5,19,7,15,655.5,94.0,7.3,12.0,374.5,72.02,58.96
2016,5,19,7,30,672.0,112.0,7.1,12.0,430.0,83.41,68.87
2016,5,19,7,45,646.5,125.0,6.95,12.5,458.5,89.97,74.28
2016,5,19,8,0,621.0,138.0,6.8,13.0,487.0,95.91,79.1
2016,5,19,8,15,585.0,166.5,6.85,13.0,518.0,110.72,91.77
2016,5,19,8,30,549.0,195.0,6.9,13.0,549.0,124.29,103.27
2016,5,19,8,45,688.5,163.0,6.95,13.0,638.5,106.17,87.27
2016,5,19,9,0,828.0,131.0,7.0,13.0,728.0,98.11,80.08
2016,5,19,9,15,841.5,133.5,6.9,13.0,768.5,98.33,80.09
2016,5,19,9,30,855.0,136.0,6.8,13.0,809.0,98.47,80.04
2016,5,19,9,45,866.5,137.5,6.75,13.5,844.0,120.49,78.53
2016,5,19,10,0,878.0,139.0,6.7,14.0,879.0,184.94,111.79
2016,5,19,10,15,885.0,140.5,6.65,14.0,907.0,240.81,152.09
2016,5,19,10,30,892.0,142.0,6.6,14.0,935.0,297.42,200.06
2016,5,19,10,45,898.5,142.5,6.6,14.5,956.5,353.91,250.59
2016,5,19,11,0,905.0,143.0,6.6,15.0,978.0,410.68,302.01
2016,5,19,11,15,907.0,143.5,6.65,15.0,990.5,465.75,352.38
2016,5,19,11,30,909.0,144.0,6.7,15.0,1003.0,520.24,401.4
2016,5,19,11,45,909.5,144.5,6.75,15.0,1008.0,573.23,448.16
2016,5,19,12,0,910.0,145.0,6.8,15.0,1013.0,625.16,492.98
2016,5,19,12,15,909.5,145.0,6.85,15.0,1011.0,674.86,535.08
2016,5,19,12,30,909.0,145.0,6.9,15.0,1009.0,722.93,575.03
2016,5,19,12,45,916.5,138.0,7.0,15.0,1001.5,769.63,613.53
2016,5,19,13,0,924.0,131.0,7.1,15.0,994.0,814.34,649.99
2016,5,19,13,15,723.0,240.0,7.3,15.0,908.0,808.8,643.56
2016,5,19,13,30,522.0,349.0,7.5,15.0,822.0,769.76,611.42
2016,5,19,13,45,503.5,340.5,7.75,15.0,787.0,775.2,617.44
2016,5,19,14,0,485.0,332.0,8.0,15.0,752.0,776.93,620.45
2016,5,19,14,15,685.5,229.0,8.1,14.5,799.0,894.93,717.98
2016,5,19,14,30,886.0,126.0,8.2,14.0,846.0,984.39,788.34
2016,5,19,14,45,872.0,125.5,8.3,14.0,807.5,993.61,796.64
2016,5,19,15,0,858.0,125.0,8.4,14.0,769.0,1013.53,813.43
2016,5,19,15,15,749.5,151.5,8.45,14.0,691.0,958.19,773.78
2016,5,19,15,30,641.0,178.0,8.5,14.0,613.0,889.94,724.11
2016,5,19,15,45,641.5,161.5,8.55,14.0,571.5,881.22,719.69
2016,5,19,16,0,642.0,145.0,8.6,14.0,530.0,868.93,712.43
2016,5,19,16,15,637.5,131.0,8.7,13.5,486.0,850.92,702.27
2016,5,19,16,30,633.0,117.0,8.8,13.0,442.0,829.63,689.45
2016,5,19,16,45,364.5,144.5,8.9,13.0,327.5,577.76,487.85
2016,5,19,17,0,96.0,172.0,9.0,13.0,213.0,275.7,231.89
2016,5,19,17,15,84.0,151.5,8.95,12.5,183.5,244.08,206.2
2016,5,19,17,30,72.0,131.0,8.9,12.0,154.0,212.23,179.51
2016,5,19,17,45,60.0,108.5,8.85,12.0,125.5,176.97,149.04
2016,5,19,18,0,48.0,86.0,8.8,12.0,97.0,141.0,117.43
2016,5,19,18,15,32.5,65.5,8.8,12.0,72.0,104.48,84.74
2016,5,19,18,30,17.0,45.0,8.8,12.0,47.0,66.79,50.9
2016,5,19,18,45,8.5,27.0,8.8,12.0,28.0,37.51,23.02
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,6.84,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,3.54,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,87.5,17.5,7.7,11.0,25.5,13.27,0.0
2016,5,20,5,30,175.0,35.0,7.7,11.0,51.0,26.31,15.85
2016,5,20,5,45,278.5,48.5,7.7,11.5,92.5,36.53,26.44
2016,5,20,6,0,382.0,62.0,7.7,12.0,134.0,46.81,36.12
2016,5,20,6,15,453.5,71.0,7.65,12.0,182.0,56.4,45.08
2016,5,20,6,30,525.0,80.0,7.6,12.0,230.0,63.0,51.16
2016,5,20,6,45,575.5,87.0,7.6,12.0,281.5,67.78,55.45
2016,5,20,7,0,626.0,94.0,7.6,12.0,333.0,72.52,59.57
2016,5,20,7,15,662.0,99.5,7.55,12.0,385.0,75.89,62.4
2016,5,20,7,30,698.0,105.0,7.5,12.0,437.0,79.2,65.13
2016,5,20,7,45,546.5,157.0,7.5,12.0,434.5,106.95,89.42
2016,5,20,8,0,395.0,209.0,7.5,12.0,432.0,131.88,110.97
2016,5,20,8,15,593.0,166.0,7.45,12.0,533.0,110.52,91.93
2016,5,20,8,30,791.0,123.0,7.4,12.0,634.0,95.15,78.23
2016,5,20,8,45,804.0,127.5,7.4,12.5,677.5,96.82,79.32
2016,5,20,9,0,817.0,132.0,7.4,13.0,721.0,98.31,80.26
2016,5,20,9,15,576.0,240.0,7.35,13.0,666.5,142.09,117.82
2016,5,20,9,30,335.0,348.0,7.3,13.0,612.0,195.74,163.35
2016,5,20,9,45,601.5,242.5,7.3,13.0,741.0,152.77,109.51
2016,5,20,10,0,868.0,137.0,7.3,13.0,870.0,183.64,111.41
2016,5,20,10,15,875.0,138.5,7.25,13.0,897.5,238.81,151.6
2016,5,20,10,30,882.0,140.0,7.2,13.0,925.0,294.73,199.32
2016,5,20,10,45,707.0,248.5,7.2,13.0,887.0,353.23,257.92
2016,5,20,11,0,532.0,357.0,7.2,13.0,849.0,409.82,312.5
2016,5,20,11,15,373.5,415.5,7.15,13.0,763.5,428.43,333.73
2016,5,20,11,30,215.0,474.0,7.1,13.0,678.0,430.6,339.2
2016,5,20,11,45,555.5,310.5,7.1,13.0,840.0,512.65,405.13
2016,5,20,12,0,896.0,147.0,7.1,13.0,1002.0,618.77,492.54
2016,5,20,12,15,664.0,273.5,7.1,13.0,907.0,627.97,500.85
2016,5,20,12,30,432.0,400.0,7.1,13.0,812.0,612.68,488.02
2016,5,20,12,45,661.0,272.5,7.1,13.0,894.5,709.44,568.17
2016,5,20,13,0,890.0,145.0,7.1,13.0,977.0,799.67,643.5
2016,5,20,13,15,885.5,144.0,7.1,13.0,959.5,836.59,672.28
2016,5,20,13,30,881.0,143.0,7.1,13.0,942.0,870.59,698.27
2016,5,20,13,45,872.5,143.0,7.1,13.0,916.5,898.93,720.04
2016,5,20,14,0,864.0,143.0,7.1,13.0,891.0,923.91,739.4
2016,5,20,14,15,855.5,141.0,7.05,13.0,860.0,958.07,765.44
2016,5,20,14,30,847.0,139.0,7.0,13.0,829.0,974.58,778.45
2016,5,20,14,45,833.0,138.0,7.0,13.0,791.0,983.1,786.03
2016,5,20,15,0,819.0,137.0,7.0,13.0,753.0,987.77,790.97
2016,5,20,15,15,804.5,134.0,6.95,13.0,711.0,985.99,791.08
2016,5,20,15,30,790.0,131.0,6.9,13.0,669.0,980.44,788.6
2016,5,20,15,45,769.5,128.0,6.85,13.0,622.0,965.09,778.98
2016,5,20,16,0,749.0,125.0,6.8,13.0,575.0,954.68,773.21
2016,5,20,16,15,724.0,120.5,6.7,12.5,525.5,926.64,755.41
2016,5,20,16,30,699.0,116.0,6.6,12.0,476.0,895.56,735.21
2016,5,20,16,45,674.0,108.0,6.55,12.0,426.0,857.38,708.15
2016,5,20,17,0,649.0,100.0,6.5,12.0,376.0,816.72,678.75
2016,5,20,17,15,605.5,94.0,6.4,12.0,324.5,758.25,634.47
2016,5,20,17,30,562.0,88.0,6.3,12.0,273.0,698.52,588.03
2016,5,20,17,45,502.5,79.5,6.2,12.0,223.5,620.0,524.81
2016,5,20,18,0,443.0,71.0,6.1,12.0,174.0,541.9,459.63
2016,5,20,18,15,355.5,59.5,5.95,12.0,129.5,434.68,367.73
2016,5,20,18,30,268.0,48.0,5.8,12.0,85.0,338.04,281.35
2016,5,20,18,45,155.5,32.5,5.7,12.0,51.5,220.76,166.47
2016,5,20,19,0,43.0,17.0,5.6,12.0,18.0,69.77,0.0
2016,5,20,19,15,21.5,8.5,5.5,12.0,9.0,22.51,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,39.0,16.5,3.3,12.0,20.5,12.57,0.0
2016,5,21,5,30,78.0,33.0,3.4,12.0,41.0,24.58,14.55
2016,5,21,5,45,124.0,52.0,3.55,12.0,72.5,38.1,27.83
2016,5,21,6,0,170.0,71.0,3.7,12.0,104.0,51.39,40.25
2016,5,21,6,15,205.0,90.0,3.75,12.0,141.5,64.35,52.21
2016,5,21,6,30,240.0,109.0,3.8,12.0,179.0,77.02,63.71
2016,5,21,6,45,276.5,123.0,3.85,12.5,218.0,86.44,71.96
2016,5,21,7,0,313.0,137.0,3.9,13.0,257.0,95.66,79.83
2016,5,21,7,15,242.0,168.5,3.95,13.0,269.0,112.72,94.6
2016,5,21,7,30,171.0,200.0,4.0,13.0,281.0,132.75,111.79
2016,5,21,7,45,222.5,217.5,4.1,13.0,335.5,143.96,121.13
2016,5,21,8,0,274.0,235.0,4.2,13.0,390.0,148.34,124.51
2016,5,21,8,15,498.5,189.0,4.3,13.0,500.5,121.27,100.74
2016,5,21,8,30,723.0,143.0,4.4,13.0,611.0,97.51,79.89
2016,5,21,8,45,736.5,148.5,4.5,13.0,653.5,99.1,81.07
2016,5,21,9,0,750.0,154.0,4.6,13.0,696.0,100.49,82.07
2016,5,21,9,15,763.0,157.0,4.6,13.0,734.5,109.38,89.54
2016,5,21,9,30,776.0,160.0,4.6,13.0,773.0,109.15,89.15
2016,5,21,9,45,547.0,273.0,4.6,13.0,714.0,169.83,123.93
2016,5,21,10,0,318.0,386.0,4.6,13.0,655.0,250.06,185.98
2016,5,21,10,15,347.5,388.0,4.55,13.0,690.5,283.9,209.73
2016,5,21,10,30,377.0,390.0,4.5,13.0,726.0,321.28,238.99
2016,5,21,10,45,422.0,382.5,4.45,13.0,766.5,351.11,263.38
2016,5,21,11,0,467.0,375.0,4.4,13.0,807.0,397.55,301.79
2016,5,21,11,15,496.0,374.5,4.35,13.0,839.0,446.42,342.63
2016,5,21,11,30,525.0,374.0,4.3,13.0,871.0,498.41,385.56
2016,5,21,11,45,680.5,272.5,4.3,13.0,920.5,546.91,425.97
2016,5,21,12,0,836.0,171.0,4.3,13.0,970.0,607.15,476.22
2016,5,21,12,15,579.0,311.0,4.3,13.0,863.5,601.6,472.77
2016,5,21,12,30,322.0,451.0,4.3,13.0,757.0,575.06,451.03
2016,5,21,12,45,320.0,446.5,4.3,13.0,748.5,597.79,469.41
2016,5,21,13,0,318.0,442.0,4.3,13.0,740.0,619.09,486.32
2016,5,21,13,15,393.0,402.0,4.3,13.0,763.5,669.88,526.9
2016,5,21,13,30,468.0,362.0,4.3,13.0,787.0,735.63,577.96
2016,5,21,13,45,363.0,388.5,4.35,13.0,713.0,681.42,536.82
2016,5,21,14,0,258.0,415.0,4.4,13.0,639.0,633.44,499.73
2016,5,21,14,15,192.0,403.5,4.35,13.0,566.5,559.29,443.53
2016,5,21,14,30,126.0,392.0,4.3,13.0,494.0,498.46,396.26
2016,5,21,14,45,153.5,374.0,4.3,13.5,493.5,517.97,412.6
2016,5,21,15,0,181.0,356.0,4.3,14.0,493.0,537.28,428.5
2016,5,21,15,15,207.5,332.0,4.25,14.0,480.0,548.55,439.09
2016,5,21,15,30,234.0,308.0,4.2,14.0,467.0,558.74,449.02
2016,5,21,15,45,495.0,211.0,4.2,14.0,519.0,775.04,620.86
2016,5,21,16,0,756.0,114.0,4.2,14.0,571.0,941.03,744.32
2016,5,21,16,15,733.5,110.0,4.15,13.5,522.5,922.96,733.35
2016,5,21,16,30,711.0,106.0,4.1,13.0,474.0,895.01,716.53
2016,5,21,16,45,686.0,99.5,4.1,13.0,424.5,858.53,692.19
2016,5,21,17,0,661.0,93.0,4.1,13.0,375.0,819.64,665.62
2016,5,21,17,15,621.0,87.0,4.1,13.0,324.5,764.57,626.1
2016,5,21,17,30,581.0,81.0,4.1,13.0,274.0,708.25,584.43
2016,5,21,17,45,521.0,74.0,4.1,13.0,224.5,631.03,524.69
2016,5,21,18,0,461.0,67.0,4.1,13.0,175.0,554.3,462.84
2016,5,21,18,15,379.5,56.5,3.9,12.5,131.0,450.69,376.85
2016,5,21,18,30,298.0,46.0,3.7,12.0,87.0,359.6,297.48
2016,5,21,18,45,181.5,31.0,3.55,12.0,53.0,237.9,181.23
2016,5,21,19,0,65.0,16.0,3.4,12.0,19.0,84.41,0.0
2016,5,21,19,15,32.5,8.0,3.35,12.0,9.5,30.22,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,2.5,12.0,27.0,13.3,0.0
2016,5,22,5,30,197.0,35.0,2.6,12.0,54.0,26.41,16.2
2016,5,22,5,45,290.0,48.5,2.75,12.0,94.5,36.62,26.57
2016,5,22,6,0,383.0,62.0,2.9,12.0,135.0,46.83,36.22
2016,5,22,6,15,450.0,71.5,2.85,12.0,182.5,56.68,45.37
2016,5,22,6,30,517.0,81.0,2.8,12.0,230.0,63.59,51.7
2016,5,22,6,45,559.5,89.5,2.8,12.5,280.0,69.33,56.71
2016,5,22,7,0,602.0,98.0,2.8,13.0,330.0,74.92,61.44
2016,5,22,7,15,427.0,145.0,2.75,13.0,321.0,99.35,82.82
2016,5,22,7,30,252.0,192.0,2.7,13.0,312.0,125.84,105.66
2016,5,22,7,45,178.5,219.0,2.7,13.0,308.5,143.77,120.79
2016,5,22,8,0,105.0,246.0,2.7,13.0,305.0,162.75,136.68
2016,5,22,8,15,434.5,187.0,2.7,13.0,464.5,118.45,98.13
2016,5,22,8,30,764.0,128.0,2.7,13.0,624.0,97.53,79.83
2016,5,22,8,45,780.5,131.0,2.7,13.5,667.5,98.21,80.06
2016,5,22,9,0,797.0,134.0,2.7,14.0,711.0,98.79,80.21
2016,5,22,9,15,809.0,136.5,2.75,14.0,749.0,98.84,80.07
2016,5,22,9,30,821.0,139.0,2.8,14.0,787.0,98.8,79.88
2016,5,22,9,45,846.0,131.5,2.85,14.0,824.0,128.19,83.48
2016,5,22,10,0,871.0,124.0,2.9,14.0,861.0,178.98,106.27
2016,5,22,10,15,877.0,125.5,2.95,14.0,888.0,233.81,145.85
2016,5,22,10,30,883.0,127.0,3.0,14.0,915.0,289.26,192.47
2016,5,22,10,45,886.0,129.0,3.1,14.0,934.5,344.55,241.85
2016,5,22,11,0,889.0,131.0,3.2,14.0,954.0,399.78,291.78
2016,5,22,11,15,891.5,131.5,3.25,14.0,966.5,453.7,340.17
2016,5,22,11,30,894.0,132.0,3.3,14.0,979.0,507.1,387.14
2016,5,22,11,45,648.5,271.5,3.35,14.5,888.5,529.88,408.91
2016,5,22,12,0,403.0,411.0,3.4,15.0,798.0,533.82,412.91
2016,5,22,12,15,407.5,408.5,3.5,15.0,798.5,568.92,441.16
2016,5,22,12,30,412.0,406.0,3.6,15.0,799.0,603.58,468.57
2016,5,22,12,45,647.5,270.5,3.75,15.0,881.0,698.29,544.27
2016,5,22,13,0,883.0,135.0,3.9,15.0,963.0,786.72,615.46
2016,5,22,13,15,879.0,134.5,4.0,15.0,946.0,823.75,642.89
2016,5,22,13,30,875.0,134.0,4.1,15.0,929.0,857.98,668.14
2016,5,22,13,45,866.0,134.5,4.2,15.0,904.5,885.79,688.86
2016,5,22,14,0,857.0,135.0,4.3,15.0,880.0,910.28,707.43
2016,5,22,14,15,605.0,246.5,4.35,14.5,763.5,836.08,654.54
2016,5,22,14,30,353.0,358.0,4.4,14.0,647.0,701.5,552.72
2016,5,22,14,45,432.5,308.5,4.45,14.0,646.5,765.64,604.58
2016,5,22,15,0,512.0,259.0,4.5,14.0,646.0,810.02,641.16
2016,5,22,15,15,430.5,271.0,4.55,14.0,584.0,754.17,599.61
2016,5,22,15,30,349.0,283.0,4.6,14.0,522.0,671.94,538.53
2016,5,22,15,45,375.0,255.0,4.65,14.0,496.0,675.93,544.96
2016,5,22,16,0,401.0,227.0,4.7,14.0,470.0,702.62,567.7
2016,5,22,16,15,555.0,166.5,4.7,13.5,472.5,795.46,644.58
2016,5,22,16,30,709.0,106.0,4.7,13.0,475.0,892.88,720.1
2016,5,22,16,45,585.0,118.0,4.75,13.0,401.5,779.52,636.98
2016,5,22,17,0,461.0,130.0,4.8,13.0,328.0,654.93,543.51
2016,5,22,17,15,424.0,120.0,4.8,13.0,283.5,602.43,504.07
2016,5,22,17,30,387.0,110.0,4.8,13.0,239.0,549.54,462.7
2016,5,22,17,45,432.5,87.0,4.8,13.0,208.5,556.26,468.5
2016,5,22,18,0,478.0,64.0,4.8,13.0,178.0,566.46,475.2
2016,5,22,18,15,399.0,54.0,4.65,12.5,133.5,470.58,394.64
2016,5,22,18,30,320.0,44.0,4.5,12.0,89.0,378.12,313.83
2016,5,22,18,45,210.5,30.0,4.35,12.0,55.0,258.54,199.84
2016,5,22,19,0,101.0,16.0,4.2,12.0,21.0,126.13,0.0
2016,5,22,19,15,50.5,8.0,4.1,12.0,10.5,43.49,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
