Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,95.0,17.0,3.2,12.0,26.5,12.93,0.0
2016,5,23,5,30,190.0,34.0,3.3,12.0,53.0,25.67,15.69
2016,5,23,5,45,275.5,48.0,3.45,12.5,92.5,36.18,26.15
2016,5,23,6,0,361.0,62.0,3.6,13.0,132.0,46.65,35.92
2016,5,23,6,15,426.0,72.0,3.6,13.0,178.5,54.15,42.94
2016,5,23,6,30,491.0,82.0,3.6,13.0,225.0,63.99,51.86
2016,5,23,6,45,538.0,89.5,3.6,13.0,274.0,68.98,56.28
2016,5,23,7,0,585.0,97.0,3.6,13.0,323.0,73.88,60.52
2016,5,23,7,15,620.0,103.5,3.6,13.0,373.5,77.78,63.78
2016,5,23,7,30,655.0,110.0,3.6,13.0,424.0,81.56,66.9
2016,5,23,7,45,679.0,116.0,3.65,13.5,472.5,84.64,69.23
2016,5,23,8,0,703.0,122.0,3.7,14.0,521.0,87.57,71.41
2016,5,23,8,15,723.5,126.0,3.7,14.0,567.5,89.03,72.45
2016,5,23,8,30,744.0,130.0,3.7,14.0,614.0,90.39,73.41
2016,5,23,8,45,762.5,132.0,3.7,14.0,657.0,98.25,79.99
2016,5,23,9,0,781.0,134.0,3.7,14.0,700.0,98.24,79.77
2016,5,23,9,15,513.0,252.0,3.7,14.0,632.5,145.77,120.18
2016,5,23,9,30,245.0,370.0,3.7,14.0,565.0,202.09,167.3
2016,5,23,9,45,545.5,250.5,3.75,14.0,706.5,159.88,114.67
2016,5,23,10,0,846.0,131.0,3.8,14.0,848.0,180.16,108.18
2016,5,23,10,15,852.5,132.5,3.75,14.0,874.5,233.66,147.02
2016,5,23,10,30,859.0,134.0,3.7,14.0,901.0,287.84,192.7
2016,5,23,10,45,869.0,131.5,3.7,14.0,922.0,341.38,240.44
2016,5,23,11,0,879.0,129.0,3.7,14.0,943.0,395.5,289.34
2016,5,23,11,15,881.5,129.5,3.65,14.0,956.0,448.74,337.21
2016,5,23,11,30,884.0,130.0,3.6,14.0,969.0,501.5,383.65
2016,5,23,11,45,593.5,295.0,3.55,14.5,860.0,516.86,399.6
2016,5,23,12,0,303.0,460.0,3.5,15.0,751.0,512.89,396.83
2016,5,23,12,15,598.0,293.5,3.45,15.0,865.0,601.26,467.52
2016,5,23,12,30,893.0,127.0,3.4,15.0,979.0,699.81,546.09
2016,5,23,12,45,637.0,269.5,3.4,15.0,874.5,690.0,536.3
2016,5,23,13,0,381.0,412.0,3.4,15.0,770.0,641.87,497.64
2016,5,23,13,15,394.0,392.0,3.4,15.0,756.5,661.93,514.22
2016,5,23,13,30,407.0,372.0,3.4,15.0,743.0,692.96,538.09
2016,5,23,13,45,340.5,392.5,3.45,15.0,697.5,665.27,517.53
2016,5,23,14,0,274.0,413.0,3.5,15.0,652.0,645.57,502.54
2016,5,23,14,15,257.5,400.5,3.55,15.0,619.0,636.42,496.78
2016,5,23,14,30,241.0,388.0,3.6,15.0,586.0,624.69,489.01
2016,5,23,14,45,524.5,258.5,3.7,15.0,663.0,805.54,631.31
2016,5,23,15,0,808.0,129.0,3.8,15.0,740.0,967.9,750.44
2016,5,23,15,15,528.5,218.0,3.9,15.0,609.0,796.61,627.45
2016,5,23,15,30,249.0,307.0,4.0,15.0,478.0,597.06,474.55
2016,5,23,15,45,142.0,272.0,4.1,15.0,368.0,432.1,347.96
2016,5,23,16,0,35.0,237.0,4.2,15.0,258.0,264.87,213.37
2016,5,23,16,15,17.5,190.5,4.3,14.5,201.0,180.21,145.33
2016,5,23,16,30,0.0,144.0,4.4,14.0,144.0,118.95,94.6
2016,5,23,16,45,4.0,144.5,4.5,14.0,146.5,126.07,101.16
2016,5,23,17,0,8.0,145.0,4.6,14.0,149.0,134.39,108.68
2016,5,23,17,15,4.0,127.0,4.6,13.5,129.0,115.18,92.81
2016,5,23,17,30,0.0,109.0,4.6,13.0,109.0,95.87,76.6
2016,5,23,17,45,234.0,87.5,4.7,13.0,143.0,345.64,295.49
2016,5,23,18,0,468.0,66.0,4.8,13.0,177.0,559.76,470.84
2016,5,23,18,15,388.5,55.5,4.75,12.5,133.0,463.07,388.98
2016,5,23,18,30,309.0,45.0,4.7,12.0,89.0,366.34,304.9
2016,5,23,18,45,198.0,31.0,4.7,12.0,55.0,249.79,194.72
2016,5,23,19,0,87.0,17.0,4.7,12.0,21.0,118.07,0.0
2016,5,23,19,15,43.5,8.5,4.65,12.0,10.5,38.75,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,6.0,3.7,12.0,6.0,4.54,0.0
2016,5,24,5,30,0.0,12.0,3.8,12.0,12.0,9.11,1.95
2016,5,24,5,45,0.0,21.5,3.9,12.5,21.5,16.36,8.76
2016,5,24,6,0,0.0,31.0,4.0,13.0,31.0,23.64,15.46
2016,5,24,6,15,0.0,42.0,4.0,13.0,42.0,32.09,23.21
2016,5,24,6,30,0.0,53.0,4.0,13.0,53.0,40.56,30.9
2016,5,24,6,45,0.0,64.5,4.0,13.0,64.5,49.45,38.85
2016,5,24,7,0,0.0,76.0,4.0,13.0,76.0,58.21,46.58
2016,5,24,7,15,16.5,129.0,4.0,13.0,137.0,95.09,79.1
2016,5,24,7,30,33.0,182.0,4.0,13.0,198.0,124.56,104.62
2016,5,24,7,45,43.0,207.0,4.0,13.0,230.0,139.69,117.39
2016,5,24,8,0,53.0,232.0,4.0,13.0,262.0,154.46,129.74
2016,5,24,8,15,48.5,248.5,4.0,13.0,278.0,164.17,137.64
2016,5,24,8,30,44.0,265.0,4.0,13.0,294.0,173.6,145.28
2016,5,24,8,45,87.5,301.5,4.0,13.5,364.0,193.97,161.87
2016,5,24,9,0,131.0,338.0,4.0,14.0,434.0,201.13,167.16
2016,5,24,9,15,97.5,345.5,4.0,14.0,419.0,216.97,180.04
2016,5,24,9,30,64.0,353.0,4.0,14.0,404.0,219.99,182.18
2016,5,24,9,45,91.5,381.5,4.0,14.0,457.5,240.24,188.08
2016,5,24,10,0,119.0,410.0,4.0,14.0,511.0,253.98,195.71
2016,5,24,10,15,171.0,424.0,4.0,14.0,574.5,285.81,217.75
2016,5,24,10,30,223.0,438.0,4.0,14.0,638.0,324.23,246.06
2016,5,24,10,45,306.0,420.0,4.0,14.5,700.5,348.46,263.1
2016,5,24,11,0,389.0,402.0,4.0,15.0,763.0,395.1,298.95
2016,5,24,11,15,319.5,435.5,4.0,15.0,734.5,418.82,321.02
2016,5,24,11,30,250.0,469.0,4.0,15.0,706.0,436.48,337.14
2016,5,24,11,45,216.0,477.0,4.05,15.0,683.0,455.44,353.11
2016,5,24,12,0,182.0,485.0,4.1,15.0,660.0,463.73,360.4
2016,5,24,12,15,172.0,484.0,4.1,15.0,648.5,477.21,371.39
2016,5,24,12,30,162.0,483.0,4.1,15.0,637.0,489.29,381.1
2016,5,24,12,45,183.0,476.5,4.15,15.0,649.5,517.69,403.6
2016,5,24,13,0,204.0,470.0,4.2,15.0,662.0,546.96,426.73
2016,5,24,13,15,188.5,462.0,4.25,15.0,637.0,546.65,426.99
2016,5,24,13,30,173.0,454.0,4.3,15.0,612.0,544.0,425.55
2016,5,24,13,45,155.5,440.5,4.35,15.0,580.0,532.44,417.38
2016,5,24,14,0,138.0,427.0,4.4,15.0,548.0,518.42,407.29
2016,5,24,14,15,170.0,410.5,4.45,15.0,554.0,545.14,429.51
2016,5,24,14,30,202.0,394.0,4.5,15.0,560.0,572.17,451.9
2016,5,24,14,45,202.0,375.5,4.55,15.0,535.0,566.05,448.48
2016,5,24,15,0,202.0,357.0,4.6,15.0,510.0,558.43,444.12
2016,5,24,15,15,144.5,332.0,4.65,14.5,439.0,484.49,387.88
2016,5,24,15,30,87.0,307.0,4.7,14.0,368.0,383.21,309.07
2016,5,24,15,45,47.0,249.0,4.8,14.0,282.0,284.58,230.39
2016,5,24,16,0,7.0,191.0,4.9,14.0,196.0,166.97,133.85
2016,5,24,16,15,5.5,177.5,4.9,14.0,181.0,154.85,124.35
2016,5,24,16,30,4.0,164.0,4.9,14.0,166.0,142.72,114.64
2016,5,24,16,45,2.0,126.0,4.95,14.0,127.0,105.45,83.78
2016,5,24,17,0,0.0,88.0,5.0,14.0,88.0,68.82,53.04
2016,5,24,17,15,0.0,76.0,5.0,13.5,76.0,58.71,44.71
2016,5,24,17,30,0.0,64.0,5.0,13.0,64.0,49.06,36.63
2016,5,24,17,45,246.5,64.0,5.0,13.0,123.5,346.41,297.13
2016,5,24,18,0,493.0,64.0,5.0,13.0,183.0,580.3,487.94
2016,5,24,18,15,413.0,54.5,4.9,12.5,138.0,483.73,406.19
2016,5,24,18,30,333.0,45.0,4.8,12.0,93.0,390.49,325.02
2016,5,24,18,45,166.5,34.5,4.75,12.0,58.5,230.69,180.44
2016,5,24,19,0,0.0,24.0,4.7,12.0,24.0,28.11,0.0
2016,5,24,19,15,0.0,12.0,4.6,12.0,12.0,9.44,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,117.5,17.0,3.1,12.0,28.5,12.99,0.0
2016,5,25,5,30,235.0,34.0,3.2,12.0,57.0,25.88,16.05
2016,5,25,5,45,326.0,45.5,3.3,12.5,98.0,36.77,26.71
2016,5,25,6,0,417.0,57.0,3.4,13.0,139.0,45.83,35.22
2016,5,25,6,15,481.0,65.0,3.4,13.0,186.0,51.82,40.87
2016,5,25,6,30,545.0,73.0,3.4,13.0,233.0,57.78,46.32
2016,5,25,6,45,272.5,70.0,3.4,13.0,150.0,50.57,39.84
2016,5,25,7,0,0.0,67.0,3.4,13.0,67.0,51.38,40.48
2016,5,25,7,15,0.0,95.0,3.45,13.0,95.0,71.99,58.66
2016,5,25,7,30,0.0,123.0,3.5,13.0,123.0,91.65,75.78
2016,5,25,7,45,0.0,137.5,3.55,13.0,137.5,101.99,84.55
2016,5,25,8,0,0.0,152.0,3.6,13.0,152.0,112.24,93.18
2016,5,25,8,15,0.0,148.0,3.7,13.0,148.0,110.12,91.04
2016,5,25,8,30,0.0,144.0,3.8,13.0,144.0,107.8,88.77
2016,5,25,8,45,1.5,161.0,3.9,13.5,162.0,119.73,98.63
2016,5,25,9,0,3.0,178.0,4.0,14.0,180.0,131.52,108.27
2016,5,25,9,15,9.0,219.5,4.05,14.0,226.5,159.19,131.54
2016,5,25,9,30,15.0,261.0,4.1,14.0,273.0,185.91,153.77
2016,5,25,9,45,14.5,265.5,4.2,14.0,277.5,190.44,150.1
2016,5,25,10,0,14.0,270.0,4.3,14.0,282.0,196.09,154.16
2016,5,25,10,15,14.0,271.0,4.3,14.0,283.5,199.41,156.55
2016,5,25,10,30,14.0,272.0,4.3,14.0,285.0,202.6,158.97
2016,5,25,10,45,14.0,274.0,4.35,14.0,287.5,206.37,161.95
2016,5,25,11,0,14.0,276.0,4.4,14.0,290.0,210.11,164.94
2016,5,25,11,15,20.5,322.5,4.4,14.0,342.5,247.86,194.79
2016,5,25,11,30,27.0,369.0,4.4,14.0,395.0,280.82,220.67
2016,5,25,11,45,33.5,390.0,4.4,14.0,422.5,305.58,240.11
2016,5,25,12,0,40.0,411.0,4.4,14.0,450.0,331.99,260.84
2016,5,25,12,15,46.0,420.5,4.45,14.0,465.0,351.19,276.02
2016,5,25,12,30,52.0,430.0,4.5,14.0,480.0,371.38,292.0
2016,5,25,12,45,100.5,451.0,4.6,14.5,546.0,431.9,339.3
2016,5,25,13,0,149.0,472.0,4.7,15.0,612.0,507.0,397.1
2016,5,25,13,15,95.5,431.0,4.85,15.0,520.5,434.15,341.31
2016,5,25,13,30,42.0,390.0,5.0,15.0,429.0,364.04,286.72
2016,5,25,13,45,27.0,320.5,5.15,15.0,345.5,295.98,233.9
2016,5,25,14,0,12.0,251.0,5.3,15.0,262.0,211.71,167.1
2016,5,25,14,15,16.0,271.0,5.4,15.0,285.0,234.09,185.53
2016,5,25,14,30,20.0,291.0,5.5,15.0,308.0,257.6,204.75
2016,5,25,14,45,36.0,308.0,5.65,15.0,336.5,313.23,250.02
2016,5,25,15,0,52.0,325.0,5.8,15.0,365.0,352.44,282.17
2016,5,25,15,15,31.5,273.5,5.9,14.5,297.5,284.21,228.31
2016,5,25,15,30,11.0,222.0,6.0,14.0,230.0,195.66,156.87
2016,5,25,15,45,5.5,184.0,6.1,14.0,188.0,156.73,125.23
2016,5,25,16,0,0.0,146.0,6.2,14.0,146.0,117.71,93.06
2016,5,25,16,15,0.0,126.5,6.25,14.0,126.5,101.07,79.5
2016,5,25,16,30,0.0,107.0,6.3,14.0,107.0,84.37,65.76
2016,5,25,16,45,10.5,131.5,6.35,14.0,136.0,119.35,95.99
2016,5,25,17,0,21.0,156.0,6.4,14.0,165.0,159.2,130.26
2016,5,25,17,15,322.5,116.0,6.35,13.5,226.5,496.98,421.5
2016,5,25,17,30,624.0,76.0,6.3,13.0,288.0,743.04,622.0
2016,5,25,17,45,562.0,70.5,6.3,13.0,237.5,665.25,559.41
2016,5,25,18,0,500.0,65.0,6.3,13.0,187.0,587.99,496.14
2016,5,25,18,15,419.0,56.0,6.2,12.5,141.5,490.83,414.45
2016,5,25,18,30,338.0,47.0,6.1,12.0,96.0,396.76,331.97
2016,5,25,18,45,213.5,33.5,6.1,12.0,60.5,266.32,211.21
2016,5,25,19,0,89.0,20.0,6.1,12.0,25.0,127.4,13.19
2016,5,25,19,15,44.5,10.0,6.05,12.0,12.5,40.7,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,79.5,19.5,4.1,12.0,27.5,14.85,0.0
2016,5,26,5,30,159.0,39.0,4.1,12.0,55.0,29.11,18.82
2016,5,26,5,45,249.0,53.5,4.1,12.5,95.0,39.86,29.44
2016,5,26,6,0,339.0,68.0,4.1,13.0,135.0,50.58,39.44
2016,5,26,6,15,406.5,78.5,4.05,13.0,182.0,58.33,46.68
2016,5,26,6,30,474.0,89.0,4.0,13.0,229.0,66.04,53.69
2016,5,26,6,45,237.0,106.5,4.0,13.0,176.5,75.86,62.41
2016,5,26,7,0,0.0,124.0,4.0,13.0,124.0,90.55,75.29
2016,5,26,7,15,14.0,152.0,3.95,13.0,159.0,109.65,91.87
2016,5,26,7,30,28.0,180.0,3.9,13.0,194.0,123.42,103.59
2016,5,26,7,45,40.5,206.5,3.85,13.5,229.0,139.43,116.91
2016,5,26,8,0,53.0,233.0,3.8,14.0,264.0,155.04,129.7
2016,5,26,8,15,60.5,257.0,3.75,14.0,295.0,168.85,141.07
2016,5,26,8,30,68.0,281.0,3.7,14.0,326.0,182.29,152.04
2016,5,26,8,45,115.0,310.5,3.65,14.0,392.0,188.4,156.75
2016,5,26,9,0,162.0,340.0,3.6,14.0,458.0,202.96,168.6
2016,5,26,9,15,162.0,360.0,3.5,14.0,483.5,211.41,175.24
2016,5,26,9,30,162.0,380.0,3.4,14.0,509.0,219.38,181.48
2016,5,26,9,45,156.5,397.0,3.35,14.5,526.0,235.08,181.93
2016,5,26,10,0,151.0,414.0,3.3,15.0,543.0,259.94,198.08
2016,5,26,10,15,214.0,420.5,3.2,15.0,609.0,292.14,219.57
2016,5,26,10,30,277.0,427.0,3.1,15.0,675.0,317.61,237.25
2016,5,26,10,45,359.5,404.0,3.05,15.0,733.5,355.72,265.76
2016,5,26,11,0,442.0,381.0,3.0,15.0,792.0,392.73,294.89
2016,5,26,11,15,383.0,417.0,3.0,15.0,776.5,433.66,330.08
2016,5,26,11,30,324.0,453.0,3.0,15.0,761.0,460.72,353.38
2016,5,26,11,45,339.5,441.5,3.0,15.5,766.0,490.82,377.23
2016,5,26,12,0,355.0,430.0,3.0,16.0,771.0,521.58,401.24
2016,5,26,12,15,284.5,455.0,3.1,16.0,728.0,525.88,405.43
2016,5,26,12,30,214.0,480.0,3.2,16.0,685.0,521.44,402.48
2016,5,26,12,45,198.0,476.5,3.3,16.0,665.0,528.12,408.3
2016,5,26,13,0,182.0,473.0,3.4,16.0,645.0,532.55,412.23
2016,5,26,13,15,152.0,461.5,3.6,15.5,603.5,516.94,401.89
2016,5,26,13,30,122.0,450.0,3.8,15.0,562.0,497.74,388.61
2016,5,26,13,45,84.0,413.5,4.05,15.0,490.0,429.05,336.85
2016,5,26,14,0,46.0,377.0,4.3,15.0,418.0,370.14,291.61
2016,5,26,14,15,54.5,372.5,4.55,15.0,419.0,380.96,301.28
2016,5,26,14,30,63.0,368.0,4.8,15.0,420.0,392.16,311.13
2016,5,26,14,45,66.0,353.5,5.05,15.0,405.5,388.17,309.09
2016,5,26,15,0,69.0,339.0,5.3,15.0,391.0,383.76,306.79
2016,5,26,15,15,253.5,298.0,5.45,14.5,475.0,580.75,468.13
2016,5,26,15,30,438.0,257.0,5.6,14.0,559.0,757.12,609.59
2016,5,26,15,45,589.5,192.5,5.75,14.0,570.0,859.73,692.57
2016,5,26,16,0,741.0,128.0,5.9,14.0,581.0,949.38,761.48
2016,5,26,16,15,718.0,123.5,5.95,13.5,533.0,923.52,745.79
2016,5,26,16,30,695.0,119.0,6.0,13.0,485.0,894.65,728.26
2016,5,26,16,45,662.0,114.5,6.05,13.0,434.5,852.89,699.26
2016,5,26,17,0,629.0,110.0,6.1,13.0,384.0,808.78,667.95
2016,5,26,17,15,588.0,103.0,6.05,13.0,333.5,751.83,625.46
2016,5,26,17,30,547.0,96.0,6.0,13.0,283.0,693.51,580.77
2016,5,26,17,45,483.0,88.5,6.0,13.0,233.0,605.32,510.69
2016,5,26,18,0,419.0,81.0,6.0,13.0,183.0,528.38,447.34
2016,5,26,18,15,338.0,68.5,5.85,12.5,138.5,431.67,365.62
2016,5,26,18,30,257.0,56.0,5.7,12.0,94.0,339.49,284.02
2016,5,26,18,45,154.0,38.5,5.6,12.0,59.0,207.97,164.9
2016,5,26,19,0,51.0,21.0,5.5,12.0,24.0,85.72,15.52
2016,5,26,19,15,25.5,10.5,5.35,12.0,12.0,27.08,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,65.5,21.0,2.6,12.0,27.5,15.87,0.0
2016,5,27,5,30,131.0,42.0,2.5,12.0,55.0,30.92,20.44
2016,5,27,5,45,223.0,58.0,2.4,12.0,95.5,42.83,32.14
2016,5,27,6,0,315.0,74.0,2.3,12.0,136.0,54.47,43.09
2016,5,27,6,15,382.5,85.5,2.15,12.0,183.0,62.77,50.85
2016,5,27,6,30,450.0,97.0,2.0,12.0,230.0,71.0,58.33
2016,5,27,6,45,505.5,104.5,1.85,12.5,281.0,76.39,62.97
2016,5,27,7,0,561.0,112.0,1.7,13.0,332.0,84.18,69.6
2016,5,27,7,15,597.5,119.0,1.55,13.0,382.5,88.04,72.76
2016,5,27,7,30,634.0,126.0,1.4,13.0,433.0,91.78,75.78
2016,5,27,7,45,671.0,128.0,1.3,13.5,484.0,92.13,75.66
2016,5,27,8,0,708.0,130.0,1.2,14.0,535.0,92.56,75.62
2016,5,27,8,15,729.0,134.0,1.1,14.0,581.5,93.86,76.49
2016,5,27,8,30,750.0,138.0,1.0,14.0,628.0,95.06,77.28
2016,5,27,8,45,773.5,138.0,0.9,14.5,673.0,102.14,82.95
2016,5,27,9,0,797.0,138.0,0.8,15.0,718.0,100.96,81.54
2016,5,27,9,15,809.5,140.0,0.75,15.0,756.5,100.64,81.08
2016,5,27,9,30,822.0,142.0,0.7,15.0,795.0,100.25,80.57
2016,5,27,9,45,847.0,134.5,0.7,15.5,832.0,123.14,77.01
2016,5,27,10,0,872.0,127.0,0.7,16.0,869.0,183.26,107.62
2016,5,27,10,15,878.5,128.5,0.75,16.0,896.0,237.95,146.5
2016,5,27,10,30,885.0,130.0,0.8,16.0,923.0,293.32,191.91
2016,5,27,10,45,891.0,130.0,0.9,16.5,943.5,348.23,239.06
2016,5,27,11,0,897.0,130.0,1.0,17.0,964.0,403.35,286.69
2016,5,27,11,15,899.5,130.5,1.25,17.0,976.5,457.37,334.13
2016,5,27,11,30,902.0,131.0,1.5,17.0,989.0,510.89,380.35
2016,5,27,11,45,903.5,131.0,1.75,17.5,995.0,562.92,423.68
2016,5,27,12,0,905.0,131.0,2.0,18.0,1001.0,613.99,465.16
2016,5,27,12,15,904.5,131.0,2.25,18.0,999.0,662.66,504.8
2016,5,27,12,30,904.0,131.0,2.5,18.0,997.0,709.75,542.51
2016,5,27,12,45,900.5,131.5,2.8,18.0,987.0,753.24,577.28
2016,5,27,13,0,897.0,132.0,3.1,18.0,977.0,794.39,609.89
2016,5,27,13,15,893.5,131.0,3.3,18.0,960.5,831.78,637.72
2016,5,27,13,30,890.0,130.0,3.5,18.0,944.0,866.34,663.25
2016,5,27,13,45,883.5,129.5,3.7,18.0,920.0,895.76,685.27
2016,5,27,14,0,877.0,129.0,3.9,18.0,896.0,921.93,705.15
2016,5,27,14,15,869.5,127.5,4.0,17.5,866.0,942.89,722.37
2016,5,27,14,30,862.0,126.0,4.1,17.0,836.0,960.37,737.4
2016,5,27,14,45,852.5,124.0,4.2,17.0,800.0,971.9,747.12
2016,5,27,15,0,843.0,122.0,4.3,17.0,764.0,994.16,764.53
2016,5,27,15,15,830.0,119.5,4.3,17.0,723.0,994.58,766.26
2016,5,27,15,30,817.0,117.0,4.3,17.0,682.0,991.29,765.76
2016,5,27,15,45,800.5,114.0,4.35,17.0,636.5,980.23,760.32
2016,5,27,16,0,784.0,111.0,4.4,17.0,591.0,965.63,752.7
2016,5,27,16,15,762.5,107.5,4.4,17.0,543.0,941.94,738.23
2016,5,27,16,30,741.0,104.0,4.4,17.0,495.0,922.37,726.71
2016,5,27,16,45,711.5,99.5,4.4,17.0,444.0,883.83,701.34
2016,5,27,17,0,682.0,95.0,4.4,17.0,393.0,842.92,673.88
2016,5,27,17,15,643.5,89.0,4.35,16.5,342.0,789.14,637.07
2016,5,27,17,30,605.0,83.0,4.3,16.0,291.0,733.98,598.02
2016,5,27,17,45,549.0,76.0,4.25,15.5,241.0,660.1,542.88
2016,5,27,18,0,493.0,69.0,4.2,15.0,191.0,586.47,485.49
2016,5,27,18,15,414.0,59.0,4.05,14.5,145.5,489.91,406.7
2016,5,27,18,30,335.0,49.0,3.9,14.0,100.0,394.13,325.21
2016,5,27,18,45,220.0,35.0,3.8,14.0,63.5,273.46,216.22
2016,5,27,19,0,105.0,21.0,3.7,14.0,27.0,143.2,41.06
2016,5,27,19,15,52.5,10.5,3.6,14.0,13.5,47.04,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,98.5,18.5,2.35,13.0,29.0,14.05,0.0
2016,5,28,5,30,197.0,37.0,2.4,13.0,58.0,27.87,17.84
2016,5,28,5,45,293.0,49.5,2.5,13.5,99.0,37.36,27.18
2016,5,28,6,0,389.0,62.0,2.6,14.0,140.0,46.9,36.06
2016,5,28,6,15,453.0,71.5,2.55,14.0,187.0,56.51,44.9
2016,5,28,6,30,517.0,81.0,2.5,14.0,234.0,63.4,51.14
2016,5,28,6,45,567.5,87.0,2.45,14.5,284.5,67.43,54.56
2016,5,28,7,0,618.0,93.0,2.4,15.0,335.0,71.45,57.87
2016,5,28,7,15,652.0,98.5,2.4,15.5,386.0,74.8,60.51
2016,5,28,7,30,686.0,104.0,2.4,16.0,437.0,78.07,63.03
2016,5,28,7,45,714.5,107.5,2.4,16.5,487.0,79.85,64.22
2016,5,28,8,0,743.0,111.0,2.4,17.0,537.0,81.59,65.37
2016,5,28,8,15,763.0,115.0,2.35,17.0,584.0,90.35,72.68
2016,5,28,8,30,783.0,119.0,2.3,17.0,631.0,92.1,73.94
2016,5,28,8,45,798.5,122.0,2.3,17.5,674.5,92.97,74.33
2016,5,28,9,0,814.0,125.0,2.3,18.0,718.0,93.74,74.64
2016,5,28,9,15,826.0,127.5,2.25,18.0,757.0,94.0,74.69
2016,5,28,9,30,838.0,130.0,2.2,18.0,796.0,94.16,74.67
2016,5,28,9,45,846.0,132.5,2.2,18.5,829.0,131.97,83.25
2016,5,28,10,0,854.0,135.0,2.2,19.0,862.0,185.38,109.25
2016,5,28,10,15,861.0,136.5,2.2,19.0,889.5,239.17,147.63
2016,5,28,10,30,868.0,138.0,2.2,19.0,917.0,293.72,192.48
2016,5,28,10,45,872.0,140.0,2.25,19.5,937.0,348.21,239.41
2016,5,28,11,0,876.0,142.0,2.3,20.0,957.0,402.79,286.67
2016,5,28,11,15,879.5,142.5,2.4,20.0,970.5,456.22,333.13
2016,5,28,11,30,883.0,143.0,2.5,20.0,984.0,509.3,378.37
2016,5,28,11,45,884.0,143.5,2.6,20.0,989.5,560.6,421.22
2016,5,28,12,0,885.0,144.0,2.7,20.0,995.0,610.97,462.28
2016,5,28,12,15,884.5,144.0,2.8,19.5,993.5,658.98,501.6
2016,5,28,12,30,884.0,144.0,2.9,19.0,992.0,705.47,539.09
2016,5,28,12,45,875.5,148.0,3.05,19.0,981.0,747.4,571.8
2016,5,28,13,0,867.0,152.0,3.2,19.0,970.0,786.82,602.18
2016,5,28,13,15,863.0,151.0,3.3,19.0,953.0,823.26,629.38
2016,5,28,13,30,859.0,150.0,3.4,19.0,936.0,856.92,653.65
2016,5,28,13,45,854.0,148.5,3.5,19.0,913.0,886.35,675.04
2016,5,28,14,0,849.0,147.0,3.6,19.0,890.0,927.02,704.28
2016,5,28,14,15,841.0,145.0,3.65,18.5,859.5,947.3,720.49
2016,5,28,14,30,833.0,143.0,3.7,18.0,829.0,963.99,734.59
2016,5,28,14,45,824.0,139.5,3.8,18.0,793.5,974.55,743.62
2016,5,28,15,0,815.0,136.0,3.9,18.0,758.0,981.42,750.32
2016,5,28,15,15,702.5,168.5,3.9,18.0,684.0,928.44,715.02
2016,5,28,15,30,590.0,201.0,3.9,18.0,610.0,860.5,668.87
2016,5,28,15,45,673.0,161.5,3.9,18.0,598.0,912.18,708.0
2016,5,28,16,0,756.0,122.0,3.9,18.0,586.0,957.03,741.15
2016,5,28,16,15,733.0,117.5,3.85,17.5,537.5,931.16,725.85
2016,5,28,16,30,710.0,113.0,3.8,17.0,489.0,902.26,708.81
2016,5,28,16,45,681.5,107.5,3.8,17.0,439.0,863.77,683.58
2016,5,28,17,0,653.0,102.0,3.8,17.0,389.0,822.91,656.21
2016,5,28,17,15,613.5,95.5,3.7,16.5,338.0,767.91,618.4
2016,5,28,17,30,574.0,89.0,3.6,16.0,287.0,711.57,578.42
2016,5,28,17,45,518.5,81.0,3.5,16.0,238.0,637.43,522.14
2016,5,28,18,0,463.0,73.0,3.4,16.0,189.0,563.53,463.91
2016,5,28,18,15,385.0,62.0,3.2,15.5,143.5,462.85,382.41
2016,5,28,18,30,307.0,51.0,3.0,15.0,98.0,373.36,306.65
2016,5,28,18,45,199.5,36.5,2.9,14.5,62.5,259.11,204.61
2016,5,28,19,0,92.0,22.0,2.8,14.0,27.0,120.16,41.96
2016,5,28,19,15,46.0,11.0,2.75,14.0,13.5,42.65,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,109.5,19.0,2.1,12.0,30.5,14.45,0.15
2016,5,29,5,30,219.0,38.0,2.1,12.0,61.0,28.68,18.68
2016,5,29,5,45,316.5,49.5,2.1,12.5,103.0,37.52,27.46
2016,5,29,6,0,414.0,61.0,2.1,13.0,145.0,48.92,38.02
2016,5,29,6,15,207.0,70.5,2.0,13.0,112.5,52.08,41.14
2016,5,29,6,30,0.0,80.0,1.9,13.0,80.0,59.85,48.18
2016,5,29,6,45,0.0,96.5,1.8,13.0,96.5,71.72,58.71
2016,5,29,7,0,0.0,113.0,1.7,13.0,113.0,83.5,69.0
2016,5,29,7,15,24.0,152.0,1.65,13.0,164.0,109.92,91.96
2016,5,29,7,30,48.0,191.0,1.6,13.0,215.0,129.9,108.96
2016,5,29,7,45,35.5,200.5,1.55,13.5,219.5,136.17,113.73
2016,5,29,8,0,23.0,210.0,1.5,14.0,224.0,149.45,124.46
2016,5,29,8,15,49.5,248.0,1.55,14.0,279.5,164.06,136.44
2016,5,29,8,30,76.0,286.0,1.6,14.0,335.0,185.03,153.68
2016,5,29,8,45,70.0,302.5,1.7,14.5,351.0,194.04,160.5
2016,5,29,9,0,64.0,319.0,1.8,15.0,367.0,202.75,167.06
2016,5,29,9,15,99.0,349.5,1.85,15.0,427.0,218.93,180.07
2016,5,29,9,30,134.0,380.0,1.9,15.0,487.0,218.4,179.25
2016,5,29,9,45,118.5,393.5,2.0,15.5,491.0,231.52,178.48
2016,5,29,10,0,103.0,407.0,2.1,16.0,495.0,266.93,203.94
2016,5,29,10,15,103.5,421.0,2.15,16.0,512.0,287.42,219.02
2016,5,29,10,30,104.0,435.0,2.2,16.0,529.0,308.35,235.21
2016,5,29,10,45,107.5,447.0,2.3,16.0,545.5,329.55,251.87
2016,5,29,11,0,111.0,459.0,2.4,16.0,562.0,351.54,269.28
2016,5,29,11,15,141.5,470.0,2.45,16.0,603.5,375.97,288.09
2016,5,29,11,30,172.0,481.0,2.5,16.0,645.0,414.98,318.16
2016,5,29,11,45,296.0,444.5,2.55,16.0,729.0,469.96,360.31
2016,5,29,12,0,420.0,408.0,2.6,16.0,813.0,540.67,414.71
2016,5,29,12,15,321.0,444.0,2.65,16.0,753.5,540.05,414.91
2016,5,29,12,30,222.0,480.0,2.7,16.0,694.0,526.36,404.84
2016,5,29,12,45,357.5,431.5,2.75,16.0,771.5,611.54,470.64
2016,5,29,13,0,493.0,383.0,2.8,16.0,849.0,709.52,544.4
2016,5,29,13,15,374.5,414.0,2.9,16.0,764.5,664.05,510.68
2016,5,29,13,30,256.0,445.0,3.0,16.0,680.0,617.74,476.05
2016,5,29,13,45,238.0,436.0,3.1,16.0,650.0,598.91,463.64
2016,5,29,14,0,220.0,427.0,3.2,16.0,620.0,591.07,458.78
2016,5,29,14,15,159.5,408.5,3.3,16.0,546.0,532.45,415.06
2016,5,29,14,30,99.0,390.0,3.4,16.0,472.0,447.8,351.11
2016,5,29,14,45,106.0,374.0,3.5,16.0,458.5,447.53,352.5
2016,5,29,15,0,113.0,358.0,3.6,16.0,445.0,470.14,370.81
2016,5,29,15,15,137.0,339.0,3.6,15.5,438.5,483.37,383.4
2016,5,29,15,30,161.0,320.0,3.6,15.0,432.0,496.04,395.77
2016,5,29,15,45,178.5,296.5,3.65,15.0,413.0,496.12,397.84
2016,5,29,16,0,196.0,273.0,3.7,15.0,394.0,494.88,399.06
2016,5,29,16,15,144.5,249.0,3.7,15.0,334.0,420.9,341.27
2016,5,29,16,30,93.0,225.0,3.7,15.0,274.0,322.15,262.86
2016,5,29,16,45,88.5,202.0,3.75,15.0,245.0,296.15,243.13
2016,5,29,17,0,84.0,179.0,3.8,15.0,216.0,269.37,222.25
2016,5,29,17,15,74.0,158.0,3.85,14.5,188.0,239.19,198.33
2016,5,29,17,30,64.0,137.0,3.9,14.0,160.0,208.66,173.57
2016,5,29,17,45,263.5,106.5,4.0,14.0,176.0,400.36,338.4
2016,5,29,18,0,463.0,76.0,4.1,14.0,192.0,566.77,472.92
2016,5,29,18,15,383.0,65.0,4.1,13.5,146.5,465.61,389.18
2016,5,29,18,30,303.0,54.0,4.1,13.0,101.0,374.63,311.49
2016,5,29,18,45,194.5,38.5,4.1,13.0,65.0,258.32,206.39
2016,5,29,19,0,86.0,23.0,4.1,13.0,29.0,118.02,48.19
2016,5,29,19,15,43.0,11.5,4.05,12.5,14.5,40.85,0.0
2016,5,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,120.0,18.5,1.9,12.0,31.5,14.11,0.49
2016,5,30,5,30,240.0,37.0,1.9,12.0,63.0,28.07,18.21
2016,5,30,5,45,338.0,48.5,1.95,12.5,105.5,36.97,26.99
2016,5,30,6,0,436.0,60.0,2.0,13.0,148.0,48.29,37.47
2016,5,30,6,15,501.0,68.0,1.95,13.0,196.5,54.26,43.08
2016,5,30,6,30,566.0,76.0,1.9,13.0,245.0,60.21,48.5
2016,5,30,6,45,283.0,98.0,1.85,13.0,182.5,68.88,56.19
2016,5,30,7,0,0.0,120.0,1.8,13.0,120.0,88.07,73.03
2016,5,30,7,15,32.5,158.5,1.8,13.0,174.5,110.24,92.25
2016,5,30,7,30,65.0,197.0,1.8,13.0,229.0,133.47,112.09
2016,5,30,7,45,82.5,223.0,1.8,13.5,267.5,149.12,124.91
2016,5,30,8,0,100.0,249.0,1.8,14.0,306.0,164.41,137.26
2016,5,30,8,15,226.0,257.5,1.85,14.0,401.5,165.85,138.02
2016,5,30,8,30,352.0,266.0,1.9,14.0,497.0,164.08,136.15
2016,5,30,8,45,601.0,190.0,1.95,14.5,616.0,118.66,97.05
2016,5,30,9,0,850.0,114.0,2.0,15.0,735.0,88.38,70.89
2016,5,30,9,15,861.0,116.0,2.05,15.0,774.0,98.77,79.64
2016,5,30,9,30,872.0,118.0,2.1,15.0,813.0,99.38,79.99
2016,5,30,9,45,878.5,121.0,2.15,15.5,845.5,129.12,80.89
2016,5,30,10,0,885.0,124.0,2.2,16.0,878.0,184.21,108.28
2016,5,30,10,15,891.0,125.5,2.2,16.0,905.5,239.33,148.18
2016,5,30,10,30,897.0,127.0,2.2,16.0,933.0,295.09,194.66
2016,5,30,10,45,578.0,290.5,2.25,16.0,814.5,341.26,246.27
2016,5,30,11,0,259.0,454.0,2.3,16.0,696.0,378.82,286.35
2016,5,30,11,15,275.5,457.0,2.3,16.0,717.0,413.29,313.86
2016,5,30,11,30,292.0,460.0,2.3,16.0,738.0,449.81,342.79
2016,5,30,11,45,405.5,423.5,2.3,16.0,812.5,512.55,390.83
2016,5,30,12,0,519.0,387.0,2.3,16.0,887.0,582.85,444.54
2016,5,30,12,15,488.5,394.5,2.3,16.0,864.5,608.14,464.47
2016,5,30,12,30,458.0,402.0,2.3,16.0,842.0,629.99,481.56
2016,5,30,12,45,683.0,266.0,2.35,16.0,915.0,718.66,550.73
2016,5,30,13,0,908.0,130.0,2.4,16.0,988.0,800.39,614.72
2016,5,30,13,15,904.5,129.5,2.45,16.0,971.5,838.53,641.64
2016,5,30,13,30,901.0,129.0,2.5,16.0,955.0,873.86,666.64
2016,5,30,13,45,897.0,127.0,2.6,16.0,931.5,904.46,688.81
2016,5,30,14,0,893.0,125.0,2.7,16.0,908.0,931.83,708.89
2016,5,30,14,15,885.5,123.5,2.8,16.0,877.5,953.13,724.95
2016,5,30,14,30,878.0,122.0,2.9,16.0,847.0,970.9,738.8
2016,5,30,14,45,869.0,119.5,3.0,16.0,811.0,982.66,748.75
2016,5,30,15,0,860.0,117.0,3.1,16.0,775.0,990.77,756.42
2016,5,30,15,15,847.5,114.5,3.1,16.0,733.5,1005.83,768.23
2016,5,30,15,30,835.0,112.0,3.1,16.0,692.0,1003.21,768.08
2016,5,30,15,45,819.5,108.5,3.15,16.0,646.5,992.72,763.27
2016,5,30,16,0,804.0,105.0,3.2,16.0,601.0,978.65,756.15
2016,5,30,16,15,783.0,101.5,3.15,15.5,552.5,955.54,743.41
2016,5,30,16,30,762.0,98.0,3.1,15.0,504.0,929.21,728.38
2016,5,30,16,45,413.0,137.0,3.1,15.0,354.0,615.68,499.72
2016,5,30,17,0,64.0,176.0,3.1,15.0,204.0,245.06,200.37
2016,5,30,17,15,57.0,155.5,3.0,15.0,178.0,218.64,180.07
2016,5,30,17,30,50.0,135.0,2.9,15.0,152.0,191.85,158.15
2016,5,30,17,45,42.0,113.5,2.85,15.0,126.5,162.21,133.4
2016,5,30,18,0,34.0,92.0,2.8,15.0,101.0,131.97,107.65
2016,5,30,18,15,22.5,72.0,2.7,14.5,77.5,100.29,80.21
2016,5,30,18,30,11.0,52.0,2.6,14.0,54.0,58.49,43.95
2016,5,30,18,45,5.5,34.0,2.55,14.0,35.0,35.4,23.3
2016,5,30,19,0,0.0,16.0,2.5,14.0,16.0,12.2,0.34
2016,5,30,19,15,0.0,8.0,2.5,13.5,8.0,6.29,0.0
2016,5,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,128.5,18.5,2.05,12.0,32.5,14.14,0.9
2016,5,31,5,30,257.0,37.0,2.1,12.0,65.0,28.16,18.32
2016,5,31,5,45,350.0,48.0,2.15,12.5,107.0,38.85,28.66
2016,5,31,6,0,443.0,59.0,2.2,13.0,149.0,47.53,36.8
2016,5,31,6,15,298.5,88.5,2.1,13.0,156.5,63.85,51.64
2016,5,31,6,30,154.0,118.0,2.0,13.0,164.0,82.8,68.59
2016,5,31,6,45,173.5,137.0,1.9,13.5,198.0,95.27,79.39
2016,5,31,7,0,193.0,156.0,1.8,14.0,232.0,107.5,89.75
2016,5,31,7,15,140.0,179.0,1.75,14.0,238.5,120.22,100.53
2016,5,31,7,30,87.0,202.0,1.7,14.0,245.0,136.57,114.29
2016,5,31,7,45,94.0,225.5,1.7,14.5,276.0,150.68,125.73
2016,5,31,8,0,101.0,249.0,1.7,15.0,307.0,164.46,136.73
2016,5,31,8,15,73.0,258.5,1.75,15.0,302.5,170.05,141.0
2016,5,31,8,30,45.0,268.0,1.8,15.0,298.0,175.27,144.99
2016,5,31,8,45,203.0,286.5,1.85,15.5,434.0,179.86,148.17
2016,5,31,9,0,361.0,305.0,1.9,16.0,570.0,180.37,147.96
2016,5,31,9,15,617.0,212.0,1.9,16.0,692.0,124.71,101.1
2016,5,31,9,30,873.0,119.0,1.9,16.0,814.0,99.9,80.05
2016,5,31,9,45,885.0,118.5,1.95,16.0,848.5,128.53,79.98
2016,5,31,10,0,897.0,118.0,2.0,16.0,883.0,182.78,106.59
2016,5,31,10,15,903.0,119.5,2.0,16.0,910.5,238.46,146.88
2016,5,31,10,30,909.0,121.0,2.0,16.0,938.0,294.76,193.78
2016,5,31,10,45,562.0,292.5,2.05,16.5,801.5,343.69,247.9
2016,5,31,11,0,215.0,464.0,2.1,17.0,665.0,380.3,287.01
2016,5,31,11,15,371.5,420.5,2.1,17.0,773.0,430.72,323.92
2016,5,31,11,30,528.0,377.0,2.1,17.0,881.0,501.25,377.27
2016,5,31,11,45,727.5,251.0,2.1,17.0,949.5,556.37,420.74
2016,5,31,12,0,927.0,125.0,2.1,17.0,1018.0,621.86,473.04
2016,5,31,12,15,927.0,124.5,2.15,17.0,1016.5,671.28,512.26
2016,5,31,12,30,927.0,124.0,2.2,17.0,1015.0,719.11,549.47
2016,5,31,12,45,696.5,257.5,2.25,17.5,923.0,721.44,548.49
2016,5,31,13,0,466.0,391.0,2.3,18.0,831.0,694.79,526.03
2016,5,31,13,15,470.5,379.5,2.4,18.0,818.0,720.66,546.44
2016,5,31,13,30,475.0,368.0,2.5,18.0,805.0,744.44,564.88
2016,5,31,13,45,454.0,361.0,2.6,18.0,769.5,747.81,568.5
2016,5,31,14,0,433.0,354.0,2.7,18.0,734.0,747.51,569.65
2016,5,31,14,15,437.0,338.5,2.8,18.0,711.0,759.14,579.84
2016,5,31,14,30,441.0,323.0,2.9,18.0,688.0,768.28,588.25
2016,5,31,14,45,471.5,295.5,3.0,18.0,670.5,789.02,605.76
2016,5,31,15,0,502.0,268.0,3.1,18.0,653.0,807.39,621.67
2016,5,31,15,15,400.0,285.5,3.15,17.5,581.5,736.42,571.31
2016,5,31,15,30,298.0,303.0,3.2,17.0,510.0,640.28,502.07
2016,5,31,15,45,214.5,289.5,3.25,17.0,433.5,524.3,415.92
2016,5,31,16,0,131.0,276.0,3.3,17.0,357.0,431.29,344.12
2016,5,31,16,15,145.5,253.0,3.25,17.0,336.0,426.27,342.42
2016,5,31,16,30,160.0,230.0,3.2,17.0,315.0,419.92,339.34
2016,5,31,16,45,444.5,158.5,3.2,17.0,363.0,674.1,543.43
2016,5,31,17,0,729.0,87.0,3.2,17.0,411.0,878.92,694.82
2016,5,31,17,15,692.0,82.0,3.15,16.5,359.0,827.37,658.74
2016,5,31,17,30,655.0,77.0,3.1,16.0,307.0,774.34,622.54
2016,5,31,17,45,602.5,71.0,3.05,16.0,256.0,704.27,570.84
2016,5,31,18,0,550.0,65.0,3.0,16.0,205.0,634.27,517.06
2016,5,31,18,15,472.5,56.5,2.95,15.5,157.5,539.55,442.21
2016,5,31,18,30,395.0,48.0,2.9,15.0,110.0,447.64,365.92
2016,5,31,18,45,276.5,36.0,2.85,15.0,72.0,322.72,257.11
2016,5,31,19,0,158.0,24.0,2.8,15.0,34.0,193.47,98.6
2016,5,31,19,15,79.0,12.0,2.75,14.5,17.0,67.94,0.0
2016,5,31,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,135.0,18.5,2.9,13.0,33.5,14.16,1.22
2016,6,1,5,30,270.0,37.0,3.0,13.0,67.0,28.22,18.31
2016,6,1,5,45,362.5,48.5,3.15,13.5,110.0,39.33,28.95
2016,6,1,6,0,455.0,60.0,3.3,14.0,153.0,48.42,37.43
2016,6,1,6,15,228.5,80.0,3.2,14.0,127.0,58.47,46.64
2016,6,1,6,30,2.0,100.0,3.1,14.0,101.0,72.96,59.62
2016,6,1,6,45,8.0,119.0,3.05,14.0,122.5,86.37,71.43
2016,6,1,7,0,14.0,138.0,3.0,14.0,144.0,99.71,83.0
2016,6,1,7,15,7.0,132.5,2.9,14.0,135.5,97.32,80.64
2016,6,1,7,30,0.0,127.0,2.8,14.0,127.0,94.4,77.81
2016,6,1,7,45,0.0,143.0,2.75,14.5,143.5,105.71,87.22
2016,6,1,8,0,0.0,159.0,2.7,15.0,160.0,116.92,96.4
2016,6,1,8,15,2.0,171.5,2.65,15.0,173.0,125.8,103.69
2016,6,1,8,30,4.0,184.0,2.6,15.0,186.0,134.61,110.88
2016,6,1,8,45,5.5,195.0,2.6,15.5,199.0,142.36,116.92
2016,6,1,9,0,7.0,206.0,2.6,16.0,212.0,150.04,122.86
2016,6,1,9,15,13.5,245.0,2.55,16.0,256.5,175.46,143.84
2016,6,1,9,30,20.0,284.0,2.5,16.0,301.0,200.08,163.9
2016,6,1,9,45,145.5,343.0,2.5,16.0,467.5,211.15,161.84
2016,6,1,10,0,271.0,402.0,2.5,16.0,634.0,253.56,187.13
2016,6,1,10,15,203.5,423.0,2.5,16.0,600.5,291.81,218.42
2016,6,1,10,30,136.0,444.0,2.5,16.0,567.0,306.89,233.09
2016,6,1,10,45,93.0,429.5,2.5,16.5,514.5,315.32,241.23
2016,6,1,11,0,50.0,415.0,2.5,17.0,462.0,303.63,233.45
2016,6,1,11,15,89.0,446.5,2.5,17.0,531.5,348.61,267.4
2016,6,1,11,30,128.0,478.0,2.5,17.0,601.0,392.45,300.51
2016,6,1,11,45,222.5,471.0,2.55,17.0,685.5,454.17,347.23
2016,6,1,12,0,317.0,464.0,2.6,17.0,770.0,522.19,398.88
2016,6,1,12,15,215.0,471.0,2.65,17.0,678.5,493.46,378.12
2016,6,1,12,30,113.0,478.0,2.7,17.0,587.0,451.9,347.09
2016,6,1,12,45,162.5,475.5,2.8,17.0,630.0,501.15,385.4
2016,6,1,13,0,212.0,473.0,2.9,17.0,673.0,554.1,425.92
2016,6,1,13,15,376.5,410.0,2.95,16.5,758.5,661.48,509.16
2016,6,1,13,30,541.0,347.0,3.0,16.0,844.0,781.4,599.83
2016,6,1,13,45,510.5,343.5,3.05,16.0,803.0,781.33,599.93
2016,6,1,14,0,480.0,340.0,3.1,16.0,762.0,776.99,597.82
2016,6,1,14,15,463.5,330.5,3.1,16.0,726.5,776.09,598.25
2016,6,1,14,30,447.0,321.0,3.1,16.0,691.0,771.84,596.28
2016,6,1,14,45,292.0,342.0,3.1,16.0,580.0,639.67,498.58
2016,6,1,15,0,137.0,363.0,3.1,16.0,469.0,498.49,391.05
2016,6,1,15,15,83.0,315.0,3.05,15.5,378.0,378.56,300.45
2016,6,1,15,30,29.0,267.0,3.0,15.0,287.0,278.94,222.18
2016,6,1,15,45,126.0,269.5,2.95,15.0,348.5,410.81,330.35
2016,6,1,16,0,223.0,272.0,2.9,15.0,410.0,520.56,418.28
2016,6,1,16,15,113.0,218.5,2.85,15.0,288.5,351.11,284.41
2016,6,1,16,30,3.0,165.0,2.8,15.0,167.0,141.86,112.74
2016,6,1,16,45,1.5,144.5,2.75,15.0,145.5,122.56,97.44
2016,6,1,17,0,0.0,124.0,2.7,15.0,124.0,103.06,81.46
2016,6,1,17,15,0.0,108.0,2.65,14.5,108.0,89.43,70.44
2016,6,1,17,30,0.0,92.0,2.6,14.0,92.0,75.64,59.08
2016,6,1,17,45,0.0,77.0,2.6,14.0,77.0,62.72,48.16
2016,6,1,18,0,0.0,62.0,2.6,14.0,62.0,49.58,36.88
2016,6,1,18,15,0.0,47.5,2.55,13.5,47.5,36.7,25.75
2016,6,1,18,30,0.0,33.0,2.5,13.0,33.0,25.2,15.7
