Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,0.0,21.5,2.5,13.0,21.5,16.38,7.79
2016,6,1,19,0,0.0,10.0,2.5,13.0,10.0,7.59,0.0
2016,6,1,19,15,0.0,5.0,2.45,13.0,5.0,3.93,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,143.5,18.5,2.1,12.0,34.0,14.18,1.56
2016,6,2,5,30,287.0,37.0,2.1,12.0,68.0,30.25,20.17
2016,6,2,5,45,384.5,47.0,2.15,12.5,112.0,38.23,28.14
2016,6,2,6,0,482.0,57.0,2.2,13.0,156.0,46.25,35.67
2016,6,2,6,15,287.0,87.5,2.15,13.0,151.0,63.05,50.93
2016,6,2,6,30,92.0,118.0,2.1,13.0,146.0,82.04,67.92
2016,6,2,6,45,105.0,138.5,2.05,13.5,176.0,95.12,79.26
2016,6,2,7,0,118.0,159.0,2.0,14.0,206.0,107.89,90.1
2016,6,2,7,15,63.5,161.0,1.9,14.0,187.0,112.29,93.64
2016,6,2,7,30,9.0,163.0,1.8,14.0,168.0,117.83,98.11
2016,6,2,7,45,33.5,200.0,1.75,14.0,219.5,135.91,113.35
2016,6,2,8,0,58.0,237.0,1.7,14.0,271.0,157.37,131.25
2016,6,2,8,15,42.5,243.0,1.65,14.0,269.0,161.34,134.14
2016,6,2,8,30,27.0,249.0,1.6,14.0,267.0,164.99,136.8
2016,6,2,8,45,29.0,267.0,1.55,14.5,287.0,175.15,144.68
2016,6,2,9,0,31.0,285.0,1.5,15.0,307.0,185.03,152.23
2016,6,2,9,15,28.5,294.0,1.5,15.0,315.5,189.94,155.93
2016,6,2,9,30,26.0,303.0,1.5,15.0,324.0,194.63,159.48
2016,6,2,9,45,464.5,214.0,1.5,15.5,609.5,139.2,97.52
2016,6,2,10,0,903.0,125.0,1.5,16.0,895.0,187.29,109.71
2016,6,2,10,15,716.0,231.5,1.45,16.0,854.5,252.59,165.46
2016,6,2,10,30,529.0,338.0,1.4,16.0,814.0,319.73,226.56
2016,6,2,10,45,365.0,401.5,1.4,16.5,733.5,355.83,261.72
2016,6,2,11,0,201.0,465.0,1.4,17.0,653.0,375.76,282.35
2016,6,2,11,15,565.0,298.0,1.4,17.0,835.5,421.93,313.19
2016,6,2,11,30,929.0,131.0,1.4,17.0,1018.0,522.68,388.31
2016,6,2,11,45,929.5,131.5,1.45,17.5,1023.5,575.67,430.88
2016,6,2,12,0,930.0,132.0,1.5,18.0,1029.0,627.62,471.65
2016,6,2,12,15,598.5,301.5,1.55,18.0,879.0,604.94,456.19
2016,6,2,12,30,267.0,471.0,1.6,18.0,729.0,551.32,415.79
2016,6,2,12,45,238.5,472.0,1.65,18.0,700.5,552.18,417.67
2016,6,2,13,0,210.0,473.0,1.7,18.0,672.0,552.39,418.35
2016,6,2,13,15,228.5,461.0,1.8,18.0,674.0,575.94,436.9
2016,6,2,13,30,247.0,449.0,1.9,18.0,676.0,612.71,464.54
2016,6,2,13,45,279.5,428.0,2.05,18.0,679.0,642.3,487.82
2016,6,2,14,0,312.0,407.0,2.2,18.0,682.0,671.66,511.07
2016,6,2,14,15,308.0,393.0,2.3,18.0,656.5,673.49,513.74
2016,6,2,14,30,304.0,379.0,2.4,18.0,631.0,673.15,515.1
2016,6,2,14,45,274.0,367.5,2.5,18.0,587.5,648.0,498.07
2016,6,2,15,0,244.0,356.0,2.6,18.0,544.0,620.07,478.94
2016,6,2,15,15,197.5,339.5,2.65,18.0,486.5,543.68,423.71
2016,6,2,15,30,151.0,323.0,2.7,18.0,429.0,488.24,382.77
2016,6,2,15,45,219.0,292.5,2.8,18.0,434.5,531.85,419.7
2016,6,2,16,0,287.0,262.0,2.9,18.0,440.0,599.21,473.28
2016,6,2,16,15,203.5,246.5,2.9,17.5,367.5,477.21,381.45
2016,6,2,16,30,120.0,231.0,2.9,17.0,295.0,379.84,305.9
2016,6,2,16,45,86.5,203.0,2.95,17.0,247.0,294.22,238.83
2016,6,2,17,0,53.0,175.0,3.0,17.0,199.0,231.85,188.46
2016,6,2,17,15,47.0,155.0,2.95,16.5,174.0,207.13,169.16
2016,6,2,17,30,41.0,135.0,2.9,16.0,149.0,182.07,149.08
2016,6,2,17,45,35.0,114.0,2.85,16.0,125.0,155.17,126.75
2016,6,2,18,0,29.0,93.0,2.8,16.0,101.0,127.67,103.47
2016,6,2,18,15,18.5,73.5,2.7,15.5,78.0,97.82,77.75
2016,6,2,18,30,8.0,54.0,2.6,15.0,55.0,57.8,43.16
2016,6,2,18,45,4.0,36.0,2.55,15.0,36.5,36.24,24.05
2016,6,2,19,0,0.0,18.0,2.5,15.0,18.0,13.73,2.5
2016,6,2,19,15,0.0,9.0,2.4,14.5,9.0,7.08,0.0
2016,6,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,15,148.5,18.0,1.25,13.0,34.5,14.47,1.93
2016,6,3,5,30,297.0,36.0,1.2,13.0,69.0,29.44,19.44
2016,6,3,5,45,389.5,46.0,1.2,13.5,112.0,37.44,27.35
2016,6,3,6,0,482.0,56.0,1.2,14.0,155.0,45.45,34.84
2016,6,3,6,15,543.5,63.0,1.1,14.0,204.0,50.81,39.88
2016,6,3,6,30,605.0,70.0,1.0,14.0,253.0,56.19,44.75
2016,6,3,6,45,648.5,75.5,0.9,14.5,304.5,60.22,48.19
2016,6,3,7,0,692.0,81.0,0.8,15.0,356.0,64.23,51.5
2016,6,3,7,15,588.5,115.5,0.8,15.0,371.5,85.25,69.72
2016,6,3,7,30,485.0,150.0,0.8,15.0,387.0,102.26,84.18
2016,6,3,7,45,524.5,154.5,0.8,15.5,435.5,104.7,85.78
2016,6,3,8,0,564.0,159.0,0.8,16.0,484.0,107.35,87.59
2016,6,3,8,15,701.5,131.0,0.8,16.5,569.5,91.18,73.35
2016,6,3,8,30,839.0,103.0,0.8,17.0,655.0,83.54,66.52
2016,6,3,8,45,852.0,105.5,0.85,17.5,698.5,93.87,74.98
2016,6,3,9,0,865.0,108.0,0.9,18.0,742.0,95.24,75.79
2016,6,3,9,15,875.5,110.0,0.9,18.5,780.5,96.1,76.18
2016,6,3,9,30,886.0,112.0,0.9,19.0,819.0,96.81,76.46
2016,6,3,9,45,700.5,212.5,0.95,19.5,786.5,147.54,97.48
2016,6,3,10,0,515.0,313.0,1.0,20.0,754.0,227.61,153.96
2016,6,3,10,15,721.0,211.5,1.05,20.0,848.5,242.5,154.47
2016,6,3,10,30,927.0,110.0,1.1,20.0,943.0,292.83,187.59
2016,6,3,10,45,728.0,235.5,1.2,20.5,899.5,353.56,244.93
2016,6,3,11,0,529.0,361.0,1.3,21.0,856.0,411.41,296.71
2016,6,3,11,15,513.5,375.5,1.45,21.0,861.0,453.53,331.61
2016,6,3,11,30,498.0,390.0,1.6,21.0,866.0,494.55,365.03
2016,6,3,11,45,718.0,252.5,1.75,21.0,943.0,551.58,409.56
2016,6,3,12,0,938.0,115.0,1.9,21.0,1020.0,620.48,464.02
2016,6,3,12,15,937.5,115.0,2.05,21.0,1019.0,670.13,503.27
2016,6,3,12,30,937.0,115.0,2.2,21.0,1018.0,718.15,540.64
2016,6,3,12,45,925.5,121.0,2.35,21.0,1005.5,761.05,573.57
2016,6,3,13,0,914.0,127.0,2.5,21.0,993.0,801.19,604.02
2016,6,3,13,15,911.0,126.5,2.6,21.0,977.0,839.85,631.49
2016,6,3,13,30,908.0,126.0,2.7,21.0,961.0,875.74,656.81
2016,6,3,13,45,904.0,124.0,2.85,21.0,938.0,906.5,679.06
2016,6,3,14,0,900.0,122.0,3.0,21.0,915.0,934.02,699.25
2016,6,3,14,15,712.0,209.0,3.05,21.0,823.5,897.09,675.21
2016,6,3,14,30,524.0,296.0,3.1,21.0,732.0,820.68,620.0
2016,6,3,14,45,475.5,297.5,3.15,21.0,680.5,794.06,602.72
2016,6,3,15,0,427.0,299.0,3.2,21.0,629.0,763.4,581.97
2016,6,3,15,15,331.0,308.0,3.2,20.5,555.0,667.5,514.37
2016,6,3,15,30,235.0,317.0,3.2,20.0,481.0,566.5,441.14
2016,6,3,15,45,174.0,297.0,3.25,20.0,414.0,490.81,385.02
2016,6,3,16,0,113.0,277.0,3.3,20.0,347.0,413.26,325.88
2016,6,3,16,15,103.0,253.0,3.25,20.0,313.0,357.71,284.41
2016,6,3,16,30,93.0,229.0,3.2,20.0,279.0,325.74,260.37
2016,6,3,16,45,88.5,206.0,3.2,20.0,249.5,299.82,240.93
2016,6,3,17,0,84.0,183.0,3.2,20.0,220.0,273.12,220.59
2016,6,3,17,15,76.5,162.0,3.1,19.5,192.5,245.48,199.33
2016,6,3,17,30,69.0,141.0,3.0,19.0,165.0,217.39,177.24
2016,6,3,17,45,61.0,119.0,2.95,19.0,138.0,186.85,152.32
2016,6,3,18,0,53.0,97.0,2.9,19.0,111.0,155.62,126.29
2016,6,3,18,15,40.5,76.5,2.7,18.5,86.0,122.0,97.71
2016,6,3,18,30,28.0,56.0,2.5,18.0,61.0,87.52,67.94
2016,6,3,18,45,14.0,38.0,2.35,17.5,40.5,55.04,39.37
2016,6,3,19,0,0.0,20.0,2.2,17.0,20.0,15.3,3.74
2016,6,3,19,15,0.0,10.0,2.15,16.5,10.0,7.87,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.0,0.5,14.0,1.0,0.0,0.0
2016,6,4,5,0,0.0,2.0,0.4,14.0,2.0,1.57,0.0
2016,6,4,5,15,0.0,8.5,0.5,14.0,8.5,6.44,0.0
2016,6,4,5,30,0.0,15.0,0.6,14.0,15.0,11.39,4.07
2016,6,4,5,45,0.0,24.5,0.75,14.0,24.5,18.66,10.83
2016,6,4,6,0,0.0,34.0,0.9,14.0,34.0,25.94,17.55
2016,6,4,6,15,0.0,45.0,1.0,14.0,45.0,34.4,25.26
2016,6,4,6,30,0.0,56.0,1.1,14.0,56.0,42.88,32.9
2016,6,4,6,45,0.0,67.5,1.2,14.5,67.5,51.77,40.7
2016,6,4,7,0,0.0,79.0,1.3,15.0,79.0,60.41,48.13
2016,6,4,7,15,0.0,94.5,1.3,15.0,94.5,71.71,57.9
2016,6,4,7,30,0.0,110.0,1.3,15.0,110.0,82.9,67.46
2016,6,4,7,45,0.5,137.5,1.3,15.5,138.0,102.09,83.66
2016,6,4,8,0,1.0,165.0,1.3,16.0,166.0,120.87,99.23
2016,6,4,8,15,47.5,229.0,1.25,16.0,260.0,154.08,126.96
2016,6,4,8,30,94.0,293.0,1.2,16.0,354.0,188.99,155.59
2016,6,4,8,45,98.0,314.5,1.2,16.0,382.5,200.65,164.68
2016,6,4,9,0,102.0,336.0,1.2,16.0,411.0,211.94,173.5
2016,6,4,9,15,67.0,326.5,1.2,16.0,377.0,207.21,169.21
2016,6,4,9,30,32.0,317.0,1.2,16.0,343.0,201.82,164.49
2016,6,4,9,45,29.0,321.0,1.2,16.0,345.0,207.51,160.78
2016,6,4,10,0,26.0,325.0,1.2,16.0,347.0,215.72,166.53
2016,6,4,10,15,55.0,376.0,1.2,16.0,425.0,255.17,195.44
2016,6,4,10,30,84.0,427.0,1.2,16.0,503.0,299.22,227.74
2016,6,4,10,45,199.0,433.5,1.3,16.5,618.5,336.89,252.5
2016,6,4,11,0,314.0,440.0,1.4,17.0,734.0,389.69,290.28
2016,6,4,11,15,218.5,458.5,1.4,17.0,665.0,400.0,301.37
2016,6,4,11,30,123.0,477.0,1.4,17.0,596.0,389.11,295.42
2016,6,4,11,45,104.5,473.0,1.45,17.5,574.0,398.49,302.76
2016,6,4,12,0,86.0,469.0,1.5,18.0,552.0,398.65,302.88
2016,6,4,12,15,56.5,421.0,1.5,18.0,475.5,357.27,272.53
2016,6,4,12,30,27.0,373.0,1.5,18.0,399.0,310.05,237.34
2016,6,4,12,45,118.0,423.5,1.55,18.5,535.5,428.47,327.03
2016,6,4,13,0,209.0,474.0,1.6,19.0,672.0,551.99,416.91
2016,6,4,13,15,250.0,456.5,1.6,19.0,689.5,599.44,451.14
2016,6,4,13,30,291.0,439.0,1.6,19.0,707.0,639.99,481.03
2016,6,4,13,45,376.5,392.0,1.65,19.0,730.0,693.11,521.28
2016,6,4,14,0,462.0,345.0,1.7,19.0,753.0,764.37,573.36
2016,6,4,14,15,499.0,319.0,1.75,19.0,746.0,797.45,597.92
2016,6,4,14,30,536.0,293.0,1.8,19.0,739.0,828.89,621.79
2016,6,4,14,45,351.0,329.5,1.85,19.0,616.5,683.42,518.9
2016,6,4,15,0,166.0,366.0,1.9,19.0,494.0,529.64,406.35
2016,6,4,15,15,318.5,307.0,1.9,18.5,536.0,653.63,503.62
2016,6,4,15,30,471.0,248.0,1.9,18.0,578.0,779.27,597.73
2016,6,4,15,45,438.0,241.5,1.95,18.0,532.5,747.47,575.68
2016,6,4,16,0,405.0,235.0,2.0,18.0,487.0,713.15,553.07
2016,6,4,16,15,210.5,212.0,2.0,17.5,342.0,467.38,371.29
2016,6,4,16,30,16.0,189.0,2.0,17.0,197.0,179.16,142.12
2016,6,4,16,45,8.0,151.0,2.05,17.0,155.0,135.42,107.38
2016,6,4,17,0,0.0,113.0,2.1,17.0,113.0,91.94,71.52
2016,6,4,17,15,0.0,99.0,2.1,16.5,99.0,80.14,62.09
2016,6,4,17,30,0.0,85.0,2.1,16.0,85.0,68.24,52.36
2016,6,4,17,45,268.0,75.0,2.1,16.0,145.0,381.99,320.15
2016,6,4,18,0,536.0,65.0,2.1,16.0,205.0,621.85,506.35
2016,6,4,18,15,464.5,56.5,2.1,15.5,159.0,532.97,434.81
2016,6,4,18,30,393.0,48.0,2.1,15.0,113.0,446.68,364.23
2016,6,4,18,45,289.0,36.0,2.15,15.0,75.0,333.59,267.11
2016,6,4,19,0,185.0,24.0,2.2,15.0,37.0,217.0,135.1
2016,6,4,19,15,92.5,12.0,2.2,14.5,18.5,78.12,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.7,13.0,9.0,6.29,0.0
2016,6,5,5,15,167.5,22.0,1.75,13.0,38.5,16.82,3.59
2016,6,5,5,30,290.0,36.0,1.8,13.0,68.0,29.39,19.42
2016,6,5,5,45,381.5,46.0,1.9,13.5,111.0,37.37,27.28
2016,6,5,6,0,473.0,56.0,2.0,14.0,154.0,45.35,34.75
2016,6,5,6,15,236.5,65.5,1.95,14.0,114.5,47.71,37.1
2016,6,5,6,30,0.0,75.0,1.9,14.0,75.0,56.54,45.04
2016,6,5,6,45,0.0,90.5,1.9,14.0,90.5,67.78,54.98
2016,6,5,7,0,0.0,106.0,1.9,14.0,106.0,78.95,64.7
2016,6,5,7,15,1.5,130.0,1.9,14.0,131.0,95.63,79.13
2016,6,5,7,30,3.0,154.0,1.9,14.0,156.0,112.06,93.14
2016,6,5,7,45,10.0,178.5,1.9,14.5,185.0,128.71,106.98
2016,6,5,8,0,17.0,203.0,1.9,15.0,214.0,145.16,120.43
2016,6,5,8,15,83.5,251.0,1.95,15.0,306.0,166.57,138.17
2016,6,5,8,30,150.0,299.0,2.0,15.0,398.0,183.93,152.33
2016,6,5,8,45,115.0,314.0,2.05,15.0,393.0,189.99,156.97
2016,6,5,9,0,80.0,329.0,2.1,15.0,388.0,208.02,171.58
2016,6,5,9,15,54.0,318.0,2.2,15.0,358.5,202.69,166.79
2016,6,5,9,30,28.0,307.0,2.3,15.0,329.0,196.71,161.57
2016,6,5,9,45,33.5,331.5,2.45,15.5,359.5,213.12,166.17
2016,6,5,10,0,39.0,356.0,2.6,16.0,390.0,233.68,180.95
2016,6,5,10,15,51.0,384.0,2.65,16.0,429.5,258.68,199.52
2016,6,5,10,30,63.0,412.0,2.7,16.0,469.0,286.01,220.16
2016,6,5,10,45,153.5,435.5,2.75,16.0,578.0,324.4,247.02
2016,6,5,11,0,244.0,459.0,2.8,16.0,687.0,375.46,284.86
2016,6,5,11,15,589.0,287.5,2.8,16.0,848.5,424.59,319.1
2016,6,5,11,30,934.0,116.0,2.8,16.0,1010.0,514.79,388.61
2016,6,5,11,45,935.0,116.5,2.8,16.0,1016.0,567.88,433.33
2016,6,5,12,0,936.0,117.0,2.8,16.0,1022.0,619.94,476.19
2016,6,5,12,15,936.0,117.0,2.8,16.0,1020.5,669.83,516.26
2016,6,5,12,30,936.0,117.0,2.8,16.0,1019.0,718.13,554.15
2016,6,5,12,45,594.0,292.0,2.8,16.0,862.5,672.79,518.27
2016,6,5,13,0,252.0,467.0,2.8,16.0,706.0,586.4,450.42
2016,6,5,13,15,303.0,441.5,2.85,16.0,724.5,628.57,483.87
2016,6,5,13,30,354.0,416.0,2.9,16.0,743.0,671.94,517.35
2016,6,5,13,45,630.0,268.0,3.0,16.5,831.5,819.47,629.46
2016,6,5,14,0,906.0,120.0,3.1,17.0,920.0,936.8,713.33
2016,6,5,14,15,617.5,246.5,3.15,17.0,783.5,844.1,647.14
2016,6,5,14,30,329.0,373.0,3.2,17.0,647.0,690.1,532.29
2016,6,5,14,45,265.5,368.5,3.25,17.0,584.0,639.97,496.66
2016,6,5,15,0,202.0,364.0,3.3,17.0,521.0,562.9,440.02
2016,6,5,15,15,186.5,344.5,3.35,16.5,483.0,537.35,423.1
2016,6,5,15,30,171.0,325.0,3.4,16.0,445.0,510.04,404.32
2016,6,5,15,45,95.0,274.0,3.45,16.0,340.5,359.11,287.5
2016,6,5,16,0,19.0,223.0,3.5,16.0,236.0,209.39,167.02
2016,6,5,16,15,13.5,199.5,3.45,16.0,208.5,183.66,146.79
2016,6,5,16,30,8.0,176.0,3.4,16.0,181.0,157.6,125.78
2016,6,5,16,45,4.0,153.5,3.35,16.0,156.0,133.82,106.48
2016,6,5,17,0,0.0,131.0,3.3,16.0,131.0,109.81,86.75
2016,6,5,17,15,0.0,112.0,3.25,15.5,112.0,93.18,73.3
2016,6,5,17,30,0.0,93.0,3.2,15.0,93.0,76.32,59.41
2016,6,5,17,45,0.0,78.0,3.15,15.0,78.0,63.39,48.53
2016,6,5,18,0,0.0,63.0,3.1,15.0,63.0,50.26,37.32
2016,6,5,18,15,0.0,49.0,3.05,15.0,49.0,37.95,26.67
2016,6,5,18,30,0.0,35.0,3.0,15.0,35.0,26.74,16.88
2016,6,5,18,45,0.0,23.0,2.95,15.0,23.0,17.53,8.73
2016,6,5,19,0,0.0,11.0,2.9,15.0,11.0,8.35,0.0
2016,6,5,19,15,0.0,5.5,2.9,14.5,5.5,4.33,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,25.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,51.0,9.0,3.4,13.0,10.0,7.08,0.0
2016,6,6,5,15,171.5,21.5,3.45,13.0,38.5,16.47,3.54
2016,6,6,5,30,292.0,34.0,3.5,13.0,67.0,27.71,17.99
2016,6,6,5,45,379.0,43.5,3.55,13.5,108.5,35.31,25.46
2016,6,6,6,0,466.0,53.0,3.6,14.0,150.0,42.92,32.57
2016,6,6,6,15,524.0,60.0,3.6,14.0,197.0,48.3,37.6
2016,6,6,6,30,582.0,67.0,3.6,14.0,244.0,53.67,42.47
2016,6,6,6,45,376.0,113.0,3.6,14.5,235.0,79.87,65.58
2016,6,6,7,0,170.0,159.0,3.6,15.0,226.0,108.81,90.67
2016,6,6,7,15,100.5,171.5,3.55,15.0,212.5,115.52,96.21
2016,6,6,7,30,31.0,184.0,3.5,15.0,199.0,125.86,104.83
2016,6,6,7,45,155.0,211.5,3.45,15.0,299.5,139.61,116.3
2016,6,6,8,0,279.0,239.0,3.4,15.0,400.0,150.35,125.1
2016,6,6,8,15,243.5,267.5,3.35,15.0,416.5,162.98,135.44
2016,6,6,8,30,208.0,296.0,3.3,15.0,433.0,184.19,152.94
2016,6,6,8,45,176.5,319.5,3.3,15.0,441.0,194.28,160.97
2016,6,6,9,0,145.0,343.0,3.3,15.0,449.0,203.73,168.46
2016,6,6,9,15,92.5,336.5,3.25,15.0,405.5,212.78,175.59
2016,6,6,9,30,40.0,330.0,3.2,15.0,362.0,208.43,171.6
2016,6,6,9,45,45.0,351.0,3.2,15.5,388.5,223.5,174.37
2016,6,6,10,0,50.0,372.0,3.2,16.0,415.0,243.2,188.21
2016,6,6,10,15,113.5,409.0,3.15,16.0,510.5,268.51,204.68
2016,6,6,10,30,177.0,446.0,3.1,16.0,606.0,317.33,240.08
2016,6,6,10,45,207.5,453.5,3.05,16.0,644.5,349.82,264.9
2016,6,6,11,0,238.0,461.0,3.0,16.0,683.0,386.02,293.12
2016,6,6,11,15,264.5,461.5,2.95,16.0,711.5,410.17,312.62
2016,6,6,11,30,291.0,462.0,2.9,16.0,740.0,449.09,343.37
2016,6,6,11,45,295.5,463.5,2.85,16.0,748.0,480.23,368.16
2016,6,6,12,0,300.0,465.0,2.8,16.0,756.0,511.86,392.98
2016,6,6,12,15,290.0,467.0,2.75,16.0,748.0,535.22,411.23
2016,6,6,12,30,280.0,469.0,2.7,16.0,740.0,557.3,428.2
2016,6,6,12,45,207.5,472.0,2.7,16.0,672.0,529.29,407.48
2016,6,6,13,0,135.0,475.0,2.7,16.0,604.0,496.72,382.91
2016,6,6,13,15,96.5,447.0,2.7,16.0,538.5,447.0,346.02
2016,6,6,13,30,58.0,419.0,2.7,16.0,473.0,401.38,311.52
2016,6,6,13,45,460.0,273.0,2.7,16.0,680.5,673.18,524.34
2016,6,6,14,0,862.0,127.0,2.7,16.0,888.0,903.41,691.34
2016,6,6,14,15,532.0,264.5,2.7,16.0,729.5,775.75,597.33
2016,6,6,14,30,202.0,402.0,2.7,16.0,571.0,577.12,447.14
2016,6,6,14,45,144.5,378.5,2.75,16.0,496.5,510.24,398.44
2016,6,6,15,0,87.0,355.0,2.8,16.0,422.0,416.22,327.29
2016,6,6,15,15,101.5,339.0,2.8,16.0,413.5,421.95,333.52
2016,6,6,15,30,116.0,323.0,2.8,16.0,405.0,451.8,357.55
2016,6,6,15,45,107.0,299.5,2.85,16.0,371.0,400.02,318.85
2016,6,6,16,0,98.0,276.0,2.9,16.0,337.0,371.51,297.8
2016,6,6,16,15,81.0,249.5,2.9,15.5,297.5,330.23,266.47
2016,6,6,16,30,64.0,223.0,2.9,15.0,258.0,288.0,233.8
2016,6,6,16,45,40.0,191.0,2.95,15.0,212.5,231.05,187.88
2016,6,6,17,0,16.0,159.0,3.0,15.0,167.0,155.37,125.53
2016,6,6,17,15,8.0,128.5,3.05,15.0,132.5,118.43,94.94
2016,6,6,17,30,0.0,98.0,3.1,15.0,98.0,81.46,63.72
2016,6,6,17,45,0.0,82.0,3.2,15.0,82.0,67.56,52.07
2016,6,6,18,0,0.0,66.0,3.3,15.0,66.0,53.41,40.01
2016,6,6,18,15,0.0,51.5,3.35,14.5,51.5,40.61,29.0
2016,6,6,18,30,0.0,37.0,3.4,14.0,37.0,28.28,18.28
2016,6,6,18,45,0.0,24.5,3.45,14.0,24.5,18.68,9.76
2016,6,6,19,0,0.0,12.0,3.5,14.0,12.0,9.11,0.52
2016,6,6,19,15,0.0,6.0,3.6,14.0,6.0,4.72,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,17.0,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,34.0,9.0,3.1,14.0,10.0,7.08,0.0
2016,6,7,5,15,146.0,23.0,3.05,14.0,38.0,17.48,4.21
2016,6,7,5,30,258.0,37.0,3.0,14.0,66.0,28.18,18.31
2016,6,7,5,45,349.5,47.5,2.95,14.0,107.5,38.36,28.08
2016,6,7,6,0,441.0,58.0,2.9,14.0,149.0,46.64,35.88
2016,6,7,6,15,501.5,65.5,2.85,14.0,196.5,52.25,41.13
2016,6,7,6,30,562.0,73.0,2.8,14.0,244.0,57.85,46.2
2016,6,7,6,45,293.0,108.5,2.8,14.5,199.0,77.96,63.88
2016,6,7,7,0,24.0,144.0,2.8,15.0,154.0,103.63,86.11
2016,6,7,7,15,30.0,165.5,2.75,15.0,179.5,114.21,95.02
2016,6,7,7,30,36.0,187.0,2.7,15.0,205.0,127.6,106.27
2016,6,7,7,45,25.0,192.5,2.7,15.0,206.0,137.65,114.54
2016,6,7,8,0,14.0,198.0,2.7,15.0,207.0,142.03,117.89
2016,6,7,8,15,23.0,226.5,2.7,15.0,241.5,160.78,133.46
2016,6,7,8,30,32.0,255.0,2.7,15.0,276.0,168.29,139.39
2016,6,7,8,45,62.5,294.5,2.7,15.5,339.0,190.02,156.96
2016,6,7,9,0,93.0,334.0,2.7,16.0,402.0,210.75,173.46
2016,6,7,9,15,109.5,357.0,2.8,16.0,441.5,222.74,182.98
2016,6,7,9,30,126.0,380.0,2.9,16.0,481.0,218.08,178.78
2016,6,7,9,45,221.5,385.0,3.0,16.0,571.0,234.8,178.94
2016,6,7,10,0,317.0,390.0,3.1,16.0,661.0,253.31,185.37
2016,6,7,10,15,603.5,255.5,3.15,16.0,791.5,244.59,164.83
2016,6,7,10,30,890.0,121.0,3.2,16.0,922.0,289.23,190.93
2016,6,7,10,45,892.0,123.5,3.3,16.5,942.0,343.96,239.18
2016,6,7,11,0,894.0,126.0,3.4,17.0,962.0,398.54,287.66
2016,6,7,11,15,897.5,126.5,3.4,17.0,976.0,452.25,335.28
2016,6,7,11,30,901.0,127.0,3.4,17.0,990.0,505.59,381.6
2016,6,7,11,45,903.0,127.0,3.4,17.0,996.5,557.32,425.55
2016,6,7,12,0,905.0,127.0,3.4,17.0,1003.0,608.19,467.65
2016,6,7,12,15,905.0,127.0,3.4,17.0,1001.5,656.79,506.96
2016,6,7,12,30,905.0,127.0,3.4,17.0,1000.0,703.91,544.21
2016,6,7,12,45,712.5,252.0,3.4,17.0,935.5,725.7,558.43
2016,6,7,13,0,520.0,377.0,3.4,17.0,871.0,722.11,553.34
2016,6,7,13,15,418.0,404.5,3.4,17.0,797.5,696.46,534.41
2016,6,7,13,30,316.0,432.0,3.4,17.0,724.0,653.72,502.7
2016,6,7,13,45,287.0,428.0,3.4,17.0,688.0,647.33,498.65
2016,6,7,14,0,258.0,424.0,3.4,17.0,652.0,637.65,491.89
2016,6,7,14,15,222.5,413.5,3.35,16.5,605.5,593.47,460.75
2016,6,7,14,30,187.0,403.0,3.3,16.0,559.0,563.64,439.65
2016,6,7,14,45,107.0,349.0,3.3,16.0,438.0,443.59,348.62
2016,6,7,15,0,27.0,295.0,3.3,16.0,317.0,294.95,232.58
2016,6,7,15,15,26.0,279.5,3.3,16.0,299.5,283.12,224.26
2016,6,7,15,30,25.0,264.0,3.3,16.0,282.0,248.54,197.53
2016,6,7,15,45,17.5,233.5,3.3,16.0,245.5,214.77,170.9
2016,6,7,16,0,10.0,203.0,3.3,16.0,209.0,180.46,143.5
2016,6,7,16,15,12.0,195.0,3.3,16.0,202.0,177.46,141.68
2016,6,7,16,30,14.0,187.0,3.3,16.0,195.0,174.72,140.03
2016,6,7,16,45,7.0,155.0,3.35,16.0,159.0,138.2,110.2
2016,6,7,17,0,0.0,123.0,3.4,16.0,123.0,101.59,79.89
2016,6,7,17,15,0.0,105.5,3.45,15.5,105.5,86.41,67.62
2016,6,7,17,30,0.0,88.0,3.5,15.0,88.0,71.06,54.96
2016,6,7,17,45,0.0,73.5,3.55,15.0,73.5,58.56,44.43
2016,6,7,18,0,0.0,59.0,3.6,15.0,59.0,45.9,33.61
2016,6,7,18,15,170.5,57.5,3.55,14.5,86.5,240.13,203.01
2016,6,7,18,30,341.0,56.0,3.5,14.0,114.0,408.73,340.01
2016,6,7,18,45,242.0,42.0,3.5,14.0,76.5,300.36,243.96
2016,6,7,19,0,143.0,28.0,3.5,14.0,39.0,194.59,130.72
2016,6,7,19,15,71.5,14.0,3.5,14.0,19.5,64.22,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,33.0,5.0,3.95,13.0,5.5,0.0,0.0
2016,6,8,5,0,66.0,10.0,4.0,13.0,11.0,7.87,0.0
2016,6,8,5,15,198.0,22.0,4.0,13.0,41.5,17.94,4.6
2016,6,8,5,30,330.0,34.0,4.0,13.0,72.0,27.89,18.15
2016,6,8,5,45,416.5,43.0,4.05,13.0,114.5,35.16,25.38
2016,6,8,6,0,503.0,52.0,4.1,13.0,157.0,42.46,32.3
2016,6,8,6,15,251.5,51.0,4.1,13.0,103.5,38.03,28.56
2016,6,8,6,30,0.0,50.0,4.1,13.0,50.0,38.24,28.82
2016,6,8,6,45,0.0,60.0,4.15,13.5,60.0,45.96,35.64
2016,6,8,7,0,0.0,70.0,4.2,14.0,70.0,53.7,42.36
2016,6,8,7,15,5.5,118.0,4.25,14.0,120.5,87.82,72.36
2016,6,8,7,30,11.0,166.0,4.3,14.0,171.0,119.77,100.03
2016,6,8,7,45,38.0,203.5,4.35,14.0,224.5,137.94,115.41
2016,6,8,8,0,65.0,241.0,4.4,14.0,278.0,159.62,133.68
2016,6,8,8,15,47.5,246.5,4.45,14.0,275.0,163.31,136.4
2016,6,8,8,30,30.0,252.0,4.5,14.0,272.0,166.67,138.87
2016,6,8,8,45,30.5,268.5,4.6,14.0,290.0,175.99,146.44
2016,6,8,9,0,31.0,285.0,4.7,14.0,308.0,185.05,153.76
2016,6,8,9,15,48.0,320.5,4.75,14.0,358.0,203.71,169.15
2016,6,8,9,30,65.0,356.0,4.8,14.0,408.0,221.51,183.71
2016,6,8,9,45,75.5,378.5,4.85,14.5,441.5,238.52,186.87
2016,6,8,10,0,86.0,401.0,4.9,15.0,475.0,261.91,202.94
2016,6,8,10,15,114.0,423.0,4.95,15.0,524.0,275.15,211.52
2016,6,8,10,30,142.0,445.0,5.0,15.0,573.0,308.25,236.59
2016,6,8,10,45,220.0,445.0,5.05,15.0,648.5,348.69,266.43
2016,6,8,11,0,298.0,445.0,5.1,15.0,724.0,385.97,295.13
2016,6,8,11,15,239.5,463.5,5.1,15.0,689.5,410.76,317.33
2016,6,8,11,30,181.0,482.0,5.1,15.0,655.0,418.23,325.13
2016,6,8,11,45,169.5,485.5,5.2,15.0,648.5,434.93,339.23
2016,6,8,12,0,158.0,489.0,5.3,15.0,642.0,450.56,352.18
2016,6,8,12,15,235.0,474.0,5.3,15.0,701.5,506.36,396.36
2016,6,8,12,30,312.0,459.0,5.3,15.0,761.0,570.45,446.77
2016,6,8,12,45,252.0,468.0,5.35,15.0,710.0,562.21,440.61
2016,6,8,13,0,192.0,477.0,5.4,15.0,659.0,540.67,424.2
2016,6,8,13,15,256.5,453.5,5.35,15.0,693.0,600.88,471.8
2016,6,8,13,30,321.0,430.0,5.3,15.0,727.0,655.81,515.05
2016,6,8,13,45,405.0,385.0,5.3,15.0,750.0,723.2,568.04
2016,6,8,14,0,489.0,340.0,5.3,15.0,773.0,782.77,615.12
2016,6,8,14,15,496.0,322.5,5.2,15.0,749.0,796.61,626.17
2016,6,8,14,30,503.0,305.0,5.1,15.0,725.0,807.83,635.55
2016,6,8,14,45,532.5,278.0,5.1,15.0,705.5,828.82,653.33
2016,6,8,15,0,562.0,251.0,5.1,15.0,686.0,847.23,669.31
2016,6,8,15,15,525.0,246.5,5.05,15.0,636.0,819.94,649.92
2016,6,8,15,30,488.0,242.0,5.0,15.0,586.0,789.3,628.19
2016,6,8,15,45,302.5,261.0,4.95,15.0,469.5,604.9,486.84
2016,6,8,16,0,117.0,280.0,4.9,15.0,353.0,419.76,339.12
2016,6,8,16,15,92.5,253.0,4.9,14.5,308.0,345.78,282.03
2016,6,8,16,30,68.0,226.0,4.9,14.0,263.0,295.33,242.07
2016,6,8,16,45,137.0,205.5,4.9,14.0,271.0,370.21,306.45
2016,6,8,17,0,206.0,185.0,4.9,14.0,279.0,418.96,349.29
2016,6,8,17,15,103.0,137.0,4.9,14.0,184.0,258.02,215.65
2016,6,8,17,30,0.0,89.0,4.9,14.0,89.0,72.0,55.9
2016,6,8,17,45,0.0,74.5,4.9,14.0,74.5,59.52,45.43
2016,6,8,18,0,0.0,60.0,4.9,14.0,60.0,46.87,34.58
2016,6,8,18,15,0.0,47.0,4.8,14.0,47.0,35.97,25.11
2016,6,8,18,30,0.0,34.0,4.7,14.0,34.0,25.96,16.33
2016,6,8,18,45,0.0,23.0,4.6,14.0,23.0,17.52,8.83
2016,6,8,19,0,0.0,12.0,4.5,14.0,12.0,9.11,0.75
2016,6,8,19,15,0.0,6.0,4.45,14.0,6.0,4.72,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,14.0,5.0,4.5,13.5,5.0,0.0,0.0
2016,6,9,5,0,28.0,10.0,4.6,14.0,10.0,7.87,0.0
2016,6,9,5,15,136.5,24.5,4.7,14.0,38.5,18.55,4.97
2016,6,9,5,30,245.0,39.0,4.8,14.0,67.0,29.54,19.46
2016,6,9,5,45,338.0,50.0,4.95,14.0,109.0,38.04,27.78
2016,6,9,6,0,431.0,61.0,5.1,14.0,151.0,48.95,37.9
2016,6,9,6,15,493.0,69.5,5.05,14.0,198.5,55.25,43.78
2016,6,9,6,30,555.0,78.0,5.0,14.0,246.0,61.49,49.43
2016,6,9,6,45,283.5,108.0,4.95,14.0,194.5,77.51,63.62
2016,6,9,7,0,12.0,138.0,4.9,14.0,143.0,99.74,83.1
2016,6,9,7,15,20.0,160.0,4.85,14.0,169.5,114.88,96.1
2016,6,9,7,30,28.0,182.0,4.8,14.0,196.0,124.7,104.33
2016,6,9,7,45,54.5,214.0,4.75,14.0,244.5,143.91,120.62
2016,6,9,8,0,81.0,246.0,4.7,14.0,293.0,162.54,136.23
2016,6,9,8,15,59.5,254.0,4.7,14.0,290.0,167.48,140.0
2016,6,9,8,30,38.0,262.0,4.7,14.0,287.0,172.07,143.51
2016,6,9,8,45,65.5,298.0,4.7,14.5,344.5,191.81,159.57
2016,6,9,9,0,93.0,334.0,4.7,15.0,402.0,210.75,174.76
2016,6,9,9,15,101.0,355.0,4.7,15.0,432.5,221.57,183.38
2016,6,9,9,30,109.0,376.0,4.7,15.0,463.0,232.0,191.69
2016,6,9,9,45,79.5,374.0,4.7,15.0,439.0,236.63,184.87
2016,6,9,10,0,50.0,372.0,4.7,15.0,415.0,243.06,189.41
2016,6,9,10,15,51.5,386.0,4.7,15.0,431.5,259.63,201.99
2016,6,9,10,30,53.0,400.0,4.7,15.0,448.0,276.78,215.35
2016,6,9,10,45,129.0,432.5,4.7,15.0,552.5,315.04,242.96
2016,6,9,11,0,205.0,465.0,4.7,15.0,657.0,376.1,289.29
2016,6,9,11,15,112.5,400.0,4.7,15.0,506.0,320.9,249.53
2016,6,9,11,30,20.0,335.0,4.7,15.0,355.0,259.54,203.18
2016,6,9,11,45,21.0,336.5,4.75,15.0,357.0,264.4,207.23
2016,6,9,12,0,22.0,338.0,4.8,15.0,359.0,269.34,211.25
2016,6,9,12,15,141.5,406.0,4.9,15.0,542.5,399.85,314.3
2016,6,9,12,30,261.0,474.0,5.0,15.0,726.0,547.42,428.36
2016,6,9,12,45,178.5,469.0,5.1,15.0,641.0,505.71,396.24
2016,6,9,13,0,96.0,464.0,5.2,15.0,556.0,449.01,352.33
2016,6,9,13,15,60.5,406.5,5.25,15.0,464.5,383.73,302.14
2016,6,9,13,30,25.0,349.0,5.3,15.0,373.0,312.75,246.52
2016,6,9,13,45,22.0,328.5,5.4,15.0,349.0,282.81,223.41
2016,6,9,14,0,19.0,308.0,5.5,15.0,325.0,265.54,210.08
2016,6,9,14,15,14.5,267.5,5.55,15.0,280.0,229.15,181.35
2016,6,9,14,30,10.0,227.0,5.6,15.0,235.0,191.96,151.73
2016,6,9,14,45,8.5,217.0,5.65,15.0,224.0,183.16,144.9
2016,6,9,15,0,7.0,207.0,5.7,15.0,213.0,174.2,137.89
2016,6,9,15,15,11.0,222.5,5.75,15.0,231.0,193.3,153.88
2016,6,9,15,30,15.0,238.0,5.8,15.0,249.0,213.63,170.89
2016,6,9,15,45,8.0,203.0,5.85,15.0,209.5,176.06,140.46
2016,6,9,16,0,1.0,168.0,5.9,15.0,170.0,138.2,109.49
2016,6,9,16,15,60.0,201.5,5.9,14.5,235.0,252.57,206.85
2016,6,9,16,30,119.0,235.0,5.9,14.0,300.0,382.15,315.04
2016,6,9,16,45,111.0,211.5,5.95,14.0,267.5,351.4,290.82
2016,6,9,17,0,103.0,188.0,6.0,14.0,235.0,319.66,265.82
2016,6,9,17,15,58.0,157.0,5.95,14.0,183.0,218.81,181.69
2016,6,9,17,30,13.0,126.0,5.9,14.0,131.0,124.87,101.38
2016,6,9,17,45,280.5,96.0,5.9,14.0,172.5,423.73,360.46
2016,6,9,18,0,548.0,66.0,5.9,14.0,214.0,634.79,532.71
2016,6,9,18,15,479.5,58.0,5.85,13.5,167.5,548.9,461.43
2016,6,9,18,30,411.0,50.0,5.8,13.0,121.0,465.24,389.89
2016,6,9,18,45,310.5,39.0,5.75,13.0,82.5,355.1,292.25
2016,6,9,19,0,210.0,28.0,5.7,13.0,44.0,248.4,175.41
2016,6,9,19,15,105.0,14.0,5.6,13.0,22.0,89.27,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,35.0,5.0,4.35,13.0,5.5,0.0,0.0
2016,6,10,5,0,70.0,10.0,4.5,13.0,11.0,7.87,0.0
2016,6,10,5,15,199.5,21.5,4.7,13.0,41.0,17.52,4.46
2016,6,10,5,30,329.0,33.0,4.9,13.0,71.0,27.05,17.43
2016,6,10,5,45,410.5,42.5,5.1,13.5,112.5,34.71,24.92
2016,6,10,6,0,492.0,52.0,5.3,14.0,154.0,42.36,32.06
2016,6,10,6,15,549.0,58.5,5.4,14.0,201.5,47.43,36.81
2016,6,10,6,30,606.0,65.0,5.5,14.0,249.0,52.51,41.42
2016,6,10,6,45,384.0,112.0,5.6,14.5,236.5,79.35,65.14
2016,6,10,7,0,162.0,159.0,5.7,15.0,224.0,108.68,90.65
2016,6,10,7,15,117.5,179.5,5.7,15.0,230.0,120.12,100.35
2016,6,10,7,30,73.0,200.0,5.7,15.0,236.0,135.32,113.22
2016,6,10,7,45,79.5,223.5,5.75,15.5,266.0,149.41,124.76
2016,6,10,8,0,86.0,247.0,5.8,16.0,296.0,163.16,135.88
2016,6,10,8,15,79.0,266.0,5.8,16.0,314.5,174.0,144.68
2016,6,10,8,30,72.0,285.0,5.8,16.0,333.0,184.52,153.16
2016,6,10,8,45,104.0,313.0,5.8,16.0,387.0,200.13,165.9
2016,6,10,9,0,136.0,341.0,5.8,16.0,441.0,202.58,167.54
2016,6,10,9,15,155.0,361.5,5.8,16.0,481.0,211.78,174.87
2016,6,10,9,30,174.0,382.0,5.8,16.0,521.0,220.53,181.81
2016,6,10,9,45,201.5,396.5,5.85,16.0,564.0,238.05,183.05
2016,6,10,10,0,229.0,411.0,5.9,16.0,607.0,268.06,201.74
2016,6,10,10,15,567.5,261.0,5.95,16.0,767.5,240.28,163.92
2016,6,10,10,30,906.0,111.0,6.0,16.0,928.0,286.39,189.3
2016,6,10,10,45,911.0,112.5,6.05,16.5,949.5,342.12,238.99
2016,6,10,11,0,916.0,114.0,6.1,17.0,971.0,398.0,289.36
2016,6,10,11,15,920.0,114.5,6.1,17.0,985.5,452.83,338.99
2016,6,10,11,30,924.0,115.0,6.1,17.0,1000.0,507.32,387.45
2016,6,10,11,45,926.5,115.5,6.2,17.0,1007.5,560.52,434.0
2016,6,10,12,0,929.0,116.0,6.3,17.0,1015.0,612.89,478.84
2016,6,10,12,15,929.5,116.0,6.3,16.5,1014.5,662.66,521.48
2016,6,10,12,30,930.0,116.0,6.3,16.0,1014.0,710.94,562.2
2016,6,10,12,45,915.5,125.0,6.35,16.0,1002.0,753.68,596.9
2016,6,10,13,0,901.0,134.0,6.4,16.0,990.0,793.57,628.79
2016,6,10,13,15,897.5,133.0,6.4,16.0,974.5,831.22,657.55
2016,6,10,13,30,894.0,132.0,6.4,16.0,959.0,866.08,683.6
2016,6,10,13,45,669.5,242.0,6.45,16.0,852.5,829.1,654.62
2016,6,10,14,0,445.0,352.0,6.5,16.0,746.0,753.33,594.08
2016,6,10,14,15,502.5,319.0,6.55,16.0,750.0,798.71,631.18
2016,6,10,14,30,560.0,286.0,6.6,16.0,754.0,843.0,667.05
2016,6,10,14,45,554.5,271.0,6.65,16.0,718.0,842.61,668.42
2016,6,10,15,0,549.0,256.0,6.7,16.0,682.0,838.99,667.67
2016,6,10,15,15,534.0,243.5,6.75,15.5,640.0,825.33,660.53
2016,6,10,15,30,519.0,231.0,6.8,15.0,598.0,808.54,651.05
2016,6,10,15,45,659.5,170.0,6.85,15.0,606.0,905.37,727.99
2016,6,10,16,0,800.0,109.0,6.9,15.0,614.0,977.75,783.7
2016,6,10,16,15,780.0,106.0,6.9,15.0,566.0,956.73,770.0
2016,6,10,16,30,760.0,103.0,6.9,15.0,518.0,932.49,754.31
2016,6,10,16,45,733.0,98.5,6.95,15.0,468.0,903.47,735.12
2016,6,10,17,0,706.0,94.0,7.0,15.0,418.0,865.31,708.69
2016,6,10,17,15,670.5,89.0,6.9,14.5,367.0,815.93,673.79
2016,6,10,17,30,635.0,84.0,6.8,14.0,316.0,764.99,636.72
2016,6,10,17,45,581.5,78.0,6.7,14.0,265.5,694.51,581.7
2016,6,10,18,0,528.0,72.0,6.6,14.0,215.0,624.03,524.85
2016,6,10,18,15,456.5,63.5,6.35,13.5,168.5,535.03,451.25
2016,6,10,18,30,385.0,55.0,6.1,13.0,122.0,448.11,376.51
2016,6,10,18,45,276.0,42.5,5.9,13.0,83.0,328.63,271.04
2016,6,10,19,0,167.0,30.0,5.7,13.0,44.0,219.42,156.17
2016,6,10,19,15,83.5,15.0,5.5,13.0,22.0,74.08,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,12.5,4.5,2.9,12.0,5.0,0.0,0.0
2016,6,11,5,0,25.0,9.0,2.9,12.0,10.0,7.08,0.0
2016,6,11,5,15,133.5,24.5,2.95,12.0,38.5,18.54,5.12
2016,6,11,5,30,242.0,40.0,3.0,12.0,67.0,30.24,20.26
2016,6,11,5,45,340.5,50.5,3.05,12.5,109.5,38.41,28.31
2016,6,11,6,0,439.0,61.0,3.1,13.0,152.0,49.02,38.14
2016,6,11,6,15,500.5,69.0,3.05,13.5,200.0,54.94,43.61
2016,6,11,6,30,562.0,77.0,3.0,14.0,248.0,60.84,48.86
2016,6,11,6,45,612.0,82.0,3.0,14.5,299.0,64.34,51.82
2016,6,11,7,0,662.0,87.0,3.0,15.0,350.0,67.88,54.71
2016,6,11,7,15,693.0,91.5,3.0,15.0,400.5,70.73,57.04
2016,6,11,7,30,724.0,96.0,3.0,15.0,451.0,73.53,59.3
2016,6,11,7,45,748.5,100.0,3.0,15.5,500.5,82.07,66.41
2016,6,11,8,0,773.0,104.0,3.0,16.0,550.0,84.38,68.04
2016,6,11,8,15,790.5,107.0,2.9,16.5,596.5,85.74,68.86
2016,6,11,8,30,808.0,110.0,2.8,17.0,643.0,87.02,69.6
2016,6,11,8,45,822.5,112.5,2.75,17.5,685.5,87.8,69.93
2016,6,11,9,0,837.0,115.0,2.7,18.0,728.0,88.48,70.2
2016,6,11,9,15,847.5,117.0,2.6,18.0,766.5,98.8,78.75
2016,6,11,9,30,858.0,119.0,2.5,18.0,805.0,99.34,79.03
2016,6,11,9,45,864.0,122.0,2.45,18.5,837.0,127.72,79.56
2016,6,11,10,0,870.0,125.0,2.4,19.0,869.0,181.38,105.63
2016,6,11,10,15,876.5,126.5,2.4,19.0,896.0,235.23,143.94
2016,6,11,10,30,883.0,128.0,2.4,19.0,923.0,289.79,188.82
2016,6,11,10,45,699.0,248.0,2.4,19.5,886.5,349.54,245.44
2016,6,11,11,0,515.0,368.0,2.4,20.0,850.0,407.89,297.85
2016,6,11,11,15,705.0,250.0,2.45,20.0,920.0,446.55,327.82
2016,6,11,11,30,895.0,132.0,2.5,20.0,990.0,503.91,373.9
2016,6,11,11,45,750.0,236.0,2.6,20.5,958.0,553.49,414.44
2016,6,11,12,0,605.0,340.0,2.7,21.0,926.0,595.53,446.63
2016,6,11,12,15,750.5,237.0,2.9,21.0,963.0,649.08,489.82
2016,6,11,12,30,896.0,134.0,3.1,21.0,1000.0,700.82,532.38
2016,6,11,12,45,903.5,127.5,3.35,21.0,994.5,746.53,568.3
2016,6,11,13,0,911.0,121.0,3.6,21.0,989.0,790.42,602.5
2016,6,11,13,15,908.5,120.5,3.75,21.0,973.5,829.24,630.69
2016,6,11,13,30,906.0,120.0,3.9,21.0,958.0,865.37,656.77
2016,6,11,13,45,899.5,120.5,4.1,21.0,935.0,896.07,679.39
2016,6,11,14,0,893.0,121.0,4.3,21.0,912.0,923.57,699.91
2016,6,11,14,15,886.5,119.5,4.35,20.5,883.0,945.92,717.63
2016,6,11,14,30,880.0,118.0,4.4,20.0,854.0,964.82,733.16
2016,6,11,14,45,867.5,118.0,4.45,20.0,818.5,975.96,742.32
2016,6,11,15,0,855.0,118.0,4.5,20.0,783.0,983.5,749.22
2016,6,11,15,15,843.5,115.5,4.5,19.5,743.0,999.93,763.52
2016,6,11,15,30,832.0,113.0,4.5,19.0,703.0,998.73,765.78
2016,6,11,15,45,810.5,113.0,4.55,19.0,657.0,986.66,759.74
2016,6,11,16,0,789.0,113.0,4.6,19.0,611.0,971.03,751.36
2016,6,11,16,15,769.0,109.5,4.55,18.5,563.5,949.48,739.49
2016,6,11,16,30,749.0,106.0,4.5,18.0,516.0,924.73,725.31
2016,6,11,16,45,718.5,102.5,4.5,18.0,465.5,894.06,705.73
2016,6,11,17,0,688.0,99.0,4.5,18.0,415.0,853.91,678.99
2016,6,11,17,15,652.5,93.5,4.45,17.5,364.5,804.15,645.53
2016,6,11,17,30,617.0,88.0,4.4,17.0,314.0,752.82,609.92
2016,6,11,17,45,566.5,81.0,4.35,16.5,264.0,684.21,559.71
2016,6,11,18,0,516.0,74.0,4.3,16.0,214.0,615.51,507.37
2016,6,11,18,15,446.5,64.5,4.1,15.5,168.0,527.4,436.71
2016,6,11,18,30,377.0,55.0,3.9,15.0,122.0,441.49,364.97
2016,6,11,18,45,277.0,42.5,3.75,15.0,83.0,329.3,267.98
2016,6,11,19,0,177.0,30.0,3.6,15.0,44.0,227.84,162.21
