Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,88.5,15.0,3.45,14.5,22.0,77.86,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,5.0,4.5,3.5,12.5,4.5,0.0,0.0
2016,6,12,5,0,10.0,9.0,3.5,13.0,9.0,7.08,0.0
2016,6,12,5,15,98.0,26.5,3.55,13.0,37.0,19.84,5.81
2016,6,12,5,30,186.0,44.0,3.6,13.0,65.0,32.79,22.33
2016,6,12,5,45,280.5,57.5,3.7,13.5,107.0,42.87,32.09
2016,6,12,6,0,375.0,71.0,3.8,14.0,149.0,52.95,41.46
2016,6,12,6,15,439.5,80.5,3.8,14.0,196.0,60.02,48.03
2016,6,12,6,30,504.0,90.0,3.8,14.0,243.0,69.96,56.97
2016,6,12,6,45,559.5,95.5,3.8,14.0,294.5,73.44,59.99
2016,6,12,7,0,615.0,101.0,3.8,14.0,346.0,76.97,62.98
2016,6,12,7,15,649.0,106.5,3.7,14.0,396.5,80.13,65.56
2016,6,12,7,30,683.0,112.0,3.6,14.0,447.0,83.21,68.04
2016,6,12,7,45,715.0,114.5,3.55,14.5,497.5,84.23,68.56
2016,6,12,8,0,747.0,117.0,3.5,15.0,548.0,85.28,69.1
2016,6,12,8,15,766.0,120.5,3.4,15.0,594.5,93.94,76.36
2016,6,12,8,30,785.0,124.0,3.3,15.0,641.0,95.21,77.22
2016,6,12,8,45,804.0,125.5,3.25,15.5,685.0,95.16,76.81
2016,6,12,9,0,823.0,127.0,3.2,16.0,729.0,95.07,76.39
2016,6,12,9,15,834.0,129.0,3.2,16.0,767.5,94.97,76.13
2016,6,12,9,30,845.0,131.0,3.2,16.0,806.0,94.78,75.81
2016,6,12,9,45,863.5,127.5,3.2,16.0,842.0,129.96,82.44
2016,6,12,10,0,882.0,124.0,3.2,16.0,878.0,181.9,107.01
2016,6,12,10,15,888.0,125.0,3.25,16.0,905.0,236.04,146.05
2016,6,12,10,30,894.0,126.0,3.3,16.0,932.0,290.82,191.87
2016,6,12,10,45,899.0,127.0,3.35,16.5,952.5,345.77,240.06
2016,6,12,11,0,904.0,128.0,3.4,17.0,973.0,400.87,288.83
2016,6,12,11,15,906.5,128.5,3.5,17.0,986.5,454.65,336.71
2016,6,12,11,30,909.0,129.0,3.6,17.0,1000.0,507.96,383.3
2016,6,12,11,45,908.5,130.0,3.7,17.0,1005.5,559.43,427.41
2016,6,12,12,0,908.0,131.0,3.8,17.0,1011.0,609.84,469.59
2016,6,12,12,15,907.5,131.0,3.85,17.0,1009.5,658.37,509.19
2016,6,12,12,30,907.0,131.0,3.9,17.0,1008.0,705.4,546.77
2016,6,12,12,45,904.0,131.0,3.95,17.0,998.5,748.91,580.98
2016,6,12,13,0,901.0,131.0,4.0,17.0,989.0,790.18,612.93
2016,6,12,13,15,897.5,130.0,3.95,17.0,973.0,827.77,640.22
2016,6,12,13,30,894.0,129.0,3.9,17.0,957.0,862.58,664.87
2016,6,12,13,45,888.0,128.5,3.9,17.0,934.0,892.73,686.43
2016,6,12,14,0,882.0,128.0,3.9,17.0,911.0,919.69,705.81
2016,6,12,14,15,874.5,126.5,3.85,16.5,881.5,941.06,722.43
2016,6,12,14,30,867.0,125.0,3.8,16.0,852.0,958.97,736.82
2016,6,12,14,45,620.0,227.5,3.75,16.0,736.0,869.97,674.05
2016,6,12,15,0,373.0,330.0,3.7,16.0,620.0,717.78,560.11
2016,6,12,15,15,382.5,306.0,3.6,16.0,590.5,714.84,560.58
2016,6,12,15,30,392.0,282.0,3.5,16.0,561.0,709.53,558.48
2016,6,12,15,45,326.5,277.0,3.45,16.0,499.0,646.8,512.02
2016,6,12,16,0,261.0,272.0,3.4,16.0,437.0,582.17,463.61
2016,6,12,16,15,252.5,253.5,3.3,16.0,403.0,558.73,447.43
2016,6,12,16,30,244.0,235.0,3.2,16.0,369.0,533.76,429.75
2016,6,12,16,45,467.5,166.0,3.15,16.0,391.5,705.31,567.44
2016,6,12,17,0,691.0,97.0,3.1,16.0,414.0,854.33,678.07
2016,6,12,17,15,655.5,91.5,3.0,15.5,363.5,804.57,643.21
2016,6,12,17,30,620.0,86.0,2.9,15.0,313.0,753.27,607.87
2016,6,12,17,45,572.0,79.0,2.85,15.0,264.0,687.06,559.13
2016,6,12,18,0,524.0,72.0,2.8,15.0,215.0,620.69,508.42
2016,6,12,18,15,456.0,63.0,2.75,14.5,169.0,534.42,440.63
2016,6,12,18,30,388.0,54.0,2.7,14.0,123.0,450.26,371.28
2016,6,12,18,45,290.5,41.5,2.65,14.0,84.0,338.48,275.51
2016,6,12,19,0,193.0,29.0,2.6,14.0,45.0,238.82,172.19
2016,6,12,19,15,96.5,14.5,2.6,14.0,22.5,83.49,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,18.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,13,5,0,37.0,10.0,3.6,13.0,10.0,7.87,0.0
2016,6,13,5,15,148.0,24.0,3.55,13.0,39.0,18.22,4.83
2016,6,13,5,30,259.0,38.0,3.5,13.0,68.0,28.9,19.01
2016,6,13,5,45,357.0,47.5,3.45,13.0,110.0,38.41,28.24
2016,6,13,6,0,455.0,57.0,3.4,13.0,152.0,45.97,35.43
2016,6,13,6,15,229.5,79.5,3.35,13.0,127.5,58.18,46.59
2016,6,13,6,30,4.0,102.0,3.3,13.0,103.0,74.3,61.06
2016,6,13,6,45,9.5,120.5,3.3,13.0,124.0,87.38,72.61
2016,6,13,7,0,15.0,139.0,3.3,13.0,145.0,100.39,83.93
2016,6,13,7,15,11.0,150.0,3.45,13.0,155.0,108.52,90.81
2016,6,13,7,30,7.0,161.0,3.6,13.0,165.0,116.55,97.53
2016,6,13,7,45,42.0,202.5,3.8,13.5,227.0,137.47,115.18
2016,6,13,8,0,77.0,244.0,4.0,14.0,289.0,161.41,135.15
2016,6,13,8,15,48.5,239.5,4.15,14.0,268.5,159.68,133.24
2016,6,13,8,30,20.0,235.0,4.3,14.0,248.0,166.99,139.12
2016,6,13,8,45,18.0,242.5,4.45,14.0,255.0,172.51,143.46
2016,6,13,9,0,16.0,250.0,4.6,14.0,262.0,177.9,147.71
2016,6,13,9,15,31.5,294.0,4.7,14.0,319.0,190.04,157.64
2016,6,13,9,30,47.0,338.0,4.8,14.0,376.0,212.49,176.19
2016,6,13,9,45,40.0,340.0,4.9,14.0,373.5,217.44,171.26
2016,6,13,10,0,33.0,342.0,5.0,14.0,371.0,225.27,176.8
2016,6,13,10,15,58.5,384.5,5.1,14.0,437.0,259.77,202.77
2016,6,13,10,30,84.0,427.0,5.2,14.0,503.0,298.43,232.23
2016,6,13,10,45,62.5,413.5,5.35,14.0,470.5,296.23,231.64
2016,6,13,11,0,41.0,400.0,5.5,14.0,438.0,290.47,228.09
2016,6,13,11,15,268.5,395.0,5.65,14.0,652.0,370.42,287.7
2016,6,13,11,30,496.0,390.0,5.8,14.0,866.0,489.75,380.18
2016,6,13,11,45,348.5,438.5,5.95,14.0,774.0,488.87,382.75
2016,6,13,12,0,201.0,487.0,6.1,14.0,682.0,472.19,371.24
2016,6,13,12,15,251.5,474.5,6.15,14.0,718.5,514.51,405.48
2016,6,13,12,30,302.0,462.0,6.2,14.0,755.0,564.25,445.33
2016,6,13,12,45,216.5,468.5,6.3,14.5,677.5,531.12,419.04
2016,6,13,13,0,131.0,475.0,6.4,15.0,600.0,492.15,387.64
2016,6,13,13,15,97.0,450.0,6.4,15.0,541.5,448.82,354.32
2016,6,13,13,30,63.0,425.0,6.4,15.0,483.0,409.8,323.82
2016,6,13,13,45,176.5,421.0,6.45,15.0,578.5,528.86,419.72
2016,6,13,14,0,290.0,417.0,6.5,15.0,674.0,658.01,521.43
2016,6,13,14,15,322.5,393.5,6.55,15.0,671.0,684.19,543.02
2016,6,13,14,30,355.0,370.0,6.6,15.0,668.0,709.53,564.44
2016,6,13,14,45,256.0,369.5,6.7,15.0,580.0,629.74,502.54
2016,6,13,15,0,157.0,369.0,6.8,15.0,492.0,521.94,418.14
2016,6,13,15,15,152.5,348.5,6.8,14.5,463.0,505.88,407.69
2016,6,13,15,30,148.0,328.0,6.8,14.0,434.0,488.39,395.83
2016,6,13,15,45,248.5,290.5,6.8,14.0,454.5,582.32,474.27
2016,6,13,16,0,349.0,253.0,6.8,14.0,475.0,650.01,531.82
2016,6,13,16,15,558.5,175.5,6.8,14.0,497.5,806.57,659.9
2016,6,13,16,30,768.0,98.0,6.8,14.0,520.0,934.62,758.84
2016,6,13,16,45,754.0,90.5,6.8,14.0,472.0,908.1,740.61
2016,6,13,17,0,740.0,83.0,6.8,14.0,424.0,878.64,720.61
2016,6,13,17,15,707.0,78.5,6.8,14.0,373.5,831.47,686.55
2016,6,13,17,30,674.0,74.0,6.8,14.0,323.0,789.34,655.65
2016,6,13,17,45,626.0,69.0,6.85,14.0,272.5,724.9,606.14
2016,6,13,18,0,578.0,64.0,6.9,14.0,222.0,660.32,554.67
2016,6,13,18,15,511.0,56.5,6.8,13.5,175.0,575.72,485.26
2016,6,13,18,30,444.0,49.0,6.7,13.0,128.0,493.23,414.53
2016,6,13,18,45,332.0,39.0,6.65,13.0,88.0,373.56,309.11
2016,6,13,19,0,220.0,29.0,6.6,13.0,48.0,260.0,191.95
2016,6,13,19,15,110.0,14.5,6.6,13.0,24.0,93.64,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,16.0,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,32.0,10.0,5.5,12.0,11.0,7.87,0.0
2016,6,14,5,15,147.0,24.0,5.5,12.0,39.5,18.21,4.78
2016,6,14,5,30,262.0,38.0,5.5,12.0,68.0,28.91,19.08
2016,6,14,5,45,366.5,47.0,5.5,12.5,110.5,38.07,27.98
2016,6,14,6,0,471.0,56.0,5.5,13.0,153.0,45.33,34.83
2016,6,14,6,15,530.5,63.0,5.5,13.0,201.0,50.66,39.85
2016,6,14,6,30,590.0,70.0,5.5,13.0,249.0,55.99,44.71
2016,6,14,6,45,639.0,73.5,5.5,13.5,299.5,58.65,46.95
2016,6,14,7,0,688.0,77.0,5.5,14.0,350.0,61.39,49.19
2016,6,14,7,15,717.5,81.0,5.55,14.0,400.5,69.42,56.13
2016,6,14,7,30,747.0,85.0,5.6,14.0,451.0,72.3,58.48
2016,6,14,7,45,770.5,88.0,5.7,14.0,500.0,74.3,60.02
2016,6,14,8,0,794.0,91.0,5.8,14.0,549.0,76.23,61.51
2016,6,14,8,15,811.0,94.0,5.8,14.0,595.5,77.93,62.79
2016,6,14,8,30,828.0,97.0,5.8,14.0,642.0,79.52,63.98
2016,6,14,8,45,841.5,99.5,5.8,14.5,685.0,90.2,72.92
2016,6,14,9,0,855.0,102.0,5.8,15.0,728.0,91.67,73.85
2016,6,14,9,15,865.5,104.0,5.8,15.0,766.5,92.62,74.49
2016,6,14,9,30,876.0,106.0,5.8,15.0,805.0,93.4,75.01
2016,6,14,9,45,884.5,107.0,5.8,15.0,838.0,120.1,74.93
2016,6,14,10,0,893.0,108.0,5.8,15.0,871.0,173.92,101.09
2016,6,14,10,15,899.0,109.0,5.85,15.0,898.5,228.4,140.75
2016,6,14,10,30,905.0,110.0,5.9,15.0,926.0,283.53,187.55
2016,6,14,10,45,909.0,111.0,5.95,15.0,946.5,338.53,237.25
2016,6,14,11,0,913.0,112.0,6.0,15.0,967.0,393.55,287.77
2016,6,14,11,15,916.0,112.5,6.05,15.0,980.5,447.72,337.33
2016,6,14,11,30,919.0,113.0,6.1,15.0,994.0,501.45,385.67
2016,6,14,11,45,919.5,113.5,6.2,15.0,1000.0,553.29,431.59
2016,6,14,12,0,920.0,114.0,6.3,15.0,1006.0,604.11,475.64
2016,6,14,12,15,920.0,114.0,6.4,15.0,1005.0,653.07,517.29
2016,6,14,12,30,920.0,114.0,6.5,15.0,1004.0,700.54,556.94
2016,6,14,12,45,920.0,112.5,6.65,15.0,996.0,745.09,593.84
2016,6,14,13,0,920.0,111.0,6.8,15.0,988.0,787.52,628.6
2016,6,14,13,15,693.5,242.0,6.9,15.0,897.0,778.87,618.87
2016,6,14,13,30,467.0,373.0,7.0,15.0,806.0,736.82,583.32
2016,6,14,13,45,685.0,241.0,7.15,15.0,858.5,839.79,668.28
2016,6,14,14,0,903.0,109.0,7.3,15.0,911.0,920.02,731.15
2016,6,14,14,15,896.5,108.0,7.3,14.5,882.5,942.84,750.04
2016,6,14,14,30,890.0,107.0,7.3,14.0,854.0,962.23,766.81
2016,6,14,14,45,883.0,104.5,7.3,14.0,819.5,976.13,778.24
2016,6,14,15,0,876.0,102.0,7.3,14.0,785.0,986.45,787.22
2016,6,14,15,15,865.0,100.0,7.3,14.0,745.0,989.76,791.21
2016,6,14,15,30,854.0,98.0,7.3,14.0,705.0,989.48,792.76
2016,6,14,15,45,839.5,96.0,7.3,14.0,661.0,982.15,789.25
2016,6,14,16,0,825.0,94.0,7.3,14.0,617.0,984.66,793.27
2016,6,14,16,15,806.5,91.0,7.35,13.5,569.5,965.22,782.69
2016,6,14,16,30,788.0,88.0,7.4,13.0,522.0,942.57,769.72
2016,6,14,16,45,628.5,114.5,7.45,13.0,440.0,818.21,676.64
2016,6,14,17,0,469.0,141.0,7.5,13.0,358.0,674.85,565.94
2016,6,14,17,15,439.5,127.5,7.5,13.0,312.0,625.59,528.3
2016,6,14,17,30,410.0,114.0,7.5,13.0,266.0,575.31,488.72
2016,6,14,17,45,481.5,91.0,7.5,13.0,243.0,606.83,515.38
2016,6,14,18,0,553.0,68.0,7.5,13.0,220.0,642.76,544.25
2016,6,14,18,15,484.5,60.0,7.4,12.5,173.5,556.7,472.65
2016,6,14,18,30,416.0,52.0,7.3,12.0,127.0,472.76,400.13
2016,6,14,18,45,307.0,41.5,7.2,12.0,87.5,355.57,296.12
2016,6,14,19,0,198.0,31.0,7.1,12.0,48.0,246.66,183.85
2016,6,14,19,15,99.0,15.5,7.0,12.0,24.0,118.6,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,24.0,5.0,5.2,12.0,5.5,0.0,0.0
2016,6,15,5,0,48.0,10.0,5.3,12.0,11.0,7.87,0.0
2016,6,15,5,15,176.0,23.0,5.4,12.0,40.5,17.57,4.31
2016,6,15,5,30,304.0,36.0,5.5,12.0,70.0,29.45,19.53
2016,6,15,5,45,395.5,45.0,5.65,12.5,112.5,36.65,26.72
2016,6,15,6,0,487.0,54.0,5.8,13.0,155.0,43.9,33.55
2016,6,15,6,15,546.0,60.5,5.8,13.0,202.5,48.93,38.3
2016,6,15,6,30,605.0,67.0,5.8,13.0,250.0,53.97,42.9
2016,6,15,6,45,649.5,71.0,5.85,13.5,300.5,57.03,45.51
2016,6,15,7,0,694.0,75.0,5.9,14.0,351.0,65.07,52.45
2016,6,15,7,15,723.5,79.5,5.95,14.0,401.0,68.44,55.26
2016,6,15,7,30,753.0,84.0,6.0,14.0,451.0,71.72,57.97
2016,6,15,7,45,779.5,85.5,6.1,14.0,501.0,72.79,58.71
2016,6,15,8,0,806.0,87.0,6.2,14.0,551.0,73.89,59.46
2016,6,15,8,15,822.5,89.5,6.25,14.0,597.5,75.37,60.56
2016,6,15,8,30,839.0,92.0,6.3,14.0,644.0,85.95,69.58
2016,6,15,8,45,594.5,199.5,6.35,14.5,604.0,124.01,102.07
2016,6,15,9,0,350.0,307.0,6.4,15.0,564.0,180.94,150.08
2016,6,15,9,15,620.0,202.0,6.4,15.0,686.0,119.23,97.25
2016,6,15,9,30,890.0,97.0,6.4,15.0,808.0,89.18,71.39
2016,6,15,9,45,895.5,100.0,6.45,15.0,840.5,116.59,72.15
2016,6,15,10,0,901.0,103.0,6.5,15.0,873.0,171.63,99.09
2016,6,15,10,15,907.0,104.0,6.5,15.0,900.5,226.48,138.98
2016,6,15,10,30,913.0,105.0,6.5,15.0,928.0,281.98,186.15
2016,6,15,10,45,917.0,106.0,6.5,15.0,948.5,337.33,236.26
2016,6,15,11,0,921.0,107.0,6.5,15.0,969.0,392.72,287.23
2016,6,15,11,15,924.0,108.0,6.5,15.0,983.0,447.55,337.45
2016,6,15,11,30,927.0,109.0,6.5,15.0,997.0,501.93,386.44
2016,6,15,11,45,929.5,108.5,6.5,15.0,1004.0,554.47,432.91
2016,6,15,12,0,932.0,108.0,6.5,15.0,1011.0,606.13,477.57
2016,6,15,12,15,932.0,107.5,6.45,15.0,1010.0,655.17,519.06
2016,6,15,12,30,932.0,107.0,6.4,15.0,1009.0,702.65,558.37
2016,6,15,12,45,922.5,112.5,6.35,15.5,999.0,746.25,592.61
2016,6,15,13,0,913.0,118.0,6.3,16.0,989.0,787.29,624.07
2016,6,15,13,15,910.0,117.0,6.2,15.5,973.0,825.39,653.64
2016,6,15,13,30,907.0,116.0,6.1,15.0,957.0,860.71,680.88
2016,6,15,13,45,906.5,112.5,6.05,15.0,936.0,893.02,704.8
2016,6,15,14,0,906.0,109.0,6.0,15.0,915.0,922.24,726.46
2016,6,15,14,15,900.0,107.5,5.9,15.0,886.0,945.16,743.29
2016,6,15,14,30,894.0,106.0,5.8,15.0,857.0,964.64,757.7
2016,6,15,14,45,890.5,102.0,5.75,15.0,823.0,980.46,769.9
2016,6,15,15,0,887.0,98.0,5.7,15.0,789.0,992.7,779.68
2016,6,15,15,15,876.0,96.0,5.65,15.0,749.0,996.09,783.27
2016,6,15,15,30,865.0,94.0,5.6,15.0,709.0,995.86,784.48
2016,6,15,15,45,855.5,90.0,5.55,15.0,666.0,991.27,782.74
2016,6,15,16,0,846.0,86.0,5.5,15.0,623.0,983.14,778.63
2016,6,15,16,15,828.0,83.0,5.4,14.5,575.0,964.15,767.89
2016,6,15,16,30,810.0,80.0,5.3,14.0,527.0,954.57,764.12
2016,6,15,16,45,789.5,76.0,5.2,14.0,477.5,925.38,744.41
2016,6,15,17,0,769.0,72.0,5.1,14.0,428.0,893.42,722.57
2016,6,15,17,15,738.0,68.5,4.9,14.0,377.5,849.27,690.61
2016,6,15,17,30,707.0,65.0,4.7,14.0,327.0,803.25,656.64
2016,6,15,17,45,665.0,60.0,4.55,14.0,277.0,743.26,611.27
2016,6,15,18,0,623.0,55.0,4.4,14.0,227.0,682.63,563.83
2016,6,15,18,15,560.0,49.0,4.15,13.5,180.0,609.08,504.63
2016,6,15,18,30,497.0,43.0,3.9,13.0,133.0,531.2,439.42
2016,6,15,18,45,399.0,34.5,3.7,13.0,92.5,423.58,346.09
2016,6,15,19,0,301.0,26.0,3.5,13.0,52.0,323.08,240.17
2016,6,15,19,15,150.5,13.0,3.35,13.0,26.0,157.58,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,24.0,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,16,5,0,48.0,10.0,1.8,14.0,11.0,7.87,0.0
2016,6,16,5,15,169.5,22.5,1.85,14.0,39.5,17.19,3.91
2016,6,16,5,30,291.0,35.0,1.9,14.0,68.0,28.55,18.62
2016,6,16,5,45,380.5,44.0,1.95,14.0,109.5,35.74,25.79
2016,6,16,6,0,470.0,53.0,2.0,14.0,151.0,42.96,32.63
2016,6,16,6,15,528.5,60.0,1.9,14.0,197.5,48.36,37.67
2016,6,16,6,30,587.0,67.0,1.8,14.0,244.0,53.75,42.56
2016,6,16,6,45,310.0,107.0,1.7,14.5,202.0,75.06,61.31
2016,6,16,7,0,33.0,147.0,1.6,15.0,160.0,102.35,84.93
2016,6,16,7,15,142.0,171.5,1.55,15.0,239.0,116.27,96.7
2016,6,16,7,30,251.0,196.0,1.5,15.0,318.0,127.95,106.41
2016,6,16,7,45,163.0,219.5,1.45,15.0,302.0,143.86,119.61
2016,6,16,8,0,75.0,243.0,1.4,15.0,286.0,160.82,133.55
2016,6,16,8,15,145.5,268.0,1.45,15.0,360.5,168.81,139.84
2016,6,16,8,30,216.0,293.0,1.5,15.0,435.0,183.01,151.34
2016,6,16,8,45,532.0,195.5,1.55,15.5,577.0,121.74,99.17
2016,6,16,9,0,848.0,98.0,1.6,16.0,719.0,89.25,71.32
2016,6,16,9,15,858.5,100.0,1.7,16.0,757.0,90.25,72.06
2016,6,16,9,30,869.0,102.0,1.8,16.0,795.0,91.1,72.64
2016,6,16,9,45,886.5,97.5,1.9,16.5,830.5,114.11,70.0
2016,6,16,10,0,904.0,93.0,2.0,17.0,866.0,165.91,93.21
2016,6,16,10,15,909.5,94.0,2.1,17.0,892.5,220.68,132.12
2016,6,16,10,30,915.0,95.0,2.2,17.0,919.0,276.04,178.04
2016,6,16,10,45,920.0,95.0,2.35,17.0,940.0,331.04,226.55
2016,6,16,11,0,925.0,95.0,2.5,17.0,961.0,386.14,275.88
2016,6,16,11,15,927.5,95.5,2.65,17.0,974.0,440.46,324.27
2016,6,16,11,30,930.0,96.0,2.8,17.0,987.0,494.24,371.32
2016,6,16,11,45,931.5,96.0,2.95,17.0,993.5,546.48,416.11
2016,6,16,12,0,933.0,96.0,3.1,17.0,1000.0,597.7,459.03
2016,6,16,12,15,933.0,96.0,3.2,17.0,999.0,646.83,499.21
2016,6,16,12,30,933.0,96.0,3.3,17.0,998.0,694.39,537.31
2016,6,16,12,45,930.5,96.0,3.4,17.0,989.5,738.38,572.03
2016,6,16,13,0,928.0,96.0,3.5,17.0,981.0,780.09,604.15
2016,6,16,13,15,925.0,95.5,3.5,17.0,966.0,818.46,631.51
2016,6,16,13,30,922.0,95.0,3.5,17.0,951.0,854.07,656.82
2016,6,16,13,45,920.0,93.0,3.55,17.0,929.0,886.22,679.95
2016,6,16,14,0,918.0,91.0,3.6,17.0,907.0,915.27,700.96
2016,6,16,14,15,912.5,90.0,3.6,17.0,878.5,938.9,718.0
2016,6,16,14,30,907.0,89.0,3.6,17.0,850.0,959.13,732.8
2016,6,16,14,45,899.5,87.0,3.6,17.0,816.0,972.91,743.3
2016,6,16,15,0,892.0,85.0,3.6,17.0,782.0,983.07,751.53
2016,6,16,15,15,882.0,83.5,3.55,17.0,742.5,987.72,755.8
2016,6,16,15,30,872.0,82.0,3.5,17.0,703.0,988.79,757.82
2016,6,16,15,45,859.0,80.0,3.5,17.0,659.5,982.7,755.46
2016,6,16,16,0,846.0,78.0,3.5,17.0,616.0,973.17,750.92
2016,6,16,16,15,829.0,75.5,3.45,17.0,569.0,955.61,740.55
2016,6,16,16,30,812.0,73.0,3.4,17.0,522.0,934.92,728.08
2016,6,16,16,45,789.0,70.5,3.35,17.0,472.5,917.37,717.82
2016,6,16,17,0,766.0,68.0,3.3,17.0,423.0,884.96,696.82
2016,6,16,17,15,736.0,64.5,3.15,16.5,373.0,841.87,668.45
2016,6,16,17,30,706.0,61.0,3.0,16.0,323.0,796.94,637.99
2016,6,16,17,45,664.0,57.0,2.95,16.0,274.0,738.44,595.71
2016,6,16,18,0,622.0,53.0,2.9,16.0,225.0,679.33,551.29
2016,6,16,18,15,561.0,47.0,2.7,15.5,178.5,607.0,494.78
2016,6,16,18,30,500.0,41.0,2.5,15.0,132.0,530.9,432.43
2016,6,16,18,45,403.5,33.0,2.35,15.0,92.0,425.17,342.6
2016,6,16,19,0,307.0,25.0,2.2,15.0,52.0,326.52,240.87
2016,6,16,19,15,153.5,12.5,2.1,15.0,26.0,159.28,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,2.25,14.5,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,2.4,15.0,3.0,2.36,0.0
2016,6,17,5,15,0.0,13.0,2.45,15.0,13.0,9.89,0.0
2016,6,17,5,30,0.0,23.0,2.5,15.0,23.0,17.54,9.2
2016,6,17,5,45,0.0,37.0,2.6,15.0,37.0,28.3,19.16
2016,6,17,6,0,0.0,51.0,2.7,15.0,51.0,38.66,28.68
2016,6,17,6,15,0.0,66.5,2.7,15.0,66.5,49.99,38.95
2016,6,17,6,30,0.0,82.0,2.7,15.0,82.0,61.24,49.02
2016,6,17,6,45,0.0,98.0,2.7,15.5,98.0,72.75,59.04
2016,6,17,7,0,0.0,114.0,2.7,16.0,114.0,84.19,68.81
2016,6,17,7,15,379.0,93.0,2.7,16.0,278.0,66.14,52.79
2016,6,17,7,30,758.0,72.0,2.7,16.0,442.0,63.39,50.22
2016,6,17,7,45,441.5,161.5,2.7,16.0,382.5,106.95,87.83
2016,6,17,8,0,125.0,251.0,2.7,16.0,323.0,159.42,132.31
2016,6,17,8,15,69.5,236.0,2.75,16.0,276.5,158.35,130.89
2016,6,17,8,30,14.0,221.0,2.8,16.0,230.0,158.25,130.45
2016,6,17,8,45,167.0,268.0,2.85,16.5,389.5,169.84,139.58
2016,6,17,9,0,320.0,315.0,2.9,17.0,549.0,183.79,150.59
2016,6,17,9,15,198.0,338.5,2.95,17.0,486.0,203.28,166.39
2016,6,17,9,30,76.0,362.0,3.0,17.0,423.0,224.59,183.56
2016,6,17,9,45,136.5,388.0,3.05,17.0,502.5,229.09,175.97
2016,6,17,10,0,197.0,414.0,3.1,17.0,582.0,264.03,197.98
2016,6,17,10,15,120.0,399.5,3.15,17.0,503.5,263.52,199.7
2016,6,17,10,30,43.0,385.0,3.2,17.0,425.0,265.34,204.43
2016,6,17,10,45,53.0,407.5,3.25,17.5,457.0,289.53,222.51
2016,6,17,11,0,63.0,430.0,3.3,18.0,489.0,315.73,242.13
2016,6,17,11,15,85.0,451.0,3.3,18.0,532.0,347.89,266.55
2016,6,17,11,30,107.0,472.0,3.3,18.0,575.0,383.41,293.63
2016,6,17,11,45,73.5,443.0,3.35,18.0,514.0,360.44,276.99
2016,6,17,12,0,40.0,414.0,3.4,18.0,453.0,332.08,255.88
2016,6,17,12,15,29.5,372.0,3.4,18.0,401.0,302.99,233.94
2016,6,17,12,30,19.0,330.0,3.4,18.0,349.0,267.36,206.7
2016,6,17,12,45,21.0,341.0,3.45,18.0,361.5,280.18,216.88
2016,6,17,13,0,23.0,352.0,3.5,18.0,374.0,293.41,227.26
2016,6,17,13,15,25.0,354.5,3.5,17.5,378.0,311.1,241.52
2016,6,17,13,30,27.0,357.0,3.5,17.0,382.0,320.61,249.54
2016,6,17,13,45,19.5,304.0,3.5,17.0,322.0,259.89,202.7
2016,6,17,14,0,12.0,251.0,3.5,17.0,262.0,211.15,164.71
2016,6,17,14,15,35.0,312.0,3.6,17.0,342.0,303.41,238.05
2016,6,17,14,30,58.0,373.0,3.7,17.0,422.0,389.03,304.8
2016,6,17,14,45,46.0,342.0,3.8,17.0,380.0,353.87,277.85
2016,6,17,15,0,34.0,311.0,3.9,17.0,338.0,317.0,249.66
2016,6,17,15,15,88.5,320.0,4.05,16.5,385.0,386.86,307.41
2016,6,17,15,30,143.0,329.0,4.2,16.0,432.0,483.78,385.12
2016,6,17,15,45,146.5,307.0,4.35,16.0,406.5,471.43,376.96
2016,6,17,16,0,150.0,285.0,4.5,16.0,381.0,457.86,368.25
2016,6,17,16,15,75.0,204.5,4.65,15.5,252.5,270.51,219.97
2016,6,17,16,30,0.0,124.0,4.8,15.0,124.0,99.13,77.51
2016,6,17,16,45,0.5,135.0,4.95,15.0,135.0,111.26,88.06
2016,6,17,17,0,1.0,146.0,5.1,15.0,146.0,125.38,100.18
2016,6,17,17,15,0.5,117.0,5.1,14.5,117.0,97.99,77.65
2016,6,17,17,30,0.0,88.0,5.1,14.0,88.0,70.58,54.75
2016,6,17,17,45,0.0,74.5,5.15,14.0,74.5,59.08,45.05
2016,6,17,18,0,0.0,61.0,5.2,14.0,61.0,47.45,35.09
2016,6,17,18,15,0.0,48.0,5.05,13.5,48.0,36.73,25.86
2016,6,17,18,30,0.0,35.0,4.9,13.0,35.0,26.73,17.12
2016,6,17,18,45,0.0,24.5,4.8,13.0,24.5,18.67,9.95
2016,6,17,19,0,0.0,14.0,4.7,13.0,14.0,10.64,2.47
2016,6,17,19,15,0.0,7.0,4.5,13.0,7.0,5.31,0.0
2016,6,17,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,4.5,2.3,13.0,5.5,0.0,0.0
2016,6,18,5,0,87.0,9.0,2.4,13.0,11.0,7.08,0.0
2016,6,18,5,15,224.5,20.0,2.45,13.0,41.0,16.35,3.14
2016,6,18,5,30,362.0,31.0,2.5,13.0,71.0,25.58,16.14
2016,6,18,5,45,449.5,39.0,2.65,13.5,114.0,32.2,22.72
2016,6,18,6,0,537.0,47.0,2.8,14.0,157.0,38.88,28.99
2016,6,18,6,15,594.5,52.5,2.8,14.0,206.0,43.42,33.26
2016,6,18,6,30,652.0,58.0,2.8,14.0,255.0,51.96,40.95
2016,6,18,6,45,692.5,62.5,2.8,14.5,306.0,55.85,44.29
2016,6,18,7,0,733.0,67.0,2.8,15.0,357.0,59.72,47.52
2016,6,18,7,15,763.0,70.5,2.8,15.0,409.0,62.64,49.94
2016,6,18,7,30,793.0,74.0,2.8,15.0,461.0,65.52,52.29
2016,6,18,7,45,815.0,77.5,2.8,15.5,511.5,68.17,54.31
2016,6,18,8,0,837.0,81.0,2.8,16.0,562.0,78.85,63.28
2016,6,18,8,15,854.5,83.5,2.8,16.0,610.0,81.14,65.04
2016,6,18,8,30,872.0,86.0,2.8,16.0,658.0,83.29,66.69
2016,6,18,8,45,885.0,88.0,2.8,16.5,702.5,84.88,67.73
2016,6,18,9,0,898.0,90.0,2.8,17.0,747.0,86.31,68.65
2016,6,18,9,15,908.5,91.5,2.8,17.0,787.0,87.25,69.28
2016,6,18,9,30,919.0,93.0,2.8,17.0,827.0,88.04,69.81
2016,6,18,9,45,925.0,96.0,2.85,17.0,860.5,114.33,70.07
2016,6,18,10,0,931.0,99.0,2.9,17.0,894.0,171.01,96.62
2016,6,18,10,15,937.0,100.0,2.95,17.0,922.5,227.49,136.56
2016,6,18,10,30,943.0,101.0,3.0,17.0,951.0,284.6,183.9
2016,6,18,10,45,948.5,101.5,3.05,17.5,972.5,341.72,233.77
2016,6,18,11,0,954.0,102.0,3.1,18.0,994.0,399.01,284.31
2016,6,18,11,15,957.0,102.5,3.2,18.0,1008.5,455.26,334.2
2016,6,18,11,30,960.0,103.0,3.3,18.0,1023.0,511.02,382.72
2016,6,18,11,45,961.5,103.0,3.45,18.0,1030.0,565.02,428.87
2016,6,18,12,0,963.0,103.0,3.6,18.0,1037.0,617.99,473.1
2016,6,18,12,15,963.0,103.0,3.7,18.0,1036.0,668.82,514.53
2016,6,18,12,30,963.0,103.0,3.8,18.0,1035.0,718.07,553.83
2016,6,18,12,45,964.0,101.0,3.95,18.0,1027.5,764.6,590.59
2016,6,18,13,0,965.0,99.0,4.1,18.0,1020.0,808.94,624.83
2016,6,18,13,15,962.5,98.5,4.1,18.0,1004.5,849.39,653.6
2016,6,18,13,30,960.0,98.0,4.1,18.0,989.0,887.01,680.27
2016,6,18,13,45,956.0,97.5,4.2,18.0,966.5,920.35,704.42
2016,6,18,14,0,952.0,97.0,4.3,18.0,944.0,950.46,726.39
2016,6,18,14,15,946.5,96.0,4.3,18.0,915.0,975.37,744.31
2016,6,18,14,30,941.0,95.0,4.3,18.0,886.0,996.76,759.93
2016,6,18,14,45,931.5,94.5,4.35,18.0,850.5,1011.25,771.25
2016,6,18,15,0,922.0,94.0,4.4,18.0,815.0,1022.03,780.33
2016,6,18,15,15,911.5,92.0,4.45,18.0,774.5,1026.45,785.34
2016,6,18,15,30,901.0,90.0,4.5,18.0,734.0,1027.15,788.02
2016,6,18,15,45,885.0,89.0,4.55,18.0,688.0,1019.77,785.3
2016,6,18,16,0,869.0,88.0,4.6,18.0,642.0,1008.86,780.31
2016,6,18,16,15,851.5,85.5,4.6,17.5,593.5,991.21,771.75
2016,6,18,16,30,834.0,83.0,4.6,17.0,545.0,983.04,769.94
2016,6,18,16,45,809.5,80.0,4.6,17.0,494.0,951.13,749.66
2016,6,18,17,0,785.0,77.0,4.6,17.0,443.0,916.43,727.24
2016,6,18,17,15,753.5,73.0,4.6,17.0,391.0,870.98,696.48
2016,6,18,17,30,722.0,69.0,4.6,17.0,339.0,823.54,663.46
2016,6,18,17,45,679.0,64.0,4.6,17.0,287.5,762.26,618.81
2016,6,18,18,0,636.0,59.0,4.6,17.0,236.0,707.57,577.39
2016,6,18,18,15,572.0,52.5,4.5,16.5,187.5,625.6,513.15
2016,6,18,18,30,508.0,46.0,4.4,16.0,139.0,545.53,447.23
2016,6,18,18,45,409.5,37.0,4.35,15.5,97.5,436.18,354.34
2016,6,18,19,0,311.0,28.0,4.3,15.0,56.0,333.66,250.25
2016,6,18,19,15,155.5,14.0,4.2,14.5,28.0,164.26,0.0
2016,6,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,2.4,13.0,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,2.4,13.0,11.0,7.87,0.0
2016,6,19,5,15,216.0,21.5,2.4,13.0,42.0,17.6,3.58
2016,6,19,5,30,355.0,33.0,2.4,13.0,73.0,27.21,17.5
2016,6,19,5,45,444.0,41.5,2.4,13.5,116.0,34.17,24.44
2016,6,19,6,0,533.0,50.0,2.4,14.0,159.0,41.18,31.03
2016,6,19,6,15,590.5,56.0,2.35,14.0,208.0,46.02,35.57
2016,6,19,6,30,648.0,62.0,2.3,14.0,257.0,50.88,39.99
2016,6,19,6,45,688.5,66.0,2.3,14.5,308.0,58.5,46.66
2016,6,19,7,0,729.0,70.0,2.3,15.0,359.0,61.91,49.45
2016,6,19,7,15,757.0,74.0,2.35,15.5,409.5,65.07,51.98
2016,6,19,7,30,785.0,78.0,2.4,16.0,460.0,68.17,54.4
2016,6,19,7,45,806.0,81.0,2.45,16.5,509.5,70.35,55.98
2016,6,19,8,0,827.0,84.0,2.5,17.0,559.0,72.45,57.5
2016,6,19,8,15,843.0,87.0,2.5,17.0,606.0,82.98,66.37
2016,6,19,8,30,859.0,90.0,2.5,17.0,653.0,85.32,68.16
2016,6,19,8,45,870.5,93.0,2.55,17.5,696.5,87.36,69.57
2016,6,19,9,0,882.0,96.0,2.6,18.0,740.0,89.21,70.82
2016,6,19,9,15,892.0,97.5,2.6,18.5,779.0,90.01,71.19
2016,6,19,9,30,902.0,99.0,2.6,19.0,818.0,90.67,71.45
2016,6,19,9,45,917.5,95.5,2.6,19.5,853.5,112.86,68.72
2016,6,19,10,0,933.0,92.0,2.6,20.0,889.0,166.64,92.07
2016,6,19,10,15,938.5,93.0,2.6,20.0,916.5,223.03,131.36
2016,6,19,10,30,944.0,94.0,2.6,20.0,944.0,280.01,177.95
2016,6,19,10,45,944.5,97.5,2.65,20.5,964.0,337.43,227.55
2016,6,19,11,0,945.0,101.0,2.7,21.0,984.0,394.53,277.36
2016,6,19,11,15,947.5,101.5,2.85,21.0,998.0,450.07,326.08
2016,6,19,11,30,950.0,102.0,3.0,21.0,1012.0,505.08,373.47
2016,6,19,11,45,945.5,106.0,3.2,21.0,1017.0,558.15,418.44
2016,6,19,12,0,941.0,110.0,3.4,21.0,1022.0,609.76,461.18
2016,6,19,12,15,941.0,110.0,3.6,20.5,1021.5,659.72,502.7
2016,6,19,12,30,941.0,110.0,3.8,20.0,1021.0,708.15,542.38
2016,6,19,12,45,934.5,113.0,4.0,20.0,1011.5,752.54,577.38
2016,6,19,13,0,928.0,116.0,4.2,20.0,1002.0,794.49,610.05
2016,6,19,13,15,925.5,115.0,4.35,20.0,986.5,833.64,638.68
2016,6,19,13,30,923.0,114.0,4.5,20.0,971.0,870.04,665.5
2016,6,19,13,45,923.5,110.0,4.65,20.0,950.5,903.38,690.25
2016,6,19,14,0,924.0,106.0,4.8,20.0,930.0,933.64,712.96
2016,6,19,14,15,918.5,105.0,4.9,20.0,901.0,958.09,731.41
2016,6,19,14,30,913.0,104.0,5.0,20.0,872.0,979.11,747.65
2016,6,19,14,45,907.0,101.5,5.1,20.0,838.0,994.61,760.24
2016,6,19,15,0,901.0,99.0,5.2,20.0,804.0,1006.49,770.54
2016,6,19,15,15,891.0,97.0,5.2,19.5,764.0,1011.31,776.89
2016,6,19,15,30,881.0,95.0,5.2,19.0,724.0,1012.48,780.93
2016,6,19,15,45,867.5,93.0,5.25,19.0,680.0,1006.52,779.03
2016,6,19,16,0,854.0,91.0,5.3,19.0,636.0,997.06,774.83
2016,6,19,16,15,837.0,88.0,5.3,18.5,588.0,992.41,775.33
2016,6,19,16,30,820.0,85.0,5.3,18.0,540.0,971.38,764.17
2016,6,19,16,45,768.5,81.5,5.35,18.0,476.0,911.61,723.71
2016,6,19,17,0,717.0,78.0,5.4,18.0,412.0,849.67,680.99
2016,6,19,17,15,712.5,75.0,5.35,17.5,374.0,833.21,672.15
2016,6,19,17,30,708.0,72.0,5.3,17.0,336.0,813.94,660.49
2016,6,19,17,45,663.5,67.0,5.25,17.0,285.5,758.51,619.27
2016,6,19,18,0,619.0,62.0,5.2,17.0,235.0,696.42,571.45
2016,6,19,18,15,555.0,55.0,5.05,16.5,187.0,614.15,506.25
2016,6,19,18,30,491.0,48.0,4.9,16.0,139.0,533.73,439.45
2016,6,19,18,45,394.5,38.5,4.8,15.5,97.5,425.81,347.13
2016,6,19,19,0,298.0,29.0,4.7,15.0,56.0,324.53,244.73
2016,6,19,19,15,149.0,14.5,4.65,15.0,28.0,160.53,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,33.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,66.0,10.0,4.1,13.0,12.0,7.87,0.0
2016,6,20,5,15,209.5,22.0,4.2,13.0,42.5,18.01,3.5
2016,6,20,5,30,353.0,34.0,4.3,13.0,73.0,28.05,18.16
2016,6,20,5,45,452.0,42.0,4.4,13.5,118.0,34.63,24.82
2016,6,20,6,0,551.0,50.0,4.5,14.0,163.0,41.35,31.15
2016,6,20,6,15,609.0,55.5,4.5,14.0,212.5,45.84,35.39
2016,6,20,6,30,667.0,61.0,4.5,14.0,262.0,54.56,43.26
2016,6,20,6,45,711.0,65.0,4.5,14.5,314.5,58.06,46.25
2016,6,20,7,0,755.0,69.0,4.5,15.0,367.0,61.59,49.18
2016,6,20,7,15,783.5,72.5,4.5,15.0,419.0,64.48,51.57
2016,6,20,7,30,812.0,76.0,4.5,15.0,471.0,67.32,53.88
2016,6,20,7,45,595.0,145.5,4.5,15.5,451.5,101.94,83.74
2016,6,20,8,0,378.0,215.0,4.5,16.0,432.0,140.21,116.17
2016,6,20,8,15,633.0,151.0,4.45,16.0,550.5,101.72,82.77
2016,6,20,8,30,888.0,87.0,4.4,16.0,669.0,84.34,67.61
2016,6,20,8,45,901.5,88.5,4.35,16.0,713.5,85.66,68.57
2016,6,20,9,0,915.0,90.0,4.3,16.0,758.0,86.85,69.41
2016,6,20,9,15,924.5,91.5,4.3,16.0,797.5,87.78,70.05
2016,6,20,9,30,934.0,93.0,4.3,16.0,837.0,88.57,70.57
2016,6,20,9,45,930.0,101.0,4.3,16.5,868.0,115.72,72.14
2016,6,20,10,0,926.0,109.0,4.3,17.0,899.0,174.22,99.85
2016,6,20,10,15,931.0,110.0,4.35,17.0,926.5,230.37,139.46
2016,6,20,10,30,936.0,111.0,4.4,17.0,954.0,287.06,186.58
2016,6,20,10,45,940.5,111.5,4.45,17.0,975.0,343.65,236.76
2016,6,20,11,0,945.0,112.0,4.5,17.0,996.0,400.32,287.86
2016,6,20,11,15,947.5,112.5,4.55,17.0,1010.0,456.07,337.94
2016,6,20,11,30,950.0,113.0,4.6,17.0,1024.0,511.3,386.68
2016,6,20,11,45,952.0,112.5,4.65,17.0,1030.5,564.94,433.07
2016,6,20,12,0,954.0,112.0,4.7,17.0,1037.0,617.63,477.56
2016,6,20,12,15,953.5,112.0,4.8,17.0,1036.0,668.01,519.41
2016,6,20,12,30,953.0,112.0,4.9,17.0,1035.0,716.8,559.15
2016,6,20,12,45,954.5,109.5,5.05,17.0,1027.0,763.21,596.67
2016,6,20,13,0,956.0,107.0,5.2,17.0,1019.0,807.5,632.02
2016,6,20,13,15,953.0,106.5,5.3,17.0,1003.5,847.54,661.72
2016,6,20,13,30,950.0,106.0,5.4,17.0,988.0,884.74,689.38
2016,6,20,13,45,944.0,105.5,5.55,17.0,964.5,916.38,713.37
2016,6,20,14,0,938.0,105.0,5.7,17.0,941.0,944.69,735.12
2016,6,20,14,15,932.0,104.0,5.75,17.0,912.0,969.1,753.61
2016,6,20,14,30,926.0,103.0,5.8,17.0,883.0,990.01,769.76
2016,6,20,14,45,914.5,103.5,5.9,17.0,847.0,1003.62,781.21
2016,6,20,15,0,903.0,104.0,6.0,17.0,811.0,1013.56,790.27
2016,6,20,15,15,892.5,102.0,6.0,16.5,770.5,1018.12,796.6
2016,6,20,15,30,882.0,100.0,6.0,16.0,730.0,1019.01,800.52
2016,6,20,15,45,866.0,98.5,6.05,16.0,685.0,1011.29,797.22
2016,6,20,16,0,850.0,97.0,6.1,16.0,640.0,1013.47,801.28
2016,6,20,16,15,831.5,94.0,6.05,15.5,591.5,994.36,790.88
2016,6,20,16,30,813.0,91.0,6.0,15.0,543.0,971.93,778.14
2016,6,20,16,45,533.0,137.5,5.95,15.0,422.5,748.56,612.16
2016,6,20,17,0,253.0,184.0,5.9,15.0,302.0,486.92,403.6
2016,6,20,17,15,229.5,164.0,5.8,15.0,261.5,440.55,367.76
2016,6,20,17,30,206.0,144.0,5.7,15.0,221.0,393.5,330.07
2016,6,20,17,45,187.0,125.5,5.6,15.0,187.5,352.52,296.65
2016,6,20,18,0,168.0,107.0,5.5,15.0,154.0,291.38,245.99
2016,6,20,18,15,147.5,87.0,5.4,14.5,122.5,247.47,208.62
2016,6,20,18,30,127.0,67.0,5.3,14.0,91.0,221.03,184.43
2016,6,20,18,45,95.5,48.5,5.25,14.0,63.5,152.09,123.64
2016,6,20,19,0,64.0,30.0,5.2,14.0,36.0,100.18,73.17
2016,6,20,19,15,32.0,15.0,5.1,14.0,18.0,45.8,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,28.0,5.0,3.05,12.5,5.5,0.0,0.0
2016,6,21,5,0,56.0,10.0,3.1,13.0,11.0,7.87,0.0
2016,6,21,5,15,194.0,22.0,3.15,13.0,41.0,17.98,3.16
2016,6,21,5,30,332.0,34.0,3.2,13.0,71.0,27.96,18.07
2016,6,21,5,45,432.0,42.0,3.25,13.5,115.0,34.51,24.71
2016,6,21,6,0,532.0,50.0,3.3,14.0,159.0,41.19,31.01
2016,6,21,6,15,590.0,55.5,3.25,14.0,207.5,45.64,35.23
2016,6,21,6,30,648.0,61.0,3.2,14.0,256.0,50.15,39.34
2016,6,21,6,45,693.5,64.5,3.2,14.5,307.5,57.42,45.69
2016,6,21,7,0,739.0,68.0,3.2,15.0,359.0,60.58,48.28
2016,6,21,7,15,767.0,71.5,3.2,15.0,410.0,63.45,50.66
2016,6,21,7,30,795.0,75.0,3.2,15.0,461.0,66.27,52.96
2016,6,21,7,45,817.5,77.5,3.2,15.5,511.0,68.24,54.38
2016,6,21,8,0,840.0,80.0,3.2,16.0,561.0,78.27,62.79
2016,6,21,8,15,855.5,82.0,3.15,16.0,608.0,80.23,64.27
2016,6,21,8,30,871.0,84.0,3.1,16.0,655.0,82.05,65.64
2016,6,21,8,45,883.5,86.0,3.1,16.5,698.5,83.66,66.7
2016,6,21,9,0,896.0,88.0,3.1,17.0,742.0,85.12,67.64
2016,6,21,9,15,905.5,89.5,3.1,17.0,780.5,86.05,68.28
2016,6,21,9,30,915.0,91.0,3.1,17.0,819.0,86.85,68.81
2016,6,21,9,45,916.5,95.5,3.1,17.5,851.0,111.19,68.86
2016,6,21,10,0,918.0,100.0,3.1,18.0,883.0,167.66,94.56
2016,6,21,10,15,923.5,101.0,3.1,18.0,910.5,223.3,133.38
2016,6,21,10,30,929.0,102.0,3.1,18.0,938.0,279.54,179.66
2016,6,21,10,45,931.0,104.5,3.15,18.5,958.5,336.05,228.89
2016,6,21,11,0,933.0,107.0,3.2,19.0,979.0,392.41,278.57
2016,6,21,11,15,935.5,107.5,3.25,19.0,992.5,447.42,327.22
2016,6,21,11,30,938.0,108.0,3.3,19.0,1006.0,501.92,374.51
2016,6,21,11,45,937.5,109.0,3.4,19.0,1012.5,554.55,419.35
2016,6,21,12,0,937.0,110.0,3.5,19.0,1019.0,606.05,462.18
2016,6,21,12,15,937.0,110.0,3.65,19.0,1018.0,655.86,502.84
2016,6,21,12,30,937.0,110.0,3.8,19.0,1017.0,704.15,541.49
2016,6,21,12,45,934.0,110.5,3.95,19.0,1008.0,748.95,576.84
2016,6,21,13,0,931.0,111.0,4.1,19.0,999.0,791.48,609.95
2016,6,21,13,15,928.0,110.5,4.25,18.5,983.5,830.68,639.88
2016,6,21,13,30,925.0,110.0,4.4,18.0,968.0,867.12,667.96
2016,6,21,13,45,920.5,108.5,4.6,18.0,946.0,898.44,691.84
2016,6,21,14,0,916.0,107.0,4.8,18.0,924.0,926.54,713.59
2016,6,21,14,15,910.0,106.0,4.95,17.5,895.5,950.43,733.61
2016,6,21,14,30,904.0,105.0,5.1,17.0,867.0,970.89,751.46
2016,6,21,14,45,895.5,103.5,5.25,17.0,832.0,984.95,763.56
2016,6,21,15,0,887.0,102.0,5.4,17.0,797.0,995.4,773.33
2016,6,21,15,15,876.5,100.5,5.5,16.5,757.5,1000.26,780.49
