Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,866.0,99.0,5.6,16.0,718.0,1001.53,785.33
2016,6,21,15,45,851.0,97.0,5.7,16.0,673.5,994.14,782.62
2016,6,21,16,0,836.0,95.0,5.8,16.0,629.0,996.59,787.17
2016,6,21,16,15,818.0,92.0,5.8,15.5,581.5,978.0,777.42
2016,6,21,16,30,800.0,89.0,5.8,15.0,534.0,956.16,765.36
2016,6,21,16,45,774.0,86.5,5.8,15.0,484.0,923.76,743.93
2016,6,21,17,0,748.0,84.0,5.8,15.0,434.0,888.65,720.24
2016,6,21,17,15,715.5,80.0,5.75,14.5,383.0,842.78,689.0
2016,6,21,17,30,683.0,76.0,5.7,14.0,332.0,802.01,660.84
2016,6,21,17,45,633.0,71.5,5.7,14.0,281.0,736.34,611.14
2016,6,21,18,0,583.0,67.0,5.7,14.0,230.0,670.45,559.5
2016,6,21,18,15,517.5,59.5,5.55,14.0,183.0,586.99,491.08
2016,6,21,18,30,452.0,52.0,5.4,14.0,136.0,505.35,421.4
2016,6,21,18,45,352.0,42.0,5.3,14.0,95.5,394.79,325.23
2016,6,21,19,0,252.0,32.0,5.2,14.0,55.0,290.68,221.54
2016,6,21,19,15,126.0,16.0,5.1,13.5,27.5,141.59,0.0
2016,6,21,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,170.0,17.5,5.7,12.0,36.0,14.13,0.99
2016,6,22,5,30,340.0,35.0,5.9,12.0,72.0,28.85,18.85
2016,6,22,5,45,426.0,44.0,6.1,12.5,115.0,36.1,26.18
2016,6,22,6,0,512.0,53.0,6.3,13.0,158.0,43.38,33.06
2016,6,22,6,15,572.5,59.5,6.25,13.0,206.5,48.5,37.9
2016,6,22,6,30,633.0,66.0,6.2,13.0,255.0,53.64,42.6
2016,6,22,6,45,316.5,90.0,6.2,13.5,184.5,64.23,51.94
2016,6,22,7,0,0.0,114.0,6.2,14.0,114.0,84.13,69.36
2016,6,22,7,15,0.0,121.5,6.15,14.0,121.5,89.94,74.27
2016,6,22,7,30,0.0,129.0,6.1,14.0,129.0,95.67,79.05
2016,6,22,7,45,0.0,142.0,6.1,14.0,142.0,104.99,86.93
2016,6,22,8,0,0.0,155.0,6.1,14.0,155.0,114.23,94.68
2016,6,22,8,15,0.5,160.5,6.0,14.0,161.0,118.48,98.05
2016,6,22,8,30,1.0,166.0,5.9,14.0,167.0,122.66,101.36
2016,6,22,8,45,3.0,177.0,5.8,14.5,179.5,130.47,107.59
2016,6,22,9,0,5.0,188.0,5.7,15.0,192.0,138.21,113.71
2016,6,22,9,15,8.0,212.0,5.6,15.0,218.0,154.36,127.16
2016,6,22,9,30,11.0,236.0,5.5,15.0,244.0,170.23,140.28
2016,6,22,9,45,11.0,239.0,5.45,15.0,248.0,173.27,136.12
2016,6,22,10,0,11.0,242.0,5.4,15.0,252.0,177.35,138.95
2016,6,22,10,15,13.0,262.5,5.35,15.0,274.5,193.33,151.41
2016,6,22,10,30,15.0,283.0,5.3,15.0,297.0,209.8,164.31
2016,6,22,10,45,14.5,281.5,5.25,15.0,295.5,211.22,165.37
2016,6,22,11,0,14.0,280.0,5.2,15.0,294.0,212.44,166.33
2016,6,22,11,15,15.0,292.0,5.15,15.0,307.0,223.63,175.2
2016,6,22,11,30,16.0,304.0,5.1,15.0,320.0,235.14,184.31
2016,6,22,11,45,16.5,310.5,5.05,15.0,327.0,242.74,190.34
2016,6,22,12,0,17.0,317.0,5.0,15.0,334.0,250.51,196.52
2016,6,22,12,15,20.5,340.5,5.0,15.0,361.0,273.0,214.33
2016,6,22,12,30,24.0,364.0,5.0,15.0,388.0,296.38,232.76
2016,6,22,12,45,21.0,340.5,5.0,15.0,361.0,279.57,219.69
2016,6,22,13,0,18.0,317.0,5.0,15.0,334.0,261.77,205.85
2016,6,22,13,15,22.5,338.5,5.0,15.0,359.5,285.11,224.54
2016,6,22,13,30,27.0,360.0,5.0,15.0,385.0,322.78,254.32
2016,6,22,13,45,32.0,364.0,5.05,15.0,393.0,336.46,265.42
2016,6,22,14,0,37.0,368.0,5.1,15.0,401.0,350.7,277.05
2016,6,22,14,15,40.5,362.0,5.1,15.0,397.0,354.73,280.72
2016,6,22,14,30,44.0,356.0,5.1,15.0,393.0,358.76,284.48
2016,6,22,14,45,52.0,349.5,5.1,15.0,392.0,366.69,291.54
2016,6,22,15,0,60.0,343.0,5.1,15.0,391.0,374.88,298.87
2016,6,22,15,15,83.5,335.0,5.1,15.0,397.5,397.26,318.03
2016,6,22,15,30,107.0,327.0,5.1,15.0,404.0,420.24,337.7
2016,6,22,15,45,124.0,307.0,5.1,15.0,390.5,447.9,360.78
2016,6,22,16,0,141.0,287.0,5.1,15.0,377.0,450.44,364.54
2016,6,22,16,15,105.5,259.5,5.1,15.0,324.0,364.84,297.06
2016,6,22,16,30,70.0,232.0,5.1,15.0,271.0,302.72,247.06
2016,6,22,16,45,73.0,211.0,5.2,15.0,248.0,287.1,235.66
2016,6,22,17,0,76.0,190.0,5.3,15.0,225.0,270.78,223.45
2016,6,22,17,15,109.0,169.5,5.4,14.5,213.5,305.82,254.79
2016,6,22,17,30,142.0,149.0,5.5,14.0,202.0,316.29,266.01
2016,6,22,17,45,126.5,129.0,5.6,14.0,171.0,279.14,235.27
2016,6,22,18,0,111.0,109.0,5.7,14.0,140.0,241.74,203.69
2016,6,22,18,15,285.5,80.5,5.7,13.5,139.0,400.86,340.44
2016,6,22,18,30,460.0,52.0,5.7,13.0,138.0,512.49,429.98
2016,6,22,18,45,359.0,42.0,5.7,13.0,97.0,400.81,331.87
2016,6,22,19,0,258.0,32.0,5.7,13.0,56.0,295.65,226.99
2016,6,22,19,15,129.0,16.0,5.7,13.0,28.0,144.02,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,185.5,16.0,5.75,12.0,36.0,12.94,0.11
2016,6,23,5,30,371.0,32.0,5.8,12.0,72.0,26.49,16.81
2016,6,23,5,45,465.5,39.5,5.9,12.5,116.5,32.73,23.2
2016,6,23,6,0,560.0,47.0,6.0,13.0,161.0,39.1,29.25
2016,6,23,6,15,618.0,52.5,5.95,13.0,210.5,43.69,33.59
2016,6,23,6,30,676.0,58.0,5.9,13.0,260.0,52.28,41.39
2016,6,23,6,45,719.5,61.5,5.9,13.5,312.0,55.48,44.14
2016,6,23,7,0,763.0,65.0,5.9,14.0,364.0,58.74,46.84
2016,6,23,7,15,791.0,68.5,5.75,14.0,416.0,61.73,49.34
2016,6,23,7,30,819.0,72.0,5.6,14.0,468.0,64.67,51.77
2016,6,23,7,45,842.0,74.0,5.45,14.5,519.0,73.96,59.64
2016,6,23,8,0,865.0,76.0,5.3,15.0,570.0,76.32,61.36
2016,6,23,8,15,880.0,78.0,5.15,15.0,617.5,78.36,62.94
2016,6,23,8,30,895.0,80.0,5.0,15.0,665.0,80.28,64.4
2016,6,23,8,45,907.5,81.5,4.85,15.5,709.0,81.69,65.31
2016,6,23,9,0,920.0,83.0,4.7,16.0,753.0,82.97,66.11
2016,6,23,9,15,927.5,84.5,4.6,16.0,791.5,83.96,66.8
2016,6,23,9,30,935.0,86.0,4.5,16.0,830.0,84.81,67.38
2016,6,23,9,45,936.0,90.0,4.4,16.0,861.5,107.58,67.07
2016,6,23,10,0,937.0,94.0,4.3,16.0,893.0,164.78,92.76
2016,6,23,10,15,940.5,95.0,4.3,16.0,919.0,221.08,132.22
2016,6,23,10,30,944.0,96.0,4.3,16.0,945.0,277.76,179.42
2016,6,23,10,45,946.5,96.5,4.3,16.0,964.5,334.03,229.58
2016,6,23,11,0,949.0,97.0,4.3,16.0,984.0,390.13,280.5
2016,6,23,11,15,950.0,97.5,4.4,16.0,996.5,445.28,330.5
2016,6,23,11,30,951.0,98.0,4.5,16.0,1009.0,499.74,379.06
2016,6,23,11,45,952.5,97.0,4.6,16.0,1014.5,552.56,425.26
2016,6,23,12,0,954.0,96.0,4.7,16.0,1020.0,604.32,469.53
2016,6,23,12,15,953.5,96.0,4.85,16.0,1019.0,654.34,511.6
2016,6,23,12,30,953.0,96.0,5.0,16.0,1018.0,702.73,551.57
2016,6,23,12,45,949.5,96.5,5.15,16.0,1009.0,747.54,588.13
2016,6,23,13,0,946.0,97.0,5.3,16.0,1000.0,789.99,622.18
2016,6,23,13,15,943.5,96.5,5.45,16.0,985.0,829.79,652.19
2016,6,23,13,30,941.0,96.0,5.6,16.0,970.0,866.82,680.22
2016,6,23,13,45,939.0,94.0,5.75,16.0,948.5,899.97,705.49
2016,6,23,14,0,937.0,92.0,5.9,16.0,927.0,929.98,728.59
2016,6,23,14,15,931.5,91.0,6.0,16.0,899.0,954.52,747.61
2016,6,23,14,30,926.0,90.0,6.1,16.0,871.0,975.61,764.31
2016,6,23,14,45,921.0,87.5,6.2,16.0,837.0,992.06,777.86
2016,6,23,15,0,916.0,85.0,6.3,16.0,803.0,1004.9,789.01
2016,6,23,15,15,906.0,83.5,6.3,15.5,763.0,1010.26,795.92
2016,6,23,15,30,896.0,82.0,6.3,15.0,723.0,1011.95,800.41
2016,6,23,15,45,882.0,80.0,6.35,15.0,678.5,1005.37,797.86
2016,6,23,16,0,868.0,78.0,6.4,15.0,634.0,995.24,792.89
2016,6,23,16,15,851.0,75.5,6.35,15.0,585.5,978.01,782.24
2016,6,23,16,30,834.0,73.0,6.3,15.0,537.0,957.55,769.29
2016,6,23,16,45,808.0,71.5,6.3,15.0,486.5,926.31,748.55
2016,6,23,17,0,782.0,70.0,6.3,15.0,436.0,904.53,734.73
2016,6,23,17,15,752.0,66.5,6.2,14.5,385.0,861.47,705.29
2016,6,23,17,30,722.0,63.0,6.1,14.0,334.0,816.46,673.63
2016,6,23,17,45,676.5,59.0,6.05,14.0,283.5,754.42,626.54
2016,6,23,18,0,631.0,55.0,6.0,14.0,233.0,691.82,577.3
2016,6,23,18,15,570.0,49.5,5.85,14.0,186.0,620.36,518.49
2016,6,23,18,30,509.0,44.0,5.7,14.0,139.0,544.61,453.53
2016,6,23,18,45,408.0,36.0,5.6,14.0,97.5,434.5,357.65
2016,6,23,19,0,307.0,28.0,5.5,14.0,56.0,331.25,253.69
2016,6,23,19,15,153.5,14.0,5.4,14.0,28.0,164.22,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,194.5,15.0,4.95,13.0,36.0,12.15,0.0
2016,6,24,5,30,389.0,30.0,5.1,13.0,72.0,24.93,15.38
2016,6,24,5,45,475.5,38.0,5.35,13.0,116.0,31.6,22.15
2016,6,24,6,0,562.0,46.0,5.6,13.0,160.0,38.34,28.57
2016,6,24,6,15,320.0,80.0,5.55,13.0,148.5,58.42,46.76
2016,6,24,6,30,78.0,114.0,5.5,13.0,137.0,80.63,66.71
2016,6,24,6,45,84.5,134.5,5.5,13.5,164.0,94.19,78.57
2016,6,24,7,0,91.0,155.0,5.5,14.0,191.0,107.54,90.02
2016,6,24,7,15,97.5,178.0,5.35,14.0,221.0,122.01,102.42
2016,6,24,7,30,104.0,201.0,5.2,14.0,251.0,136.19,114.43
2016,6,24,7,45,73.0,213.0,5.1,14.5,250.0,143.55,120.17
2016,6,24,8,0,42.0,225.0,5.0,15.0,249.0,150.56,125.55
2016,6,24,8,15,89.0,259.5,4.9,15.0,316.0,170.8,142.43
2016,6,24,8,30,136.0,294.0,4.8,15.0,383.0,181.18,150.78
2016,6,24,8,45,114.0,311.5,4.75,15.0,390.0,188.81,156.8
2016,6,24,9,0,92.0,329.0,4.7,15.0,397.0,208.23,172.72
2016,6,24,9,15,221.5,335.5,4.6,15.0,509.0,202.75,167.68
2016,6,24,9,30,351.0,342.0,4.5,15.0,621.0,193.25,159.38
2016,6,24,9,45,359.5,355.5,4.4,15.5,652.0,208.29,157.91
2016,6,24,10,0,368.0,369.0,4.3,16.0,683.0,243.98,177.35
2016,6,24,10,15,658.0,236.0,4.2,16.0,818.5,234.94,155.23
2016,6,24,10,30,948.0,103.0,4.1,16.0,954.0,281.76,182.16
2016,6,24,10,45,950.0,104.5,4.1,16.0,975.0,338.82,232.85
2016,6,24,11,0,952.0,106.0,4.1,16.0,996.0,395.7,284.27
2016,6,24,11,15,954.5,107.0,4.1,16.0,1010.0,452.11,334.9
2016,6,24,11,30,957.0,108.0,4.1,16.0,1024.0,508.01,384.14
2016,6,24,11,45,956.5,109.0,4.2,16.5,1030.0,561.72,429.89
2016,6,24,12,0,956.0,110.0,4.3,17.0,1036.0,614.28,473.48
2016,6,24,12,15,956.0,110.0,4.45,17.0,1035.5,665.12,515.74
2016,6,24,12,30,956.0,110.0,4.6,17.0,1035.0,714.42,555.97
2016,6,24,12,45,949.5,112.5,4.75,17.0,1025.5,759.28,592.15
2016,6,24,13,0,943.0,115.0,4.9,17.0,1016.0,801.66,625.93
2016,6,24,13,15,940.5,114.5,5.05,17.0,1000.5,842.01,656.38
2016,6,24,13,30,938.0,114.0,5.2,17.0,985.0,879.61,684.54
2016,6,24,13,45,934.5,112.5,5.35,17.0,963.0,912.53,709.42
2016,6,24,14,0,931.0,111.0,5.5,17.0,941.0,942.26,732.14
2016,6,24,14,15,925.5,109.5,5.5,17.0,912.5,966.84,750.37
2016,6,24,14,30,920.0,108.0,5.5,17.0,884.0,987.94,766.24
2016,6,24,14,45,911.5,107.0,5.55,17.0,849.0,1003.13,778.44
2016,6,24,15,0,903.0,106.0,5.6,17.0,814.0,1014.67,788.27
2016,6,24,15,15,892.5,104.0,5.55,16.5,774.0,1019.51,794.37
2016,6,24,15,30,882.0,102.0,5.5,16.0,734.0,1020.66,798.08
2016,6,24,15,45,867.5,100.0,5.5,16.0,689.0,1014.15,795.36
2016,6,24,16,0,853.0,98.0,5.5,16.0,644.0,1017.56,799.94
2016,6,24,16,15,835.0,95.0,5.45,15.5,595.5,999.18,790.15
2016,6,24,16,30,817.0,92.0,5.4,15.0,547.0,977.43,778.04
2016,6,24,16,45,792.0,89.0,5.35,15.0,496.0,945.42,756.87
2016,6,24,17,0,767.0,86.0,5.3,15.0,445.0,910.58,733.43
2016,6,24,17,15,734.5,81.5,5.2,14.5,393.0,863.89,701.75
2016,6,24,17,30,702.0,77.0,5.1,14.0,341.0,822.4,673.22
2016,6,24,17,45,654.5,72.0,5.1,14.0,289.5,758.04,625.26
2016,6,24,18,0,607.0,67.0,5.1,14.0,238.0,693.29,575.22
2016,6,24,18,15,540.0,59.5,4.85,14.0,189.5,607.82,505.58
2016,6,24,18,30,473.0,52.0,4.6,14.0,141.0,524.19,434.74
2016,6,24,18,45,370.5,42.0,4.45,14.0,99.0,410.78,337.06
2016,6,24,19,0,268.0,32.0,4.3,14.0,57.0,303.97,232.3
2016,6,24,19,15,134.0,16.0,4.1,14.0,28.5,148.09,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,164.0,17.0,2.8,13.0,34.5,13.73,0.0
2016,6,25,5,30,328.0,34.0,2.8,13.0,69.0,28.0,17.94
2016,6,25,5,45,423.0,42.5,2.85,13.5,112.5,34.9,25.01
2016,6,25,6,0,518.0,51.0,2.9,14.0,156.0,41.89,31.61
2016,6,25,6,15,578.5,57.5,2.8,14.0,205.0,47.06,36.48
2016,6,25,6,30,639.0,64.0,2.7,14.0,254.0,52.26,41.22
2016,6,25,6,45,682.0,68.5,2.65,14.5,305.5,55.78,44.25
2016,6,25,7,0,725.0,73.0,2.6,15.0,357.0,64.14,51.45
2016,6,25,7,15,755.0,77.0,2.6,15.0,408.5,67.26,54.03
2016,6,25,7,30,785.0,81.0,2.6,15.0,460.0,70.33,56.53
2016,6,25,7,45,809.0,83.5,2.65,15.5,510.5,72.16,57.82
2016,6,25,8,0,833.0,86.0,2.7,16.0,561.0,73.96,59.06
2016,6,25,8,15,850.0,88.5,2.7,16.0,609.0,84.06,67.59
2016,6,25,8,30,867.0,91.0,2.7,16.0,657.0,86.14,69.15
2016,6,25,8,45,881.0,93.0,2.75,16.5,701.5,87.68,70.14
2016,6,25,9,0,895.0,95.0,2.8,17.0,746.0,89.08,71.02
2016,6,25,9,15,905.0,96.5,2.8,17.0,785.5,89.93,71.57
2016,6,25,9,30,915.0,98.0,2.8,17.0,825.0,90.63,72.02
2016,6,25,9,45,918.0,102.0,2.85,17.0,857.5,111.02,70.93
2016,6,25,10,0,921.0,106.0,2.9,17.0,890.0,167.55,95.47
2016,6,25,10,15,927.0,107.5,2.95,17.0,918.5,223.83,134.15
2016,6,25,10,30,933.0,109.0,3.0,17.0,947.0,280.79,180.78
2016,6,25,10,45,936.5,110.0,3.05,17.5,968.0,337.25,229.93
2016,6,25,11,0,940.0,111.0,3.1,18.0,989.0,393.69,279.78
2016,6,25,11,15,943.0,111.5,3.2,18.0,1003.5,449.43,329.25
2016,6,25,11,30,946.0,112.0,3.3,18.0,1018.0,504.72,377.45
2016,6,25,11,45,946.5,113.0,3.4,18.0,1024.5,558.47,423.35
2016,6,25,12,0,947.0,114.0,3.5,18.0,1031.0,611.19,467.29
2016,6,25,12,15,946.5,114.0,3.65,18.0,1030.5,661.42,508.45
2016,6,25,12,30,946.0,114.0,3.8,18.0,1030.0,710.09,547.54
2016,6,25,12,45,947.5,112.0,3.95,18.0,1022.5,756.81,584.49
2016,6,25,13,0,949.0,110.0,4.1,18.0,1015.0,801.48,619.33
2016,6,25,13,15,946.0,109.5,4.2,18.0,1000.0,841.55,648.52
2016,6,25,13,30,943.0,109.0,4.3,18.0,985.0,878.83,675.49
2016,6,25,13,45,938.0,108.5,4.4,18.0,962.5,911.42,699.36
2016,6,25,14,0,933.0,108.0,4.5,18.0,940.0,940.77,721.16
2016,6,25,14,15,926.5,106.5,4.55,17.5,911.0,964.45,740.17
2016,6,25,14,30,920.0,105.0,4.6,17.0,882.0,984.59,756.94
2016,6,25,14,45,911.5,104.0,4.7,17.0,846.5,999.73,769.41
2016,6,25,15,0,903.0,103.0,4.8,17.0,811.0,1011.24,779.56
2016,6,25,15,15,892.5,101.0,4.8,17.0,771.0,1016.03,784.38
2016,6,25,15,30,882.0,99.0,4.8,17.0,731.0,1017.15,786.85
2016,6,25,15,45,868.0,96.5,4.8,17.0,686.0,1010.52,784.1
2016,6,25,16,0,854.0,94.0,4.8,17.0,641.0,1000.35,779.05
2016,6,25,16,15,836.0,91.5,4.8,16.5,593.0,995.82,779.65
2016,6,25,16,30,818.0,89.0,4.8,16.0,545.0,974.72,768.49
2016,6,25,16,45,794.0,85.5,4.85,16.0,494.0,943.13,748.67
2016,6,25,17,0,770.0,82.0,4.9,16.0,443.0,908.71,726.53
2016,6,25,17,15,738.0,78.0,4.85,15.5,391.5,863.18,696.35
2016,6,25,17,30,706.0,74.0,4.8,15.0,340.0,815.63,663.8
2016,6,25,17,45,661.0,69.0,4.8,15.0,288.5,760.2,623.08
2016,6,25,18,0,616.0,64.0,4.8,15.0,237.0,697.75,575.24
2016,6,25,18,15,551.0,57.0,4.7,14.5,189.0,614.63,509.47
2016,6,25,18,30,486.0,50.0,4.6,14.0,141.0,533.29,441.97
2016,6,25,18,45,383.0,40.5,4.55,14.0,99.0,419.79,344.44
2016,6,25,19,0,280.0,31.0,4.5,14.0,57.0,313.01,239.63
2016,6,25,19,15,140.0,15.5,4.45,14.0,28.5,156.83,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,169.0,16.0,3.5,13.0,33.5,12.92,0.0
2016,6,26,5,30,338.0,32.0,3.5,13.0,67.0,26.38,16.52
2016,6,26,5,45,426.5,40.5,3.5,13.5,109.5,33.31,23.59
2016,6,26,6,0,515.0,49.0,3.5,14.0,152.0,40.3,30.18
2016,6,26,6,15,257.5,60.5,3.4,14.0,112.0,44.59,34.27
2016,6,26,6,30,0.0,72.0,3.3,14.0,72.0,54.36,43.09
2016,6,26,6,45,0.0,87.0,3.2,14.0,87.0,65.28,52.78
2016,6,26,7,0,0.0,102.0,3.1,14.0,102.0,76.12,62.26
2016,6,26,7,15,5.5,132.5,3.05,14.0,135.5,97.13,80.54
2016,6,26,7,30,11.0,163.0,3.0,14.0,169.0,117.65,98.16
2016,6,26,7,45,15.0,183.0,2.95,14.5,191.5,131.36,109.45
2016,6,26,8,0,19.0,203.0,2.9,15.0,214.0,144.95,120.51
2016,6,26,8,15,22.0,222.5,2.9,15.0,236.0,158.09,131.29
2016,6,26,8,30,25.0,242.0,2.9,15.0,258.0,171.09,141.89
2016,6,26,8,45,80.5,289.5,2.9,15.5,347.0,187.89,155.31
2016,6,26,9,0,136.0,337.0,2.9,16.0,436.0,200.85,165.4
2016,6,26,9,15,98.0,343.0,2.9,16.0,416.5,215.82,177.4
2016,6,26,9,30,60.0,349.0,2.9,16.0,397.0,218.01,178.81
2016,6,26,9,45,179.0,370.0,2.9,16.5,521.0,221.34,170.25
2016,6,26,10,0,298.0,391.0,2.9,17.0,645.0,245.38,179.97
2016,6,26,10,15,241.0,416.5,2.95,17.0,626.5,273.99,202.55
2016,6,26,10,30,184.0,442.0,3.0,17.0,608.0,312.13,234.6
2016,6,26,10,45,182.0,453.5,3.05,17.5,620.5,337.31,254.38
2016,6,26,11,0,180.0,465.0,3.1,18.0,633.0,362.75,274.5
2016,6,26,11,15,185.0,472.0,3.2,18.0,647.5,388.68,295.33
2016,6,26,11,30,190.0,479.0,3.3,18.0,662.0,415.48,316.74
2016,6,26,11,45,186.5,483.5,3.4,18.0,663.5,437.31,334.33
2016,6,26,12,0,183.0,488.0,3.5,18.0,665.0,458.94,351.56
2016,6,26,12,15,309.0,447.0,3.6,18.0,746.0,525.15,402.92
2016,6,26,12,30,435.0,406.0,3.7,18.0,827.0,605.91,464.98
2016,6,26,12,45,670.5,263.0,3.85,18.0,906.0,693.8,534.61
2016,6,26,13,0,906.0,120.0,4.0,18.0,985.0,776.92,601.34
2016,6,26,13,15,903.0,119.0,4.15,18.0,970.0,815.21,629.75
2016,6,26,13,30,900.0,118.0,4.3,18.0,955.0,850.79,655.86
2016,6,26,13,45,694.0,231.0,4.5,18.0,867.0,833.21,643.08
2016,6,26,14,0,488.0,344.0,4.7,18.0,779.0,779.07,601.46
2016,6,26,14,15,682.5,229.0,4.8,17.5,816.5,880.23,682.75
2016,6,26,14,30,877.0,114.0,4.9,17.0,854.0,952.69,737.55
2016,6,26,14,45,475.0,233.5,5.05,17.0,632.5,723.71,570.34
2016,6,26,15,0,73.0,353.0,5.2,17.0,411.0,397.71,313.92
2016,6,26,15,15,88.5,340.0,5.2,17.0,406.5,407.29,323.6
2016,6,26,15,30,104.0,327.0,5.2,17.0,402.0,416.91,332.53
2016,6,26,15,45,176.0,303.0,5.25,17.0,420.0,496.08,397.46
2016,6,26,16,0,248.0,279.0,5.3,17.0,438.0,575.46,461.79
2016,6,26,16,15,300.0,246.0,5.25,16.5,423.5,597.14,482.42
2016,6,26,16,30,352.0,213.0,5.2,16.0,409.0,615.99,501.28
2016,6,26,16,45,533.5,151.5,5.2,16.0,417.5,754.69,612.99
2016,6,26,17,0,715.0,90.0,5.2,16.0,426.0,870.14,701.14
2016,6,26,17,15,682.5,85.5,5.05,15.5,376.0,824.81,669.11
2016,6,26,17,30,650.0,81.0,4.9,15.0,326.0,777.79,635.92
2016,6,26,17,45,607.0,74.5,4.8,15.0,277.0,716.73,589.92
2016,6,26,18,0,564.0,68.0,4.7,15.0,228.0,655.26,542.0
2016,6,26,18,15,500.0,60.5,4.6,14.5,181.0,573.63,476.99
2016,6,26,18,30,436.0,53.0,4.5,14.0,134.0,493.72,410.37
2016,6,26,18,45,344.0,42.0,4.45,14.0,94.5,389.12,319.88
2016,6,26,19,0,252.0,31.0,4.4,14.0,55.0,290.89,222.7
2016,6,26,19,15,126.0,15.5,4.35,14.0,27.5,141.11,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.0,3.65,12.0,33.5,12.12,0.0
2016,6,27,5,30,349.0,30.0,3.6,12.0,67.0,24.77,15.19
2016,6,27,5,45,436.0,38.5,3.55,12.5,109.0,31.77,22.33
2016,6,27,6,0,523.0,47.0,3.5,13.0,151.0,38.81,28.98
2016,6,27,6,15,430.0,72.0,3.35,13.0,174.0,54.2,43.0
2016,6,27,6,30,337.0,97.0,3.2,13.0,197.0,69.6,56.86
2016,6,27,6,45,361.0,111.5,3.1,13.5,236.5,78.82,64.91
2016,6,27,7,0,385.0,126.0,3.0,14.0,276.0,87.71,72.48
2016,6,27,7,15,217.5,157.5,2.95,14.0,244.5,105.99,88.3
2016,6,27,7,30,50.0,189.0,2.9,14.0,213.0,128.63,107.69
2016,6,27,7,45,147.5,214.0,2.85,14.5,295.5,140.54,117.34
2016,6,27,8,0,245.0,239.0,2.8,15.0,378.0,149.7,124.54
2016,6,27,8,15,160.5,260.5,2.85,15.0,355.0,165.49,137.57
2016,6,27,8,30,76.0,282.0,2.9,15.0,332.0,182.87,151.82
2016,6,27,8,45,166.5,304.0,3.0,15.5,422.5,186.93,154.52
2016,6,27,9,0,257.0,326.0,3.1,16.0,513.0,187.25,154.14
2016,6,27,9,15,203.5,351.5,3.15,16.0,505.0,209.16,172.01
2016,6,27,9,30,150.0,377.0,3.2,16.0,497.0,217.78,178.76
2016,6,27,9,45,516.0,247.0,3.25,16.5,682.0,149.62,108.82
2016,6,27,10,0,882.0,117.0,3.3,17.0,867.0,167.0,96.92
2016,6,27,10,15,609.0,262.5,3.35,17.0,788.0,238.95,159.82
2016,6,27,10,30,336.0,408.0,3.4,17.0,709.0,313.92,230.24
2016,6,27,10,45,620.0,265.0,3.5,17.5,837.0,326.53,232.07
2016,6,27,11,0,904.0,122.0,3.6,18.0,965.0,386.08,275.2
2016,6,27,11,15,907.0,122.5,3.65,18.0,979.5,440.07,323.24
2016,6,27,11,30,910.0,123.0,3.7,18.0,994.0,493.68,370.12
2016,6,27,11,45,698.5,261.5,3.8,18.5,933.0,533.45,404.88
2016,6,27,12,0,487.0,400.0,3.9,19.0,872.0,560.29,426.47
2016,6,27,12,15,700.0,261.5,4.05,19.0,939.5,625.45,479.04
2016,6,27,12,30,913.0,123.0,4.2,19.0,1007.0,693.66,534.77
2016,6,27,12,45,552.5,300.5,4.35,19.0,834.0,641.67,494.26
2016,6,27,13,0,192.0,478.0,4.5,19.0,661.0,536.47,412.04
2016,6,27,13,15,319.0,427.5,4.6,19.0,726.5,622.07,479.37
2016,6,27,13,30,446.0,377.0,4.7,19.0,792.0,717.62,552.59
2016,6,27,13,45,678.0,244.0,4.85,19.0,857.0,830.54,641.07
2016,6,27,14,0,910.0,111.0,5.0,19.0,922.0,922.29,709.61
2016,6,27,14,15,903.5,109.5,5.05,18.5,893.5,945.51,728.0
2016,6,27,14,30,897.0,108.0,5.1,18.0,865.0,965.26,744.56
2016,6,27,14,45,889.0,106.0,5.15,18.0,830.5,979.54,756.03
2016,6,27,15,0,881.0,104.0,5.2,18.0,796.0,990.21,765.17
2016,6,27,15,15,870.5,102.0,5.25,17.5,756.5,994.8,771.73
2016,6,27,15,30,860.0,100.0,5.3,17.0,717.0,995.79,775.98
2016,6,27,15,45,846.5,97.5,5.35,17.0,673.0,989.63,773.84
2016,6,27,16,0,833.0,95.0,5.4,17.0,629.0,993.29,778.9
2016,6,27,16,15,815.5,92.0,5.45,16.5,582.0,975.49,770.16
2016,6,27,16,30,798.0,89.0,5.5,16.0,535.0,954.43,759.13
2016,6,27,16,45,776.0,85.0,5.55,16.0,485.5,924.44,739.97
2016,6,27,17,0,754.0,81.0,5.6,16.0,436.0,891.65,718.49
2016,6,27,17,15,723.0,77.0,5.55,15.5,385.5,847.42,688.75
2016,6,27,17,30,692.0,73.0,5.5,15.0,335.0,807.55,661.53
2016,6,27,17,45,649.5,68.0,5.5,15.0,284.5,748.26,617.22
2016,6,27,18,0,607.0,63.0,5.5,15.0,234.0,688.47,570.85
2016,6,27,18,15,544.5,56.0,5.35,14.5,186.5,607.88,506.29
2016,6,27,18,30,482.0,49.0,5.2,14.0,139.0,529.01,440.11
2016,6,27,18,45,385.5,39.5,5.1,14.0,98.0,421.12,346.43
2016,6,27,19,0,289.0,30.0,5.0,14.0,57.0,319.67,245.31
2016,6,27,19,15,144.5,15.0,4.85,14.0,28.5,159.72,0.0
2016,6,27,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,5,15,150.0,16.5,3.65,12.0,32.0,13.31,0.0
2016,6,28,5,30,300.0,33.0,3.6,12.0,64.0,27.08,17.06
2016,6,28,5,45,387.0,42.5,3.6,12.5,105.0,34.71,24.89
2016,6,28,6,0,474.0,52.0,3.6,13.0,146.0,42.34,32.11
2016,6,28,6,15,237.0,55.0,3.5,13.0,102.0,40.64,30.87
2016,6,28,6,30,0.0,58.0,3.4,13.0,58.0,44.43,34.37
2016,6,28,6,45,0.0,70.0,3.3,13.5,70.0,53.52,42.41
2016,6,28,7,0,0.0,82.0,3.2,14.0,82.0,62.41,50.13
2016,6,28,7,15,0.0,113.5,3.15,14.0,113.5,84.53,69.5
2016,6,28,7,30,0.0,145.0,3.1,14.0,145.0,106.01,88.04
2016,6,28,7,45,3.5,162.0,3.05,14.5,164.0,117.93,97.88
2016,6,28,8,0,7.0,179.0,3.0,15.0,183.0,129.76,107.53
2016,6,28,8,15,11.0,201.0,2.95,15.0,208.0,144.62,119.87
2016,6,28,8,30,15.0,223.0,2.9,15.0,233.0,159.31,131.96
2016,6,28,8,45,85.5,280.0,2.9,15.5,341.5,183.26,151.48
2016,6,28,9,0,156.0,337.0,2.9,16.0,450.0,201.47,165.94
2016,6,28,9,15,99.5,333.5,2.85,16.0,407.5,211.41,173.75
2016,6,28,9,30,43.0,330.0,2.8,16.0,365.0,208.45,170.91
2016,6,28,9,45,471.0,219.5,2.8,16.0,618.5,133.39,96.97
2016,6,28,10,0,899.0,109.0,2.8,16.0,872.0,163.67,94.19
2016,6,28,10,15,574.5,270.0,2.85,16.0,764.0,236.61,159.93
2016,6,28,10,30,250.0,431.0,2.9,16.0,656.0,305.81,227.95
2016,6,28,10,45,360.5,404.0,3.0,16.5,736.0,346.71,256.52
2016,6,28,11,0,471.0,377.0,3.1,17.0,816.0,388.62,287.86
2016,6,28,11,15,496.5,377.5,3.2,17.0,846.5,435.77,326.69
2016,6,28,11,30,522.0,378.0,3.3,17.0,877.0,485.77,367.47
2016,6,28,11,45,401.0,423.5,3.4,17.0,808.5,498.93,380.87
2016,6,28,12,0,280.0,469.0,3.5,17.0,740.0,495.02,379.89
2016,6,28,12,15,365.0,437.5,3.6,17.0,791.0,551.34,424.0
2016,6,28,12,30,450.0,406.0,3.7,17.0,842.0,614.67,473.07
2016,6,28,12,45,457.5,400.5,3.85,17.0,840.5,650.37,500.89
2016,6,28,13,0,465.0,395.0,4.0,17.0,839.0,685.14,527.94
2016,6,28,13,15,261.5,407.5,4.1,17.0,656.5,560.24,434.39
2016,6,28,13,30,58.0,420.0,4.2,17.0,474.0,399.52,310.33
2016,6,28,13,45,57.0,409.0,4.3,17.0,461.0,397.41,309.83
2016,6,28,14,0,56.0,398.0,4.4,17.0,448.0,394.61,308.29
2016,6,28,14,15,54.5,383.0,4.4,17.0,430.5,386.93,302.91
2016,6,28,14,30,53.0,368.0,4.4,17.0,413.0,378.47,296.96
2016,6,28,14,45,48.5,348.0,4.45,17.0,388.5,361.42,284.37
2016,6,28,15,0,44.0,328.0,4.5,17.0,364.0,343.39,270.96
2016,6,28,15,15,40.5,307.5,4.45,16.5,339.0,324.94,257.6
2016,6,28,15,30,37.0,287.0,4.4,16.0,314.0,305.7,243.49
2016,6,28,15,45,29.5,259.5,4.4,16.0,280.5,274.06,218.86
2016,6,28,16,0,22.0,232.0,4.4,16.0,247.0,220.05,176.02
2016,6,28,16,15,13.0,201.5,4.35,15.5,210.5,183.93,147.26
2016,6,28,16,30,4.0,171.0,4.3,15.0,174.0,147.44,117.67
2016,6,28,16,45,2.0,150.0,4.3,15.0,151.5,127.2,101.27
2016,6,28,17,0,0.0,129.0,4.3,15.0,129.0,106.78,84.5
2016,6,28,17,15,0.0,124.0,4.3,14.5,124.0,104.44,83.0
2016,6,28,17,30,0.0,119.0,4.3,14.0,119.0,102.86,82.07
2016,6,28,17,45,0.0,101.0,4.35,14.0,101.0,87.21,68.97
2016,6,28,18,0,0.0,83.0,4.4,14.0,83.0,71.23,55.39
2016,6,28,18,15,236.5,67.0,4.4,13.5,111.0,337.42,286.69
2016,6,28,18,30,473.0,51.0,4.4,13.0,139.0,523.91,436.87
2016,6,28,18,45,371.5,41.0,4.4,13.0,98.0,411.36,338.8
2016,6,28,19,0,270.0,31.0,4.4,13.0,57.0,305.54,234.9
2016,6,28,19,15,135.0,15.5,4.35,13.0,28.5,153.36,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,168.5,16.0,4.35,12.0,33.0,12.95,0.0
2016,6,29,5,30,337.0,32.0,4.4,12.0,66.0,26.42,16.43
2016,6,29,5,45,427.5,41.0,4.5,12.5,109.0,33.76,24.03
2016,6,29,6,0,518.0,50.0,4.6,13.0,152.0,41.14,31.02
2016,6,29,6,15,579.5,56.5,4.55,13.0,201.0,46.35,35.96
2016,6,29,6,30,641.0,63.0,4.5,13.0,250.0,51.58,40.76
2016,6,29,6,45,320.5,71.5,4.5,13.5,165.0,52.28,41.29
2016,6,29,7,0,0.0,80.0,4.5,14.0,80.0,61.0,48.88
2016,6,29,7,15,0.0,93.5,4.45,14.0,93.5,70.89,57.48
2016,6,29,7,30,0.0,107.0,4.4,14.0,107.0,80.71,65.93
2016,6,29,7,45,0.0,116.5,4.4,14.0,116.5,87.72,71.83
2016,6,29,8,0,0.0,126.0,4.4,14.0,126.0,94.68,77.65
2016,6,29,8,15,0.0,138.5,4.35,14.0,138.5,103.64,85.16
2016,6,29,8,30,0.0,151.0,4.3,14.0,151.0,112.52,92.57
2016,6,29,8,45,2.5,170.5,4.3,14.5,172.0,126.08,103.76
2016,6,29,9,0,5.0,190.0,4.3,15.0,193.0,139.46,114.68
2016,6,29,9,15,6.5,200.0,4.25,15.0,204.5,146.46,120.33
2016,6,29,9,30,8.0,210.0,4.2,15.0,216.0,153.39,125.92
2016,6,29,9,45,8.0,211.5,4.2,15.0,218.5,155.02,121.35
2016,6,29,10,0,8.0,213.0,4.2,15.0,221.0,157.56,123.01
2016,6,29,10,15,10.5,239.0,4.2,15.0,249.0,177.02,138.27
2016,6,29,10,30,13.0,265.0,4.2,15.0,277.0,197.02,153.95
2016,6,29,10,45,14.0,274.5,4.2,15.0,287.5,206.02,160.97
2016,6,29,11,0,15.0,284.0,4.2,15.0,298.0,215.27,168.25
2016,6,29,11,15,14.0,275.5,4.2,15.0,289.0,211.31,165.14
2016,6,29,11,30,13.0,267.0,4.2,15.0,280.0,206.95,161.75
2016,6,29,11,45,15.0,292.0,4.25,15.0,307.5,228.25,178.65
2016,6,29,12,0,17.0,317.0,4.3,15.0,335.0,250.21,195.99
2016,6,29,12,15,16.0,305.0,4.35,15.0,321.5,243.34,190.66
2016,6,29,12,30,15.0,293.0,4.4,15.0,308.0,236.0,185.02
2016,6,29,12,45,57.0,379.5,4.45,15.0,434.0,340.31,267.52
2016,6,29,13,0,99.0,466.0,4.5,15.0,560.0,449.55,352.09
2016,6,29,13,15,58.0,387.0,4.5,15.0,442.0,363.06,285.25
2016,6,29,13,30,17.0,308.0,4.5,15.0,324.0,258.38,203.12
2016,6,29,13,45,17.5,306.5,4.55,15.0,323.0,259.89,204.8
2016,6,29,14,0,18.0,305.0,4.6,15.0,322.0,261.43,206.32
2016,6,29,14,15,16.0,286.5,4.6,15.0,301.5,246.18,194.5
2016,6,29,14,30,14.0,268.0,4.6,15.0,281.0,230.45,182.28
2016,6,29,14,45,12.0,248.0,4.6,15.0,258.5,213.0,168.62
2016,6,29,15,0,10.0,228.0,4.6,15.0,236.0,195.15,154.57
2016,6,29,15,15,10.0,224.5,4.6,14.5,232.5,193.62,154.0
2016,6,29,15,30,10.0,221.0,4.6,14.0,229.0,192.23,153.53
2016,6,29,15,45,8.0,206.0,4.65,14.0,212.0,178.31,142.52
2016,6,29,16,0,6.0,191.0,4.7,14.0,195.0,164.22,131.32
2016,6,29,16,15,3.0,161.5,4.7,14.0,163.5,135.31,107.76
2016,6,29,16,30,0.0,132.0,4.7,14.0,132.0,106.31,83.87
2016,6,29,16,45,0.0,114.5,4.75,14.0,114.5,91.35,71.65
2016,6,29,17,0,0.0,97.0,4.8,14.0,97.0,76.32,59.24
2016,6,29,17,15,0.0,77.0,4.8,13.5,77.0,59.13,44.95
2016,6,29,17,30,0.0,57.0,4.8,13.0,57.0,43.65,31.92
2016,6,29,17,45,0.0,48.5,4.8,13.0,48.5,37.08,26.35
2016,6,29,18,0,0.0,40.0,4.8,13.0,40.0,30.54,20.71
2016,6,29,18,15,235.0,46.5,4.7,12.5,90.5,302.45,259.45
2016,6,29,18,30,470.0,53.0,4.6,12.0,141.0,523.85,439.08
2016,6,29,18,45,370.5,42.5,4.6,12.0,99.0,412.27,341.12
2016,6,29,19,0,271.0,32.0,4.6,12.0,57.0,307.18,237.09
2016,6,29,19,15,135.5,16.0,4.55,12.0,28.5,154.46,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.05,12.0,8.5,6.45,0.0
2016,6,30,5,30,0.0,17.0,4.0,12.0,17.0,12.93,5.12
2016,6,30,5,45,0.0,28.5,4.0,12.5,28.5,21.74,13.48
2016,6,30,6,0,0.0,40.0,4.0,13.0,40.0,30.58,21.63
2016,6,30,6,15,0.0,54.0,3.8,13.0,54.0,41.22,31.38
2016,6,30,6,30,0.0,68.0,3.6,13.0,68.0,51.55,40.74
2016,6,30,6,45,0.0,82.0,3.45,13.5,82.0,61.81,49.81
2016,6,30,7,0,0.0,96.0,3.3,14.0,96.0,72.01,58.64
2016,6,30,7,15,0.0,109.0,3.1,14.0,109.0,81.48,66.81
2016,6,30,7,30,0.0,122.0,2.9,14.0,122.0,90.89,74.82
2016,6,30,7,45,2.5,149.0,2.75,14.0,150.5,109.5,90.77
2016,6,30,8,0,5.0,176.0,2.6,14.0,179.0,127.77,106.21
2016,6,30,8,15,50.0,231.0,2.5,14.0,263.5,154.93,129.1
2016,6,30,8,30,95.0,286.0,2.4,14.0,348.0,185.24,154.31
2016,6,30,8,45,83.0,302.0,2.3,14.5,359.0,193.92,160.78
2016,6,30,9,0,71.0,318.0,2.2,15.0,370.0,202.28,166.97
2016,6,30,9,15,204.0,331.0,2.2,15.0,490.5,200.22,164.86
2016,6,30,9,30,337.0,344.0,2.2,15.0,611.0,193.98,159.36
2016,6,30,9,45,611.5,234.5,2.25,15.0,743.5,140.53,102.19
2016,6,30,10,0,886.0,125.0,2.3,15.0,876.0,168.35,99.21
2016,6,30,10,15,654.5,244.5,2.35,15.0,809.5,234.2,155.0
2016,6,30,10,30,423.0,364.0,2.4,15.0,743.0,296.75,214.36
2016,6,30,10,45,666.0,247.5,2.45,15.5,860.0,327.07,231.62
2016,6,30,11,0,909.0,131.0,2.5,16.0,977.0,390.01,278.43
2016,6,30,11,15,912.0,131.5,2.6,16.0,991.5,444.54,326.9
2016,6,30,11,30,915.0,132.0,2.7,16.0,1006.0,498.7,374.23
2016,6,30,11,45,917.5,131.5,2.85,16.0,1014.0,551.46,419.54
2016,6,30,12,0,920.0,131.0,3.0,16.0,1022.0,603.43,463.16
2016,6,30,12,15,920.0,131.0,3.1,16.0,1021.5,653.27,503.98
2016,6,30,12,30,920.0,131.0,3.2,16.0,1021.0,701.7,542.81
2016,6,30,12,45,910.0,136.5,3.35,16.0,1010.5,745.51,577.56
2016,6,30,13,0,900.0,142.0,3.5,16.0,1000.0,786.8,609.85
2016,6,30,13,15,896.5,141.0,3.6,16.0,985.0,825.41,639.25
2016,6,30,13,30,893.0,140.0,3.7,16.0,970.0,861.29,665.36
2016,6,30,13,45,887.0,139.0,3.85,16.0,947.0,892.12,688.21
2016,6,30,14,0,881.0,138.0,4.0,16.0,924.0,919.76,708.92
2016,6,30,14,15,874.0,136.5,4.05,16.0,895.0,942.73,725.93
2016,6,30,14,30,867.0,135.0,4.1,16.0,866.0,962.27,740.69
2016,6,30,14,45,857.5,132.5,4.15,16.0,831.0,974.97,750.86
2016,6,30,15,0,848.0,130.0,4.2,16.0,796.0,998.84,769.01
2016,6,30,15,15,835.5,127.5,4.2,16.0,756.0,1001.41,772.13
2016,6,30,15,30,823.0,125.0,4.2,16.0,716.0,1000.25,773.0
2016,6,30,15,45,806.5,122.0,4.25,16.0,671.0,990.8,768.57
2016,6,30,16,0,790.0,119.0,4.3,16.0,626.0,977.76,761.74
2016,6,30,16,15,769.0,115.5,4.3,15.5,578.0,956.09,750.12
2016,6,30,16,30,748.0,112.0,4.3,15.0,530.0,938.88,741.69
2016,6,30,16,45,719.5,108.0,4.3,15.0,479.5,903.29,718.46
2016,6,30,17,0,691.0,104.0,4.3,15.0,429.0,865.14,693.13
2016,6,30,17,15,655.5,98.5,4.25,14.5,378.0,815.89,659.97
2016,6,30,17,30,620.0,93.0,4.2,14.0,327.0,764.94,624.59
2016,6,30,17,45,569.5,86.5,4.2,14.0,276.5,697.1,574.1
2016,6,30,18,0,519.0,80.0,4.2,14.0,226.0,628.87,521.44
2016,6,30,18,15,450.0,70.5,4.15,13.5,179.5,540.8,451.34
2016,6,30,18,30,381.0,61.0,4.1,13.0,133.0,452.67,378.05
2016,6,30,18,45,277.0,48.5,4.1,13.0,92.5,340.4,280.98
2016,6,30,19,0,173.0,36.0,4.1,13.0,52.0,236.36,180.22
2016,6,30,19,15,86.5,18.0,4.1,13.0,26.0,117.0,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,109.5,18.0,3.35,12.0,28.5,13.69,0.0
2016,7,1,5,30,219.0,36.0,3.4,12.0,57.0,27.22,16.93
2016,7,1,5,45,317.0,47.0,3.45,12.5,98.0,35.73,25.73
2016,7,1,6,0,415.0,58.0,3.5,13.0,139.0,46.73,35.97
2016,7,1,6,15,480.5,66.5,3.45,13.0,186.0,53.1,41.98
2016,7,1,6,30,546.0,75.0,3.4,13.0,233.0,59.43,47.78
2016,7,1,6,45,273.0,87.0,3.4,13.0,166.0,61.75,49.85
2016,7,1,7,0,0.0,99.0,3.4,13.0,99.0,74.02,60.66
2016,7,1,7,15,1.0,123.5,3.35,13.0,124.0,91.09,75.58
2016,7,1,7,30,2.0,148.0,3.3,13.0,149.0,107.89,90.06
2016,7,1,7,45,5.0,164.0,3.25,13.5,167.0,119.16,99.36
2016,7,1,8,0,8.0,180.0,3.2,14.0,185.0,130.34,108.49
2016,7,1,8,15,8.5,191.5,3.1,14.0,197.0,138.55,115.17
2016,7,1,8,30,9.0,203.0,3.0,14.0,209.0,146.67,121.74
2016,7,1,8,45,18.0,238.0,2.95,14.0,251.0,169.47,140.75
2016,7,1,9,0,27.0,273.0,2.9,14.0,293.0,178.6,148.04
2016,7,1,9,15,87.0,324.0,2.85,14.0,392.5,206.46,171.02
2016,7,1,9,30,147.0,375.0,2.8,14.0,492.0,216.9,179.27
2016,7,1,9,45,89.0,355.5,2.75,14.5,427.5,224.85,176.03
2016,7,1,10,0,31.0,336.0,2.7,15.0,363.0,219.9,171.33
2016,7,1,10,15,26.0,327.0,2.7,15.0,350.0,220.84,171.84
2016,7,1,10,30,21.0,318.0,2.7,15.0,337.0,233.58,181.96
2016,7,1,10,45,38.5,368.5,2.75,15.0,404.5,260.82,202.55
2016,7,1,11,0,56.0,419.0,2.8,15.0,472.0,304.59,236.12
2016,7,1,11,15,78.5,443.5,2.85,15.0,518.5,338.14,261.73
2016,7,1,11,30,101.0,468.0,2.9,15.0,565.0,375.27,290.26
2016,7,1,11,45,151.0,476.5,2.95,15.0,622.5,413.66,319.81
2016,7,1,12,0,201.0,485.0,3.0,15.0,680.0,465.32,359.6
