Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,170.5,485.0,3.1,15.0,650.5,468.27,362.56
2016,7,1,12,30,140.0,485.0,3.2,15.0,621.0,467.96,362.89
2016,7,1,12,45,105.5,466.5,3.3,15.0,568.5,442.02,343.72
2016,7,1,13,0,71.0,448.0,3.4,15.0,516.0,413.99,322.6
2016,7,1,13,15,130.5,455.0,3.5,15.0,577.5,487.17,379.86
2016,7,1,13,30,190.0,462.0,3.6,15.0,639.0,556.62,433.53
2016,7,1,13,45,136.0,441.0,3.7,15.0,566.5,508.61,397.05
2016,7,1,14,0,82.0,420.0,3.8,15.0,494.0,437.72,343.12
2016,7,1,14,15,105.0,413.5,3.85,15.0,504.5,461.95,363.25
2016,7,1,14,30,128.0,407.0,3.9,15.0,515.0,507.77,399.21
2016,7,1,14,45,128.5,389.0,3.95,15.0,494.0,501.59,395.37
2016,7,1,15,0,129.0,371.0,4.0,15.0,473.0,494.21,390.87
2016,7,1,15,15,479.0,243.0,4.0,15.0,591.5,766.21,606.08
2016,7,1,15,30,829.0,115.0,4.0,15.0,710.0,994.92,772.84
2016,7,1,15,45,561.0,193.0,4.0,15.0,584.5,826.92,652.65
2016,7,1,16,0,293.0,271.0,4.0,15.0,459.0,612.19,489.29
2016,7,1,16,15,525.5,187.0,3.95,15.0,492.5,785.72,628.37
2016,7,1,16,30,758.0,103.0,3.9,15.0,526.0,931.06,735.1
2016,7,1,16,45,400.0,142.0,3.85,15.0,363.5,607.78,494.89
2016,7,1,17,0,42.0,181.0,3.8,15.0,201.0,224.91,183.05
2016,7,1,17,15,33.0,158.5,3.75,14.5,173.5,194.09,159.05
2016,7,1,17,30,24.0,136.0,3.7,14.0,146.0,145.75,119.18
2016,7,1,17,45,17.5,117.0,3.65,14.0,123.5,122.89,99.93
2016,7,1,18,0,11.0,98.0,3.6,14.0,101.0,99.93,80.25
2016,7,1,18,15,213.0,76.5,3.55,14.0,117.0,308.39,261.05
2016,7,1,18,30,415.0,55.0,3.5,14.0,133.0,478.65,397.54
2016,7,1,18,45,316.0,43.5,3.45,14.0,92.5,364.41,298.8
2016,7,1,19,0,217.0,32.0,3.4,14.0,52.0,263.73,200.6
2016,7,1,19,15,108.5,16.0,3.3,13.5,26.0,129.25,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.0,2.75,12.0,28.5,12.26,0.0
2016,7,2,5,30,250.0,32.0,2.9,12.0,57.0,26.12,15.91
2016,7,2,5,45,343.5,43.0,3.05,12.5,97.5,34.94,25.01
2016,7,2,6,0,437.0,54.0,3.2,13.0,138.0,43.72,33.28
2016,7,2,6,15,500.5,62.0,3.2,13.0,185.5,49.82,39.05
2016,7,2,6,30,564.0,70.0,3.2,13.0,233.0,55.89,44.62
2016,7,2,6,45,300.0,106.0,3.25,13.5,194.5,74.48,61.08
2016,7,2,7,0,36.0,142.0,3.3,14.0,156.0,99.09,82.55
2016,7,2,7,15,79.5,170.0,3.3,14.0,206.0,117.02,97.99
2016,7,2,7,30,123.0,198.0,3.3,14.0,256.0,130.64,109.5
2016,7,2,7,45,117.5,220.5,3.3,14.0,281.0,143.04,119.83
2016,7,2,8,0,112.0,243.0,3.3,14.0,306.0,154.98,129.66
2016,7,2,8,15,77.5,251.5,3.3,14.0,297.0,166.21,138.83
2016,7,2,8,30,43.0,260.0,3.3,14.0,288.0,170.83,142.33
2016,7,2,8,45,153.0,291.0,3.3,14.5,400.0,180.49,149.82
2016,7,2,9,0,263.0,322.0,3.3,15.0,512.0,185.82,153.63
2016,7,2,9,15,258.5,343.0,3.25,15.0,538.5,193.26,159.48
2016,7,2,9,30,254.0,364.0,3.2,15.0,565.0,200.11,164.83
2016,7,2,9,45,304.5,367.5,3.2,15.5,618.5,206.51,158.95
2016,7,2,10,0,355.0,371.0,3.2,16.0,672.0,239.06,174.39
2016,7,2,10,15,608.0,256.0,3.2,16.0,791.5,231.29,154.35
2016,7,2,10,30,861.0,141.0,3.2,16.0,911.0,274.88,179.27
2016,7,2,10,45,539.0,300.0,3.2,16.0,786.5,326.31,235.44
2016,7,2,11,0,217.0,459.0,3.2,16.0,662.0,369.72,280.94
2016,7,2,11,15,313.5,431.5,3.2,16.0,728.5,402.42,305.67
2016,7,2,11,30,410.0,404.0,3.2,16.0,795.0,449.14,342.27
2016,7,2,11,45,378.5,423.5,3.2,16.0,787.0,485.77,372.24
2016,7,2,12,0,347.0,443.0,3.2,16.0,779.0,512.82,394.24
2016,7,2,12,15,361.5,434.5,3.2,16.0,784.5,545.39,420.12
2016,7,2,12,30,376.0,426.0,3.2,16.0,790.0,578.34,445.98
2016,7,2,12,45,633.5,282.0,3.25,16.0,888.5,678.81,525.15
2016,7,2,13,0,891.0,138.0,3.3,16.0,987.0,775.96,601.65
2016,7,2,13,15,887.5,137.0,3.3,16.0,972.0,814.16,629.81
2016,7,2,13,30,884.0,136.0,3.3,16.0,957.0,849.66,655.06
2016,7,2,13,45,612.5,269.5,3.3,16.0,832.0,794.46,612.5
2016,7,2,14,0,341.0,403.0,3.3,16.0,707.0,685.39,529.03
2016,7,2,14,15,365.5,378.0,3.3,15.5,694.5,704.17,546.27
2016,7,2,14,30,390.0,353.0,3.3,15.0,682.0,721.5,561.77
2016,7,2,14,45,381.0,343.0,3.3,15.0,653.5,720.1,561.75
2016,7,2,15,0,372.0,333.0,3.3,15.0,625.0,716.4,560.24
2016,7,2,15,15,241.0,330.5,3.25,15.0,516.0,596.75,469.97
2016,7,2,15,30,110.0,328.0,3.2,15.0,407.0,423.91,337.07
2016,7,2,15,45,107.5,306.5,3.15,15.0,379.5,405.61,324.59
2016,7,2,16,0,105.0,285.0,3.1,15.0,352.0,386.4,310.65
2016,7,2,16,15,77.5,255.0,3.05,15.0,302.5,330.58,266.87
2016,7,2,16,30,50.0,225.0,3.0,15.0,253.0,273.63,221.49
2016,7,2,16,45,41.5,201.0,2.95,15.0,222.5,242.55,197.03
2016,7,2,17,0,33.0,177.0,2.9,15.0,192.0,210.83,171.62
2016,7,2,17,15,16.5,132.5,2.85,14.5,140.0,129.8,104.84
2016,7,2,17,30,0.0,88.0,2.8,14.0,88.0,70.41,54.54
2016,7,2,17,45,0.0,74.5,2.75,14.0,74.5,58.91,44.9
2016,7,2,18,0,0.0,61.0,2.7,14.0,61.0,47.28,34.97
2016,7,2,18,15,197.0,59.0,2.6,13.5,95.5,289.7,245.38
2016,7,2,18,30,394.0,57.0,2.5,13.0,130.0,462.56,384.3
2016,7,2,18,45,303.5,44.5,2.45,13.0,90.5,356.0,291.85
2016,7,2,19,0,213.0,32.0,2.4,13.0,51.0,260.8,198.13
2016,7,2,19,15,106.5,16.0,2.35,13.0,25.5,127.72,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,16.0,2.8,12.0,28.5,12.26,0.0
2016,7,3,5,30,257.0,32.0,2.9,12.0,57.0,26.18,15.84
2016,7,3,5,45,351.0,42.5,3.0,12.5,97.5,34.6,24.69
2016,7,3,6,0,445.0,53.0,3.1,13.0,138.0,43.0,32.64
2016,7,3,6,15,508.0,61.0,3.05,13.0,185.5,49.14,38.44
2016,7,3,6,30,571.0,69.0,3.0,13.0,233.0,55.25,44.05
2016,7,3,6,45,285.5,84.5,3.0,13.5,166.5,60.33,48.49
2016,7,3,7,0,0.0,100.0,3.0,14.0,100.0,74.65,60.99
2016,7,3,7,15,2.5,126.5,2.95,14.0,127.5,93.02,76.98
2016,7,3,7,30,5.0,153.0,2.9,14.0,155.0,111.06,92.47
2016,7,3,7,45,6.5,166.5,2.9,14.5,170.0,120.71,100.32
2016,7,3,8,0,8.0,180.0,2.9,15.0,185.0,130.29,108.01
2016,7,3,8,15,18.0,212.0,2.85,15.0,223.5,151.43,125.71
2016,7,3,8,30,28.0,244.0,2.8,15.0,262.0,162.1,134.34
2016,7,3,8,45,51.5,281.0,2.8,15.0,317.5,182.65,151.27
2016,7,3,9,0,75.0,318.0,2.8,15.0,373.0,202.32,167.3
2016,7,3,9,15,67.0,331.5,2.8,15.0,382.0,209.32,172.7
2016,7,3,9,30,59.0,345.0,2.8,15.0,391.0,216.02,177.88
2016,7,3,9,45,68.5,367.5,2.8,15.5,423.5,228.99,179.0
2016,7,3,10,0,78.0,390.0,2.8,16.0,456.0,251.36,193.73
2016,7,3,10,15,498.5,247.5,2.75,16.0,691.0,214.51,145.71
2016,7,3,10,30,919.0,105.0,2.7,16.0,926.0,267.13,170.57
2016,7,3,10,45,922.5,106.5,2.7,16.0,947.5,323.25,219.66
2016,7,3,11,0,926.0,108.0,2.7,16.0,969.0,379.41,269.87
2016,7,3,11,15,928.5,108.5,2.7,16.0,983.5,434.41,318.93
2016,7,3,11,30,931.0,109.0,2.7,16.0,998.0,488.94,366.66
2016,7,3,11,45,931.5,110.0,2.75,16.0,1004.5,542.15,412.3
2016,7,3,12,0,932.0,111.0,2.8,16.0,1011.0,594.37,455.94
2016,7,3,12,15,932.0,111.0,2.8,16.0,1011.0,644.41,496.62
2016,7,3,12,30,932.0,111.0,2.8,16.0,1011.0,692.97,535.12
2016,7,3,12,45,670.5,257.0,2.85,16.0,902.0,685.22,528.05
2016,7,3,13,0,409.0,403.0,2.9,16.0,793.0,647.77,497.98
2016,7,3,13,15,438.0,388.5,2.9,16.0,800.5,689.05,529.73
2016,7,3,13,30,467.0,374.0,2.9,16.0,808.0,730.16,560.62
2016,7,3,13,45,675.0,250.0,2.95,16.0,860.5,830.74,638.26
2016,7,3,14,0,883.0,126.0,3.0,16.0,913.0,909.67,696.16
2016,7,3,14,15,876.0,124.5,3.0,16.0,884.5,932.48,712.04
2016,7,3,14,30,869.0,123.0,3.0,16.0,856.0,951.86,726.14
2016,7,3,14,45,551.0,244.5,3.05,16.0,702.5,814.09,628.82
2016,7,3,15,0,233.0,366.0,3.1,16.0,549.0,591.1,461.49
2016,7,3,15,15,215.0,348.0,3.1,15.5,510.5,565.63,445.52
2016,7,3,15,30,197.0,330.0,3.1,15.0,472.0,538.25,426.71
2016,7,3,15,45,189.5,308.5,3.1,15.0,438.0,515.95,411.15
2016,7,3,16,0,182.0,287.0,3.1,15.0,404.0,492.14,394.31
2016,7,3,16,15,128.5,260.5,3.1,14.5,340.0,413.79,334.14
2016,7,3,16,30,75.0,234.0,3.1,14.0,276.0,310.15,252.43
2016,7,3,16,45,44.5,198.5,3.15,14.0,223.0,242.56,197.94
2016,7,3,17,0,14.0,163.0,3.2,14.0,170.0,156.14,126.42
2016,7,3,17,15,7.0,129.5,3.2,13.5,133.0,117.21,94.32
2016,7,3,17,30,0.0,96.0,3.2,13.0,96.0,78.43,61.6
2016,7,3,17,45,0.0,81.5,3.2,13.0,81.5,66.04,51.18
2016,7,3,18,0,0.0,67.0,3.2,13.0,67.0,53.48,40.43
2016,7,3,18,15,216.5,59.5,3.1,13.0,100.0,308.22,261.95
2016,7,3,18,30,433.0,52.0,3.0,13.0,133.0,491.36,408.15
2016,7,3,18,45,340.5,41.0,2.9,13.0,93.0,386.36,316.58
2016,7,3,19,0,248.0,30.0,2.8,13.0,53.0,287.87,218.81
2016,7,3,19,15,124.0,15.0,2.75,12.5,26.5,138.67,0.0
2016,7,3,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,150.0,14.5,3.2,13.0,29.0,11.71,0.0
2016,7,4,5,30,300.0,29.0,3.3,13.0,58.0,23.84,13.73
2016,7,4,5,45,398.5,37.5,3.45,13.5,99.5,30.81,21.26
2016,7,4,6,0,497.0,46.0,3.6,14.0,141.0,37.88,27.95
2016,7,4,6,15,558.5,52.5,3.55,14.0,188.5,43.13,32.93
2016,7,4,6,30,620.0,59.0,3.5,14.0,236.0,48.41,37.77
2016,7,4,6,45,310.0,89.5,3.45,14.0,178.0,63.95,51.62
2016,7,4,7,0,0.0,120.0,3.4,14.0,120.0,87.69,72.53
2016,7,4,7,15,10.5,145.0,3.3,14.0,150.0,104.88,87.39
2016,7,4,7,30,21.0,170.0,3.2,14.0,180.0,121.87,101.91
2016,7,4,7,45,20.0,184.5,3.15,14.5,195.0,132.12,110.19
2016,7,4,8,0,19.0,199.0,3.1,15.0,210.0,142.26,118.3
2016,7,4,8,15,43.5,237.0,3.05,15.0,264.5,157.81,131.16
2016,7,4,8,30,68.0,275.0,3.0,15.0,319.0,178.98,148.66
2016,7,4,8,45,50.5,278.0,2.95,15.5,312.0,181.09,149.69
2016,7,4,9,0,33.0,281.0,2.9,16.0,305.0,182.85,150.48
2016,7,4,9,15,30.5,292.0,2.9,16.0,315.5,188.85,155.14
2016,7,4,9,30,28.0,303.0,2.9,16.0,326.0,194.63,159.6
2016,7,4,9,45,104.0,356.0,2.9,16.0,443.5,208.99,171.17
2016,7,4,10,0,180.0,409.0,2.9,16.0,561.0,253.96,192.3
2016,7,4,10,15,220.5,417.5,2.9,16.0,610.0,283.5,211.69
2016,7,4,10,30,261.0,426.0,2.9,16.0,659.0,303.01,225.1
2016,7,4,10,45,160.0,423.5,2.9,16.0,567.5,312.77,237.55
2016,7,4,11,0,59.0,421.0,2.9,16.0,476.0,306.26,236.33
2016,7,4,11,15,132.5,448.0,2.9,16.0,574.0,351.91,270.32
2016,7,4,11,30,206.0,475.0,2.9,16.0,672.0,417.5,319.94
2016,7,4,11,45,149.0,472.5,2.9,16.5,615.5,409.31,314.49
2016,7,4,12,0,92.0,470.0,2.9,17.0,559.0,397.61,305.82
2016,7,4,12,15,70.0,448.5,2.85,17.0,516.5,381.54,294.08
2016,7,4,12,30,48.0,427.0,2.8,17.0,474.0,361.88,279.34
2016,7,4,12,45,72.5,445.5,2.8,17.0,516.0,402.3,310.57
2016,7,4,13,0,97.0,464.0,2.8,17.0,558.0,445.74,343.71
2016,7,4,13,15,72.0,435.0,2.8,17.0,504.0,413.71,319.57
2016,7,4,13,30,47.0,406.0,2.8,17.0,450.0,377.92,292.57
2016,7,4,13,45,75.5,417.5,2.8,17.0,486.5,420.31,325.87
2016,7,4,14,0,104.0,429.0,2.8,17.0,523.0,465.3,360.63
2016,7,4,14,15,184.0,412.0,2.8,16.5,570.5,551.64,428.13
2016,7,4,14,30,264.0,395.0,2.8,16.0,618.0,643.96,498.89
2016,7,4,14,45,297.5,368.5,2.8,16.0,610.5,665.23,515.94
2016,7,4,15,0,331.0,342.0,2.8,16.0,603.0,685.32,532.73
2016,7,4,15,15,330.0,323.0,2.8,16.0,572.0,677.51,528.46
2016,7,4,15,30,329.0,304.0,2.8,16.0,541.0,667.53,522.87
2016,7,4,15,45,210.0,293.0,2.85,16.0,440.5,519.31,411.75
2016,7,4,16,0,91.0,282.0,2.9,16.0,340.0,368.65,294.46
2016,7,4,16,15,66.0,250.5,2.9,15.5,291.0,313.55,252.41
2016,7,4,16,30,41.0,219.0,2.9,15.0,242.0,257.33,208.04
2016,7,4,16,45,20.5,177.5,2.95,15.0,189.0,174.06,140.44
2016,7,4,17,0,0.0,136.0,3.0,15.0,136.0,113.85,90.27
2016,7,4,17,15,0.0,117.5,3.0,14.5,117.5,97.79,77.36
2016,7,4,17,30,0.0,99.0,3.0,14.0,99.0,81.52,64.0
2016,7,4,17,45,0.0,84.0,3.05,14.0,84.0,68.67,53.21
2016,7,4,18,0,0.0,69.0,3.1,14.0,69.0,55.63,42.1
2016,7,4,18,15,211.0,61.0,3.05,14.0,100.5,305.85,258.77
2016,7,4,18,30,422.0,53.0,3.0,14.0,132.0,483.1,400.06
2016,7,4,18,45,326.5,42.0,3.0,14.0,92.0,375.83,307.12
2016,7,4,19,0,231.0,31.0,3.0,14.0,52.0,273.68,206.79
2016,7,4,19,15,115.5,15.5,3.0,13.5,26.0,133.33,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.5,15.5,3.25,13.0,27.5,11.88,0.0
2016,7,5,5,30,259.0,31.0,3.3,13.0,55.0,25.4,14.85
2016,7,5,5,45,366.0,40.0,3.35,13.0,96.5,32.68,22.91
2016,7,5,6,0,473.0,49.0,3.4,13.0,138.0,40.08,30.01
2016,7,5,6,15,536.5,56.0,3.35,13.0,185.5,45.6,35.27
2016,7,5,6,30,600.0,63.0,3.3,13.0,233.0,51.15,40.37
2016,7,5,6,45,308.5,98.0,3.3,13.5,186.5,69.48,56.64
2016,7,5,7,0,17.0,133.0,3.3,14.0,140.0,96.08,79.93
2016,7,5,7,15,59.0,164.0,3.25,14.0,191.5,113.23,94.7
2016,7,5,7,30,101.0,195.0,3.2,14.0,243.0,132.46,111.11
2016,7,5,7,45,90.5,215.5,3.15,14.5,262.0,144.77,121.11
2016,7,5,8,0,80.0,236.0,3.1,15.0,281.0,156.75,130.7
2016,7,5,8,15,84.0,258.5,3.05,15.0,309.5,169.76,141.31
2016,7,5,8,30,88.0,281.0,3.0,15.0,338.0,182.43,151.55
2016,7,5,8,45,50.5,257.0,3.0,15.0,290.5,170.3,140.89
2016,7,5,9,0,13.0,233.0,3.0,15.0,243.0,167.03,137.81
2016,7,5,9,15,11.0,228.0,3.05,15.0,237.0,164.51,135.39
2016,7,5,9,30,9.0,223.0,3.1,15.0,231.0,161.75,132.81
2016,7,5,9,45,67.0,314.5,3.2,15.5,371.5,203.01,166.73
2016,7,5,10,0,125.0,406.0,3.3,16.0,512.0,246.76,188.82
2016,7,5,10,15,115.5,418.0,3.4,16.0,518.5,266.79,203.5
2016,7,5,10,30,106.0,430.0,3.5,16.0,525.0,300.38,229.95
2016,7,5,10,45,83.0,426.5,3.6,16.0,502.0,305.57,235.19
2016,7,5,11,0,60.0,423.0,3.7,16.0,479.0,307.59,237.92
2016,7,5,11,15,97.5,449.0,3.8,16.0,541.5,348.04,268.78
2016,7,5,11,30,135.0,475.0,3.9,16.0,604.0,385.96,297.97
2016,7,5,11,45,89.5,447.5,4.0,16.0,534.0,368.41,285.63
2016,7,5,12,0,44.0,420.0,4.1,16.0,464.0,336.34,261.57
2016,7,5,12,15,80.5,450.0,4.1,16.0,528.5,388.75,302.34
2016,7,5,12,30,117.0,480.0,4.1,16.0,593.0,448.6,348.37
2016,7,5,12,45,145.0,479.0,4.2,16.0,617.5,483.6,375.7
2016,7,5,13,0,173.0,478.0,4.3,16.0,642.0,520.62,404.71
2016,7,5,13,15,142.0,466.0,4.35,16.0,600.0,504.54,392.71
2016,7,5,13,30,111.0,454.0,4.4,16.0,558.0,484.69,377.83
2016,7,5,13,45,71.5,405.0,4.45,16.0,471.0,405.67,317.78
2016,7,5,14,0,32.0,356.0,4.5,16.0,384.0,334.58,262.63
2016,7,5,14,15,77.5,380.5,4.55,16.0,446.5,405.23,319.38
2016,7,5,14,30,123.0,405.0,4.6,16.0,509.0,500.85,394.03
2016,7,5,14,45,82.5,365.5,4.7,16.0,434.0,411.47,325.32
2016,7,5,15,0,42.0,326.0,4.8,16.0,359.0,339.27,268.88
2016,7,5,15,15,45.5,313.0,4.85,15.5,347.5,335.63,267.54
2016,7,5,15,30,49.0,300.0,4.9,15.0,336.0,331.77,265.9
2016,7,5,15,45,24.5,231.0,5.0,15.0,249.0,238.6,191.41
2016,7,5,16,0,0.0,162.0,5.1,15.0,162.0,131.37,103.61
2016,7,5,16,15,0.0,143.5,5.15,15.0,143.5,115.72,91.1
2016,7,5,16,30,0.0,125.0,5.2,15.0,125.0,99.96,78.31
2016,7,5,16,45,0.0,104.0,5.3,15.0,104.0,81.87,63.45
2016,7,5,17,0,0.0,83.0,5.4,15.0,83.0,63.83,48.49
2016,7,5,17,15,0.0,73.5,5.45,14.5,73.5,56.42,42.48
2016,7,5,17,30,0.0,64.0,5.5,14.0,64.0,49.06,36.41
2016,7,5,17,45,0.0,54.0,5.6,14.0,54.0,41.33,29.86
2016,7,5,18,0,0.0,44.0,5.7,14.0,44.0,33.62,23.25
2016,7,5,18,15,0.0,35.0,5.6,13.5,35.0,26.7,17.28
2016,7,5,18,30,0.0,26.0,5.5,13.0,26.0,19.8,11.23
2016,7,5,18,45,0.0,18.0,5.45,13.0,18.0,13.68,5.79
2016,7,5,19,0,0.0,10.0,5.4,13.0,10.0,7.58,0.18
2016,7,5,19,15,0.0,5.0,5.35,13.0,5.0,3.78,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,122.5,15.5,5.05,13.0,26.5,11.86,0.0
2016,7,6,5,30,245.0,31.0,5.0,13.0,53.0,25.37,14.64
2016,7,6,5,45,346.5,40.5,5.0,13.0,93.5,33.0,23.14
2016,7,6,6,0,448.0,50.0,5.0,13.0,134.0,40.7,30.53
2016,7,6,6,15,511.5,57.5,4.9,13.0,180.5,46.53,36.07
2016,7,6,6,30,575.0,65.0,4.8,13.0,227.0,52.35,41.44
2016,7,6,6,45,287.5,66.0,4.75,13.5,147.0,48.25,37.69
2016,7,6,7,0,0.0,67.0,4.7,14.0,67.0,51.38,40.34
2016,7,6,7,15,0.0,88.5,4.6,14.0,88.5,67.32,54.36
2016,7,6,7,30,0.0,110.0,4.5,14.0,110.0,82.67,67.69
2016,7,6,7,45,0.0,112.5,4.4,14.0,112.5,84.88,69.39
2016,7,6,8,0,0.0,115.0,4.3,14.0,115.0,87.01,71.0
2016,7,6,8,15,0.0,135.5,4.2,14.0,135.5,101.51,83.37
2016,7,6,8,30,0.0,156.0,4.1,14.0,156.0,115.81,95.45
2016,7,6,8,45,0.5,160.0,4.1,14.5,160.5,118.91,97.65
2016,7,6,9,0,1.0,164.0,4.1,15.0,165.0,121.96,99.8
2016,7,6,9,15,7.0,205.5,4.05,15.0,211.0,149.98,123.35
2016,7,6,9,30,13.0,247.0,4.0,15.0,257.0,177.02,145.82
2016,7,6,9,45,15.5,269.0,3.95,15.0,282.0,191.5,157.61
2016,7,6,10,0,18.0,291.0,3.9,15.0,307.0,208.55,163.39
2016,7,6,10,15,14.5,269.0,3.9,15.0,282.5,197.14,154.05
2016,7,6,10,30,11.0,247.0,3.9,15.0,258.0,184.14,143.7
2016,7,6,10,45,15.0,284.5,3.95,15.0,299.5,212.74,166.23
2016,7,6,11,0,19.0,322.0,4.0,15.0,341.0,242.23,189.33
2016,7,6,11,15,21.5,339.5,4.05,15.0,361.0,258.49,202.05
2016,7,6,11,30,24.0,357.0,4.1,15.0,381.0,268.22,209.69
2016,7,6,11,45,27.5,372.0,4.2,15.0,399.5,286.5,224.11
2016,7,6,12,0,31.0,387.0,4.3,15.0,418.0,305.84,239.35
2016,7,6,12,15,25.0,360.5,4.45,15.0,386.0,290.07,227.28
2016,7,6,12,30,19.0,334.0,4.6,15.0,354.0,269.61,211.5
2016,7,6,12,45,16.0,298.5,4.75,15.0,315.0,242.96,190.77
2016,7,6,13,0,13.0,263.0,4.9,15.0,276.0,215.1,168.9
2016,7,6,13,15,12.5,260.5,5.05,15.0,273.0,214.4,168.57
2016,7,6,13,30,12.0,258.0,5.2,15.0,270.0,213.58,168.1
2016,7,6,13,45,11.5,251.5,5.4,15.0,263.0,209.37,164.97
2016,7,6,14,0,11.0,245.0,5.6,15.0,256.0,204.99,161.71
2016,7,6,14,15,11.0,243.0,5.65,15.0,253.5,204.69,161.72
2016,7,6,14,30,11.0,241.0,5.7,15.0,251.0,204.41,161.76
2016,7,6,14,45,12.0,244.0,5.8,15.0,254.0,209.48,166.19
2016,7,6,15,0,13.0,247.0,5.9,15.0,257.0,214.87,170.9
2016,7,6,15,15,8.0,211.0,5.85,14.5,217.0,179.61,142.81
2016,7,6,15,30,3.0,175.0,5.8,14.0,177.0,143.99,114.07
2016,7,6,15,45,1.5,154.0,5.8,14.0,155.0,124.87,98.57
2016,7,6,16,0,0.0,133.0,5.8,14.0,133.0,105.62,82.83
2016,7,6,16,15,3.5,155.5,5.7,14.0,158.0,130.31,103.79
2016,7,6,16,30,7.0,178.0,5.6,14.0,183.0,157.52,126.86
2016,7,6,16,45,3.5,160.0,5.6,14.0,162.5,138.84,111.55
2016,7,6,17,0,0.0,142.0,5.6,14.0,142.0,120.03,96.02
2016,7,6,17,15,1.5,132.5,5.5,13.5,133.0,115.07,92.43
2016,7,6,17,30,3.0,123.0,5.4,13.0,124.0,110.5,89.08
2016,7,6,17,45,1.5,105.0,5.35,13.0,105.5,93.52,74.72
2016,7,6,18,0,0.0,87.0,5.3,13.0,87.0,76.29,59.94
2016,7,6,18,15,227.5,67.5,5.2,13.0,110.0,331.32,282.43
2016,7,6,18,30,455.0,48.0,5.1,13.0,133.0,506.15,423.84
2016,7,6,18,45,361.5,38.5,5.0,13.0,93.0,401.55,331.25
2016,7,6,19,0,268.0,29.0,4.9,13.0,53.0,303.36,230.09
2016,7,6,19,15,134.0,14.5,4.8,13.0,26.5,150.21,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,13.5,4.25,13.0,26.5,10.92,0.0
2016,7,7,5,30,297.0,27.0,4.2,13.0,53.0,22.22,11.96
2016,7,7,5,45,394.0,35.0,4.2,13.5,93.5,28.81,19.42
2016,7,7,6,0,491.0,43.0,4.2,14.0,134.0,35.5,25.81
2016,7,7,6,15,552.0,49.5,4.15,14.0,181.0,40.81,30.83
2016,7,7,6,30,613.0,56.0,4.1,14.0,228.0,46.14,35.73
2016,7,7,6,45,306.5,84.5,4.1,14.0,170.5,60.68,48.71
2016,7,7,7,0,0.0,113.0,4.1,14.0,113.0,83.09,68.49
2016,7,7,7,15,8.5,139.0,4.1,14.0,143.0,100.97,84.02
2016,7,7,7,30,17.0,165.0,4.1,14.0,173.0,118.61,99.15
2016,7,7,7,45,17.0,180.5,4.1,14.5,189.5,129.49,108.04
2016,7,7,8,0,17.0,196.0,4.1,15.0,206.0,140.27,116.74
2016,7,7,8,15,21.0,216.5,4.1,15.0,230.0,154.08,128.17
2016,7,7,8,30,25.0,237.0,4.1,15.0,254.0,167.75,139.4
2016,7,7,8,45,32.5,263.5,4.2,15.0,286.5,173.11,143.55
2016,7,7,9,0,40.0,290.0,4.3,15.0,319.0,187.54,155.37
2016,7,7,9,15,40.5,307.0,4.4,15.0,337.5,196.62,162.64
2016,7,7,9,30,41.0,324.0,4.5,15.0,356.0,205.4,169.66
2016,7,7,9,45,55.0,353.5,4.6,15.0,398.5,220.98,182.35
2016,7,7,10,0,69.0,383.0,4.7,15.0,441.0,246.1,191.63
2016,7,7,10,15,42.5,337.5,4.75,15.0,374.0,228.42,177.87
2016,7,7,10,30,16.0,292.0,4.8,15.0,307.0,215.16,168.4
2016,7,7,10,45,17.0,301.5,4.9,15.0,317.5,224.64,175.87
2016,7,7,11,0,18.0,311.0,5.0,15.0,328.0,234.37,183.57
2016,7,7,11,15,22.0,337.0,5.0,15.0,357.5,256.9,201.29
2016,7,7,11,30,26.0,363.0,5.0,15.0,387.0,273.0,213.94
2016,7,7,11,45,27.0,364.5,5.0,15.0,390.0,281.0,220.32
2016,7,7,12,0,28.0,366.0,5.0,15.0,393.0,289.19,226.87
2016,7,7,12,15,22.0,334.0,5.0,15.0,355.5,268.32,210.62
2016,7,7,12,30,16.0,302.0,5.0,15.0,318.0,243.25,190.98
2016,7,7,12,45,19.0,323.5,5.0,15.0,342.0,264.38,207.85
2016,7,7,13,0,22.0,345.0,5.0,15.0,366.0,286.29,225.24
2016,7,7,13,15,23.5,348.5,4.95,15.0,371.0,293.39,230.97
2016,7,7,13,30,25.0,352.0,4.9,15.0,376.0,313.38,246.85
2016,7,7,13,45,20.0,316.0,4.9,15.0,334.5,269.74,212.73
2016,7,7,14,0,15.0,280.0,4.9,15.0,293.0,237.65,187.56
2016,7,7,14,15,25.0,310.5,4.9,15.0,332.0,291.97,231.21
2016,7,7,14,30,35.0,341.0,4.9,15.0,371.0,335.2,265.74
2016,7,7,14,45,22.0,280.5,4.95,15.0,299.5,251.16,199.43
2016,7,7,15,0,9.0,220.0,5.0,15.0,228.0,187.15,148.16
2016,7,7,15,15,8.0,212.0,5.05,14.5,218.5,180.5,143.43
2016,7,7,15,30,7.0,204.0,5.1,14.0,209.0,173.81,138.56
2016,7,7,15,45,3.5,158.5,5.15,14.0,161.0,130.86,103.54
2016,7,7,16,0,0.0,113.0,5.2,14.0,113.0,88.42,68.51
2016,7,7,16,15,0.0,108.5,5.2,14.0,108.5,84.85,65.77
2016,7,7,16,30,0.0,104.0,5.2,14.0,104.0,81.32,63.03
2016,7,7,16,45,0.0,104.5,5.25,14.0,104.5,82.33,64.11
2016,7,7,17,0,0.0,105.0,5.3,14.0,105.0,83.75,65.53
2016,7,7,17,15,0.0,85.0,5.25,13.5,85.0,66.29,51.05
2016,7,7,17,30,0.0,65.0,5.2,13.0,65.0,49.83,37.23
2016,7,7,17,45,0.0,55.5,5.2,13.0,55.5,42.49,30.99
2016,7,7,18,0,0.0,46.0,5.2,13.0,46.0,35.16,24.68
2016,7,7,18,15,242.5,45.5,5.1,13.0,90.5,308.65,264.35
2016,7,7,18,30,485.0,45.0,5.0,13.0,135.0,528.38,441.53
2016,7,7,18,45,394.5,36.0,4.95,13.0,94.5,426.1,350.69
2016,7,7,19,0,304.0,27.0,4.9,13.0,54.0,330.21,249.16
2016,7,7,19,15,152.0,13.5,4.85,12.5,27.0,162.01,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,4.2,13.0,26.5,10.11,0.0
2016,7,8,5,30,316.0,25.0,4.2,13.0,53.0,20.63,10.53
2016,7,8,5,45,412.0,32.5,4.25,13.5,93.0,26.9,17.74
2016,7,8,6,0,508.0,40.0,4.3,14.0,133.0,33.3,23.84
2016,7,8,6,15,267.0,69.5,4.2,14.0,119.5,50.87,39.78
2016,7,8,6,30,26.0,99.0,4.1,14.0,106.0,70.65,57.55
2016,7,8,6,45,31.0,119.0,4.05,14.5,129.5,83.98,69.25
2016,7,8,7,0,36.0,139.0,4.0,15.0,153.0,97.09,80.53
2016,7,8,7,15,83.5,166.5,3.85,15.0,204.0,114.86,95.82
2016,7,8,7,30,131.0,194.0,3.7,15.0,255.0,128.53,107.35
2016,7,8,7,45,131.0,217.0,3.6,15.0,284.5,141.4,118.07
2016,7,8,8,0,131.0,240.0,3.5,15.0,314.0,153.81,128.28
2016,7,8,8,15,109.0,259.5,3.45,15.0,324.5,170.75,142.27
2016,7,8,8,30,87.0,279.0,3.4,15.0,335.0,181.29,150.73
2016,7,8,8,45,94.5,302.0,3.4,15.5,367.0,193.97,160.65
2016,7,8,9,0,102.0,325.0,3.4,16.0,399.0,206.26,170.17
2016,7,8,9,15,141.5,348.0,3.45,16.0,456.0,205.72,169.32
2016,7,8,9,30,181.0,371.0,3.5,16.0,513.0,216.46,177.89
2016,7,8,9,45,216.5,384.0,3.55,16.0,561.0,223.85,183.65
2016,7,8,10,0,252.0,397.0,3.6,16.0,609.0,237.3,177.34
2016,7,8,10,15,227.0,416.0,3.6,16.0,612.0,281.98,210.76
2016,7,8,10,30,202.0,435.0,3.6,16.0,615.0,307.96,231.81
2016,7,8,10,45,197.0,447.0,3.65,16.0,626.5,333.64,252.76
2016,7,8,11,0,192.0,459.0,3.7,16.0,638.0,359.26,273.91
2016,7,8,11,15,216.5,463.5,3.7,16.0,667.5,391.81,299.69
2016,7,8,11,30,241.0,468.0,3.7,16.0,697.0,427.21,327.75
2016,7,8,11,45,243.0,471.5,3.75,16.0,704.5,447.11,344.37
2016,7,8,12,0,245.0,475.0,3.8,16.0,712.0,476.24,367.71
2016,7,8,12,15,281.5,465.0,3.85,16.0,736.5,516.83,399.62
2016,7,8,12,30,318.0,455.0,3.9,16.0,761.0,560.02,433.36
2016,7,8,12,45,246.5,466.0,4.0,16.0,702.5,547.03,423.88
2016,7,8,13,0,175.0,477.0,4.1,16.0,644.0,520.72,404.1
2016,7,8,13,15,178.0,469.0,4.2,16.0,636.5,534.44,415.47
2016,7,8,13,30,181.0,461.0,4.3,16.0,629.0,547.28,426.08
2016,7,8,13,45,184.0,449.0,4.4,16.0,616.0,555.68,433.47
2016,7,8,14,0,187.0,437.0,4.5,16.0,603.0,562.97,440.09
2016,7,8,14,15,140.0,416.0,4.6,16.0,538.5,515.01,403.9
2016,7,8,14,30,93.0,395.0,4.7,16.0,474.0,442.14,348.36
2016,7,8,14,45,69.5,362.0,4.8,16.0,419.5,395.46,312.82
2016,7,8,15,0,46.0,329.0,4.9,16.0,365.0,346.32,274.69
2016,7,8,15,15,44.0,310.5,4.9,16.0,344.0,331.6,263.87
2016,7,8,15,30,42.0,292.0,4.9,16.0,323.0,316.22,252.4
2016,7,8,15,45,111.5,289.0,4.95,16.0,362.5,414.63,333.33
2016,7,8,16,0,181.0,286.0,5.0,16.0,402.0,490.27,395.56
2016,7,8,16,15,93.0,229.5,4.9,15.5,289.5,317.03,257.92
2016,7,8,16,30,5.0,173.0,4.8,15.0,177.0,150.59,120.26
2016,7,8,16,45,5.0,162.5,4.75,15.0,165.5,142.98,114.57
2016,7,8,17,0,5.0,152.0,4.7,15.0,154.0,135.58,108.81
2016,7,8,17,15,2.5,126.0,4.6,15.0,127.0,109.25,87.02
2016,7,8,17,30,0.0,100.0,4.5,15.0,100.0,82.7,64.76
2016,7,8,17,45,305.0,77.5,4.45,15.0,162.5,422.33,357.56
2016,7,8,18,0,610.0,55.0,4.4,15.0,225.0,681.88,562.99
2016,7,8,18,15,548.5,49.0,4.35,14.5,178.5,603.71,499.48
2016,7,8,18,30,487.0,43.0,4.3,14.0,132.0,527.41,436.05
2016,7,8,18,45,396.0,34.0,4.25,14.0,92.5,424.69,346.86
2016,7,8,19,0,305.0,25.0,4.2,14.0,53.0,328.59,245.11
2016,7,8,19,15,152.5,12.5,4.15,14.0,26.5,160.28,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,162.5,11.5,1.65,14.0,26.0,9.05,0.0
2016,7,9,5,30,325.0,23.0,1.7,14.0,52.0,19.02,9.06
2016,7,9,5,45,418.0,30.5,1.75,14.5,91.5,25.34,16.31
2016,7,9,6,0,511.0,38.0,1.8,15.0,131.0,34.46,24.78
2016,7,9,6,15,570.0,43.5,1.9,15.0,177.5,39.48,29.54
2016,7,9,6,30,629.0,49.0,2.0,15.0,224.0,44.54,34.18
2016,7,9,6,45,316.0,85.5,2.1,15.5,174.0,61.5,49.15
2016,7,9,7,0,3.0,122.0,2.2,16.0,124.0,88.81,72.95
2016,7,9,7,15,11.0,144.0,2.25,16.0,149.5,104.05,85.98
2016,7,9,7,30,19.0,166.0,2.3,16.0,175.0,119.17,98.76
2016,7,9,7,45,44.5,198.0,2.4,16.5,222.0,134.36,111.25
2016,7,9,8,0,70.0,230.0,2.5,17.0,269.0,153.26,126.7
2016,7,9,8,15,75.0,253.0,2.6,17.0,298.5,166.6,137.53
2016,7,9,8,30,80.0,276.0,2.7,17.0,328.0,179.59,148.02
2016,7,9,8,45,101.5,302.0,2.8,17.5,372.0,194.13,159.42
2016,7,9,9,0,123.0,328.0,2.9,18.0,416.0,196.5,160.68
2016,7,9,9,15,190.0,343.5,2.95,18.0,488.0,205.33,167.59
2016,7,9,9,30,257.0,359.0,3.0,18.0,560.0,198.54,161.66
2016,7,9,9,45,231.5,381.5,3.15,18.0,568.5,222.86,181.36
2016,7,9,10,0,206.0,404.0,3.3,18.0,577.0,252.09,189.08
2016,7,9,10,15,171.0,419.5,3.35,18.0,566.5,274.62,205.7
2016,7,9,10,30,136.0,435.0,3.4,18.0,556.0,293.7,221.72
2016,7,9,10,45,109.0,437.0,3.5,18.0,536.0,317.42,241.51
2016,7,9,11,0,82.0,439.0,3.6,18.0,516.0,323.37,247.49
2016,7,9,11,15,85.0,448.5,3.65,18.0,529.5,342.13,262.29
2016,7,9,11,30,88.0,458.0,3.7,18.0,543.0,361.58,277.58
2016,7,9,11,45,109.0,469.5,3.8,18.0,574.5,391.89,301.02
2016,7,9,12,0,130.0,481.0,3.9,18.0,606.0,421.85,324.27
2016,7,9,12,15,111.5,474.5,4.0,18.0,582.0,424.0,326.46
2016,7,9,12,30,93.0,468.0,4.1,18.0,558.0,421.13,324.75
2016,7,9,12,45,114.0,471.0,4.25,18.0,580.5,455.45,351.54
2016,7,9,13,0,135.0,474.0,4.4,18.0,603.0,488.9,377.66
2016,7,9,13,15,93.0,442.5,4.55,18.0,531.0,435.83,337.83
2016,7,9,13,30,51.0,411.0,4.7,18.0,459.0,385.22,299.26
2016,7,9,13,45,56.0,406.0,4.85,18.0,457.5,393.21,306.24
2016,7,9,14,0,61.0,401.0,5.0,18.0,456.0,401.24,313.15
2016,7,9,14,15,84.0,400.5,5.1,17.5,473.0,430.03,337.18
2016,7,9,14,30,107.0,400.0,5.2,17.0,490.0,460.21,362.36
2016,7,9,14,45,116.0,384.5,5.3,17.0,478.5,484.81,382.19
2016,7,9,15,0,125.0,369.0,5.4,17.0,467.0,488.14,386.06
2016,7,9,15,15,110.0,346.0,5.5,17.0,429.0,435.12,346.09
2016,7,9,15,30,95.0,323.0,5.6,17.0,391.0,403.5,322.21
2016,7,9,15,45,81.0,297.5,5.75,17.0,353.0,368.79,295.67
2016,7,9,16,0,67.0,272.0,5.9,17.0,315.0,332.87,267.83
2016,7,9,16,15,80.0,254.5,5.95,16.5,302.0,333.06,270.08
2016,7,9,16,30,93.0,237.0,6.0,16.0,289.0,332.81,271.94
2016,7,9,16,45,439.5,152.0,6.1,15.5,362.0,661.18,545.75
2016,7,9,17,0,786.0,67.0,6.2,15.0,435.0,906.8,737.34
2016,7,9,17,15,760.5,64.0,6.15,14.5,385.5,869.24,711.06
2016,7,9,17,30,735.0,61.0,6.1,14.0,336.0,829.53,683.75
2016,7,9,17,45,691.0,58.0,6.1,14.0,286.0,770.28,639.07
2016,7,9,18,0,647.0,55.0,6.1,14.0,236.0,710.17,591.98
2016,7,9,18,15,587.5,49.0,5.95,13.5,188.0,639.1,534.37
2016,7,9,18,30,528.0,43.0,5.8,13.0,140.0,563.33,469.88
2016,7,9,18,45,420.0,35.0,5.7,13.0,97.5,446.45,367.56
2016,7,9,19,0,312.0,27.0,5.6,13.0,55.0,337.0,251.91
2016,7,9,19,15,156.0,13.5,5.45,13.0,27.5,164.43,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,141.5,13.5,5.3,14.0,25.5,10.62,0.0
2016,7,10,5,30,283.0,27.0,5.4,14.0,51.0,22.23,11.24
2016,7,10,5,45,386.0,36.0,5.55,14.0,92.0,29.63,19.97
2016,7,10,6,0,489.0,45.0,5.7,14.0,133.0,37.11,27.16
2016,7,10,6,15,554.0,51.5,5.7,14.0,180.5,42.39,32.19
2016,7,10,6,30,619.0,58.0,5.7,14.0,228.0,47.71,37.11
2016,7,10,6,45,665.5,62.0,5.7,14.5,279.5,55.2,43.73
2016,7,10,7,0,712.0,66.0,5.7,15.0,331.0,58.73,46.71
2016,7,10,7,15,743.5,70.0,5.65,15.0,382.0,62.03,49.49
2016,7,10,7,30,775.0,74.0,5.6,15.0,433.0,65.28,52.19
2016,7,10,7,45,801.0,76.0,5.6,15.5,484.0,66.97,53.37
2016,7,10,8,0,827.0,78.0,5.6,16.0,535.0,76.49,61.37
2016,7,10,8,15,600.0,163.0,5.5,16.0,510.5,109.66,89.84
2016,7,10,8,30,373.0,248.0,5.4,16.0,486.0,156.15,129.31
2016,7,10,8,45,633.0,166.5,5.35,16.5,604.0,107.31,87.07
2016,7,10,9,0,893.0,85.0,5.3,17.0,722.0,83.33,66.23
2016,7,10,9,15,485.0,219.0,5.2,17.0,568.0,129.35,105.21
2016,7,10,9,30,77.0,353.0,5.1,17.0,414.0,220.18,180.97
2016,7,10,9,45,103.5,378.5,5.1,17.0,463.5,233.3,191.34
2016,7,10,10,0,130.0,404.0,5.1,17.0,513.0,244.56,187.18
2016,7,10,10,15,79.5,375.5,5.15,17.0,443.0,253.71,195.02
2016,7,10,10,30,29.0,347.0,5.2,17.0,373.0,237.83,184.51
2016,7,10,10,45,488.5,222.5,5.3,17.0,673.5,257.2,183.37
2016,7,10,11,0,948.0,98.0,5.4,17.0,974.0,373.23,265.28
2016,7,10,11,15,550.5,286.5,5.5,17.0,797.5,388.86,292.4
2016,7,10,11,30,153.0,475.0,5.6,17.0,621.0,392.49,303.39
2016,7,10,11,45,260.5,451.5,5.7,17.5,702.0,442.37,341.78
2016,7,10,12,0,368.0,428.0,5.8,18.0,783.0,510.84,394.9
2016,7,10,12,15,662.5,264.0,5.85,18.0,902.5,596.61,464.11
2016,7,10,12,30,957.0,100.0,5.9,18.0,1022.0,695.91,544.81
2016,7,10,12,45,952.5,102.0,5.95,18.0,1013.5,742.4,582.27
2016,7,10,13,0,948.0,104.0,6.0,18.0,1005.0,786.55,617.48
2016,7,10,13,15,945.5,103.5,5.95,18.0,990.5,827.58,648.04
2016,7,10,13,30,943.0,103.0,5.9,18.0,976.0,865.87,675.93
2016,7,10,13,45,941.5,101.0,5.9,18.0,955.0,900.71,701.5
2016,7,10,14,0,940.0,99.0,5.9,18.0,934.0,932.44,724.85
2016,7,10,14,15,934.5,97.5,5.85,18.0,906.0,957.78,743.39
2016,7,10,14,30,929.0,96.0,5.8,18.0,878.0,979.6,759.51
2016,7,10,14,45,922.5,94.5,5.8,18.0,844.0,996.88,772.85
2016,7,10,15,0,916.0,93.0,5.8,18.0,810.0,1010.52,783.8
2016,7,10,15,15,906.0,91.0,5.7,18.0,770.0,1016.47,788.8
2016,7,10,15,30,896.0,89.0,5.6,18.0,730.0,1018.67,791.36
2016,7,10,15,45,884.0,86.5,5.6,18.0,685.5,1014.58,790.36
2016,7,10,16,0,872.0,84.0,5.6,18.0,641.0,1006.87,786.99
2016,7,10,16,15,855.0,81.5,5.55,17.5,593.0,990.54,778.78
2016,7,10,16,30,838.0,79.0,5.5,17.0,545.0,970.92,768.25
2016,7,10,16,45,816.0,76.0,5.5,17.0,494.5,954.85,759.12
2016,7,10,17,0,794.0,73.0,5.5,17.0,444.0,923.31,738.53
2016,7,10,17,15,764.0,69.5,5.4,16.5,392.5,880.51,710.03
2016,7,10,17,30,734.0,66.0,5.3,16.0,341.0,835.59,679.16
2016,7,10,17,45,690.5,61.5,5.25,16.0,289.0,774.65,633.91
2016,7,10,18,0,647.0,57.0,5.2,16.0,237.0,712.83,586.23
2016,7,10,18,15,583.5,51.0,5.1,15.5,188.5,638.75,527.4
2016,7,10,18,30,520.0,45.0,5.0,15.0,140.0,559.46,461.23
2016,7,10,18,45,414.5,36.0,4.9,15.0,97.0,443.42,360.93
2016,7,10,19,0,309.0,27.0,4.8,15.0,54.0,334.78,245.99
2016,7,10,19,15,154.5,13.5,4.75,14.5,27.0,162.9,0.0
2016,7,10,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,138.0,13.0,2.25,13.0,24.5,10.23,0.0
2016,7,11,5,30,276.0,26.0,2.2,13.0,49.0,21.39,10.41
2016,7,11,5,45,377.5,35.5,2.15,13.5,89.5,29.19,19.65
2016,7,11,6,0,479.0,45.0,2.1,14.0,130.0,37.05,27.13
2016,7,11,6,15,543.5,51.5,2.0,14.0,177.5,42.3,32.15
2016,7,11,6,30,608.0,58.0,1.9,14.0,225.0,47.59,37.04
2016,7,11,6,45,348.0,101.5,1.85,14.5,201.5,72.41,59.02
2016,7,11,7,0,88.0,145.0,1.8,15.0,178.0,101.07,83.95
2016,7,11,7,15,74.0,164.5,1.85,15.0,195.0,113.42,94.44
2016,7,11,7,30,60.0,184.0,1.9,15.0,212.0,125.47,104.56
2016,7,11,7,45,72.0,208.5,1.95,15.5,246.0,140.41,116.8
2016,7,11,8,0,84.0,233.0,2.0,16.0,280.0,155.01,128.58
2016,7,11,8,15,48.0,221.5,2.05,16.0,249.0,149.47,123.46
2016,7,11,8,30,12.0,210.0,2.1,16.0,218.0,150.85,124.28
2016,7,11,8,45,25.5,248.5,2.15,16.5,266.5,175.68,144.52
2016,7,11,9,0,39.0,287.0,2.2,17.0,315.0,185.91,152.33
2016,7,11,9,15,40.5,305.0,2.3,17.0,335.5,195.56,159.97
2016,7,11,9,30,42.0,323.0,2.4,17.0,356.0,204.89,167.34
2016,7,11,9,45,466.5,215.0,2.55,17.0,605.0,122.11,98.31
2016,7,11,10,0,891.0,107.0,2.7,17.0,854.0,146.6,84.66
2016,7,11,10,15,464.5,238.0,2.8,17.0,628.5,198.59,134.6
2016,7,11,10,30,38.0,369.0,2.9,17.0,403.0,251.9,194.29
2016,7,11,10,45,39.0,380.0,3.05,17.0,416.0,266.25,205.34
2016,7,11,11,0,40.0,391.0,3.2,17.0,429.0,281.09,216.98
2016,7,11,11,15,76.5,429.5,3.3,17.0,502.5,326.91,251.7
2016,7,11,11,30,113.0,468.0,3.4,17.0,576.0,370.68,285.04
2016,7,11,11,45,210.0,462.5,3.55,17.5,664.5,430.93,330.36
2016,7,11,12,0,307.0,457.0,3.7,18.0,753.0,496.9,380.37
2016,7,11,12,15,208.5,466.0,3.85,17.5,667.0,475.0,365.65
2016,7,11,12,30,110.0,475.0,4.0,17.0,581.0,437.0,337.85
2016,7,11,12,45,77.0,443.5,4.2,17.0,517.5,403.07,312.69
