Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,44.0,412.0,4.4,17.0,454.0,364.09,283.14
2016,7,11,13,15,489.5,257.5,4.55,17.0,711.5,620.49,487.74
2016,7,11,13,30,935.0,103.0,4.7,17.0,969.0,858.93,668.19
2016,7,11,13,45,490.0,242.5,4.9,17.0,695.5,664.67,522.08
2016,7,11,14,0,45.0,382.0,5.1,17.0,422.0,369.67,289.06
2016,7,11,14,15,47.5,373.0,5.2,17.0,414.5,370.71,291.26
2016,7,11,14,30,50.0,364.0,5.3,17.0,407.0,371.54,292.61
2016,7,11,14,45,162.0,360.0,5.4,17.0,489.0,504.32,399.41
2016,7,11,15,0,274.0,356.0,5.5,17.0,571.0,643.75,508.72
2016,7,11,15,15,205.0,343.0,5.55,16.5,499.5,550.44,438.19
2016,7,11,15,30,136.0,330.0,5.6,16.0,428.0,477.01,381.67
2016,7,11,15,45,236.5,294.5,5.65,16.0,451.0,573.33,461.02
2016,7,11,16,0,337.0,259.0,5.7,16.0,474.0,643.95,519.87
2016,7,11,16,15,243.5,249.5,5.7,15.5,399.0,544.3,442.54
2016,7,11,16,30,150.0,240.0,5.7,15.0,324.0,419.11,343.47
2016,7,11,16,45,145.0,217.0,5.7,15.0,291.5,392.26,323.47
2016,7,11,17,0,140.0,194.0,5.7,15.0,259.0,364.26,302.04
2016,7,11,17,15,81.5,164.0,5.7,14.5,200.5,250.7,208.53
2016,7,11,17,30,23.0,134.0,5.7,14.0,142.0,143.29,117.31
2016,7,11,17,45,17.0,115.0,5.7,14.0,120.5,120.95,98.44
2016,7,11,18,0,11.0,96.0,5.7,14.0,99.0,98.48,79.09
2016,7,11,18,15,257.0,71.0,5.6,14.0,118.0,364.33,309.41
2016,7,11,18,30,503.0,46.0,5.5,14.0,137.0,546.21,454.49
2016,7,11,18,45,399.0,37.0,5.45,14.0,95.0,431.9,353.71
2016,7,11,19,0,295.0,28.0,5.4,14.0,53.0,324.68,238.05
2016,7,11,19,15,147.5,14.0,5.3,13.5,26.5,123.08,0.0
2016,7,11,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,156.5,12.0,4.95,13.0,24.5,9.44,0.0
2016,7,12,5,30,313.0,24.0,5.0,13.0,49.0,19.85,8.93
2016,7,12,5,45,413.5,32.0,5.1,13.5,90.0,26.55,17.29
2016,7,12,6,0,514.0,40.0,5.2,14.0,131.0,33.37,23.83
2016,7,12,6,15,576.5,46.0,5.1,14.0,178.5,41.63,31.51
2016,7,12,6,30,639.0,52.0,5.0,14.0,226.0,47.08,36.55
2016,7,12,6,45,319.5,66.5,4.95,14.0,153.5,49.07,38.36
2016,7,12,7,0,0.0,81.0,4.9,14.0,81.0,61.5,49.37
2016,7,12,7,15,0.0,108.0,4.85,14.0,108.0,80.54,66.09
2016,7,12,7,30,0.0,135.0,4.8,14.0,135.0,99.16,82.24
2016,7,12,7,45,6.5,161.0,4.8,14.5,164.5,116.94,97.28
2016,7,12,8,0,13.0,187.0,4.8,15.0,194.0,134.45,111.89
2016,7,12,8,15,10.5,191.5,4.75,15.0,197.5,138.28,114.79
2016,7,12,8,30,8.0,196.0,4.7,15.0,201.0,141.96,117.58
2016,7,12,8,45,7.5,200.0,4.7,15.0,205.5,145.24,120.05
2016,7,12,9,0,7.0,204.0,4.7,15.0,210.0,148.42,122.43
2016,7,12,9,15,16.5,248.5,4.65,15.0,262.0,177.28,146.55
2016,7,12,9,30,26.0,293.0,4.6,15.0,314.0,189.44,156.41
2016,7,12,9,45,67.0,345.5,4.6,15.5,401.5,216.83,178.64
2016,7,12,10,0,108.0,398.0,4.6,16.0,489.0,255.39,197.14
2016,7,12,10,15,102.5,411.0,4.55,16.0,499.5,274.58,210.89
2016,7,12,10,30,97.0,424.0,4.5,16.0,510.0,293.44,225.55
2016,7,12,10,45,523.5,259.5,4.45,16.0,741.0,286.24,204.92
2016,7,12,11,0,950.0,95.0,4.4,16.0,972.0,369.9,262.38
2016,7,12,11,15,953.5,95.5,4.35,16.0,988.0,426.9,313.83
2016,7,12,11,30,957.0,96.0,4.3,16.0,1004.0,483.5,364.14
2016,7,12,11,45,960.0,96.0,4.25,16.0,1012.5,538.93,412.29
2016,7,12,12,0,963.0,96.0,4.2,16.0,1021.0,593.49,458.42
2016,7,12,12,15,964.0,96.0,4.2,16.0,1022.0,645.81,501.75
2016,7,12,12,30,965.0,96.0,4.2,16.0,1023.0,696.63,542.87
2016,7,12,12,45,956.5,101.0,4.25,16.0,1014.5,743.12,579.89
2016,7,12,13,0,948.0,106.0,4.3,16.0,1006.0,787.05,614.32
2016,7,12,13,15,946.0,105.0,4.4,16.0,991.5,828.23,645.32
2016,7,12,13,30,944.0,104.0,4.5,16.0,977.0,866.67,673.7
2016,7,12,13,45,940.5,103.0,4.6,16.0,955.5,900.92,699.13
2016,7,12,14,0,937.0,102.0,4.7,16.0,934.0,931.99,722.39
2016,7,12,14,15,931.0,100.5,4.8,16.0,905.5,957.01,741.5
2016,7,12,14,30,925.0,99.0,4.9,16.0,877.0,978.47,758.29
2016,7,12,14,45,918.0,97.5,5.0,16.0,842.5,995.39,772.06
2016,7,12,15,0,911.0,96.0,5.1,16.0,808.0,1008.64,783.48
2016,7,12,15,15,900.5,94.0,5.1,16.0,768.0,1014.2,788.88
2016,7,12,15,30,890.0,92.0,5.1,16.0,728.0,1016.02,791.87
2016,7,12,15,45,878.0,89.0,5.1,16.0,683.5,1011.46,790.55
2016,7,12,16,0,866.0,86.0,5.1,16.0,639.0,1003.26,786.85
2016,7,12,16,15,848.5,83.5,5.05,16.0,590.5,986.54,776.81
2016,7,12,16,30,831.0,81.0,5.0,16.0,542.0,979.21,773.63
2016,7,12,16,45,810.0,77.5,4.95,16.0,491.5,951.03,755.39
2016,7,12,17,0,789.0,74.0,4.9,16.0,441.0,919.92,734.95
2016,7,12,17,15,758.5,70.0,4.8,15.5,389.0,876.04,705.72
2016,7,12,17,30,728.0,66.0,4.7,15.0,337.0,830.06,674.15
2016,7,12,17,45,686.0,61.0,4.6,15.0,285.5,770.02,629.46
2016,7,12,18,0,644.0,56.0,4.5,15.0,234.0,709.1,582.39
2016,7,12,18,15,579.5,50.0,4.35,14.5,185.5,634.05,522.78
2016,7,12,18,30,515.0,44.0,4.2,14.0,137.0,554.08,456.08
2016,7,12,18,45,412.0,35.0,4.1,14.0,94.5,440.35,357.75
2016,7,12,19,0,309.0,26.0,4.0,14.0,52.0,333.44,240.82
2016,7,12,19,15,154.5,13.0,4.0,14.0,26.0,127.63,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,148.0,12.5,3.25,13.0,24.0,9.83,0.0
2016,7,13,5,30,296.0,25.0,3.2,13.0,48.0,20.66,9.17
2016,7,13,5,45,400.0,34.0,3.15,13.5,89.5,28.12,18.63
2016,7,13,6,0,504.0,43.0,3.1,14.0,131.0,35.67,25.87
2016,7,13,6,15,570.0,49.5,2.9,14.0,179.5,41.03,30.99
2016,7,13,6,30,636.0,56.0,2.7,14.0,228.0,46.44,36.0
2016,7,13,6,45,324.5,91.5,2.55,14.5,180.0,65.6,52.99
2016,7,13,7,0,13.0,127.0,2.4,15.0,132.0,91.91,75.97
2016,7,13,7,15,18.5,147.0,2.3,15.0,155.5,105.83,87.91
2016,7,13,7,30,24.0,167.0,2.2,15.0,179.0,119.67,99.61
2016,7,13,7,45,37.0,193.5,2.1,15.0,213.0,131.58,109.51
2016,7,13,8,0,50.0,220.0,2.0,15.0,247.0,147.4,122.64
2016,7,13,8,15,88.0,251.0,2.0,15.0,304.5,165.72,137.75
2016,7,13,8,30,126.0,282.0,2.0,15.0,362.0,175.09,145.19
2016,7,13,8,45,509.5,185.5,2.0,15.5,542.0,116.94,95.37
2016,7,13,9,0,893.0,89.0,2.0,16.0,722.0,85.67,68.41
2016,7,13,9,15,903.0,91.0,2.0,16.0,762.5,86.96,69.39
2016,7,13,9,30,913.0,93.0,2.0,16.0,803.0,88.1,70.2
2016,7,13,9,45,907.5,102.0,2.0,16.5,834.5,92.22,73.41
2016,7,13,10,0,902.0,111.0,2.0,17.0,866.0,147.14,85.55
2016,7,13,10,15,620.0,257.5,2.1,17.0,785.0,224.5,148.25
2016,7,13,10,30,338.0,404.0,2.2,17.0,704.0,303.55,220.97
2016,7,13,10,45,368.5,397.0,2.3,17.5,731.0,336.88,246.38
2016,7,13,11,0,399.0,390.0,2.4,18.0,758.0,363.23,267.75
2016,7,13,11,15,664.5,254.0,2.5,18.0,878.5,410.37,301.66
2016,7,13,11,30,930.0,118.0,2.6,18.0,999.0,484.91,359.63
2016,7,13,11,45,931.0,118.5,2.75,18.0,1007.0,538.79,405.76
2016,7,13,12,0,932.0,119.0,2.9,18.0,1015.0,591.72,450.11
2016,7,13,12,15,932.5,119.0,3.1,18.0,1015.0,642.85,492.23
2016,7,13,12,30,933.0,119.0,3.3,18.0,1015.0,692.56,532.37
2016,7,13,12,45,936.0,116.0,3.5,18.0,1009.0,740.02,570.16
2016,7,13,13,0,939.0,113.0,3.7,18.0,1003.0,785.55,605.94
2016,7,13,13,15,936.0,112.5,3.85,18.0,988.5,826.31,636.46
2016,7,13,13,30,933.0,112.0,4.0,18.0,974.0,864.3,664.15
2016,7,13,13,45,929.5,110.5,4.2,18.0,952.5,898.04,689.13
2016,7,13,14,0,926.0,109.0,4.4,18.0,931.0,928.59,712.14
2016,7,13,14,15,691.5,214.5,4.45,18.0,817.5,870.22,671.6
2016,7,13,14,30,457.0,320.0,4.5,18.0,704.0,770.52,596.33
2016,7,13,14,45,485.5,294.5,4.6,18.0,687.5,792.57,615.67
2016,7,13,15,0,514.0,269.0,4.7,18.0,671.0,812.35,632.82
2016,7,13,15,15,381.0,295.0,4.7,17.5,584.5,698.48,549.39
2016,7,13,15,30,248.0,321.0,4.7,17.0,498.0,604.79,478.4
2016,7,13,15,45,548.0,207.5,4.75,17.0,566.5,819.5,648.88
2016,7,13,16,0,848.0,94.0,4.8,17.0,635.0,994.55,776.57
2016,7,13,16,15,830.0,91.5,4.75,17.0,586.5,990.72,774.42
2016,7,13,16,30,812.0,89.0,4.7,17.0,538.0,970.27,761.84
2016,7,13,16,45,787.5,85.5,4.7,17.0,487.0,938.75,741.79
2016,7,13,17,0,763.0,82.0,4.7,17.0,436.0,904.36,719.45
2016,7,13,17,15,730.5,78.0,4.6,16.5,384.5,858.79,689.06
2016,7,13,17,30,698.0,74.0,4.5,16.0,333.0,818.04,661.45
2016,7,13,17,45,651.5,68.5,4.4,16.0,281.5,754.25,614.06
2016,7,13,18,0,605.0,63.0,4.3,16.0,230.0,690.04,564.65
2016,7,13,18,15,537.5,56.0,4.2,15.5,181.5,604.89,497.55
2016,7,13,18,30,470.0,49.0,4.1,15.0,133.0,521.56,428.57
2016,7,13,18,45,363.0,38.5,4.0,15.0,91.5,403.73,327.27
2016,7,13,19,0,256.0,28.0,3.9,15.0,50.0,291.98,207.88
2016,7,13,19,15,128.0,14.0,3.85,15.0,25.0,108.3,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,133.5,12.5,2.2,13.0,23.0,9.83,0.0
2016,7,14,5,30,267.0,25.0,2.1,13.0,46.0,20.59,8.71
2016,7,14,5,45,376.0,34.5,2.05,13.5,87.0,28.42,18.86
2016,7,14,6,0,485.0,44.0,2.0,14.0,128.0,36.35,26.46
2016,7,14,6,15,553.0,51.0,1.9,14.0,176.5,42.04,31.89
2016,7,14,6,30,621.0,58.0,1.8,14.0,225.0,47.77,37.19
2016,7,14,6,45,321.5,94.0,1.75,14.5,182.0,67.21,54.43
2016,7,14,7,0,22.0,130.0,1.7,15.0,139.0,93.84,77.65
2016,7,14,7,15,26.0,150.0,1.7,15.0,161.5,104.37,86.59
2016,7,14,7,30,30.0,170.0,1.7,15.0,184.0,117.1,97.33
2016,7,14,7,45,31.5,189.5,1.7,15.5,205.5,129.24,107.24
2016,7,14,8,0,33.0,209.0,1.7,16.0,227.0,141.13,116.78
2016,7,14,8,15,38.5,231.5,1.7,16.0,254.5,154.43,127.63
2016,7,14,8,30,44.0,254.0,1.7,16.0,282.0,167.39,138.11
2016,7,14,8,45,67.5,286.0,1.75,16.0,332.5,185.22,152.6
2016,7,14,9,0,91.0,318.0,1.8,16.0,383.0,202.42,166.45
2016,7,14,9,15,149.5,341.0,1.8,16.0,454.5,202.98,166.47
2016,7,14,9,30,208.0,364.0,1.8,16.0,526.0,214.5,175.59
2016,7,14,9,45,568.5,231.5,1.85,16.5,701.0,128.6,103.83
2016,7,14,10,0,929.0,99.0,1.9,17.0,876.0,141.88,80.87
2016,7,14,10,15,935.5,100.5,1.95,17.0,905.5,199.28,115.21
2016,7,14,10,30,942.0,102.0,2.0,17.0,935.0,257.47,160.26
2016,7,14,10,45,540.5,279.0,2.1,17.5,760.0,306.33,217.0
2016,7,14,11,0,139.0,456.0,2.2,18.0,585.0,338.64,256.14
2016,7,14,11,15,547.5,281.0,2.35,18.0,798.0,382.0,282.43
2016,7,14,11,30,956.0,106.0,2.5,18.0,1011.0,487.65,361.19
2016,7,14,11,45,957.0,106.5,2.65,18.0,1019.0,542.75,408.17
2016,7,14,12,0,958.0,107.0,2.8,18.0,1027.0,596.82,453.45
2016,7,14,12,15,545.0,293.5,2.9,17.5,817.0,545.57,418.68
2016,7,14,12,30,132.0,480.0,3.0,17.0,607.0,456.67,350.99
2016,7,14,12,45,115.5,471.5,3.2,17.0,582.0,456.2,351.79
2016,7,14,13,0,99.0,463.0,3.4,17.0,557.0,445.34,344.26
2016,7,14,13,15,133.5,461.0,3.45,17.0,586.0,492.74,381.02
2016,7,14,13,30,168.0,459.0,3.5,17.0,615.0,534.38,413.21
2016,7,14,13,45,163.0,447.5,3.6,17.0,595.5,536.07,415.11
2016,7,14,14,0,158.0,436.0,3.7,17.0,576.0,536.18,416.04
2016,7,14,14,15,143.5,420.0,3.75,16.5,544.5,521.89,406.71
2016,7,14,14,30,129.0,404.0,3.8,16.0,513.0,505.46,395.72
2016,7,14,14,45,92.5,371.5,3.85,16.0,448.0,427.38,336.63
2016,7,14,15,0,56.0,339.0,3.9,16.0,383.0,366.71,289.79
2016,7,14,15,15,53.0,318.5,3.9,16.0,358.5,349.39,277.17
2016,7,14,15,30,50.0,298.0,3.9,16.0,334.0,331.24,263.68
2016,7,14,15,45,32.5,258.0,3.95,16.0,281.0,276.15,220.4
2016,7,14,16,0,15.0,218.0,4.0,16.0,228.0,199.63,159.18
2016,7,14,16,15,7.5,188.5,4.0,15.5,193.5,166.0,132.4
2016,7,14,16,30,0.0,159.0,4.0,15.0,159.0,132.05,104.82
2016,7,14,16,45,0.0,141.5,4.05,15.0,141.5,117.23,92.93
2016,7,14,17,0,0.0,124.0,4.1,15.0,124.0,102.25,80.76
2016,7,14,17,15,0.0,98.5,4.1,14.5,98.5,79.22,61.79
2016,7,14,17,30,0.0,73.0,4.1,14.0,73.0,56.3,42.6
2016,7,14,17,45,0.0,61.5,4.1,14.0,61.5,47.13,34.85
2016,7,14,18,0,0.0,50.0,4.1,14.0,50.0,38.25,27.23
2016,7,14,18,15,215.0,51.0,4.0,14.0,89.5,294.89,250.42
2016,7,14,18,30,430.0,52.0,3.9,14.0,129.0,490.13,406.17
2016,7,14,18,45,328.5,40.5,3.8,14.0,88.5,376.83,306.67
2016,7,14,19,0,227.0,29.0,3.7,14.0,48.0,268.42,188.96
2016,7,14,19,15,113.5,14.5,3.6,14.0,24.0,97.68,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.0,3.0,13.0,6.0,4.72,0.0
2016,7,15,5,30,0.0,12.0,3.1,13.0,12.0,9.12,0.48
2016,7,15,5,45,0.0,23.5,3.25,13.5,23.5,17.91,9.77
2016,7,15,6,0,0.0,35.0,3.4,14.0,35.0,26.74,17.96
2016,7,15,6,15,0.0,48.5,3.3,14.0,48.5,37.07,27.45
2016,7,15,6,30,0.0,62.0,3.2,14.0,62.0,47.08,36.55
2016,7,15,6,45,0.0,76.5,3.15,14.0,76.5,57.72,46.08
2016,7,15,7,0,0.0,91.0,3.1,14.0,91.0,68.29,55.41
2016,7,15,7,15,1.5,118.0,3.0,14.0,119.0,87.09,71.86
2016,7,15,7,30,3.0,145.0,2.9,14.0,147.0,105.52,87.76
2016,7,15,7,45,10.5,169.0,2.8,14.5,175.5,121.91,101.49
2016,7,15,8,0,18.0,193.0,2.7,15.0,204.0,138.12,114.85
2016,7,15,8,15,21.5,213.5,2.7,15.0,227.0,151.94,126.26
2016,7,15,8,30,25.0,234.0,2.7,15.0,250.0,165.62,137.45
2016,7,15,8,45,36.5,264.0,2.7,15.5,289.0,173.26,143.21
2016,7,15,9,0,48.0,294.0,2.7,16.0,328.0,189.55,156.17
2016,7,15,9,15,50.5,313.5,2.7,16.0,351.5,199.93,164.4
2016,7,15,9,30,53.0,333.0,2.7,16.0,375.0,209.97,172.34
2016,7,15,9,45,62.5,356.5,2.7,16.0,407.5,221.75,181.69
2016,7,15,10,0,72.0,380.0,2.7,16.0,440.0,242.86,187.74
2016,7,15,10,15,103.5,406.0,2.7,16.0,495.5,271.36,207.43
2016,7,15,10,30,135.0,432.0,2.7,16.0,551.0,290.02,220.14
2016,7,15,10,45,250.0,419.5,2.75,16.5,647.5,316.86,236.71
2016,7,15,11,0,365.0,407.0,2.8,17.0,744.0,370.94,276.0
2016,7,15,11,15,283.0,439.5,2.8,17.0,703.0,389.91,294.63
2016,7,15,11,30,201.0,472.0,2.8,17.0,662.0,410.02,312.69
2016,7,15,11,45,150.5,471.0,2.85,17.0,614.0,406.44,311.62
2016,7,15,12,0,100.0,470.0,2.9,17.0,566.0,400.14,307.77
2016,7,15,12,15,97.5,469.0,2.95,17.0,562.5,411.17,316.69
2016,7,15,12,30,95.0,468.0,3.0,17.0,559.0,421.69,325.08
2016,7,15,12,45,111.0,469.5,3.05,17.0,575.0,446.28,344.26
2016,7,15,13,0,127.0,471.0,3.1,17.0,591.0,479.96,370.1
2016,7,15,13,15,238.5,444.0,3.1,17.0,666.0,569.11,438.75
2016,7,15,13,30,350.0,417.0,3.1,17.0,741.0,657.81,506.03
2016,7,15,13,45,230.0,422.5,3.1,17.0,633.5,585.05,451.01
2016,7,15,14,0,110.0,428.0,3.1,17.0,526.0,469.33,363.71
2016,7,15,14,15,112.0,412.5,3.1,16.5,509.5,486.11,378.15
2016,7,15,14,30,114.0,397.0,3.1,16.0,493.0,484.57,378.49
2016,7,15,14,45,113.0,381.0,3.1,16.0,472.5,478.64,374.85
2016,7,15,15,0,112.0,365.0,3.1,16.0,452.0,471.59,370.45
2016,7,15,15,15,125.0,347.5,3.1,16.0,440.0,475.87,375.18
2016,7,15,15,30,138.0,330.0,3.1,16.0,428.0,479.49,379.45
2016,7,15,15,45,138.5,307.5,3.1,16.0,400.5,463.92,368.84
2016,7,15,16,0,139.0,285.0,3.1,16.0,373.0,447.06,357.31
2016,7,15,16,15,73.0,231.0,3.15,15.5,277.0,299.09,241.51
2016,7,15,16,30,7.0,177.0,3.2,15.0,181.0,157.02,125.42
2016,7,15,16,45,47.5,183.0,3.25,15.0,205.5,228.1,186.24
2016,7,15,17,0,88.0,189.0,3.3,15.0,230.0,283.53,233.47
2016,7,15,17,15,44.0,127.5,3.35,14.5,148.0,167.31,137.44
2016,7,15,17,30,0.0,66.0,3.4,14.0,66.0,50.61,37.7
2016,7,15,17,45,0.0,55.0,3.45,14.0,55.0,42.1,30.55
2016,7,15,18,0,0.0,44.0,3.5,14.0,44.0,33.62,23.26
2016,7,15,18,15,186.5,50.5,3.45,14.0,83.5,268.56,227.55
2016,7,15,18,30,373.0,57.0,3.4,14.0,123.0,443.31,367.97
2016,7,15,18,45,270.5,44.0,3.35,14.0,83.5,331.81,269.93
2016,7,15,19,0,168.0,31.0,3.3,14.0,44.0,224.84,154.77
2016,7,15,19,15,84.0,15.5,3.25,14.0,22.0,76.05,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,121.0,12.5,3.4,14.0,21.0,9.83,0.0
2016,7,16,5,30,242.0,25.0,3.4,14.0,42.0,20.57,7.54
2016,7,16,5,45,352.0,34.5,3.45,14.0,82.0,28.35,18.62
2016,7,16,6,0,462.0,44.0,3.5,14.0,122.0,36.22,26.28
2016,7,16,6,15,531.5,51.0,3.4,14.0,170.0,41.87,31.69
2016,7,16,6,30,601.0,58.0,3.3,14.0,218.0,47.57,36.98
2016,7,16,6,45,300.5,71.5,3.2,14.5,151.5,52.16,41.05
2016,7,16,7,0,0.0,85.0,3.1,15.0,85.0,64.17,51.56
2016,7,16,7,15,159.5,126.5,3.0,15.0,199.5,90.4,74.49
2016,7,16,7,30,319.0,168.0,2.9,15.0,314.0,113.86,94.69
2016,7,16,7,45,162.5,170.0,2.85,15.0,245.0,116.89,96.95
2016,7,16,8,0,6.0,172.0,2.8,15.0,176.0,124.77,103.41
2016,7,16,8,15,3.0,165.0,2.75,15.0,167.0,121.07,99.88
2016,7,16,8,30,0.0,158.0,2.7,15.0,158.0,116.99,96.07
2016,7,16,8,45,1.5,168.0,2.7,15.5,169.0,124.16,101.73
2016,7,16,9,0,3.0,178.0,2.7,16.0,180.0,131.27,107.28
2016,7,16,9,15,8.5,215.0,2.7,16.0,221.5,155.97,127.83
2016,7,16,9,30,14.0,252.0,2.7,16.0,263.0,179.94,147.53
2016,7,16,9,45,35.5,309.5,2.75,16.0,339.0,198.24,162.4
2016,7,16,10,0,57.0,367.0,2.8,16.0,415.0,235.08,182.26
2016,7,16,10,15,60.0,383.5,2.85,16.0,436.0,253.58,195.56
2016,7,16,10,30,63.0,400.0,2.9,16.0,457.0,272.92,210.19
2016,7,16,10,45,79.5,422.0,2.95,16.5,494.5,299.69,229.96
2016,7,16,11,0,96.0,444.0,3.0,17.0,532.0,329.23,252.07
2016,7,16,11,15,59.0,393.0,3.05,17.0,447.5,296.94,228.76
2016,7,16,11,30,22.0,342.0,3.1,17.0,363.0,263.41,203.9
2016,7,16,11,45,26.0,362.5,3.2,17.0,387.5,278.48,215.75
2016,7,16,12,0,30.0,383.0,3.3,17.0,412.0,301.71,233.79
2016,7,16,12,15,35.5,396.5,3.35,17.0,430.5,322.05,249.57
2016,7,16,12,30,41.0,410.0,3.4,17.0,449.0,343.56,266.25
2016,7,16,12,45,46.5,416.5,3.5,17.0,461.0,360.72,279.69
2016,7,16,13,0,52.0,423.0,3.6,17.0,473.0,378.59,293.71
2016,7,16,13,15,48.5,411.0,3.6,17.0,457.0,374.73,290.99
2016,7,16,13,30,45.0,399.0,3.6,17.0,441.0,369.82,287.55
2016,7,16,13,45,50.5,397.0,3.65,17.0,443.5,380.45,296.26
2016,7,16,14,0,56.0,395.0,3.7,17.0,446.0,391.34,305.17
2016,7,16,14,15,60.0,385.5,3.75,16.5,438.0,394.05,308.49
2016,7,16,14,30,64.0,376.0,3.8,16.0,430.0,396.57,311.77
2016,7,16,14,45,54.5,351.0,3.85,16.0,395.5,370.41,292.03
2016,7,16,15,0,45.0,326.0,3.9,16.0,361.0,342.75,271.06
2016,7,16,15,15,35.0,295.5,3.95,16.0,322.0,307.55,243.97
2016,7,16,15,30,25.0,265.0,4.0,16.0,283.0,248.88,197.97
2016,7,16,15,45,50.0,269.0,4.05,16.0,302.0,306.25,245.26
2016,7,16,16,0,75.0,273.0,4.1,16.0,321.0,343.18,276.05
2016,7,16,16,15,72.5,251.0,4.1,15.5,294.5,322.3,260.78
2016,7,16,16,30,70.0,229.0,4.1,15.0,268.0,300.68,244.9
2016,7,16,16,45,51.5,201.0,4.2,15.0,228.0,254.53,207.86
2016,7,16,17,0,33.0,173.0,4.3,15.0,188.0,207.63,169.57
2016,7,16,17,15,16.5,142.0,4.3,14.5,149.5,141.36,114.74
2016,7,16,17,30,0.0,111.0,4.3,14.0,111.0,95.14,75.56
2016,7,16,17,45,298.0,87.5,4.3,14.0,168.5,431.82,365.99
2016,7,16,18,0,596.0,64.0,4.3,14.0,226.0,683.49,565.67
2016,7,16,18,15,526.0,56.5,4.2,14.0,177.5,595.57,492.81
2016,7,16,18,30,456.0,49.0,4.1,14.0,129.0,509.61,420.17
2016,7,16,18,45,348.5,38.5,4.1,14.0,88.0,391.73,317.92
2016,7,16,19,0,241.0,28.0,4.1,14.0,47.0,276.47,188.13
2016,7,16,19,15,120.5,14.0,4.1,13.5,23.5,102.62,0.0
2016,7,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,137.5,11.5,4.45,13.0,21.0,9.05,0.0
2016,7,17,5,30,275.0,23.0,4.5,13.0,42.0,18.99,5.93
2016,7,17,5,45,390.0,31.5,4.6,13.5,83.0,26.09,16.66
2016,7,17,6,0,505.0,40.0,4.7,14.0,124.0,33.34,23.71
2016,7,17,6,15,571.5,46.0,4.65,14.0,172.0,38.39,28.58
2016,7,17,6,30,638.0,52.0,4.6,14.0,220.0,47.1,36.54
2016,7,17,6,45,323.0,87.0,4.6,14.5,172.5,62.7,50.41
2016,7,17,7,0,8.0,122.0,4.6,15.0,125.0,88.5,73.05
2016,7,17,7,15,4.0,120.0,4.55,15.0,121.5,88.36,72.73
2016,7,17,7,30,0.0,118.0,4.5,15.0,118.0,87.83,72.03
2016,7,17,7,45,2.0,143.0,4.45,15.0,144.0,105.13,86.87
2016,7,17,8,0,4.0,168.0,4.4,15.0,170.0,122.16,101.31
2016,7,17,8,15,7.0,184.5,4.4,15.0,189.0,133.63,110.83
2016,7,17,8,30,10.0,201.0,4.4,15.0,208.0,145.0,120.21
2016,7,17,8,45,8.5,202.5,4.45,15.5,208.5,146.73,121.11
2016,7,17,9,0,7.0,204.0,4.5,16.0,209.0,148.31,121.9
2016,7,17,9,15,10.0,224.0,4.55,16.0,231.5,161.71,132.93
2016,7,17,9,30,13.0,244.0,4.6,16.0,254.0,174.93,143.74
2016,7,17,9,45,13.5,255.0,4.65,16.0,266.0,182.32,149.65
2016,7,17,10,0,14.0,266.0,4.7,16.0,278.0,191.68,149.91
2016,7,17,10,15,14.0,269.5,4.7,16.0,282.0,196.69,153.48
2016,7,17,10,30,14.0,273.0,4.7,16.0,286.0,201.61,157.19
2016,7,17,10,45,18.0,302.5,4.75,16.0,319.0,224.93,175.43
2016,7,17,11,0,22.0,332.0,4.8,16.0,352.0,249.17,194.38
2016,7,17,11,15,36.0,375.5,4.8,16.0,409.5,277.26,216.09
2016,7,17,11,30,50.0,419.0,4.8,16.0,467.0,319.04,248.55
2016,7,17,11,45,38.5,396.0,4.8,16.0,433.0,307.31,239.74
2016,7,17,12,0,27.0,373.0,4.8,16.0,399.0,292.96,228.81
2016,7,17,12,15,20.0,321.0,4.9,16.0,340.5,257.02,200.96
2016,7,17,12,30,13.0,269.0,5.0,16.0,282.0,215.88,168.71
2016,7,17,12,45,15.5,294.5,5.1,16.0,309.5,239.24,187.4
2016,7,17,13,0,18.0,320.0,5.2,16.0,337.0,263.4,206.59
2016,7,17,13,15,20.0,327.5,5.3,16.0,346.0,273.6,214.85
2016,7,17,13,30,22.0,335.0,5.4,16.0,355.0,284.17,223.45
2016,7,17,13,45,17.0,294.0,5.5,16.0,309.5,248.9,195.84
2016,7,17,14,0,12.0,253.0,5.6,16.0,264.0,212.48,167.11
2016,7,17,14,15,15.0,269.5,5.65,16.0,282.5,230.75,182.06
2016,7,17,14,30,18.0,286.0,5.7,16.0,301.0,249.88,197.67
2016,7,17,14,45,12.0,240.0,5.8,16.0,249.5,206.13,162.89
2016,7,17,15,0,6.0,194.0,5.9,16.0,198.0,161.77,127.28
2016,7,17,15,15,3.5,179.0,5.95,15.5,181.5,147.24,115.91
2016,7,17,15,30,1.0,164.0,6.0,15.0,165.0,132.49,104.22
2016,7,17,15,45,1.0,164.5,6.1,15.0,165.5,133.78,105.58
2016,7,17,16,0,1.0,165.0,6.2,15.0,166.0,135.38,107.21
2016,7,17,16,15,0.5,154.0,6.2,15.0,154.5,126.14,99.87
2016,7,17,16,30,0.0,143.0,6.2,15.0,143.0,116.89,92.49
2016,7,17,16,45,0.0,127.5,6.25,15.0,127.5,103.85,81.93
2016,7,17,17,0,0.0,112.0,6.3,15.0,112.0,90.7,71.17
2016,7,17,17,15,0.0,88.0,6.2,14.5,88.0,69.31,53.44
2016,7,17,17,30,0.0,64.0,6.1,14.0,64.0,49.06,36.42
2016,7,17,17,45,293.5,63.0,6.1,14.0,142.5,390.73,334.44
2016,7,17,18,0,587.0,62.0,6.1,14.0,221.0,672.5,563.4
2016,7,17,18,15,518.5,54.5,6.0,13.5,173.0,586.27,491.63
2016,7,17,18,30,450.0,47.0,5.9,13.0,125.0,502.08,419.51
2016,7,17,18,45,336.5,37.0,5.8,13.0,84.5,380.18,311.57
2016,7,17,19,0,223.0,27.0,5.7,13.0,44.0,260.18,174.19
2016,7,17,19,15,111.5,13.5,5.65,13.0,22.0,95.38,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,11.0,4.1,13.0,19.5,8.65,0.0
2016,7,18,5,30,243.0,22.0,4.1,13.0,39.0,18.07,4.65
2016,7,18,5,45,358.0,31.0,4.1,13.5,78.5,25.54,16.13
2016,7,18,6,0,473.0,40.0,4.1,14.0,118.0,33.13,23.51
2016,7,18,6,15,540.0,46.5,4.05,14.0,165.0,38.5,28.66
2016,7,18,6,30,607.0,53.0,4.0,14.0,212.0,43.91,33.7
2016,7,18,6,45,303.5,60.5,3.95,14.0,140.0,44.91,34.66
2016,7,18,7,0,0.0,68.0,3.9,14.0,68.0,52.16,41.08
2016,7,18,7,15,0.0,102.0,3.85,14.0,102.0,76.35,62.43
2016,7,18,7,30,0.0,136.0,3.8,14.0,136.0,99.6,82.65
2016,7,18,7,45,2.0,152.0,3.8,14.5,153.5,110.9,92.04
2016,7,18,8,0,4.0,168.0,3.8,15.0,171.0,122.12,101.24
2016,7,18,8,15,4.5,176.5,3.75,15.0,179.5,128.46,106.34
2016,7,18,8,30,5.0,185.0,3.7,15.0,188.0,134.71,111.35
2016,7,18,8,45,7.0,198.5,3.7,15.0,203.0,144.12,119.05
2016,7,18,9,0,9.0,212.0,3.7,15.0,218.0,153.44,126.63
2016,7,18,9,15,10.5,228.0,3.7,15.0,236.0,164.22,135.42
2016,7,18,9,30,12.0,244.0,3.7,15.0,254.0,174.87,144.07
2016,7,18,9,45,26.0,294.5,3.75,15.5,316.5,190.31,156.4
2016,7,18,10,0,40.0,345.0,3.8,16.0,379.0,222.41,173.23
2016,7,18,10,15,48.0,368.0,3.85,16.0,410.0,243.51,188.68
2016,7,18,10,30,56.0,391.0,3.9,16.0,441.0,266.31,205.89
2016,7,18,10,45,39.0,363.5,3.95,16.0,399.0,255.71,198.33
2016,7,18,11,0,22.0,336.0,4.0,16.0,357.0,251.78,195.98
2016,7,18,11,15,33.5,373.5,4.05,16.0,405.5,274.97,213.9
2016,7,18,11,30,45.0,411.0,4.1,16.0,454.0,311.63,242.33
2016,7,18,11,45,180.0,431.0,4.15,16.0,603.0,394.48,305.63
2016,7,18,12,0,315.0,451.0,4.2,16.0,752.0,495.06,382.77
2016,7,18,12,15,373.0,424.5,4.25,16.0,781.5,539.37,417.86
2016,7,18,12,30,431.0,398.0,4.3,16.0,811.0,588.71,456.96
2016,7,18,12,45,240.0,407.5,4.35,16.0,637.5,495.93,386.85
2016,7,18,13,0,49.0,417.0,4.4,16.0,464.0,371.49,289.79
2016,7,18,13,15,106.0,437.0,4.4,16.0,535.5,451.49,352.84
2016,7,18,13,30,163.0,457.0,4.4,16.0,607.0,528.39,412.3
2016,7,18,13,45,203.0,441.0,4.45,16.5,623.5,563.96,439.73
2016,7,18,14,0,243.0,425.0,4.5,17.0,640.0,617.44,480.28
2016,7,18,14,15,346.5,373.0,4.5,17.0,668.5,680.44,530.55
2016,7,18,14,30,450.0,321.0,4.5,17.0,697.0,764.58,595.42
2016,7,18,14,45,682.0,199.5,4.5,17.0,743.0,895.14,696.12
2016,7,18,15,0,914.0,78.0,4.5,17.0,789.0,991.03,764.02
2016,7,18,15,15,904.5,77.0,4.5,17.0,749.5,998.41,769.99
2016,7,18,15,30,895.0,76.0,4.5,17.0,710.0,1002.12,774.24
2016,7,18,15,45,884.0,73.5,4.5,17.0,666.5,998.84,773.83
2016,7,18,16,0,873.0,71.0,4.5,17.0,623.0,991.93,771.09
2016,7,18,16,15,857.5,69.0,4.55,16.5,575.5,977.56,765.16
2016,7,18,16,30,842.0,67.0,4.6,16.0,528.0,959.88,756.92
2016,7,18,16,45,821.0,64.0,4.65,16.0,478.5,932.15,739.88
2016,7,18,17,0,800.0,61.0,4.7,16.0,429.0,901.62,720.57
2016,7,18,17,15,771.0,58.0,4.75,15.5,377.5,872.2,702.97
2016,7,18,17,30,742.0,55.0,4.8,15.0,326.0,828.98,674.21
2016,7,18,17,45,700.5,51.5,4.9,15.0,275.5,771.4,632.2
2016,7,18,18,0,659.0,48.0,5.0,15.0,225.0,713.04,587.51
2016,7,18,18,15,596.5,42.5,4.95,14.5,177.0,632.58,523.22
2016,7,18,18,30,534.0,37.0,4.9,14.0,129.0,553.53,456.43
2016,7,18,18,45,427.0,29.5,4.85,14.0,87.5,445.84,360.6
2016,7,18,19,0,320.0,22.0,4.8,14.0,46.0,331.62,214.52
2016,7,18,19,15,160.0,11.0,4.65,14.0,23.0,130.27,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.5,10.0,3.25,13.0,20.0,7.87,0.0
2016,7,19,5,30,301.0,20.0,3.3,13.0,40.0,16.57,3.01
2016,7,19,5,45,411.0,28.0,3.4,13.0,80.5,23.36,14.26
2016,7,19,6,0,521.0,36.0,3.5,13.0,121.0,32.87,23.37
2016,7,19,6,15,586.0,42.0,3.45,13.0,169.0,38.41,28.7
2016,7,19,6,30,651.0,48.0,3.4,13.0,217.0,43.99,33.92
2016,7,19,6,45,325.5,69.0,3.4,13.5,153.5,50.86,40.05
2016,7,19,7,0,0.0,90.0,3.4,14.0,90.0,67.5,54.73
2016,7,19,7,15,0.0,108.0,3.4,14.0,108.0,80.34,65.94
2016,7,19,7,30,0.0,126.0,3.4,14.0,126.0,93.07,76.91
2016,7,19,7,45,3.5,150.0,3.45,14.5,152.0,109.62,90.92
2016,7,19,8,0,7.0,174.0,3.5,15.0,178.0,125.94,104.53
2016,7,19,8,15,8.5,187.0,3.55,15.0,192.5,135.17,112.09
2016,7,19,8,30,10.0,200.0,3.6,15.0,207.0,144.31,119.55
2016,7,19,8,45,13.5,221.0,3.65,15.0,230.5,158.38,131.16
2016,7,19,9,0,17.0,242.0,3.7,15.0,254.0,172.27,142.55
2016,7,19,9,15,48.5,295.0,3.75,15.0,332.0,190.68,157.66
2016,7,19,9,30,80.0,348.0,3.8,15.0,410.0,217.74,179.89
2016,7,19,9,45,88.0,369.0,3.85,15.5,440.0,228.2,187.83
2016,7,19,10,0,96.0,390.0,3.9,16.0,470.0,248.36,192.08
2016,7,19,10,15,92.5,403.0,3.95,16.0,482.5,267.14,205.33
2016,7,19,10,30,89.0,416.0,4.0,16.0,495.0,285.81,219.67
2016,7,19,10,45,203.5,420.5,4.05,16.0,606.0,317.43,240.17
2016,7,19,11,0,318.0,425.0,4.1,16.0,717.0,364.25,274.29
2016,7,19,11,15,260.0,447.0,4.1,16.0,688.5,384.27,293.21
2016,7,19,11,30,202.0,469.0,4.1,16.0,660.0,407.54,313.56
2016,7,19,11,45,262.0,458.5,4.2,16.0,708.0,444.89,343.17
2016,7,19,12,0,322.0,448.0,4.3,16.0,756.0,496.52,383.9
2016,7,19,12,15,375.0,423.5,4.35,16.0,782.0,539.55,418.27
2016,7,19,12,30,428.0,399.0,4.4,16.0,808.0,587.22,456.14
2016,7,19,12,45,682.0,250.5,4.45,16.0,896.5,680.62,531.15
2016,7,19,13,0,936.0,102.0,4.5,16.0,985.0,771.51,604.61
2016,7,19,13,15,933.0,101.5,4.55,16.0,970.5,812.11,634.92
2016,7,19,13,30,930.0,101.0,4.6,16.0,956.0,849.95,662.69
2016,7,19,13,45,930.0,97.5,4.7,16.0,935.5,884.61,688.52
2016,7,19,14,0,930.0,94.0,4.8,16.0,915.0,916.17,712.23
2016,7,19,14,15,924.0,93.0,4.85,16.0,886.5,941.55,731.29
2016,7,19,14,30,918.0,92.0,4.9,16.0,858.0,963.43,748.02
2016,7,19,14,45,913.0,89.0,5.0,16.0,824.5,980.57,761.98
2016,7,19,15,0,908.0,86.0,5.1,16.0,791.0,994.03,773.55
2016,7,19,15,15,898.0,84.5,5.1,16.0,751.0,1000.54,779.64
2016,7,19,15,30,888.0,83.0,5.1,16.0,711.0,1003.35,783.33
2016,7,19,15,45,877.0,80.0,5.2,16.0,667.0,999.68,783.43
2016,7,19,16,0,866.0,77.0,5.3,16.0,623.0,992.37,781.09
2016,7,19,16,15,849.0,74.5,5.3,16.0,575.5,976.04,771.64
2016,7,19,16,30,832.0,72.0,5.3,16.0,528.0,956.39,759.88
2016,7,19,16,45,812.0,68.5,5.35,16.0,478.0,929.27,742.94
2016,7,19,17,0,792.0,65.0,5.4,16.0,428.0,911.22,732.48
2016,7,19,17,15,762.5,62.0,5.35,15.5,376.5,869.7,704.9
2016,7,19,17,30,733.0,59.0,5.3,15.0,325.0,826.12,674.98
2016,7,19,17,45,691.5,54.5,5.25,15.0,274.5,767.22,630.76
2016,7,19,18,0,650.0,50.0,5.2,15.0,224.0,707.53,584.05
2016,7,19,18,15,586.0,44.5,5.05,14.5,176.0,625.8,518.11
2016,7,19,18,30,522.0,39.0,4.9,14.0,128.0,553.9,456.47
2016,7,19,18,45,414.5,31.0,4.75,14.0,86.5,438.02,353.58
2016,7,19,19,0,307.0,23.0,4.6,14.0,45.0,321.36,200.54
2016,7,19,19,15,153.5,11.5,4.5,14.0,22.5,125.71,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,150.0,10.0,3.35,13.0,19.5,7.87,0.0
2016,7,20,5,30,300.0,20.0,3.5,13.0,39.0,16.59,2.08
2016,7,20,5,45,410.0,28.0,3.65,13.5,79.0,23.36,14.15
2016,7,20,6,0,520.0,36.0,3.8,14.0,119.0,32.87,23.24
2016,7,20,6,15,586.0,41.5,3.75,14.0,167.0,37.99,28.19
2016,7,20,6,30,652.0,47.0,3.7,14.0,215.0,43.19,33.05
2016,7,20,6,45,326.0,75.5,3.7,14.0,159.5,55.19,43.83
2016,7,20,7,0,0.0,104.0,3.7,14.0,104.0,76.75,62.94
2016,7,20,7,15,0.0,108.0,3.65,14.0,108.0,80.31,65.92
2016,7,20,7,30,0.0,112.0,3.6,14.0,112.0,83.73,68.72
2016,7,20,7,45,1.0,136.5,3.55,14.5,137.0,100.77,83.24
2016,7,20,8,0,2.0,161.0,3.5,15.0,162.0,117.54,97.3
2016,7,20,8,15,12.5,194.5,3.45,15.0,202.5,139.9,116.16
2016,7,20,8,30,23.0,228.0,3.4,15.0,243.0,161.75,134.39
2016,7,20,8,45,42.0,264.5,3.4,15.5,293.5,173.51,143.65
2016,7,20,9,0,61.0,301.0,3.4,16.0,344.0,193.18,159.47
2016,7,20,9,15,42.0,291.5,3.4,16.0,322.0,188.7,155.31
2016,7,20,9,30,23.0,282.0,3.4,16.0,300.0,198.24,162.93
2016,7,20,9,45,28.0,306.0,3.4,16.0,328.5,196.21,160.91
2016,7,20,10,0,33.0,330.0,3.4,16.0,357.0,213.91,166.65
2016,7,20,10,15,27.0,322.5,3.45,16.0,345.5,216.05,167.88
2016,7,20,10,30,21.0,315.0,3.5,16.0,334.0,230.09,179.01
2016,7,20,10,45,172.0,369.0,3.55,16.5,526.5,281.5,212.98
2016,7,20,11,0,323.0,423.0,3.6,17.0,719.0,364.28,272.83
2016,7,20,11,15,179.0,406.0,3.65,17.0,571.0,340.55,260.13
2016,7,20,11,30,35.0,389.0,3.7,17.0,423.0,292.9,226.73
2016,7,20,11,45,62.0,425.0,3.8,17.0,485.0,337.89,261.55
2016,7,20,12,0,89.0,461.0,3.9,17.0,547.0,387.41,299.59
2016,7,20,12,15,68.0,440.5,4.0,17.0,506.0,372.82,288.82
2016,7,20,12,30,47.0,420.0,4.1,17.0,465.0,354.73,275.29
2016,7,20,12,45,77.5,441.5,4.25,17.0,515.0,401.21,311.72
2016,7,20,13,0,108.0,463.0,4.4,17.0,565.0,451.52,350.85
2016,7,20,13,15,90.5,446.0,4.5,17.0,531.0,436.29,339.54
2016,7,20,13,30,73.0,429.0,4.6,17.0,497.0,418.44,326.28
2016,7,20,13,45,70.5,416.5,4.75,17.0,480.5,414.86,324.26
2016,7,20,14,0,68.0,404.0,4.9,17.0,464.0,410.35,321.49
2016,7,20,14,15,53.5,374.5,5.0,16.5,421.0,377.95,297.44
2016,7,20,14,30,39.0,345.0,5.1,16.0,378.0,343.32,271.33
2016,7,20,14,45,52.0,344.0,5.25,16.0,386.0,361.38,286.67
2016,7,20,15,0,65.0,343.0,5.4,16.0,394.0,380.31,302.67
2016,7,20,15,15,64.0,324.0,5.45,16.0,372.0,366.93,292.94
2016,7,20,15,30,63.0,305.0,5.5,16.0,350.0,352.82,282.69
2016,7,20,15,45,220.0,274.5,5.6,16.0,416.0,510.24,413.06
2016,7,20,16,0,377.0,244.0,5.7,16.0,482.0,668.69,540.76
2016,7,20,16,15,282.5,239.0,5.7,15.5,409.0,573.26,466.68
2016,7,20,16,30,188.0,234.0,5.7,15.0,336.0,452.47,371.65
2016,7,20,16,45,492.5,151.0,5.75,15.0,384.0,715.34,588.55
2016,7,20,17,0,797.0,68.0,5.8,15.0,432.0,920.58,745.93
2016,7,20,17,15,766.0,64.5,5.8,15.0,379.5,876.8,714.13
2016,7,20,17,30,735.0,61.0,5.8,15.0,327.0,830.95,681.21
2016,7,20,17,45,690.0,57.0,5.8,15.0,275.5,769.31,634.79
2016,7,20,18,0,645.0,53.0,5.8,15.0,224.0,706.86,585.72
2016,7,20,18,15,579.0,46.5,5.65,14.5,175.5,629.55,522.77
2016,7,20,18,30,513.0,40.0,5.5,14.0,127.0,547.75,452.74
2016,7,20,18,45,404.5,31.5,5.4,14.0,85.5,430.58,347.96
2016,7,20,19,0,296.0,23.0,5.3,14.0,44.0,311.28,186.25
2016,7,20,19,15,148.0,11.5,5.2,14.0,22.0,121.52,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,145.5,10.0,3.95,13.0,19.0,7.87,0.0
2016,7,21,5,30,291.0,20.0,4.1,13.0,38.0,16.58,0.95
2016,7,21,5,45,403.0,28.0,4.35,13.5,78.0,23.34,14.05
2016,7,21,6,0,515.0,36.0,4.6,14.0,118.0,32.85,23.18
2016,7,21,6,15,581.5,42.0,4.6,14.0,166.0,38.37,28.51
2016,7,21,6,30,648.0,48.0,4.6,14.0,214.0,43.96,33.72
2016,7,21,6,45,331.5,85.5,4.6,14.5,171.0,61.88,49.69
2016,7,21,7,0,15.0,123.0,4.6,15.0,128.0,89.0,73.51
2016,7,21,7,15,25.5,145.5,4.5,15.0,156.0,101.42,84.23
2016,7,21,7,30,36.0,168.0,4.4,15.0,184.0,115.71,96.43
2016,7,21,7,45,103.5,198.5,4.3,15.5,252.5,130.88,109.04
2016,7,21,8,0,171.0,229.0,4.2,16.0,321.0,148.86,123.86
2016,7,21,8,15,143.5,252.0,4.1,16.0,334.0,160.42,133.26
2016,7,21,8,30,116.0,275.0,4.0,16.0,347.0,171.38,142.11
2016,7,21,8,45,129.0,298.0,3.9,16.0,383.5,182.89,151.37
2016,7,21,9,0,142.0,321.0,3.8,16.0,420.0,193.93,160.18
2016,7,21,9,15,105.5,331.0,3.75,16.0,407.5,209.75,172.96
2016,7,21,9,30,69.0,341.0,3.7,16.0,395.0,214.09,176.15
2016,7,21,9,45,503.5,211.0,3.7,16.5,626.0,116.62,94.05
