Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,938.0,81.0,3.7,17.0,857.0,123.34,69.45
2016,7,21,10,15,944.5,82.0,3.75,17.0,887.0,181.16,101.72
2016,7,21,10,30,951.0,83.0,3.8,17.0,917.0,239.76,146.41
2016,7,21,10,45,956.5,83.0,3.9,17.0,940.0,298.08,196.6
2016,7,21,11,0,962.0,83.0,4.0,17.0,963.0,356.6,249.12
2016,7,21,11,15,965.5,83.5,4.1,17.0,979.0,414.7,301.64
2016,7,21,11,30,969.0,84.0,4.2,17.0,995.0,472.38,353.1
2016,7,21,11,45,971.0,84.0,4.35,17.0,1003.5,528.35,402.35
2016,7,21,12,0,973.0,84.0,4.5,17.0,1012.0,583.3,449.63
2016,7,21,12,15,974.0,84.0,4.65,17.0,1013.0,636.41,494.43
2016,7,21,12,30,975.0,84.0,4.8,17.0,1014.0,687.95,537.04
2016,7,21,12,45,966.0,89.5,4.95,17.0,1005.5,735.32,575.59
2016,7,21,13,0,957.0,95.0,5.1,17.0,997.0,780.05,611.48
2016,7,21,13,15,955.0,94.5,5.1,17.0,982.5,822.18,642.85
2016,7,21,13,30,953.0,94.0,5.1,17.0,968.0,861.55,671.53
2016,7,21,13,45,587.0,260.5,5.15,17.0,795.0,760.32,594.57
2016,7,21,14,0,221.0,427.0,5.2,17.0,622.0,583.25,455.88
2016,7,21,14,15,166.0,411.5,5.15,17.0,555.5,534.52,419.27
2016,7,21,14,30,111.0,396.0,5.1,17.0,489.0,481.25,378.12
2016,7,21,14,45,153.5,380.0,5.1,17.0,502.5,517.08,407.85
2016,7,21,15,0,196.0,364.0,5.1,17.0,516.0,553.56,437.83
2016,7,21,15,15,290.0,323.0,5.05,17.0,534.5,638.52,505.72
2016,7,21,15,30,384.0,282.0,5.0,17.0,553.0,699.98,555.65
2016,7,21,15,45,309.5,278.0,5.0,17.0,487.5,630.35,502.75
2016,7,21,16,0,235.0,274.0,5.0,17.0,422.0,533.58,429.0
2016,7,21,16,15,550.0,169.5,5.0,16.5,479.0,792.05,636.25
2016,7,21,16,30,865.0,65.0,5.0,16.0,536.0,980.83,776.72
2016,7,21,16,45,843.0,63.0,5.05,16.0,485.0,953.29,758.38
2016,7,21,17,0,821.0,61.0,5.1,16.0,434.0,922.95,739.16
2016,7,21,17,15,791.5,57.5,5.1,15.5,381.5,880.5,711.51
2016,7,21,17,30,762.0,54.0,5.1,15.0,329.0,847.23,689.83
2016,7,21,17,45,718.0,50.5,5.1,15.0,277.0,786.84,644.94
2016,7,21,18,0,674.0,47.0,5.1,15.0,225.0,725.74,597.5
2016,7,21,18,15,610.0,42.0,4.95,14.5,176.5,644.19,531.76
2016,7,21,18,30,546.0,37.0,4.8,14.0,128.0,563.92,463.35
2016,7,21,18,45,433.5,29.0,4.7,14.0,86.0,441.73,354.69
2016,7,21,19,0,321.0,21.0,4.6,14.0,44.0,327.63,184.83
2016,7,21,19,15,160.5,10.5,4.5,14.0,22.0,130.21,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,9.5,3.75,13.0,18.0,7.47,0.0
2016,7,22,5,30,295.0,19.0,3.9,13.0,36.0,15.76,0.0
2016,7,22,5,45,406.5,27.5,4.05,13.5,76.5,22.96,13.64
2016,7,22,6,0,518.0,36.0,4.2,14.0,117.0,32.88,23.18
2016,7,22,6,15,586.5,42.0,4.1,14.0,165.5,38.42,28.54
2016,7,22,6,30,655.0,48.0,4.0,14.0,214.0,44.03,33.79
2016,7,22,6,45,344.5,88.5,3.95,14.5,177.5,64.04,51.61
2016,7,22,7,0,34.0,129.0,3.9,15.0,141.0,90.53,74.85
2016,7,22,7,15,17.0,124.5,3.8,15.0,130.5,91.27,75.3
2016,7,22,7,30,0.0,120.0,3.7,15.0,120.0,89.01,73.09
2016,7,22,7,45,6.5,151.5,3.65,15.5,155.0,110.52,91.4
2016,7,22,8,0,13.0,183.0,3.6,16.0,190.0,131.54,108.99
2016,7,22,8,15,25.5,213.5,3.55,16.0,229.0,151.68,125.8
2016,7,22,8,30,38.0,244.0,3.5,16.0,268.0,161.74,133.9
2016,7,22,8,45,29.5,248.0,3.5,16.5,267.5,164.53,135.59
2016,7,22,9,0,21.0,252.0,3.5,17.0,267.0,178.3,146.51
2016,7,22,9,15,41.5,294.0,3.5,17.0,325.5,189.88,155.79
2016,7,22,9,30,62.0,336.0,3.5,17.0,384.0,211.5,173.34
2016,7,22,9,45,74.0,359.5,3.55,17.0,419.5,223.37,182.75
2016,7,22,10,0,86.0,383.0,3.6,17.0,455.0,243.39,187.84
2016,7,22,10,15,79.0,393.0,3.65,17.0,461.0,259.53,199.15
2016,7,22,10,30,72.0,403.0,3.7,17.0,467.0,274.98,211.07
2016,7,22,10,45,181.5,417.0,3.75,17.5,582.5,309.0,232.96
2016,7,22,11,0,291.0,431.0,3.8,18.0,698.0,357.94,267.9
2016,7,22,11,15,196.5,444.5,3.9,18.0,626.5,368.94,280.49
2016,7,22,11,30,102.0,458.0,4.0,18.0,555.0,365.31,280.41
2016,7,22,11,45,93.5,457.5,4.1,18.0,546.5,374.37,288.12
2016,7,22,12,0,85.0,457.0,4.2,18.0,538.0,382.32,294.79
2016,7,22,12,15,81.0,455.0,4.3,18.0,532.0,390.73,301.74
2016,7,22,12,30,77.0,453.0,4.4,18.0,526.0,398.45,308.1
2016,7,22,12,45,97.5,458.5,4.55,18.0,550.5,427.98,331.39
2016,7,22,13,0,118.0,464.0,4.7,18.0,575.0,467.44,362.12
2016,7,22,13,15,206.0,448.5,4.85,18.0,639.0,537.59,417.45
2016,7,22,13,30,294.0,433.0,5.0,18.0,703.0,625.62,485.59
2016,7,22,13,45,321.5,414.0,5.15,18.0,702.5,654.45,508.72
2016,7,22,14,0,349.0,395.0,5.3,18.0,702.0,682.83,531.86
2016,7,22,14,15,640.0,244.5,5.35,17.5,784.5,849.87,664.07
2016,7,22,14,30,931.0,94.0,5.4,17.0,867.0,977.17,759.19
2016,7,22,14,45,921.5,93.0,5.5,17.0,832.0,992.63,771.31
2016,7,22,15,0,912.0,92.0,5.6,17.0,797.0,1004.32,781.62
2016,7,22,15,15,663.5,182.0,5.6,17.0,680.5,895.82,705.13
2016,7,22,15,30,415.0,272.0,5.6,17.0,564.0,744.03,590.09
2016,7,22,15,45,638.5,179.0,5.65,17.0,595.0,891.75,707.2
2016,7,22,16,0,862.0,86.0,5.7,17.0,626.0,999.49,786.91
2016,7,22,16,15,844.5,83.5,5.65,16.5,577.5,983.0,777.84
2016,7,22,16,30,827.0,81.0,5.6,16.0,529.0,975.86,776.32
2016,7,22,16,45,800.0,78.5,5.6,16.0,477.5,943.06,754.83
2016,7,22,17,0,773.0,76.0,5.6,16.0,426.0,907.41,731.04
2016,7,22,17,15,740.0,72.0,5.5,15.5,374.0,861.26,699.65
2016,7,22,17,30,707.0,68.0,5.4,15.0,322.0,813.04,665.74
2016,7,22,17,45,652.5,64.0,5.35,15.0,269.5,749.86,617.92
2016,7,22,18,0,598.0,60.0,5.3,15.0,217.0,680.4,563.18
2016,7,22,18,15,525.5,53.0,5.15,14.5,168.5,590.95,490.55
2016,7,22,18,30,453.0,46.0,5.0,14.0,120.0,503.62,416.03
2016,7,22,18,45,331.0,35.5,4.9,14.0,79.5,374.01,301.06
2016,7,22,19,0,209.0,25.0,4.8,14.0,39.0,240.08,125.56
2016,7,22,19,15,104.5,12.5,4.7,14.0,19.5,89.21,0.0
2016,7,22,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,94.5,10.5,3.1,13.5,16.0,8.26,0.0
2016,7,23,5,30,189.0,21.0,3.1,14.0,32.0,17.23,0.0
2016,7,23,5,45,313.5,31.5,3.1,14.5,71.0,25.87,15.9
2016,7,23,6,0,438.0,42.0,3.1,15.0,110.0,34.6,24.56
2016,7,23,6,15,512.5,49.5,2.95,15.0,157.5,40.66,30.39
2016,7,23,6,30,587.0,57.0,2.8,15.0,205.0,46.76,36.07
2016,7,23,6,45,640.5,61.5,2.65,15.0,256.5,50.43,39.42
2016,7,23,7,0,694.0,66.0,2.5,15.0,308.0,58.59,46.64
2016,7,23,7,15,728.5,70.0,2.5,15.0,360.0,61.9,49.45
2016,7,23,7,30,763.0,74.0,2.5,15.0,412.0,65.18,52.18
2016,7,23,7,45,790.5,76.5,2.5,15.5,463.5,67.22,53.68
2016,7,23,8,0,818.0,79.0,2.5,16.0,515.0,69.25,55.15
2016,7,23,8,15,836.5,82.0,2.55,16.5,564.0,79.47,63.68
2016,7,23,8,30,855.0,85.0,2.6,17.0,613.0,82.08,65.58
2016,7,23,8,45,582.0,191.5,2.65,17.5,563.0,122.4,99.58
2016,7,23,9,0,309.0,298.0,2.7,18.0,513.0,177.14,144.91
2016,7,23,9,15,607.5,195.0,2.8,18.0,649.0,118.52,95.48
2016,7,23,9,30,906.0,92.0,2.9,18.0,785.0,87.46,69.16
2016,7,23,9,45,606.5,233.0,3.0,18.0,706.5,132.26,106.74
2016,7,23,10,0,307.0,374.0,3.1,18.0,628.0,223.34,165.8
2016,7,23,10,15,267.0,398.5,3.2,18.0,624.5,256.51,188.18
2016,7,23,10,30,227.0,423.0,3.3,18.0,621.0,300.73,223.32
2016,7,23,10,45,584.5,262.0,3.45,18.5,790.5,295.9,206.86
2016,7,23,11,0,942.0,101.0,3.6,19.0,960.0,359.54,249.46
2016,7,23,11,15,620.0,273.5,3.75,19.0,842.5,399.03,293.63
2016,7,23,11,30,298.0,446.0,3.9,19.0,725.0,424.8,321.56
2016,7,23,11,45,365.0,421.0,4.05,19.0,766.0,469.17,356.67
2016,7,23,12,0,432.0,396.0,4.2,19.0,807.0,516.08,394.02
2016,7,23,12,15,438.0,395.5,4.35,18.5,812.0,554.83,425.99
2016,7,23,12,30,444.0,395.0,4.5,18.0,817.0,593.53,457.71
2016,7,23,12,45,697.0,249.0,4.65,18.0,906.5,688.26,533.56
2016,7,23,13,0,950.0,103.0,4.8,18.0,996.0,780.67,608.15
2016,7,23,13,15,947.5,102.5,4.9,18.0,981.5,822.5,639.6
2016,7,23,13,30,945.0,102.0,5.0,18.0,967.0,861.56,668.43
2016,7,23,13,45,941.5,101.5,5.1,18.0,946.0,896.83,694.59
2016,7,23,14,0,938.0,101.0,5.2,18.0,925.0,928.93,718.57
2016,7,23,14,15,932.5,99.5,5.2,18.0,896.5,954.94,737.67
2016,7,23,14,30,927.0,98.0,5.2,18.0,868.0,977.39,754.4
2016,7,23,14,45,918.5,97.0,5.25,18.0,833.0,993.89,767.45
2016,7,23,15,0,910.0,96.0,5.3,18.0,798.0,1006.65,778.11
2016,7,23,15,15,900.0,94.5,5.3,17.5,758.0,1013.66,786.07
2016,7,23,15,30,890.0,93.0,5.3,17.0,718.0,1016.92,791.66
2016,7,23,15,45,874.5,91.5,5.3,17.0,672.5,1010.93,789.36
2016,7,23,16,0,859.0,90.0,5.3,17.0,627.0,1001.32,784.7
2016,7,23,16,15,841.5,87.0,5.2,16.5,578.5,997.28,784.92
2016,7,23,16,30,824.0,84.0,5.1,16.0,530.0,976.76,773.37
2016,7,23,16,45,796.5,81.5,5.1,16.0,478.0,943.48,751.82
2016,7,23,17,0,769.0,79.0,5.1,16.0,426.0,907.32,727.89
2016,7,23,17,15,735.5,75.0,5.05,15.5,373.5,860.67,696.64
2016,7,23,17,30,702.0,71.0,5.0,15.0,321.0,818.85,668.05
2016,7,23,17,45,646.0,66.5,5.0,15.0,268.5,747.35,614.35
2016,7,23,18,0,590.0,62.0,5.0,15.0,216.0,675.77,558.36
2016,7,23,18,15,515.0,54.5,4.9,14.5,167.5,583.47,483.72
2016,7,23,18,30,440.0,47.0,4.8,14.0,119.0,493.35,407.1
2016,7,23,18,45,313.0,36.0,4.7,14.0,78.5,359.3,288.26
2016,7,23,19,0,186.0,25.0,4.6,14.0,38.0,221.37,104.46
2016,7,23,19,15,93.0,12.5,4.5,14.0,19.0,80.46,0.0
2016,7,23,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,8.0,9.5,3.1,13.0,10.0,7.47,0.0
2016,7,24,5,30,16.0,19.0,3.1,13.0,20.0,14.45,0.0
2016,7,24,5,45,64.0,36.5,3.15,13.5,45.5,27.11,16.88
2016,7,24,6,0,112.0,54.0,3.2,14.0,71.0,39.41,28.83
2016,7,24,6,15,136.5,74.0,3.05,14.0,102.5,53.1,41.5
2016,7,24,6,30,161.0,94.0,2.9,14.0,134.0,66.44,53.69
2016,7,24,6,45,184.5,112.5,2.8,14.5,168.5,78.52,64.41
2016,7,24,7,0,208.0,131.0,2.7,15.0,203.0,90.25,74.57
2016,7,24,7,15,112.0,143.0,2.65,15.0,182.5,98.85,81.93
2016,7,24,7,30,16.0,155.0,2.6,15.0,162.0,111.56,92.75
2016,7,24,7,45,43.5,187.5,2.6,15.5,210.0,127.87,106.33
2016,7,24,8,0,71.0,220.0,2.6,16.0,258.0,147.24,122.32
2016,7,24,8,15,157.0,243.0,2.6,16.0,337.0,156.26,129.55
2016,7,24,8,30,243.0,266.0,2.6,16.0,416.0,162.33,134.26
2016,7,24,8,45,220.5,291.5,2.65,16.0,435.5,182.41,150.75
2016,7,24,9,0,198.0,317.0,2.7,16.0,455.0,193.77,159.81
2016,7,24,9,15,124.0,321.0,2.7,16.0,409.0,193.39,159.08
2016,7,24,9,30,50.0,325.0,2.7,16.0,363.0,205.85,169.08
2016,7,24,9,45,37.5,317.5,2.75,16.5,347.0,202.22,165.41
2016,7,24,10,0,25.0,310.0,2.8,17.0,331.0,202.34,157.04
2016,7,24,10,15,40.0,348.5,2.85,17.0,383.5,231.15,178.42
2016,7,24,10,30,55.0,387.0,2.9,17.0,436.0,262.82,202.06
2016,7,24,10,45,64.0,406.5,3.0,17.0,464.0,285.57,219.34
2016,7,24,11,0,73.0,426.0,3.1,17.0,492.0,310.12,238.25
2016,7,24,11,15,78.0,437.0,3.2,17.0,509.0,329.91,253.78
2016,7,24,11,30,83.0,448.0,3.3,17.0,526.0,350.69,270.12
2016,7,24,11,45,73.0,443.5,3.4,17.5,512.5,355.1,273.59
2016,7,24,12,0,63.0,439.0,3.5,18.0,499.0,358.02,275.81
2016,7,24,12,15,54.5,428.0,3.65,17.5,480.5,355.67,274.99
2016,7,24,12,30,46.0,417.0,3.8,17.0,462.0,351.71,272.84
2016,7,24,12,45,52.0,422.5,4.0,17.0,472.5,368.92,286.53
2016,7,24,13,0,58.0,428.0,4.2,17.0,483.0,386.86,300.77
2016,7,24,13,15,65.0,427.5,4.35,17.0,488.0,401.22,312.4
2016,7,24,13,30,72.0,427.0,4.5,17.0,493.0,416.0,324.43
2016,7,24,13,45,52.5,390.0,4.65,17.0,437.5,376.16,294.17
2016,7,24,14,0,33.0,353.0,4.8,17.0,382.0,333.07,261.07
2016,7,24,14,15,52.5,365.5,4.85,17.0,410.0,368.86,289.98
2016,7,24,14,30,72.0,378.0,4.9,17.0,438.0,406.79,320.34
2016,7,24,14,45,65.0,356.5,5.0,17.0,409.0,386.91,305.49
2016,7,24,15,0,58.0,335.0,5.1,17.0,380.0,365.77,289.71
2016,7,24,15,15,51.5,312.0,5.1,16.5,350.5,342.4,272.53
2016,7,24,15,30,45.0,289.0,5.1,16.0,321.0,317.96,254.32
2016,7,24,15,45,30.0,251.5,5.1,16.0,272.5,267.96,214.7
2016,7,24,16,0,15.0,214.0,5.1,16.0,224.0,196.63,157.26
2016,7,24,16,15,11.0,193.5,5.05,15.5,201.0,175.42,140.63
2016,7,24,16,30,7.0,173.0,5.0,15.0,178.0,153.93,123.48
2016,7,24,16,45,5.0,158.5,4.95,15.0,161.5,140.41,112.62
2016,7,24,17,0,3.0,144.0,4.9,15.0,145.0,126.9,101.65
2016,7,24,17,15,1.5,126.5,4.85,14.5,127.0,110.65,88.45
2016,7,24,17,30,0.0,109.0,4.8,14.0,109.0,94.25,74.9
2016,7,24,17,45,287.0,85.0,4.75,14.0,159.0,419.4,356.29
2016,7,24,18,0,574.0,61.0,4.7,14.0,209.0,659.57,548.2
2016,7,24,18,15,500.5,53.0,4.6,14.0,161.5,568.47,471.71
2016,7,24,18,30,427.0,45.0,4.5,14.0,114.0,479.75,395.31
2016,7,24,18,45,315.0,34.0,4.45,14.0,74.5,359.07,286.73
2016,7,24,19,0,203.0,23.0,4.4,14.0,35.0,230.71,95.19
2016,7,24,19,15,101.5,11.5,4.3,14.0,17.5,86.1,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,98.5,9.5,3.05,13.0,14.5,7.47,0.0
2016,7,25,5,30,197.0,19.0,3.1,13.0,29.0,15.6,0.0
2016,7,25,5,45,322.0,29.5,3.15,13.5,68.0,24.29,14.41
2016,7,25,6,0,447.0,40.0,3.2,14.0,107.0,33.08,23.28
2016,7,25,6,15,523.0,47.5,3.05,14.0,155.0,39.21,29.2
2016,7,25,6,30,599.0,55.0,2.9,14.0,203.0,45.4,34.99
2016,7,25,6,45,648.0,60.5,2.8,14.5,254.5,49.81,38.95
2016,7,25,7,0,697.0,66.0,2.7,15.0,306.0,58.67,46.71
2016,7,25,7,15,348.5,94.5,2.6,15.0,214.5,67.13,54.09
2016,7,25,7,30,0.0,123.0,2.5,15.0,123.0,90.89,74.76
2016,7,25,7,45,0.0,137.0,2.45,15.0,137.0,100.92,83.2
2016,7,25,8,0,0.0,151.0,2.4,15.0,151.0,110.87,91.52
2016,7,25,8,15,9.0,183.5,2.4,15.0,189.5,132.75,110.0
2016,7,25,8,30,18.0,216.0,2.4,15.0,228.0,154.14,127.84
2016,7,25,8,45,16.0,223.5,2.45,15.5,234.5,159.75,131.93
2016,7,25,9,0,14.0,231.0,2.5,16.0,241.0,165.24,135.94
2016,7,25,9,15,17.0,251.0,2.5,16.0,263.5,178.41,146.62
2016,7,25,9,30,20.0,271.0,2.5,16.0,286.0,191.4,157.07
2016,7,25,9,45,66.0,331.0,2.5,16.5,384.5,209.72,171.55
2016,7,25,10,0,112.0,391.0,2.5,17.0,483.0,232.01,178.0
2016,7,25,10,15,202.0,399.0,2.55,17.0,572.5,262.81,196.23
2016,7,25,10,30,292.0,407.0,2.6,17.0,662.0,289.85,212.5
2016,7,25,10,45,379.5,384.5,2.65,17.0,724.5,326.69,238.65
2016,7,25,11,0,467.0,362.0,2.7,17.0,787.0,362.81,266.29
2016,7,25,11,15,474.5,370.0,2.7,17.0,808.0,407.54,303.63
2016,7,25,11,30,482.0,378.0,2.7,17.0,829.0,453.5,341.49
2016,7,25,11,45,713.0,244.5,2.75,17.0,918.0,510.88,386.65
2016,7,25,12,0,944.0,111.0,2.8,17.0,1007.0,584.14,445.45
2016,7,25,12,15,944.5,111.0,2.85,17.0,1007.5,636.5,488.25
2016,7,25,12,30,945.0,111.0,2.9,17.0,1008.0,687.33,528.92
2016,7,25,12,45,553.5,290.0,2.95,17.0,814.5,621.02,478.66
2016,7,25,13,0,162.0,469.0,3.0,17.0,621.0,503.15,387.02
2016,7,25,13,15,137.0,457.5,3.05,17.0,585.0,492.13,379.78
2016,7,25,13,30,112.0,446.0,3.1,17.0,549.0,477.83,369.36
2016,7,25,13,45,526.0,273.0,3.2,17.0,736.0,715.84,555.5
2016,7,25,14,0,940.0,100.0,3.3,17.0,923.0,929.26,710.74
2016,7,25,14,15,934.0,99.0,3.35,17.0,894.5,955.42,728.17
2016,7,25,14,30,928.0,98.0,3.4,17.0,866.0,978.02,744.85
2016,7,25,14,45,923.5,94.5,3.45,17.0,831.5,995.78,758.39
2016,7,25,15,0,919.0,91.0,3.5,17.0,797.0,1009.79,769.58
2016,7,25,15,15,908.0,89.5,3.45,17.0,756.0,1015.84,774.78
2016,7,25,15,30,897.0,88.0,3.4,17.0,715.0,1018.09,777.64
2016,7,25,15,45,651.0,160.5,3.4,17.0,600.5,884.59,686.73
2016,7,25,16,0,405.0,233.0,3.4,17.0,486.0,710.39,559.88
2016,7,25,16,15,383.0,217.0,3.35,16.5,441.0,650.75,519.89
2016,7,25,16,30,361.0,201.0,3.3,16.0,396.0,614.23,495.1
2016,7,25,16,45,197.5,184.5,3.25,16.0,289.5,407.47,333.29
2016,7,25,17,0,34.0,168.0,3.2,16.0,183.0,204.79,166.17
2016,7,25,17,15,30.0,148.0,3.15,15.5,160.5,182.21,148.7
2016,7,25,17,30,26.0,128.0,3.1,15.0,138.0,159.22,130.13
2016,7,25,17,45,323.5,91.5,3.05,15.0,176.0,463.76,388.73
2016,7,25,18,0,621.0,55.0,3.0,15.0,214.0,694.66,566.67
2016,7,25,18,15,548.5,48.0,2.9,15.0,165.0,604.79,492.64
2016,7,25,18,30,476.0,41.0,2.8,15.0,116.0,517.39,418.95
2016,7,25,18,45,356.0,31.0,2.75,15.0,76.0,390.02,306.03
2016,7,25,19,0,236.0,21.0,2.7,15.0,36.0,253.9,85.18
2016,7,25,19,15,118.0,10.5,2.6,15.0,18.0,97.81,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,91.0,9.0,0.75,14.0,13.5,7.08,0.0
2016,7,26,5,30,182.0,18.0,0.8,14.0,27.0,14.74,0.0
2016,7,26,5,45,302.0,29.5,0.85,14.5,65.0,24.24,14.19
2016,7,26,6,0,422.0,41.0,0.9,15.0,103.0,33.77,23.79
2016,7,26,6,15,498.0,49.0,0.85,15.0,150.0,40.2,29.99
2016,7,26,6,30,574.0,57.0,0.8,15.0,197.0,46.68,36.01
2016,7,26,6,45,622.5,63.0,0.8,15.5,248.0,51.35,40.18
2016,7,26,7,0,671.0,69.0,0.8,16.0,299.0,56.0,44.19
2016,7,26,7,15,706.5,74.0,0.8,16.0,351.0,64.61,51.66
2016,7,26,7,30,742.0,79.0,0.8,16.0,403.0,68.5,54.89
2016,7,26,7,45,766.5,83.0,0.85,16.5,454.0,71.38,57.08
2016,7,26,8,0,791.0,87.0,0.9,17.0,505.0,74.17,59.17
2016,7,26,8,15,811.0,90.5,0.9,17.0,554.0,76.42,60.9
2016,7,26,8,30,831.0,94.0,0.9,17.0,603.0,78.56,62.53
2016,7,26,8,45,574.5,193.5,0.95,17.5,558.0,123.97,100.7
2016,7,26,9,0,318.0,293.0,1.0,18.0,513.0,175.2,142.69
2016,7,26,9,15,599.5,199.0,1.05,18.0,644.0,121.0,97.27
2016,7,26,9,30,881.0,105.0,1.1,18.0,775.0,93.77,74.37
2016,7,26,9,45,633.5,225.0,1.15,18.5,718.5,129.39,103.88
2016,7,26,10,0,386.0,345.0,1.2,19.0,662.0,213.99,155.77
2016,7,26,10,15,647.0,229.5,1.3,19.0,782.5,201.44,128.72
2016,7,26,10,30,908.0,114.0,1.4,19.0,903.0,243.53,148.72
2016,7,26,10,45,912.0,115.0,1.5,19.5,925.5,300.49,195.85
2016,7,26,11,0,916.0,116.0,1.6,20.0,948.0,357.58,245.02
2016,7,26,11,15,919.0,117.0,1.75,20.0,963.5,414.22,294.64
2016,7,26,11,30,922.0,118.0,1.9,20.0,979.0,470.49,343.32
2016,7,26,11,45,675.5,256.5,2.1,20.5,890.5,500.43,372.25
2016,7,26,12,0,429.0,395.0,2.3,21.0,802.0,513.03,384.56
2016,7,26,12,15,677.0,257.0,2.4,20.5,899.0,592.74,447.19
2016,7,26,12,30,925.0,119.0,2.5,20.0,996.0,680.11,516.16
2016,7,26,12,45,921.5,120.0,2.65,20.0,988.0,726.58,552.31
2016,7,26,13,0,918.0,121.0,2.8,20.0,980.0,770.77,586.44
2016,7,26,13,15,683.5,244.0,2.9,20.0,878.0,754.83,572.85
2016,7,26,13,30,449.0,367.0,3.0,20.0,776.0,704.85,534.54
2016,7,26,13,45,477.0,348.5,3.1,20.0,774.0,740.87,562.64
2016,7,26,14,0,505.0,330.0,3.2,20.0,772.0,775.89,589.4
2016,7,26,14,15,411.0,351.0,3.2,19.5,703.5,734.78,560.36
2016,7,26,14,30,317.0,372.0,3.2,19.0,635.0,671.04,515.2
2016,7,26,14,45,597.0,240.0,3.25,19.0,707.5,852.17,653.19
2016,7,26,15,0,877.0,108.0,3.3,19.0,780.0,987.04,748.17
2016,7,26,15,15,686.0,172.0,3.25,19.0,680.5,907.53,693.59
2016,7,26,15,30,495.0,236.0,3.2,19.0,581.0,787.36,608.46
2016,7,26,15,45,382.5,250.5,3.2,19.0,506.5,674.15,527.32
2016,7,26,16,0,270.0,265.0,3.2,19.0,432.0,584.99,460.61
2016,7,26,16,15,199.0,248.0,3.15,18.5,365.5,475.08,378.93
2016,7,26,16,30,128.0,231.0,3.1,18.0,299.0,389.25,312.75
2016,7,26,16,45,429.5,157.5,3.05,18.0,354.5,660.1,530.41
2016,7,26,17,0,731.0,84.0,3.0,18.0,410.0,875.34,688.56
2016,7,26,17,15,695.5,79.0,2.9,17.5,358.0,832.91,658.8
2016,7,26,17,30,660.0,74.0,2.8,17.0,306.0,782.33,624.35
2016,7,26,17,45,608.5,68.0,2.7,16.5,254.5,713.8,575.07
2016,7,26,18,0,557.0,62.0,2.6,16.0,203.0,645.12,523.35
2016,7,26,18,15,483.5,53.0,2.5,15.5,155.5,553.12,450.67
2016,7,26,18,30,410.0,44.0,2.4,15.0,108.0,463.68,376.14
2016,7,26,18,45,294.5,32.0,2.3,15.0,69.5,339.85,265.75
2016,7,26,19,0,179.0,20.0,2.2,15.0,31.0,205.87,49.08
2016,7,26,19,15,89.5,10.0,2.1,15.0,15.5,75.76,0.0
2016,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,5,15,43.0,7.5,1.2,14.0,9.5,5.9,0.0
2016,7,27,5,30,86.0,15.0,1.2,14.0,19.0,11.42,0.0
2016,7,27,5,45,183.5,30.5,1.25,14.5,53.0,23.12,13.09
2016,7,27,6,0,281.0,46.0,1.3,15.0,87.0,34.79,24.63
2016,7,27,6,15,352.5,58.5,1.25,15.0,130.5,44.16,33.43
2016,7,27,6,30,424.0,71.0,1.2,15.0,174.0,53.45,41.98
2016,7,27,6,45,482.5,79.0,1.2,15.5,222.5,61.66,49.29
2016,7,27,7,0,541.0,87.0,1.2,16.0,271.0,67.23,54.07
2016,7,27,7,15,278.0,119.5,1.2,16.0,215.0,84.6,69.16
2016,7,27,7,30,15.0,152.0,1.2,16.0,159.0,109.52,90.54
2016,7,27,7,45,351.5,130.5,1.3,16.5,315.0,88.0,71.45
2016,7,27,8,0,688.0,109.0,1.4,17.0,471.0,80.37,64.53
2016,7,27,8,15,459.0,187.5,1.4,17.0,438.5,121.11,99.19
2016,7,27,8,30,230.0,266.0,1.4,17.0,406.0,169.94,139.9
2016,7,27,8,45,186.0,291.0,1.45,17.5,410.5,181.15,148.41
2016,7,27,9,0,142.0,316.0,1.5,18.0,415.0,191.64,156.37
2016,7,27,9,15,116.5,332.0,1.55,18.0,416.0,198.06,161.25
2016,7,27,9,30,91.0,348.0,1.6,18.0,417.0,217.81,177.03
2016,7,27,9,45,76.0,356.5,1.65,18.5,416.0,221.93,179.65
2016,7,27,10,0,61.0,365.0,1.7,19.0,415.0,231.73,177.3
2016,7,27,10,15,100.0,394.5,1.8,19.0,480.5,261.65,197.47
2016,7,27,10,30,139.0,424.0,1.9,19.0,546.0,283.08,211.6
2016,7,27,10,45,173.0,435.5,2.0,19.0,591.0,314.87,234.86
2016,7,27,11,0,207.0,447.0,2.1,19.0,636.0,351.08,262.23
2016,7,27,11,15,266.5,440.5,2.2,19.0,687.5,380.58,284.64
2016,7,27,11,30,326.0,434.0,2.3,19.0,739.0,428.18,321.34
2016,7,27,11,45,281.0,451.0,2.4,19.0,715.0,447.45,338.09
2016,7,27,12,0,236.0,468.0,2.5,19.0,691.0,466.31,353.75
2016,7,27,12,15,541.0,310.0,2.6,19.0,822.0,554.43,422.16
2016,7,27,12,30,846.0,152.0,2.7,19.0,953.0,653.18,499.39
2016,7,27,12,45,560.5,301.5,2.8,19.0,830.5,636.02,485.35
2016,7,27,13,0,275.0,451.0,2.9,19.0,708.0,577.51,439.92
2016,7,27,13,15,568.0,292.0,2.95,19.0,812.5,704.59,539.09
2016,7,27,13,30,861.0,133.0,3.0,19.0,917.0,819.43,626.38
2016,7,27,13,45,561.0,274.5,3.15,19.0,780.5,749.37,572.97
2016,7,27,14,0,261.0,416.0,3.3,19.0,644.0,625.25,478.65
2016,7,27,14,15,246.5,404.0,3.3,18.5,613.5,619.61,476.89
2016,7,27,14,30,232.0,392.0,3.3,18.0,583.0,591.08,457.97
2016,7,27,14,45,362.5,330.5,3.35,18.0,615.0,689.53,534.99
2016,7,27,15,0,493.0,269.0,3.4,18.0,647.0,791.94,612.87
2016,7,27,15,15,319.0,295.0,3.35,17.5,534.5,638.08,499.28
2016,7,27,15,30,145.0,321.0,3.3,17.0,422.0,478.91,377.96
2016,7,27,15,45,108.0,292.5,3.3,17.0,365.5,393.95,313.82
2016,7,27,16,0,71.0,264.0,3.3,17.0,309.0,331.26,264.95
2016,7,27,16,15,52.5,234.0,3.25,16.5,266.0,284.33,228.7
2016,7,27,16,30,34.0,204.0,3.2,16.0,223.0,236.3,190.74
2016,7,27,16,45,29.0,183.0,3.15,16.0,198.0,212.24,171.81
2016,7,27,17,0,24.0,162.0,3.1,16.0,173.0,168.5,136.43
2016,7,27,17,15,19.5,142.0,3.05,15.5,150.5,146.82,119.02
2016,7,27,17,30,15.0,122.0,3.0,15.0,128.0,124.93,101.04
2016,7,27,17,45,273.0,90.5,2.95,15.0,160.5,414.65,348.19
2016,7,27,18,0,531.0,59.0,2.9,15.0,193.0,616.91,506.95
2016,7,27,18,15,458.0,50.5,2.8,15.0,147.0,526.87,432.08
2016,7,27,18,30,385.0,42.0,2.7,15.0,101.0,439.56,357.74
2016,7,27,18,45,280.0,30.5,2.65,15.0,65.0,326.13,254.19
2016,7,27,19,0,175.0,19.0,2.6,15.0,29.0,200.08,24.12
2016,7,27,19,15,87.5,9.5,2.5,15.0,14.5,73.82,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,8.0,1.7,13.0,12.0,6.29,0.0
2016,7,28,5,30,178.0,16.0,1.7,13.0,24.0,13.08,0.0
2016,7,28,5,45,295.5,26.5,1.7,13.5,60.0,21.76,11.85
2016,7,28,6,0,413.0,37.0,1.7,14.0,96.0,30.5,20.96
2016,7,28,6,15,487.0,44.5,1.65,14.0,141.5,36.61,26.87
2016,7,28,6,30,561.0,52.0,1.6,14.0,187.0,42.76,32.64
2016,7,28,6,45,280.5,80.0,1.6,14.0,147.5,57.71,46.09
2016,7,28,7,0,0.0,108.0,1.6,14.0,108.0,78.95,64.89
2016,7,28,7,15,6.0,128.5,1.55,14.0,131.0,93.3,77.37
2016,7,28,7,30,12.0,149.0,1.5,14.0,154.0,107.55,89.57
2016,7,28,7,45,14.0,166.5,1.45,14.5,173.5,119.78,99.65
2016,7,28,8,0,16.0,184.0,1.4,15.0,193.0,131.91,109.49
2016,7,28,8,15,27.0,212.0,1.45,15.0,228.0,143.15,118.69
2016,7,28,8,30,38.0,240.0,1.5,15.0,263.0,159.39,132.06
2016,7,28,8,45,80.5,277.0,1.55,15.5,331.0,180.48,149.09
2016,7,28,9,0,123.0,314.0,1.6,16.0,399.0,190.18,156.43
2016,7,28,9,15,105.0,330.0,1.7,16.0,405.5,208.94,171.59
2016,7,28,9,30,87.0,346.0,1.8,16.0,412.0,216.73,177.62
2016,7,28,9,45,165.0,366.0,1.9,16.5,498.5,213.76,174.54
2016,7,28,10,0,243.0,386.0,2.0,17.0,585.0,221.5,166.79
2016,7,28,10,15,318.0,375.5,2.1,17.0,646.0,249.76,181.33
2016,7,28,10,30,393.0,365.0,2.2,17.0,707.0,286.16,205.13
2016,7,28,10,45,246.5,401.5,2.3,17.0,618.0,301.73,224.16
2016,7,28,11,0,100.0,438.0,2.4,17.0,529.0,324.52,247.75
2016,7,28,11,15,148.5,451.0,2.45,17.0,588.5,353.85,269.63
2016,7,28,11,30,197.0,464.0,2.5,17.0,648.0,400.33,305.06
2016,7,28,11,45,209.0,456.0,2.65,17.0,653.0,422.36,322.99
2016,7,28,12,0,221.0,448.0,2.8,17.0,658.0,444.93,341.42
2016,7,28,12,15,167.5,458.0,2.85,17.0,617.0,442.73,340.63
2016,7,28,12,30,114.0,468.0,2.9,17.0,576.0,435.41,335.43
2016,7,28,12,45,134.0,467.5,2.95,17.0,593.5,464.85,358.39
2016,7,28,13,0,154.0,467.0,3.0,17.0,611.0,495.74,382.27
2016,7,28,13,15,134.5,456.0,3.0,17.0,580.5,489.04,377.44
2016,7,28,13,30,115.0,445.0,3.0,17.0,550.0,479.55,370.61
2016,7,28,13,45,149.5,436.0,3.05,17.0,569.0,514.67,398.4
2016,7,28,14,0,184.0,427.0,3.1,17.0,588.0,551.24,427.05
2016,7,28,14,15,161.0,411.5,3.1,16.5,549.0,530.68,412.71
2016,7,28,14,30,138.0,396.0,3.1,16.0,510.0,507.43,396.48
2016,7,28,14,45,201.0,372.5,3.1,16.0,530.0,555.97,435.86
2016,7,28,15,0,264.0,349.0,3.1,16.0,550.0,628.42,491.95
2016,7,28,15,15,161.5,323.0,3.1,16.0,444.0,487.99,385.54
2016,7,28,15,30,59.0,297.0,3.1,16.0,338.0,341.71,271.41
2016,7,28,15,45,45.0,266.5,3.1,16.0,296.5,300.67,240.05
2016,7,28,16,0,31.0,236.0,3.1,16.0,255.0,258.34,206.8
2016,7,28,16,15,27.5,215.5,3.05,15.5,231.5,237.21,190.89
2016,7,28,16,30,24.0,195.0,3.0,15.0,208.0,194.75,157.37
2016,7,28,16,45,20.5,175.5,3.0,15.0,186.0,174.97,141.65
2016,7,28,17,0,17.0,156.0,3.0,15.0,164.0,154.97,125.49
2016,7,28,17,15,13.0,137.0,3.0,15.0,143.0,134.86,108.99
2016,7,28,17,30,9.0,118.0,3.0,15.0,122.0,114.59,92.1
2016,7,28,17,45,272.0,87.5,3.0,15.0,156.0,409.63,344.32
2016,7,28,18,0,535.0,57.0,3.0,15.0,190.0,617.8,507.9
2016,7,28,18,15,463.0,48.5,2.85,14.5,144.5,528.62,434.15
2016,7,28,18,30,391.0,40.0,2.7,14.0,99.0,442.24,360.71
2016,7,28,18,45,279.5,29.0,2.55,14.0,63.0,324.01,251.54
2016,7,28,19,0,168.0,18.0,2.4,14.0,27.0,191.85,0.0
2016,7,28,19,15,84.0,9.0,2.25,14.0,13.5,70.74,0.0
2016,7,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,58.5,7.5,2.1,14.0,10.0,5.9,0.0
2016,7,29,5,30,117.0,15.0,2.1,14.0,20.0,11.47,0.0
2016,7,29,5,45,223.0,28.0,2.15,14.0,53.5,22.77,12.38
2016,7,29,6,0,329.0,41.0,2.2,14.0,87.0,33.31,23.34
2016,7,29,6,15,403.5,50.5,2.15,14.0,130.5,40.72,30.47
2016,7,29,6,30,478.0,60.0,2.1,14.0,174.0,48.08,37.35
2016,7,29,6,45,257.5,92.0,2.05,14.5,155.0,66.71,53.96
2016,7,29,7,0,37.0,124.0,2.0,15.0,136.0,87.21,71.91
2016,7,29,7,15,28.5,139.0,1.95,15.0,149.5,97.27,80.56
2016,7,29,7,30,20.0,154.0,1.9,15.0,163.0,110.71,92.01
2016,7,29,7,45,27.5,177.0,1.9,15.5,190.5,121.5,100.83
2016,7,29,8,0,35.0,200.0,1.9,16.0,218.0,135.58,112.32
2016,7,29,8,15,43.5,225.0,1.95,16.0,250.0,150.4,124.54
2016,7,29,8,30,52.0,250.0,2.0,16.0,282.0,164.85,136.32
2016,7,29,8,45,60.5,274.5,2.05,16.5,314.5,178.64,147.2
2016,7,29,9,0,69.0,299.0,2.1,17.0,347.0,192.04,157.64
2016,7,29,9,15,75.5,321.0,2.1,17.0,376.0,203.79,166.93
2016,7,29,9,30,82.0,343.0,2.1,17.0,405.0,215.15,175.87
2016,7,29,9,45,171.5,362.0,2.15,17.0,500.0,212.31,173.19
2016,7,29,10,0,261.0,381.0,2.2,17.0,595.0,220.0,165.52
2016,7,29,10,15,249.5,399.0,2.25,17.0,609.0,251.74,185.76
2016,7,29,10,30,238.0,417.0,2.3,17.0,623.0,297.35,220.41
2016,7,29,10,45,289.0,416.0,2.4,17.5,673.0,319.32,235.58
2016,7,29,11,0,340.0,415.0,2.5,18.0,723.0,361.5,267.61
2016,7,29,11,15,363.0,409.0,2.55,18.0,743.0,396.51,296.11
2016,7,29,11,30,386.0,403.0,2.6,18.0,763.0,433.66,326.39
2016,7,29,11,45,648.0,252.5,2.65,18.0,862.0,483.49,365.16
2016,7,29,12,0,910.0,102.0,2.7,18.0,961.0,557.47,424.27
2016,7,29,12,15,664.0,249.5,2.75,18.0,876.5,578.91,442.42
2016,7,29,12,30,418.0,397.0,2.8,18.0,792.0,577.44,441.12
2016,7,29,12,45,340.5,425.0,2.9,18.0,745.5,576.28,441.13
2016,7,29,13,0,263.0,453.0,3.0,18.0,699.0,570.4,436.9
2016,7,29,13,15,206.5,451.5,3.05,17.5,642.5,540.29,415.83
2016,7,29,13,30,150.0,450.0,3.1,17.0,586.0,512.04,395.52
2016,7,29,13,45,169.0,438.0,3.2,17.0,588.0,532.93,412.6
2016,7,29,14,0,188.0,426.0,3.3,17.0,590.0,553.91,429.57
2016,7,29,14,15,173.5,411.5,3.3,17.0,559.0,542.13,421.28
2016,7,29,14,30,159.0,397.0,3.3,17.0,528.0,528.19,411.51
2016,7,29,14,45,152.5,378.5,3.3,17.0,499.5,515.86,403.22
2016,7,29,15,0,146.0,360.0,3.3,17.0,471.0,501.89,393.67
2016,7,29,15,15,150.5,339.5,3.25,16.5,449.0,495.18,390.63
2016,7,29,15,30,155.0,319.0,3.2,16.0,427.0,487.28,386.68
2016,7,29,15,45,123.0,294.0,3.2,16.0,376.0,435.88,347.6
2016,7,29,16,0,91.0,269.0,3.2,16.0,325.0,358.25,287.73
2016,7,29,16,15,439.0,173.0,3.15,16.0,409.5,683.34,549.01
2016,7,29,16,30,787.0,77.0,3.1,16.0,494.0,929.57,728.68
2016,7,29,16,45,394.5,108.5,3.1,16.0,317.5,562.07,457.28
2016,7,29,17,0,2.0,140.0,3.1,16.0,141.0,122.57,96.96
2016,7,29,17,15,1.0,122.5,3.05,15.5,123.0,106.81,84.83
2016,7,29,17,30,0.0,105.0,3.0,15.0,105.0,90.88,71.74
2016,7,29,17,45,282.5,79.0,2.95,15.0,148.5,407.37,343.09
2016,7,29,18,0,565.0,53.0,2.9,15.0,192.0,639.74,524.32
2016,7,29,18,15,492.5,45.5,2.7,15.0,146.5,550.81,449.7
2016,7,29,18,30,420.0,38.0,2.5,15.0,101.0,464.72,375.79
2016,7,29,18,45,302.5,27.5,2.4,15.0,64.0,341.37,261.16
2016,7,29,19,0,185.0,17.0,2.3,15.0,27.0,202.66,0.0
2016,7,29,19,15,92.5,8.5,2.15,15.0,13.5,76.76,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,7.0,1.95,13.0,11.0,5.51,0.0
2016,7,30,5,30,183.0,14.0,2.0,13.0,22.0,11.02,0.0
2016,7,30,5,45,307.0,24.5,2.15,13.5,58.0,20.19,10.13
2016,7,30,6,0,431.0,35.0,2.3,14.0,94.0,29.03,19.58
2016,7,30,6,15,506.5,42.0,2.3,14.0,140.5,34.84,25.25
2016,7,30,6,30,582.0,49.0,2.3,14.0,187.0,40.72,30.79
2016,7,30,6,45,325.0,88.5,2.3,14.5,169.0,63.93,51.49
2016,7,30,7,0,68.0,128.0,2.3,15.0,151.0,89.83,74.23
2016,7,30,7,15,159.0,147.5,2.25,15.0,212.5,101.82,84.56
2016,7,30,7,30,250.0,167.0,2.2,15.0,274.0,112.02,93.18
2016,7,30,7,45,524.5,120.5,2.2,15.5,382.0,86.26,70.31
2016,7,30,8,0,799.0,74.0,2.2,16.0,490.0,65.5,51.91
2016,7,30,8,15,438.5,167.0,2.2,16.0,399.0,109.08,89.42
2016,7,30,8,30,78.0,260.0,2.2,16.0,308.0,170.48,141.25
2016,7,30,8,45,471.0,172.0,2.25,16.5,492.0,109.66,89.02
2016,7,30,9,0,864.0,84.0,2.3,17.0,676.0,81.9,65.06
2016,7,30,9,15,875.5,86.0,2.35,17.0,716.5,83.37,66.18
2016,7,30,9,30,887.0,88.0,2.4,17.0,757.0,84.69,67.15
2016,7,30,9,45,895.0,89.5,2.5,17.0,792.0,85.5,67.7
2016,7,30,10,0,903.0,91.0,2.6,17.0,827.0,114.66,68.73
2016,7,30,10,15,909.5,92.5,2.65,17.0,856.0,171.55,96.91
2016,7,30,10,30,916.0,94.0,2.7,17.0,885.0,229.26,139.07
2016,7,30,10,45,575.0,267.5,2.8,17.5,769.0,292.32,204.62
2016,7,30,11,0,234.0,441.0,2.9,18.0,653.0,355.08,266.48
2016,7,30,11,15,343.0,410.0,2.95,18.0,726.5,389.6,291.92
2016,7,30,11,30,452.0,379.0,3.0,18.0,800.0,439.76,330.83
2016,7,30,11,45,327.5,425.0,3.05,18.0,731.5,452.25,343.95
2016,7,30,12,0,203.0,471.0,3.1,18.0,663.0,450.54,344.57
2016,7,30,12,15,142.5,461.5,3.1,18.0,596.0,430.63,330.57
2016,7,30,12,30,82.0,452.0,3.1,18.0,529.0,400.58,308.21
2016,7,30,12,45,84.0,449.5,3.1,18.0,528.0,411.66,317.12
2016,7,30,13,0,86.0,447.0,3.1,18.0,527.0,422.57,325.75
2016,7,30,13,15,153.0,446.0,3.05,17.5,585.5,494.94,382.12
2016,7,30,13,30,220.0,445.0,3.0,17.0,644.0,564.0,435.48
2016,7,30,13,45,153.0,427.5,3.0,17.0,564.5,510.18,394.76
2016,7,30,14,0,86.0,410.0,3.0,17.0,485.0,432.6,336.09
2016,7,30,14,15,499.5,250.0,2.95,17.0,662.0,720.9,561.13
2016,7,30,14,30,913.0,90.0,2.9,17.0,839.0,954.93,727.72
2016,7,30,14,45,483.5,208.5,2.9,17.0,603.5,703.58,547.81
2016,7,30,15,0,54.0,327.0,2.9,17.0,368.0,354.68,277.71
2016,7,30,15,15,46.0,302.0,2.85,16.5,335.5,327.53,258.94
2016,7,30,15,30,38.0,277.0,2.8,16.0,303.0,299.18,237.75
2016,7,30,15,45,31.0,251.5,2.8,16.0,272.0,270.25,215.46
2016,7,30,16,0,24.0,226.0,2.8,16.0,241.0,218.65,174.81
2016,7,30,16,15,56.0,224.5,2.85,15.5,255.0,277.54,224.55
2016,7,30,16,30,88.0,223.0,2.9,15.0,269.0,316.05,257.73
2016,7,30,16,45,44.0,178.0,2.95,15.0,201.0,222.25,181.17
2016,7,30,17,0,0.0,133.0,3.0,15.0,133.0,113.29,89.97
2016,7,30,17,15,0.0,116.0,3.0,14.5,116.0,98.92,78.49
2016,7,30,17,30,0.0,99.0,3.0,14.0,99.0,84.35,66.5
2016,7,30,17,45,316.5,72.5,3.05,14.0,150.0,430.09,363.51
2016,7,30,18,0,633.0,46.0,3.1,14.0,201.0,685.74,561.99
2016,7,30,18,15,562.5,40.0,3.05,14.0,153.0,598.01,488.45
2016,7,30,18,30,492.0,34.0,3.0,14.0,105.0,512.15,414.36
2016,7,30,18,45,246.0,31.0,2.95,14.0,66.5,298.13,227.29
2016,7,30,19,0,0.0,28.0,2.9,14.0,28.0,42.37,0.0
2016,7,30,19,15,0.0,14.0,2.8,14.0,14.0,11.02,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,107.0,6.5,2.45,13.0,10.5,5.11,0.0
2016,7,31,5,30,214.0,13.0,2.5,13.0,21.0,10.23,0.0
2016,7,31,5,45,339.0,23.0,2.65,13.5,58.0,19.08,8.99
2016,7,31,6,0,464.0,33.0,2.8,14.0,95.0,27.61,18.31
2016,7,31,6,15,538.5,39.5,2.75,14.0,142.0,35.95,26.21
