Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,613.0,46.0,2.7,14.0,189.0,41.97,31.88
2016,7,31,6,45,306.5,59.0,2.65,14.5,130.5,44.02,33.78
2016,7,31,7,0,0.0,72.0,2.6,15.0,72.0,54.82,43.32
2016,7,31,7,15,0.0,103.0,2.45,15.0,103.0,76.6,62.48
2016,7,31,7,30,0.0,134.0,2.3,15.0,134.0,97.75,80.8
2016,7,31,7,45,1.0,146.0,2.2,15.5,146.5,106.51,87.95
2016,7,31,8,0,2.0,158.0,2.1,16.0,159.0,115.2,94.94
2016,7,31,8,15,13.0,190.0,2.0,16.0,198.0,136.62,112.9
2016,7,31,8,30,24.0,222.0,1.9,16.0,237.0,157.59,130.24
2016,7,31,8,45,30.0,246.0,1.85,16.0,266.0,163.18,134.49
2016,7,31,9,0,36.0,270.0,1.8,16.0,295.0,176.61,145.33
2016,7,31,9,15,35.5,286.0,1.8,16.0,312.0,185.44,152.28
2016,7,31,9,30,35.0,302.0,1.8,16.0,329.0,193.99,158.99
2016,7,31,9,45,90.0,346.5,1.8,16.5,419.5,217.68,177.82
2016,7,31,10,0,145.0,391.0,1.8,17.0,510.0,232.02,177.44
2016,7,31,10,15,163.5,406.5,1.8,17.0,544.5,258.99,194.54
2016,7,31,10,30,182.0,422.0,1.8,17.0,579.0,288.74,215.68
2016,7,31,10,45,256.0,418.0,1.8,17.0,646.0,311.69,230.77
2016,7,31,11,0,330.0,414.0,1.8,17.0,713.0,357.24,264.64
2016,7,31,11,15,249.5,438.5,1.85,17.0,666.5,372.39,280.31
2016,7,31,11,30,169.0,463.0,1.9,17.0,620.0,387.57,294.69
2016,7,31,11,45,284.5,432.5,1.95,17.0,699.5,436.67,331.88
2016,7,31,12,0,400.0,402.0,2.0,17.0,779.0,501.24,381.21
2016,7,31,12,15,663.0,254.5,2.05,17.0,879.0,581.24,443.46
2016,7,31,12,30,926.0,107.0,2.1,17.0,979.0,669.44,512.64
2016,7,31,12,45,642.5,262.5,2.2,17.0,865.5,659.49,504.29
2016,7,31,13,0,359.0,418.0,2.3,17.0,752.0,611.54,467.18
2016,7,31,13,15,635.5,263.0,2.35,17.0,842.5,732.7,561.24
2016,7,31,13,30,912.0,108.0,2.4,17.0,933.0,837.94,640.06
2016,7,31,13,45,913.5,103.0,2.5,17.0,912.5,872.59,664.38
2016,7,31,14,0,915.0,98.0,2.6,17.0,892.0,904.14,687.26
2016,7,31,14,15,611.5,234.5,2.65,16.5,757.5,814.27,625.03
2016,7,31,14,30,308.0,371.0,2.7,16.0,623.0,662.2,512.03
2016,7,31,14,45,245.0,364.0,2.8,16.0,559.5,611.75,476.33
2016,7,31,15,0,182.0,357.0,2.9,16.0,496.0,534.36,419.32
2016,7,31,15,15,129.0,330.0,2.95,16.0,426.0,463.97,366.42
2016,7,31,15,30,76.0,303.0,3.0,16.0,356.0,366.29,291.22
2016,7,31,15,45,86.5,285.5,3.1,16.0,341.5,365.28,292.3
2016,7,31,16,0,97.0,268.0,3.2,16.0,327.0,363.9,292.76
2016,7,31,16,15,59.0,229.0,3.2,15.5,264.0,286.31,231.48
2016,7,31,16,30,21.0,190.0,3.2,15.0,201.0,187.06,150.99
2016,7,31,16,45,10.5,151.5,3.25,15.0,157.0,139.9,112.37
2016,7,31,17,0,0.0,113.0,3.3,15.0,113.0,92.87,73.02
2016,7,31,17,15,0.0,98.0,3.25,14.5,98.0,80.16,62.7
2016,7,31,17,30,0.0,83.0,3.2,14.0,83.0,67.31,52.04
2016,7,31,17,45,301.5,66.0,3.15,14.0,138.5,405.88,343.88
2016,7,31,18,0,603.0,49.0,3.1,14.0,194.0,661.71,543.61
2016,7,31,18,15,529.5,42.0,3.0,14.0,147.0,578.67,473.17
2016,7,31,18,30,456.0,35.0,2.9,14.0,100.0,491.64,397.69
2016,7,31,18,45,337.0,25.0,2.85,14.0,62.5,366.95,275.17
2016,7,31,19,0,218.0,15.0,2.8,14.0,25.0,223.27,0.0
2016,7,31,19,15,109.0,7.5,2.7,14.0,12.5,88.37,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,88.0,6.5,2.05,13.0,9.5,0.0,0.0
2016,8,1,5,30,176.0,13.0,2.1,13.0,19.0,10.23,0.0
2016,8,1,5,45,304.0,23.0,2.15,13.5,55.0,18.97,8.59
2016,8,1,6,0,432.0,33.0,2.2,14.0,91.0,27.44,18.13
2016,8,1,6,15,508.5,40.0,2.15,14.0,137.0,33.31,23.86
2016,8,1,6,30,585.0,47.0,2.1,14.0,183.0,42.53,32.38
2016,8,1,6,45,292.5,67.5,2.1,14.5,135.5,49.57,38.73
2016,8,1,7,0,0.0,88.0,2.1,15.0,88.0,65.71,52.97
2016,8,1,7,15,0.0,98.0,2.05,15.0,98.0,73.23,59.5
2016,8,1,7,30,0.0,108.0,2.0,15.0,108.0,80.69,65.87
2016,8,1,7,45,0.0,112.5,2.0,15.0,112.5,84.38,68.86
2016,8,1,8,0,0.0,117.0,2.0,15.0,117.0,87.99,71.75
2016,8,1,8,15,6.0,159.0,1.95,15.0,163.0,116.77,96.36
2016,8,1,8,30,12.0,201.0,1.9,15.0,209.0,144.45,119.64
2016,8,1,8,45,16.0,222.0,1.85,15.5,233.0,158.52,130.87
2016,8,1,9,0,20.0,243.0,1.8,16.0,257.0,172.41,141.85
2016,8,1,9,15,23.5,264.5,1.85,16.0,282.0,186.41,153.14
2016,8,1,9,30,27.0,286.0,1.9,16.0,307.0,185.64,152.15
2016,8,1,9,45,33.0,310.5,2.0,16.0,337.0,198.5,162.52
2016,8,1,10,0,39.0,335.0,2.1,16.0,367.0,214.65,167.03
2016,8,1,10,15,52.0,363.0,2.2,16.0,407.5,238.71,184.35
2016,8,1,10,30,65.0,391.0,2.3,16.0,448.0,265.27,204.0
2016,8,1,10,45,68.5,405.0,2.4,16.5,466.5,284.44,218.32
2016,8,1,11,0,72.0,419.0,2.5,17.0,485.0,304.5,233.54
2016,8,1,11,15,116.0,440.5,2.55,17.0,548.0,335.55,256.68
2016,8,1,11,30,160.0,462.0,2.6,17.0,611.0,383.1,292.85
2016,8,1,11,45,139.0,463.5,2.7,17.0,593.5,393.69,302.04
2016,8,1,12,0,118.0,465.0,2.8,17.0,576.0,401.93,309.21
2016,8,1,12,15,172.5,465.5,2.9,17.0,627.5,450.58,346.82
2016,8,1,12,30,227.0,466.0,3.0,17.0,679.0,504.54,388.32
2016,8,1,12,45,578.5,282.5,3.1,17.0,820.0,631.12,488.04
2016,8,1,13,0,930.0,99.0,3.2,17.0,961.0,759.35,588.49
2016,8,1,13,15,927.0,98.5,3.3,16.5,946.5,800.26,619.74
2016,8,1,13,30,924.0,98.0,3.4,16.0,932.0,838.37,648.67
2016,8,1,13,45,923.0,95.0,3.5,16.0,911.0,872.86,673.88
2016,8,1,14,0,922.0,92.0,3.6,16.0,890.0,904.19,696.94
2016,8,1,14,15,916.0,91.0,3.65,16.0,861.5,929.76,715.76
2016,8,1,14,30,910.0,90.0,3.7,16.0,833.0,951.8,732.28
2016,8,1,14,45,903.5,88.0,3.8,16.0,798.5,968.7,745.73
2016,8,1,15,0,897.0,86.0,3.9,16.0,764.0,981.91,756.83
2016,8,1,15,15,886.5,84.0,3.9,15.5,724.0,987.47,763.62
2016,8,1,15,30,876.0,82.0,3.9,15.0,684.0,989.25,768.05
2016,8,1,15,45,862.5,80.0,3.95,15.0,639.5,984.32,766.87
2016,8,1,16,0,849.0,78.0,4.0,15.0,595.0,975.77,763.35
2016,8,1,16,15,831.0,75.5,3.95,14.5,547.0,958.54,754.57
2016,8,1,16,30,813.0,73.0,3.9,14.0,499.0,938.05,743.5
2016,8,1,16,45,455.0,124.5,3.9,14.0,358.5,644.94,527.6
2016,8,1,17,0,97.0,176.0,3.9,14.0,218.0,281.82,233.14
2016,8,1,17,15,92.0,154.0,3.85,14.0,189.5,255.39,212.99
2016,8,1,17,30,87.0,132.0,3.8,14.0,161.0,228.24,190.9
2016,8,1,17,45,334.5,92.0,3.8,14.0,176.0,476.34,401.16
2016,8,1,18,0,582.0,52.0,3.8,14.0,191.0,653.87,539.23
2016,8,1,18,15,505.5,44.5,3.7,13.5,144.0,560.96,461.94
2016,8,1,18,30,429.0,37.0,3.6,13.0,97.0,471.11,383.95
2016,8,1,18,45,299.5,26.5,3.5,13.0,60.0,338.1,251.43
2016,8,1,19,0,170.0,16.0,3.4,13.0,23.0,147.24,0.0
2016,8,1,19,15,85.0,8.0,3.35,13.0,11.5,70.57,0.0
2016,8,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,64.0,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,128.0,14.0,2.9,13.0,18.0,11.02,0.0
2016,8,2,5,45,266.5,25.5,3.0,13.5,53.5,20.96,9.66
2016,8,2,6,0,405.0,37.0,3.1,14.0,89.0,30.58,20.77
2016,8,2,6,15,488.0,44.5,3.05,14.0,136.0,36.71,26.83
2016,8,2,6,30,571.0,52.0,3.0,14.0,183.0,42.93,32.71
2016,8,2,6,45,285.5,60.0,3.0,14.5,125.5,44.46,34.16
2016,8,2,7,0,0.0,68.0,3.0,15.0,68.0,51.97,40.79
2016,8,2,7,15,75.5,120.0,2.95,15.0,152.0,86.69,71.38
2016,8,2,7,30,151.0,172.0,2.9,15.0,236.0,116.12,96.87
2016,8,2,7,45,75.5,155.5,2.9,15.0,187.5,110.06,91.25
2016,8,2,8,0,0.0,139.0,2.9,15.0,139.0,102.75,84.6
2016,8,2,8,15,0.0,151.5,2.85,15.0,152.0,111.69,92.05
2016,8,2,8,30,0.0,164.0,2.8,15.0,165.0,120.56,99.36
2016,8,2,8,45,19.0,218.0,2.8,15.5,231.5,156.11,129.11
2016,8,2,9,0,38.0,272.0,2.8,16.0,298.0,177.61,146.54
2016,8,2,9,15,45.5,296.0,2.75,16.0,329.0,190.66,157.01
2016,8,2,9,30,53.0,320.0,2.7,16.0,360.0,203.28,167.1
2016,8,2,9,45,114.0,354.5,2.7,16.0,446.0,207.29,170.06
2016,8,2,10,0,175.0,389.0,2.7,16.0,532.0,232.22,178.49
2016,8,2,10,15,236.5,393.5,2.7,16.0,593.5,261.11,194.84
2016,8,2,10,30,298.0,398.0,2.7,16.0,655.0,283.06,207.94
2016,8,2,10,45,288.5,412.5,2.75,16.5,667.0,315.97,234.25
2016,8,2,11,0,279.0,427.0,2.8,17.0,679.0,348.55,260.91
2016,8,2,11,15,371.0,400.0,2.8,17.0,740.0,392.82,294.61
2016,8,2,11,30,463.0,373.0,2.8,17.0,801.0,439.8,331.53
2016,8,2,11,45,302.5,420.5,2.85,17.0,701.5,437.13,333.78
2016,8,2,12,0,142.0,468.0,2.9,17.0,602.0,416.41,320.07
2016,8,2,12,15,146.5,469.0,2.95,17.0,607.0,438.05,337.31
2016,8,2,12,30,151.0,470.0,3.0,17.0,612.0,459.96,354.47
2016,8,2,12,45,545.0,289.0,3.05,17.0,795.0,614.6,475.76
2016,8,2,13,0,939.0,108.0,3.1,17.0,978.0,772.88,597.62
2016,8,2,13,15,588.0,273.5,3.15,17.0,815.5,704.63,543.45
2016,8,2,13,30,237.0,439.0,3.2,17.0,653.0,572.59,441.69
2016,8,2,13,45,266.0,420.0,3.3,17.0,655.0,613.48,474.17
2016,8,2,14,0,295.0,401.0,3.4,17.0,657.0,641.63,496.58
2016,8,2,14,15,262.0,393.5,3.45,17.0,615.0,624.34,484.22
2016,8,2,14,30,229.0,386.0,3.5,17.0,573.0,583.22,454.69
2016,8,2,14,45,233.5,367.0,3.6,17.0,550.5,582.34,455.88
2016,8,2,15,0,238.0,348.0,3.7,17.0,528.0,579.98,455.82
2016,8,2,15,15,282.5,318.0,3.8,17.0,520.0,627.75,494.09
2016,8,2,15,30,327.0,288.0,3.9,17.0,512.0,651.17,514.53
2016,8,2,15,45,213.0,277.0,4.0,17.0,419.0,508.85,406.28
2016,8,2,16,0,99.0,266.0,4.1,17.0,326.0,364.32,292.58
2016,8,2,16,15,88.5,241.5,4.15,16.5,292.0,332.42,269.13
2016,8,2,16,30,78.0,217.0,4.2,16.0,258.0,299.56,244.12
2016,8,2,16,45,57.5,189.5,4.3,16.0,218.5,251.8,205.74
2016,8,2,17,0,37.0,162.0,4.4,16.0,179.0,203.26,166.0
2016,8,2,17,15,31.5,142.0,4.4,15.5,155.0,179.2,146.74
2016,8,2,17,30,26.0,122.0,4.4,15.0,131.0,154.79,126.73
2016,8,2,17,45,270.5,92.0,4.45,15.0,157.0,391.58,331.36
2016,8,2,18,0,515.0,62.0,4.5,15.0,183.0,605.41,501.95
2016,8,2,18,15,431.5,52.5,4.45,14.5,137.0,504.82,417.72
2016,8,2,18,30,348.0,43.0,4.4,14.0,91.0,407.24,332.93
2016,8,2,18,45,215.0,29.5,4.35,14.0,55.0,269.85,196.39
2016,8,2,19,0,82.0,16.0,4.3,14.0,19.0,77.48,0.0
2016,8,2,19,15,41.0,8.0,4.2,14.0,9.5,6.29,0.0
2016,8,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,49.5,6.5,2.5,14.0,8.0,0.0,0.0
2016,8,3,5,30,99.0,13.0,2.5,14.0,16.0,10.23,0.0
2016,8,3,5,45,241.5,25.0,2.55,14.5,51.0,20.49,8.78
2016,8,3,6,0,384.0,37.0,2.6,15.0,86.0,30.5,20.56
2016,8,3,6,15,469.0,45.5,2.45,15.0,133.0,37.39,27.29
2016,8,3,6,30,554.0,54.0,2.3,15.0,180.0,44.33,33.8
2016,8,3,6,45,277.0,69.0,2.15,15.0,132.0,50.42,39.39
2016,8,3,7,0,0.0,84.0,2.0,15.0,84.0,62.95,50.53
2016,8,3,7,15,371.0,79.5,1.9,15.0,236.0,58.05,46.1
2016,8,3,7,30,742.0,75.0,1.8,15.0,388.0,65.69,52.72
2016,8,3,7,45,383.0,131.5,1.7,15.5,294.5,89.55,73.26
2016,8,3,8,0,24.0,188.0,1.6,16.0,201.0,134.15,111.2
2016,8,3,8,15,28.0,209.0,1.6,16.0,225.0,141.26,116.77
2016,8,3,8,30,32.0,230.0,1.6,16.0,249.0,153.7,126.9
2016,8,3,8,45,118.5,268.5,1.65,16.5,348.0,168.55,138.73
2016,8,3,9,0,205.0,307.0,1.7,17.0,447.0,189.32,155.33
2016,8,3,9,15,125.0,309.5,1.8,17.0,396.5,188.25,154.04
2016,8,3,9,30,45.0,312.0,1.9,17.0,346.0,199.14,162.73
2016,8,3,9,45,483.5,204.0,2.0,17.0,594.0,119.67,96.38
2016,8,3,10,0,922.0,96.0,2.1,17.0,842.0,113.54,70.05
2016,8,3,10,15,929.0,97.5,2.2,17.0,872.0,172.04,97.29
2016,8,3,10,30,936.0,99.0,2.3,17.0,902.0,231.41,139.71
2016,8,3,10,45,538.5,271.0,2.45,17.0,736.0,288.29,202.86
2016,8,3,11,0,141.0,443.0,2.6,17.0,570.0,327.42,248.96
2016,8,3,11,15,546.5,272.5,2.75,17.0,775.5,366.75,271.29
2016,8,3,11,30,952.0,102.0,2.9,17.0,981.0,466.57,345.83
2016,8,3,11,45,953.0,103.0,3.05,17.0,989.0,523.27,395.03
2016,8,3,12,0,954.0,104.0,3.2,17.0,997.0,578.89,442.34
2016,8,3,12,15,524.5,279.5,3.3,17.0,771.0,521.24,402.39
2016,8,3,12,30,95.0,455.0,3.4,17.0,545.0,410.94,317.46
2016,8,3,12,45,100.5,453.5,3.55,17.0,548.0,425.95,330.01
2016,8,3,13,0,106.0,452.0,3.7,17.0,551.0,441.16,342.24
2016,8,3,13,15,179.5,443.5,3.85,16.5,606.5,513.23,399.32
2016,8,3,13,30,253.0,435.0,4.0,16.0,662.0,594.64,462.91
2016,8,3,13,45,352.5,385.5,4.15,16.0,694.0,655.15,511.18
2016,8,3,14,0,452.0,336.0,4.3,16.0,726.0,734.62,573.13
2016,8,3,14,15,277.5,359.5,4.35,16.0,596.5,605.83,475.45
2016,8,3,14,30,103.0,383.0,4.4,16.0,467.0,442.38,348.73
2016,8,3,14,45,88.0,359.5,4.5,16.0,429.5,413.9,327.93
2016,8,3,15,0,73.0,336.0,4.6,16.0,392.0,383.59,304.99
2016,8,3,15,15,54.5,303.5,4.6,16.0,344.0,338.55,270.01
2016,8,3,15,30,36.0,271.0,4.6,16.0,296.0,291.65,233.11
2016,8,3,15,45,37.5,255.0,4.7,16.0,279.5,281.82,226.23
2016,8,3,16,0,39.0,239.0,4.8,16.0,263.0,271.68,218.99
2016,8,3,16,15,19.5,186.0,4.8,15.5,198.0,178.11,143.36
2016,8,3,16,30,0.0,133.0,4.8,15.0,133.0,108.66,85.75
2016,8,3,16,45,0.0,116.5,4.8,15.0,116.5,94.61,74.35
2016,8,3,17,0,0.0,100.0,4.8,15.0,100.0,80.42,62.66
2016,8,3,17,15,0.0,86.5,4.75,15.0,86.5,69.02,53.2
2016,8,3,17,30,0.0,73.0,4.7,15.0,73.0,57.52,43.54
2016,8,3,17,45,276.5,65.0,4.7,15.0,129.5,381.18,323.8
2016,8,3,18,0,553.0,57.0,4.7,15.0,186.0,633.94,524.86
2016,8,3,18,15,470.0,48.5,4.6,14.5,138.5,534.37,441.06
2016,8,3,18,30,387.0,40.0,4.5,14.0,91.0,437.89,356.54
2016,8,3,18,45,248.5,27.5,4.4,14.0,55.0,294.34,208.8
2016,8,3,19,0,110.0,15.0,4.3,14.0,19.0,98.78,0.0
2016,8,3,19,15,55.0,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,42.5,6.0,3.45,13.0,7.0,0.0,0.0
2016,8,4,5,30,85.0,12.0,3.5,13.0,14.0,9.44,0.0
2016,8,4,5,45,230.0,24.5,3.55,13.5,49.0,20.06,7.95
2016,8,4,6,0,375.0,37.0,3.6,14.0,84.0,30.48,20.57
2016,8,4,6,15,460.0,45.5,3.55,14.0,130.5,37.34,27.33
2016,8,4,6,30,545.0,54.0,3.5,14.0,177.0,44.26,33.86
2016,8,4,6,45,272.5,50.0,3.45,14.0,111.5,37.55,28.05
2016,8,4,7,0,0.0,46.0,3.4,14.0,46.0,35.16,25.94
2016,8,4,7,15,0.0,67.0,3.4,14.0,67.0,51.38,40.37
2016,8,4,7,30,0.0,88.0,3.4,14.0,88.0,66.91,54.02
2016,8,4,7,45,0.0,108.5,3.4,14.5,108.5,81.58,66.62
2016,8,4,8,0,0.0,129.0,3.4,15.0,129.0,96.04,78.85
2016,8,4,8,15,5.5,163.5,3.45,15.0,167.0,119.56,98.92
2016,8,4,8,30,11.0,198.0,3.5,15.0,205.0,142.43,118.2
2016,8,4,8,45,9.5,200.5,3.6,15.0,207.0,144.9,119.93
2016,8,4,9,0,8.0,203.0,3.7,15.0,209.0,147.21,121.57
2016,8,4,9,15,7.5,206.0,3.75,15.0,211.5,149.73,123.41
2016,8,4,9,30,7.0,209.0,3.8,15.0,214.0,152.15,125.17
2016,8,4,9,45,17.5,260.5,3.85,15.5,275.0,185.33,152.55
2016,8,4,10,0,28.0,312.0,3.9,16.0,336.0,201.93,157.93
2016,8,4,10,15,32.5,332.5,3.95,16.0,360.5,220.06,171.27
2016,8,4,10,30,37.0,353.0,4.0,16.0,385.0,239.38,185.92
2016,8,4,10,45,40.0,368.0,4.05,16.0,403.0,256.47,199.13
2016,8,4,11,0,43.0,383.0,4.1,16.0,421.0,274.45,213.21
2016,8,4,11,15,71.5,415.5,4.15,16.0,481.0,313.12,242.82
2016,8,4,11,30,100.0,448.0,4.2,16.0,541.0,356.45,276.24
2016,8,4,11,45,103.5,448.5,4.3,16.0,545.0,371.81,288.72
2016,8,4,12,0,107.0,449.0,4.4,16.0,549.0,387.37,301.41
2016,8,4,12,15,62.5,382.0,4.4,16.0,440.5,326.49,255.05
2016,8,4,12,30,18.0,315.0,4.4,16.0,332.0,253.8,198.43
2016,8,4,12,45,17.0,306.0,4.4,16.0,322.0,248.96,194.91
2016,8,4,13,0,16.0,297.0,4.4,16.0,312.0,243.72,190.95
2016,8,4,13,15,24.0,329.5,4.4,16.0,351.5,288.34,226.29
2016,8,4,13,30,32.0,362.0,4.4,16.0,391.0,328.25,257.67
2016,8,4,13,45,33.0,355.5,4.4,16.0,385.0,329.91,259.24
2016,8,4,14,0,34.0,349.0,4.4,16.0,379.0,331.35,260.77
2016,8,4,14,15,28.5,323.5,4.4,16.0,347.5,308.81,243.48
2016,8,4,14,30,23.0,298.0,4.4,16.0,316.0,266.07,210.25
2016,8,4,14,45,16.0,258.0,4.4,16.0,270.0,226.6,179.22
2016,8,4,15,0,9.0,218.0,4.4,16.0,224.0,186.28,147.11
2016,8,4,15,15,10.0,218.5,4.45,15.5,225.5,189.49,150.45
2016,8,4,15,30,11.0,219.0,4.5,15.0,227.0,193.12,154.12
2016,8,4,15,45,8.5,201.5,4.55,15.0,207.5,176.51,140.93
2016,8,4,16,0,6.0,184.0,4.6,15.0,188.0,159.66,127.48
2016,8,4,16,15,3.0,159.0,4.6,15.0,161.0,134.81,107.29
2016,8,4,16,30,0.0,134.0,4.6,15.0,134.0,109.72,86.68
2016,8,4,16,45,0.0,101.5,4.65,15.0,101.5,80.52,62.53
2016,8,4,17,0,0.0,69.0,4.7,15.0,69.0,52.93,39.44
2016,8,4,17,15,0.0,60.0,4.65,14.5,60.0,45.96,33.71
2016,8,4,17,30,0.0,51.0,4.6,14.0,51.0,39.01,27.89
2016,8,4,17,45,284.0,51.5,4.6,14.0,117.0,366.29,312.5
2016,8,4,18,0,568.0,52.0,4.6,14.0,183.0,640.61,531.6
2016,8,4,18,15,487.0,44.0,4.5,13.5,136.0,543.42,449.16
2016,8,4,18,30,406.0,36.0,4.4,13.0,89.0,449.65,366.03
2016,8,4,18,45,269.5,24.5,4.35,13.0,53.0,306.38,210.5
2016,8,4,19,0,133.0,13.0,4.3,13.0,17.0,115.29,0.0
2016,8,4,19,15,66.5,6.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,8.65,0.0
2016,8,5,5,45,214.0,24.0,3.5,14.0,46.5,19.63,6.97
2016,8,5,6,0,349.0,37.0,3.5,14.0,80.0,30.38,20.41
2016,8,5,6,15,436.0,47.0,3.4,14.0,126.5,38.41,28.24
2016,8,5,6,30,523.0,57.0,3.3,14.0,173.0,46.42,35.76
2016,8,5,6,45,576.5,64.5,3.25,14.0,223.5,52.13,41.06
2016,8,5,7,0,630.0,72.0,3.2,14.0,274.0,57.8,46.15
2016,8,5,7,15,315.0,93.0,3.1,14.0,194.0,65.9,53.28
2016,8,5,7,30,0.0,114.0,3.0,14.0,114.0,84.55,69.6
2016,8,5,7,45,0.0,133.0,2.9,14.5,133.5,97.9,80.89
2016,8,5,8,0,0.0,152.0,2.8,15.0,153.0,111.1,91.9
2016,8,5,8,15,2.5,166.0,2.65,15.0,168.0,121.05,100.14
2016,8,5,8,30,5.0,180.0,2.5,15.0,183.0,130.92,108.24
2016,8,5,8,45,4.5,182.5,2.45,15.0,185.5,133.27,109.9
2016,8,5,9,0,4.0,185.0,2.4,15.0,188.0,135.49,111.47
2016,8,5,9,15,12.0,225.5,2.35,15.0,234.5,162.16,133.72
2016,8,5,9,30,20.0,266.0,2.3,15.0,281.0,187.95,154.94
2016,8,5,9,45,18.0,269.0,2.3,15.5,283.0,190.47,156.36
2016,8,5,10,0,16.0,272.0,2.3,16.0,285.0,193.92,151.42
2016,8,5,10,15,19.0,292.0,2.3,16.0,308.0,210.09,163.47
2016,8,5,10,30,22.0,312.0,2.3,16.0,331.0,226.94,176.21
2016,8,5,10,45,33.5,349.0,2.3,16.0,379.0,243.91,188.8
2016,8,5,11,0,45.0,386.0,2.3,16.0,427.0,276.73,213.91
2016,8,5,11,15,51.0,401.0,2.35,16.0,447.5,296.91,229.49
2016,8,5,11,30,57.0,416.0,2.4,16.0,468.0,318.42,246.19
2016,8,5,11,45,54.0,416.0,2.5,16.5,466.0,327.07,252.75
2016,8,5,12,0,51.0,416.0,2.6,17.0,464.0,335.27,258.93
2016,8,5,12,15,59.0,425.5,2.7,17.0,481.0,356.24,275.29
2016,8,5,12,30,67.0,435.0,2.8,17.0,498.0,378.45,292.57
2016,8,5,12,45,44.5,385.5,2.95,17.0,427.0,335.06,259.85
2016,8,5,13,0,22.0,336.0,3.1,17.0,356.0,278.84,216.81
2016,8,5,13,15,23.0,336.5,3.3,16.5,357.5,283.23,221.15
2016,8,5,13,30,24.0,337.0,3.5,16.0,359.0,287.72,225.44
2016,8,5,13,45,36.5,355.0,3.7,16.0,387.5,332.51,260.95
2016,8,5,14,0,49.0,373.0,3.9,16.0,416.0,366.72,288.1
2016,8,5,14,15,58.5,369.0,4.0,16.0,418.0,379.25,298.56
2016,8,5,14,30,68.0,365.0,4.1,16.0,420.0,392.3,309.57
2016,8,5,14,45,132.0,358.0,4.25,16.0,458.5,476.77,377.36
2016,8,5,15,0,196.0,351.0,4.4,16.0,497.0,542.89,430.67
2016,8,5,15,15,328.0,296.5,4.4,15.5,525.5,650.13,517.52
2016,8,5,15,30,460.0,242.0,4.4,15.0,554.0,759.08,604.28
2016,8,5,15,45,405.5,239.0,4.45,15.0,500.5,710.69,568.48
2016,8,5,16,0,351.0,236.0,4.5,15.0,447.0,635.73,513.38
2016,8,5,16,15,320.5,220.0,4.45,15.0,400.0,592.83,481.9
2016,8,5,16,30,290.0,204.0,4.4,15.0,353.0,548.27,448.51
2016,8,5,16,45,151.0,174.5,4.4,15.0,251.5,351.04,290.36
2016,8,5,17,0,12.0,145.0,4.4,15.0,150.0,139.99,112.95
2016,8,5,17,15,6.5,126.5,4.35,14.5,129.0,118.9,95.76
2016,8,5,17,30,1.0,108.0,4.3,14.0,108.0,97.74,77.95
2016,8,5,17,45,190.5,91.5,4.3,14.0,134.5,316.2,268.16
2016,8,5,18,0,380.0,75.0,4.3,14.0,161.0,491.94,412.54
2016,8,5,18,15,296.5,61.0,4.2,14.0,117.5,392.14,326.6
2016,8,5,18,30,213.0,47.0,4.1,14.0,74.0,297.27,241.44
2016,8,5,18,45,120.5,29.0,4.1,14.0,43.0,168.39,108.41
2016,8,5,19,0,28.0,11.0,4.1,14.0,12.0,30.75,0.0
2016,8,5,19,15,14.0,5.5,4.05,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,3.9,13.0,11.0,7.87,0.0
2016,8,6,5,45,158.5,25.5,3.95,13.5,42.5,19.34,6.01
2016,8,6,6,0,278.0,41.0,4.0,14.0,74.0,31.15,20.98
2016,8,6,6,15,366.0,52.0,3.95,14.0,118.5,42.02,31.37
2016,8,6,6,30,454.0,63.0,3.9,14.0,163.0,50.56,39.41
2016,8,6,6,45,508.5,72.5,3.9,14.0,212.0,57.51,45.84
2016,8,6,7,0,563.0,82.0,3.9,14.0,261.0,64.34,51.96
2016,8,6,7,15,281.5,72.0,3.9,14.0,161.5,51.84,40.77
2016,8,6,7,30,0.0,62.0,3.9,14.0,62.0,47.52,36.82
2016,8,6,7,45,0.0,77.5,3.9,14.5,77.5,59.53,47.24
2016,8,6,8,0,0.0,93.0,3.9,15.0,93.0,71.15,57.16
2016,8,6,8,15,0.0,99.0,3.95,15.0,99.0,75.69,60.91
2016,8,6,8,30,0.0,105.0,4.0,15.0,105.0,80.19,64.62
2016,8,6,8,45,0.0,125.5,4.05,15.0,125.5,94.87,77.12
2016,8,6,9,0,0.0,146.0,4.1,15.0,146.0,109.32,89.31
2016,8,6,9,15,0.5,153.0,4.1,15.0,153.5,114.39,93.41
2016,8,6,9,30,1.0,160.0,4.1,15.0,161.0,119.42,97.48
2016,8,6,9,45,3.0,170.5,4.2,15.5,173.5,126.83,103.38
2016,8,6,10,0,5.0,181.0,4.3,16.0,186.0,134.5,104.54
2016,8,6,10,15,7.0,201.0,4.3,16.0,207.5,149.46,116.23
2016,8,6,10,30,9.0,221.0,4.3,16.0,229.0,164.85,128.28
2016,8,6,10,45,10.0,234.0,4.35,16.0,243.0,175.68,136.77
2016,8,6,11,0,11.0,247.0,4.4,16.0,257.0,186.82,145.55
2016,8,6,11,15,12.5,260.5,4.4,16.0,272.5,198.79,155.01
2016,8,6,11,30,14.0,274.0,4.4,16.0,288.0,211.17,164.79
2016,8,6,11,45,13.0,259.5,4.45,16.0,272.0,202.45,157.95
2016,8,6,12,0,12.0,245.0,4.5,16.0,256.0,193.18,150.69
2016,8,6,12,15,11.5,238.5,4.5,16.0,249.5,189.73,148.04
2016,8,6,12,30,11.0,232.0,4.5,16.0,243.0,186.05,145.2
2016,8,6,12,45,13.5,264.5,4.5,16.0,278.0,214.42,167.85
2016,8,6,13,0,16.0,297.0,4.5,16.0,313.0,243.73,191.11
2016,8,6,13,15,16.5,297.0,4.5,16.0,313.0,246.51,193.43
2016,8,6,13,30,17.0,297.0,4.5,16.0,313.0,249.32,195.86
2016,8,6,13,45,16.5,288.5,4.55,16.0,303.5,244.28,192.13
2016,8,6,14,0,16.0,280.0,4.6,16.0,294.0,239.01,188.26
2016,8,6,14,15,14.5,266.0,4.7,16.0,278.0,227.93,179.77
2016,8,6,14,30,13.0,252.0,4.8,16.0,262.0,216.5,170.97
2016,8,6,14,45,32.0,285.0,4.95,16.0,309.0,286.1,227.46
2016,8,6,15,0,51.0,318.0,5.1,16.0,356.0,344.04,274.27
2016,8,6,15,15,29.5,261.5,5.2,16.0,283.5,270.11,215.63
2016,8,6,15,30,8.0,205.0,5.3,16.0,211.0,177.29,140.72
2016,8,6,15,45,7.0,195.0,5.45,16.0,200.0,169.08,134.52
2016,8,6,16,0,6.0,185.0,5.6,16.0,189.0,160.9,128.22
2016,8,6,16,15,3.0,149.5,5.7,15.5,151.5,125.95,99.9
2016,8,6,16,30,0.0,114.0,5.8,15.0,114.0,91.09,71.2
2016,8,6,16,45,0.0,106.5,5.9,15.0,106.5,85.35,66.66
2016,8,6,17,0,0.0,99.0,6.0,15.0,99.0,79.77,62.17
2016,8,6,17,15,0.0,85.5,6.05,14.5,85.5,68.38,52.8
2016,8,6,17,30,0.0,72.0,6.1,14.0,72.0,56.89,43.18
2016,8,6,17,45,252.0,66.0,6.15,14.0,122.5,360.24,308.18
2016,8,6,18,0,504.0,60.0,6.2,14.0,173.0,591.77,496.62
2016,8,6,18,15,415.0,50.0,6.2,14.0,126.5,486.08,405.29
2016,8,6,18,30,326.0,40.0,6.2,14.0,80.0,383.93,312.9
2016,8,6,18,45,190.5,26.0,6.2,14.0,46.5,236.62,145.07
2016,8,6,19,0,55.0,12.0,6.2,14.0,13.0,52.8,0.0
2016,8,6,19,15,27.5,6.0,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,37.5,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,75.0,10.0,5.3,13.0,12.0,7.87,0.0
2016,8,7,5,45,225.0,22.5,5.35,13.5,45.5,18.46,4.56
2016,8,7,6,0,375.0,35.0,5.4,14.0,79.0,28.92,18.99
2016,8,7,6,15,464.5,43.5,5.3,14.0,125.5,35.85,25.91
2016,8,7,6,30,554.0,52.0,5.2,14.0,172.0,42.85,32.55
2016,8,7,6,45,612.0,58.0,5.15,14.0,224.0,47.68,37.07
2016,8,7,7,0,670.0,64.0,5.1,14.0,276.0,52.55,41.46
2016,8,7,7,15,335.0,95.0,5.0,14.0,201.0,67.55,54.76
2016,8,7,7,30,0.0,126.0,4.9,14.0,126.0,92.29,76.47
2016,8,7,7,45,0.0,139.0,4.8,14.5,139.0,101.69,84.3
2016,8,7,8,0,0.0,152.0,4.7,15.0,152.0,111.02,91.96
2016,8,7,8,15,0.0,153.0,4.6,15.0,153.0,112.51,92.92
2016,8,7,8,30,0.0,154.0,4.5,15.0,154.0,113.83,93.75
2016,8,7,8,45,1.0,164.0,4.45,15.5,165.0,121.03,99.47
2016,8,7,9,0,2.0,174.0,4.4,16.0,176.0,128.17,105.08
2016,8,7,9,15,5.5,196.5,4.3,16.0,201.0,143.47,117.78
2016,8,7,9,30,9.0,219.0,4.2,16.0,226.0,158.53,130.19
2016,8,7,9,45,21.5,270.0,4.15,16.0,287.5,191.11,157.18
2016,8,7,10,0,34.0,321.0,4.1,16.0,349.0,206.33,161.49
2016,8,7,10,15,84.0,367.5,4.05,16.0,439.0,243.45,187.86
2016,8,7,10,30,134.0,414.0,4.0,16.0,529.0,274.31,209.05
2016,8,7,10,45,124.0,424.0,3.95,16.5,532.5,294.54,224.95
2016,8,7,11,0,114.0,434.0,3.9,17.0,536.0,313.97,240.51
2016,8,7,11,15,174.5,442.0,3.85,17.0,601.0,356.22,272.32
2016,8,7,11,30,235.0,450.0,3.8,17.0,666.0,405.76,310.33
2016,8,7,11,45,247.5,451.5,3.8,17.0,680.5,430.83,330.81
2016,8,7,12,0,260.0,453.0,3.8,17.0,695.0,464.59,357.76
2016,8,7,12,15,189.0,456.5,3.8,17.0,632.5,453.53,350.44
2016,8,7,12,30,118.0,460.0,3.8,17.0,570.0,432.22,334.62
2016,8,7,12,45,539.5,279.0,3.85,17.0,774.5,601.67,468.81
2016,8,7,13,0,961.0,98.0,3.9,17.0,979.0,778.58,605.79
2016,8,7,13,15,526.5,262.5,3.95,17.0,744.5,648.73,505.41
2016,8,7,13,30,92.0,427.0,4.0,17.0,510.0,433.21,336.76
2016,8,7,13,45,519.5,261.0,4.1,17.0,706.5,698.51,546.97
2016,8,7,14,0,947.0,95.0,4.2,17.0,903.0,927.55,715.74
2016,8,7,14,15,533.0,239.0,4.3,17.0,691.0,747.09,583.24
2016,8,7,14,30,119.0,383.0,4.4,17.0,479.0,478.85,375.1
2016,8,7,14,45,108.0,362.5,4.5,17.0,447.0,437.12,345.25
2016,8,7,15,0,97.0,342.0,4.6,17.0,415.0,414.5,328.69
2016,8,7,15,15,294.0,284.5,4.6,16.5,486.5,603.67,481.55
2016,8,7,15,30,491.0,227.0,4.6,16.0,558.0,774.24,615.72
2016,8,7,15,45,674.0,155.5,4.65,16.0,576.0,901.85,712.51
2016,8,7,16,0,857.0,84.0,4.7,16.0,594.0,990.45,777.68
2016,8,7,16,15,837.0,81.0,4.65,16.0,543.5,983.34,773.91
2016,8,7,16,30,817.0,78.0,4.6,16.0,493.0,960.1,759.33
2016,8,7,16,45,786.0,75.5,4.55,16.0,440.0,923.16,734.82
2016,8,7,17,0,755.0,73.0,4.5,16.0,387.0,883.4,707.86
2016,8,7,17,15,716.5,68.5,4.45,15.5,334.0,831.14,672.16
2016,8,7,17,30,678.0,64.0,4.4,15.0,281.0,776.95,633.59
2016,8,7,17,45,617.0,58.5,4.35,15.0,228.5,707.02,579.75
2016,8,7,18,0,556.0,53.0,4.3,15.0,176.0,630.38,517.94
2016,8,7,18,15,466.5,44.5,4.2,14.5,128.5,525.26,430.91
2016,8,7,18,30,377.0,36.0,4.1,14.0,81.0,423.95,340.41
2016,8,7,18,45,224.5,23.5,4.1,14.0,46.5,260.55,145.45
2016,8,7,19,0,72.0,11.0,4.1,14.0,12.0,65.35,0.0
2016,8,7,19,15,36.0,5.5,4.05,14.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,5,45,186.5,16.5,4.15,13.5,38.0,13.34,0.93
2016,8,8,6,0,373.0,33.0,4.3,14.0,76.0,27.28,17.52
2016,8,8,6,15,462.0,41.0,4.2,14.0,122.0,33.85,24.14
2016,8,8,6,30,551.0,49.0,4.1,14.0,168.0,40.52,30.47
2016,8,8,6,45,604.0,55.5,4.0,14.5,218.0,45.74,35.26
2016,8,8,7,0,657.0,62.0,3.9,15.0,268.0,50.94,39.87
2016,8,8,7,15,328.5,64.5,3.8,15.0,167.5,47.45,36.72
2016,8,8,7,30,0.0,67.0,3.7,15.0,67.0,51.38,40.11
2016,8,8,7,45,0.0,97.0,3.65,15.5,97.0,73.56,59.39
2016,8,8,8,0,0.0,127.0,3.6,16.0,127.0,94.59,77.34
2016,8,8,8,15,0.5,146.0,3.55,16.0,146.5,107.89,88.55
2016,8,8,8,30,1.0,165.0,3.5,16.0,166.0,121.05,99.54
2016,8,8,8,45,10.0,202.0,3.5,16.0,209.0,145.68,120.22
2016,8,8,9,0,19.0,239.0,3.5,16.0,252.0,169.62,140.08
2016,8,8,9,15,61.0,290.0,3.55,16.0,335.0,187.91,155.05
2016,8,8,9,30,103.0,341.0,3.6,16.0,418.0,214.41,176.76
2016,8,8,9,45,91.5,354.5,3.7,16.5,425.0,221.09,181.56
2016,8,8,10,0,80.0,368.0,3.8,17.0,432.0,231.08,179.63
2016,8,8,10,15,108.5,391.0,3.9,17.0,481.5,257.5,197.15
2016,8,8,10,30,137.0,414.0,4.0,17.0,531.0,274.58,208.33
2016,8,8,10,45,531.5,259.5,4.15,17.0,729.5,277.58,195.45
2016,8,8,11,0,926.0,105.0,4.3,17.0,928.0,342.41,237.35
2016,8,8,11,15,929.5,105.5,4.45,17.0,943.5,400.36,289.89
2016,8,8,11,30,933.0,106.0,4.6,17.0,959.0,457.91,341.7
2016,8,8,11,45,933.5,107.5,4.8,17.0,967.0,514.13,391.65
2016,8,8,12,0,934.0,109.0,5.0,17.0,975.0,569.25,439.63
2016,8,8,12,15,934.5,109.0,5.15,17.0,975.5,621.97,484.57
2016,8,8,12,30,935.0,109.0,5.3,17.0,976.0,673.08,527.28
2016,8,8,12,45,934.5,108.0,5.5,17.0,969.0,720.87,566.87
2016,8,8,13,0,934.0,107.0,5.7,17.0,962.0,766.43,604.15
2016,8,8,13,15,931.5,106.5,5.8,16.5,947.0,808.43,638.35
2016,8,8,13,30,929.0,106.0,5.9,16.0,932.0,847.63,669.2
2016,8,8,13,45,925.5,104.0,6.0,16.0,909.5,881.64,695.06
2016,8,8,14,0,922.0,102.0,6.1,16.0,887.0,912.35,718.61
2016,8,8,14,15,915.5,101.0,6.1,16.0,857.5,937.95,738.03
2016,8,8,14,30,909.0,100.0,6.1,16.0,828.0,959.97,754.99
2016,8,8,14,45,623.0,209.5,6.2,16.0,698.5,847.52,673.61
2016,8,8,15,0,337.0,319.0,6.3,16.0,569.0,670.04,535.16
2016,8,8,15,15,213.0,309.0,6.3,16.0,464.0,526.54,423.94
2016,8,8,15,30,89.0,299.0,6.3,16.0,359.0,377.57,304.41
2016,8,8,15,45,75.5,273.0,6.3,16.0,321.5,342.61,277.37
2016,8,8,16,0,62.0,247.0,6.3,16.0,284.0,306.4,248.8
2016,8,8,16,15,31.0,199.0,6.2,15.5,217.5,224.95,182.66
2016,8,8,16,30,0.0,151.0,6.1,15.0,151.0,127.01,101.19
2016,8,8,16,45,0.0,119.5,6.05,15.0,119.5,98.14,77.42
2016,8,8,17,0,0.0,88.0,6.0,15.0,88.0,69.4,53.42
2016,8,8,17,15,0.0,75.5,5.9,14.5,75.5,58.85,44.7
2016,8,8,17,30,0.0,63.0,5.8,14.0,63.0,48.3,35.83
2016,8,8,17,45,276.0,57.0,5.75,14.0,117.0,368.76,315.3
2016,8,8,18,0,552.0,51.0,5.7,14.0,171.0,623.64,520.39
2016,8,8,18,15,461.5,42.5,5.6,14.0,124.5,517.92,428.76
2016,8,8,18,30,371.0,34.0,5.5,14.0,78.0,416.39,335.11
2016,8,8,18,45,226.5,22.0,5.4,14.0,44.5,258.22,126.5
2016,8,8,19,0,82.0,10.0,5.3,14.0,11.0,72.37,0.0
2016,8,8,19,15,41.0,5.0,5.2,14.0,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,177.5,16.5,3.65,13.5,36.5,13.34,0.0
2016,8,9,6,0,355.0,33.0,3.7,14.0,73.0,27.22,17.39
2016,8,9,6,15,446.0,41.5,3.45,14.0,119.0,34.16,24.4
2016,8,9,6,30,537.0,50.0,3.2,14.0,165.0,41.18,31.05
2016,8,9,6,45,588.5,57.5,3.0,14.5,215.0,47.08,36.46
2016,8,9,7,0,640.0,65.0,2.8,15.0,265.0,52.91,41.63
2016,8,9,7,15,323.0,100.5,2.5,15.0,202.0,70.96,57.56
2016,8,9,7,30,6.0,136.0,2.2,15.0,139.0,98.62,81.67
2016,8,9,7,45,18.0,162.0,1.9,15.5,171.5,116.34,96.55
2016,8,9,8,0,30.0,188.0,1.6,16.0,204.0,128.29,106.23
2016,8,9,8,15,37.5,212.0,1.4,16.0,233.5,142.74,118.1
2016,8,9,8,30,45.0,236.0,1.2,16.0,263.0,156.83,129.5
2016,8,9,8,45,66.0,266.0,1.0,16.0,308.5,173.92,143.24
2016,8,9,9,0,87.0,296.0,0.8,16.0,354.0,190.46,156.31
2016,8,9,9,15,87.5,314.5,0.8,16.0,376.0,200.5,164.08
2016,8,9,9,30,88.0,333.0,0.8,16.0,398.0,210.21,171.6
2016,8,9,9,45,88.0,349.5,0.8,16.5,417.5,218.65,177.73
2016,8,9,10,0,88.0,366.0,0.8,17.0,437.0,230.29,177.0
2016,8,9,10,15,155.0,384.0,0.95,17.0,514.0,244.75,183.42
2016,8,9,10,30,222.0,402.0,1.1,17.0,591.0,283.1,208.93
2016,8,9,10,45,215.5,419.0,1.25,17.5,606.5,312.75,231.81
2016,8,9,11,0,209.0,436.0,1.4,18.0,622.0,342.35,255.31
2016,8,9,11,15,136.5,428.0,1.6,18.0,550.5,334.64,253.11
2016,8,9,11,30,64.0,420.0,1.8,18.0,479.0,323.62,247.3
2016,8,9,11,45,274.5,397.0,2.0,18.0,651.0,408.24,310.28
2016,8,9,12,0,485.0,374.0,2.2,18.0,823.0,525.93,398.6
2016,8,9,12,15,712.5,237.0,2.35,18.0,897.0,594.69,452.75
2016,8,9,12,30,940.0,100.0,2.5,18.0,971.0,668.85,512.41
2016,8,9,12,45,936.0,101.5,2.7,18.0,962.5,716.31,550.21
2016,8,9,13,0,932.0,103.0,2.9,18.0,954.0,761.34,585.74
2016,8,9,13,15,929.5,102.0,3.0,18.0,939.0,802.72,616.84
2016,8,9,13,30,927.0,101.0,3.1,18.0,924.0,841.26,644.63
2016,8,9,13,45,921.0,101.0,3.25,18.0,901.0,874.82,669.26
2016,8,9,14,0,915.0,101.0,3.4,18.0,878.0,905.05,691.69
2016,8,9,14,15,638.5,225.0,3.45,17.5,758.0,829.31,639.29
2016,8,9,14,30,362.0,349.0,3.5,17.0,638.0,691.82,536.93
2016,8,9,14,45,364.0,329.0,3.6,17.0,608.5,691.02,539.21
2016,8,9,15,0,366.0,309.0,3.7,17.0,579.0,687.83,538.95
2016,8,9,15,15,277.5,306.5,3.7,17.0,505.0,611.78,481.97
2016,8,9,15,30,189.0,304.0,3.7,17.0,431.0,507.93,403.31
2016,8,9,15,45,168.0,282.5,3.7,17.0,389.5,471.93,377.04
2016,8,9,16,0,147.0,261.0,3.7,17.0,348.0,434.3,348.83
2016,8,9,16,15,79.0,216.0,3.65,16.5,262.5,294.55,238.64
2016,8,9,16,30,11.0,171.0,3.6,16.0,177.0,159.07,127.41
2016,8,9,16,45,16.5,159.5,3.55,16.0,167.0,156.85,126.52
2016,8,9,17,0,22.0,148.0,3.5,16.0,157.0,154.94,125.63
2016,8,9,17,15,17.0,128.5,3.55,15.5,135.0,133.35,107.98
2016,8,9,17,30,12.0,109.0,3.6,15.0,113.0,111.59,89.83
2016,8,9,17,45,251.0,83.0,3.65,15.0,137.5,361.86,305.8
2016,8,9,18,0,490.0,57.0,3.7,15.0,162.0,574.24,473.82
2016,8,9,18,15,397.0,47.0,3.7,14.5,117.0,465.65,382.15
2016,8,9,18,30,304.0,37.0,3.7,14.0,72.0,361.09,287.92
2016,8,9,18,45,152.0,18.5,3.7,14.0,36.0,190.28,73.99
2016,8,9,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,163.0,16.5,3.05,14.0,34.5,13.32,0.0
2016,8,10,6,0,326.0,33.0,3.1,14.0,69.0,27.12,17.2
2016,8,10,6,15,418.5,42.5,3.0,14.0,114.0,34.81,24.93
2016,8,10,6,30,511.0,52.0,2.9,14.0,159.0,42.53,32.24
2016,8,10,6,45,570.0,58.5,2.8,14.5,209.5,47.65,36.96
2016,8,10,7,0,629.0,65.0,2.7,15.0,260.0,52.78,41.51
2016,8,10,7,15,314.5,88.0,2.55,15.0,185.5,62.79,50.34
2016,8,10,7,30,0.0,111.0,2.4,15.0,111.0,82.37,67.45
2016,8,10,7,45,8.5,143.5,2.25,15.5,148.0,104.58,86.43
2016,8,10,8,0,17.0,176.0,2.1,16.0,185.0,126.25,104.59
2016,8,10,8,15,17.5,191.5,2.05,16.0,201.0,137.08,113.45
2016,8,10,8,30,18.0,207.0,2.0,16.0,217.0,147.8,122.16
