Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,45,18.0,221.0,1.95,16.5,232.0,157.49,129.69
2016,8,10,9,0,18.0,235.0,1.9,17.0,247.0,167.07,137.05
2016,8,10,9,15,29.0,268.0,1.9,17.0,289.0,175.73,143.89
2016,8,10,9,30,40.0,301.0,1.9,17.0,331.0,193.35,158.13
2016,8,10,9,45,74.5,339.0,1.95,17.0,397.5,213.32,174.2
2016,8,10,10,0,109.0,377.0,2.0,17.0,464.0,236.03,182.51
2016,8,10,10,15,71.0,359.0,2.1,17.0,416.5,237.07,181.81
2016,8,10,10,30,33.0,341.0,2.2,17.0,369.0,231.38,178.43
2016,8,10,10,45,33.0,349.5,2.3,17.0,378.5,243.64,187.96
2016,8,10,11,0,33.0,358.0,2.4,17.0,388.0,256.13,197.74
2016,8,10,11,15,48.0,388.5,2.45,17.0,432.5,287.82,221.97
2016,8,10,11,30,63.0,419.0,2.5,17.0,477.0,322.53,248.54
2016,8,10,11,45,119.0,440.5,2.65,17.5,551.0,369.36,283.65
2016,8,10,12,0,175.0,462.0,2.8,18.0,625.0,429.27,328.79
2016,8,10,12,15,310.0,420.0,2.9,17.5,707.5,496.64,381.39
2016,8,10,12,30,445.0,378.0,3.0,17.0,790.0,579.82,446.2
2016,8,10,12,45,385.5,400.5,3.15,17.0,755.5,587.04,452.47
2016,8,10,13,0,326.0,423.0,3.3,17.0,721.0,591.95,456.78
2016,8,10,13,15,393.5,386.0,3.45,17.0,739.5,638.24,493.72
2016,8,10,13,30,461.0,349.0,3.6,17.0,758.0,698.97,540.7
2016,8,10,13,45,401.5,364.0,3.75,17.0,713.5,690.4,534.58
2016,8,10,14,0,342.0,379.0,3.9,17.0,669.0,662.99,515.06
2016,8,10,14,15,227.0,378.0,4.0,16.5,568.0,560.1,438.96
2016,8,10,14,30,112.0,377.0,4.1,16.0,467.0,467.11,367.67
2016,8,10,14,45,119.0,360.5,4.2,16.0,452.0,468.27,370.26
2016,8,10,15,0,126.0,344.0,4.3,16.0,437.0,468.65,372.0
2016,8,10,15,15,100.5,317.5,4.25,16.0,389.0,401.56,320.56
2016,8,10,15,30,75.0,291.0,4.2,16.0,341.0,355.25,284.59
2016,8,10,15,45,46.5,249.0,4.2,16.0,279.5,286.47,230.16
2016,8,10,16,0,18.0,207.0,4.2,16.0,218.0,195.64,156.77
2016,8,10,16,15,9.0,179.0,4.1,15.5,185.0,161.73,129.56
2016,8,10,16,30,0.0,151.0,4.0,15.0,152.0,127.42,101.44
2016,8,10,16,45,0.0,115.0,3.95,15.0,115.5,94.0,73.91
2016,8,10,17,0,0.0,79.0,3.9,15.0,79.0,61.16,46.45
2016,8,10,17,15,0.0,68.0,3.8,14.5,68.0,52.16,39.02
2016,8,10,17,30,0.0,57.0,3.7,14.0,57.0,43.65,31.88
2016,8,10,17,45,257.5,54.5,3.65,14.0,108.5,347.53,295.66
2016,8,10,18,0,515.0,52.0,3.6,14.0,160.0,590.48,487.83
2016,8,10,18,15,422.0,42.5,3.5,14.0,114.5,482.29,394.98
2016,8,10,18,30,329.0,33.0,3.4,14.0,69.0,378.73,299.27
2016,8,10,18,45,164.5,16.5,3.3,14.0,34.5,195.36,51.54
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,124.0,17.0,2.0,13.5,30.5,13.01,0.0
2016,8,11,6,0,248.0,34.0,2.2,14.0,61.0,25.96,16.12
2016,8,11,6,15,335.0,47.0,2.25,14.0,104.5,37.96,27.67
2016,8,11,6,30,422.0,60.0,2.3,14.0,148.0,48.13,37.18
2016,8,11,6,45,471.0,71.5,2.4,14.5,195.5,56.58,44.89
2016,8,11,7,0,520.0,83.0,2.5,15.0,243.0,64.79,52.16
2016,8,11,7,15,260.0,80.5,2.45,15.0,160.5,57.13,45.32
2016,8,11,7,30,0.0,78.0,2.4,15.0,78.0,59.74,47.52
2016,8,11,7,45,0.0,90.0,2.35,15.5,90.0,68.6,55.05
2016,8,11,8,0,0.0,102.0,2.3,16.0,102.0,77.41,62.42
2016,8,11,8,15,0.0,123.5,2.25,16.0,123.5,92.69,75.43
2016,8,11,8,30,0.0,145.0,2.2,16.0,145.0,107.73,88.09
2016,8,11,8,45,1.0,158.5,2.2,16.0,159.0,117.29,95.96
2016,8,11,9,0,2.0,172.0,2.2,16.0,173.0,126.75,103.72
2016,8,11,9,15,9.0,211.0,2.2,16.0,217.0,152.74,125.38
2016,8,11,9,30,16.0,250.0,2.2,16.0,261.0,177.89,146.07
2016,8,11,9,45,13.5,245.0,2.2,16.5,255.5,175.42,143.38
2016,8,11,10,0,11.0,240.0,2.2,17.0,250.0,173.23,134.71
2016,8,11,10,15,22.0,289.5,2.2,17.0,308.5,208.3,161.48
2016,8,11,10,30,33.0,339.0,2.2,17.0,367.0,230.17,177.59
2016,8,11,10,45,63.5,381.0,2.25,17.0,437.0,268.45,205.92
2016,8,11,11,0,94.0,423.0,2.3,17.0,507.0,311.83,238.41
2016,8,11,11,15,306.0,386.5,2.35,17.0,664.0,360.02,270.73
2016,8,11,11,30,518.0,350.0,2.4,17.0,821.0,445.96,334.56
2016,8,11,11,45,529.5,343.0,2.45,17.5,828.0,487.44,368.2
2016,8,11,12,0,541.0,336.0,2.5,18.0,835.0,529.27,401.63
2016,8,11,12,15,526.0,349.0,2.55,18.0,834.0,570.14,434.2
2016,8,11,12,30,511.0,362.0,2.6,18.0,833.0,609.19,464.62
2016,8,11,12,45,704.5,245.0,2.7,18.0,888.5,685.77,524.92
2016,8,11,13,0,898.0,128.0,2.8,18.0,944.0,756.8,581.58
2016,8,11,13,15,894.5,127.5,2.85,17.5,929.0,797.27,613.4
2016,8,11,13,30,891.0,127.0,2.9,17.0,914.0,834.94,641.59
2016,8,11,13,45,539.5,269.0,3.0,17.0,742.0,722.35,557.83
2016,8,11,14,0,188.0,411.0,3.1,17.0,570.0,541.87,419.89
2016,8,11,14,15,142.0,391.0,3.15,17.0,509.0,496.31,386.83
2016,8,11,14,30,96.0,371.0,3.2,17.0,448.0,425.8,333.64
2016,8,11,14,45,79.0,345.5,3.25,17.0,407.0,393.04,309.31
2016,8,11,15,0,62.0,320.0,3.3,17.0,366.0,358.3,282.97
2016,8,11,15,15,55.5,297.5,3.3,16.5,336.5,335.48,266.45
2016,8,11,15,30,49.0,275.0,3.3,16.0,307.0,311.61,248.85
2016,8,11,15,45,38.0,247.0,3.35,16.0,271.0,275.97,221.11
2016,8,11,16,0,27.0,219.0,3.4,16.0,235.0,217.31,174.51
2016,8,11,16,15,14.5,186.5,3.4,15.5,195.0,175.26,140.78
2016,8,11,16,30,2.0,154.0,3.4,15.0,155.0,132.73,105.9
2016,8,11,16,45,1.0,128.5,3.4,15.0,129.0,108.74,86.28
2016,8,11,17,0,0.0,103.0,3.4,15.0,103.0,84.47,66.14
2016,8,11,17,15,0.0,88.0,3.35,14.5,88.0,71.69,55.63
2016,8,11,17,30,0.0,73.0,3.3,14.0,73.0,58.75,44.78
2016,8,11,17,45,240.5,64.0,3.3,14.0,114.0,347.47,294.74
2016,8,11,18,0,481.0,55.0,3.3,14.0,155.0,562.78,465.06
2016,8,11,18,15,389.0,44.0,3.15,14.0,110.0,454.44,371.88
2016,8,11,18,30,297.0,33.0,3.0,14.0,65.0,350.97,275.16
2016,8,11,18,45,148.5,16.5,2.9,14.0,32.5,180.3,16.32
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,166.0,15.5,1.9,13.5,33.0,12.54,0.0
2016,8,12,6,0,332.0,31.0,2.0,14.0,66.0,25.54,15.65
2016,8,12,6,15,425.0,40.5,1.95,14.0,111.5,33.29,23.56
2016,8,12,6,30,518.0,50.0,1.9,14.0,157.0,41.07,30.93
2016,8,12,6,45,581.0,56.5,1.85,14.0,208.5,46.29,35.83
2016,8,12,7,0,644.0,63.0,1.8,14.0,260.0,51.54,40.6
2016,8,12,7,15,684.5,68.0,1.8,14.0,312.5,59.97,48.06
2016,8,12,7,30,725.0,73.0,1.8,14.0,365.0,64.06,51.55
2016,8,12,7,45,410.0,140.0,1.8,14.5,309.5,95.68,79.03
2016,8,12,8,0,95.0,207.0,1.8,15.0,254.0,139.53,116.44
2016,8,12,8,15,87.0,227.5,1.8,15.0,274.5,151.72,126.36
2016,8,12,8,30,79.0,248.0,1.8,15.0,295.0,163.58,135.97
2016,8,12,8,45,141.5,273.0,1.85,15.5,364.0,171.12,141.65
2016,8,12,9,0,204.0,298.0,1.9,16.0,433.0,185.0,152.58
2016,8,12,9,15,169.5,320.0,1.9,16.0,437.0,194.29,159.89
2016,8,12,9,30,135.0,342.0,1.9,16.0,441.0,202.99,166.69
2016,8,12,9,45,230.0,347.0,1.95,16.5,525.5,208.06,170.21
2016,8,12,10,0,325.0,352.0,2.0,17.0,610.0,203.89,155.13
2016,8,12,10,15,229.5,380.5,2.1,17.0,566.5,250.26,186.41
2016,8,12,10,30,134.0,409.0,2.2,17.0,523.0,270.73,204.54
2016,8,12,10,45,129.5,420.0,2.3,17.0,532.5,292.87,221.97
2016,8,12,11,0,125.0,431.0,2.4,17.0,542.0,314.89,239.75
2016,8,12,11,15,90.0,419.5,2.5,17.0,500.5,321.25,246.42
2016,8,12,11,30,55.0,408.0,2.6,17.0,459.0,312.18,240.78
2016,8,12,11,45,54.0,410.0,2.75,17.0,460.5,322.94,249.55
2016,8,12,12,0,53.0,412.0,2.9,17.0,462.0,333.56,258.12
2016,8,12,12,15,50.5,408.5,2.95,17.0,455.5,339.2,262.76
2016,8,12,12,30,48.0,405.0,3.0,17.0,449.0,344.26,266.94
2016,8,12,12,45,65.5,418.0,3.15,17.0,478.0,375.11,291.13
2016,8,12,13,0,83.0,431.0,3.3,17.0,507.0,408.24,317.0
2016,8,12,13,15,77.0,419.5,3.35,17.0,489.0,405.0,314.87
2016,8,12,13,30,71.0,408.0,3.4,17.0,471.0,400.46,311.85
2016,8,12,13,45,67.0,394.0,3.45,17.0,452.0,394.11,307.54
2016,8,12,14,0,63.0,380.0,3.5,17.0,433.0,386.68,302.39
2016,8,12,14,15,63.5,366.5,3.5,17.0,418.5,382.8,300.06
2016,8,12,14,30,64.0,353.0,3.5,17.0,404.0,378.33,297.31
2016,8,12,14,45,82.0,344.0,3.5,17.0,406.5,394.65,311.2
2016,8,12,15,0,100.0,335.0,3.5,17.0,409.0,411.58,325.58
2016,8,12,15,15,100.0,315.5,3.45,17.0,385.5,399.6,317.21
2016,8,12,15,30,100.0,296.0,3.4,17.0,362.0,386.81,308.33
2016,8,12,15,45,95.5,273.5,3.4,17.0,333.0,365.17,292.46
2016,8,12,16,0,91.0,251.0,3.4,17.0,304.0,342.57,275.72
2016,8,12,16,15,65.5,221.0,3.3,16.5,257.5,288.36,233.26
2016,8,12,16,30,40.0,191.0,3.2,16.0,211.0,232.94,188.95
2016,8,12,16,45,44.5,172.5,3.15,16.0,192.5,221.77,180.89
2016,8,12,17,0,49.0,154.0,3.1,16.0,174.0,210.2,172.25
2016,8,12,17,15,42.5,133.0,3.05,16.0,148.5,183.77,150.67
2016,8,12,17,30,36.0,112.0,3.0,16.0,123.0,156.86,128.27
2016,8,12,17,45,268.0,82.0,2.95,16.0,138.5,401.28,335.21
2016,8,12,18,0,500.0,52.0,2.9,16.0,154.0,576.03,470.09
2016,8,12,18,15,403.5,42.0,2.85,15.5,109.0,464.62,376.41
2016,8,12,18,30,307.0,32.0,2.8,15.0,64.0,358.24,276.51
2016,8,12,18,45,153.5,16.0,2.8,15.0,32.0,181.6,0.0
2016,8,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.0,2.3,13.5,31.0,12.94,0.0
2016,8,13,6,0,297.0,32.0,2.4,14.0,62.0,26.27,16.1
2016,8,13,6,15,392.0,42.0,2.35,14.0,106.5,34.32,24.42
2016,8,13,6,30,487.0,52.0,2.3,14.0,151.0,42.41,32.08
2016,8,13,6,45,549.5,59.0,2.25,14.5,201.0,47.87,37.14
2016,8,13,7,0,612.0,66.0,2.2,15.0,251.0,53.35,42.03
2016,8,13,7,15,371.0,113.5,2.15,15.0,232.5,80.14,65.68
2016,8,13,7,30,130.0,161.0,2.1,15.0,214.0,109.18,90.92
2016,8,13,7,45,132.5,184.5,2.1,15.5,244.5,123.03,102.41
2016,8,13,8,0,135.0,208.0,2.1,16.0,275.0,136.42,113.33
2016,8,13,8,15,158.0,231.0,2.0,16.0,317.0,149.55,124.1
2016,8,13,8,30,181.0,254.0,1.9,16.0,359.0,162.29,134.43
2016,8,13,8,45,153.5,276.5,1.85,16.5,371.0,173.06,142.75
2016,8,13,9,0,126.0,299.0,1.8,17.0,383.0,183.24,150.52
2016,8,13,9,15,131.0,320.0,1.85,17.0,411.5,193.14,158.33
2016,8,13,9,30,136.0,341.0,1.9,17.0,440.0,202.59,165.75
2016,8,13,9,45,513.0,220.5,2.0,17.5,621.5,130.12,105.05
2016,8,13,10,0,890.0,100.0,2.1,18.0,803.0,102.4,68.67
2016,8,13,10,15,554.0,253.0,2.2,18.0,696.0,194.71,130.9
2016,8,13,10,30,218.0,406.0,2.3,18.0,589.0,283.07,209.97
2016,8,13,10,45,192.5,420.0,2.45,18.0,585.0,306.99,229.53
2016,8,13,11,0,167.0,434.0,2.6,18.0,581.0,328.42,247.94
2016,8,13,11,15,172.5,442.0,2.7,18.0,596.5,354.73,269.09
2016,8,13,11,30,178.0,450.0,2.8,18.0,612.0,381.97,290.95
2016,8,13,11,45,176.0,454.5,2.95,18.0,615.5,404.44,309.28
2016,8,13,12,0,174.0,459.0,3.1,18.0,619.0,426.74,327.29
2016,8,13,12,15,194.0,457.0,3.25,18.0,635.5,456.73,351.0
2016,8,13,12,30,214.0,455.0,3.4,18.0,652.0,488.27,375.84
2016,8,13,12,45,163.0,449.0,3.55,18.0,598.0,470.78,363.28
2016,8,13,13,0,112.0,443.0,3.7,18.0,544.0,447.62,346.07
2016,8,13,13,15,501.5,280.5,3.8,18.0,722.5,642.54,500.07
2016,8,13,13,30,891.0,118.0,3.9,18.0,901.0,826.64,639.92
2016,8,13,13,45,506.0,261.5,4.05,18.0,704.0,687.44,534.58
2016,8,13,14,0,121.0,405.0,4.2,18.0,507.0,478.43,371.89
2016,8,13,14,15,196.0,384.5,4.25,18.0,543.0,539.05,421.42
2016,8,13,14,30,271.0,364.0,4.3,18.0,579.0,622.99,486.58
2016,8,13,14,45,562.0,234.5,4.35,18.0,652.5,805.45,629.18
2016,8,13,15,0,853.0,105.0,4.4,18.0,726.0,957.7,739.96
2016,8,13,15,15,491.5,201.5,4.4,17.5,555.0,734.45,579.71
2016,8,13,15,30,130.0,298.0,4.4,17.0,384.0,443.41,353.14
2016,8,13,15,45,78.0,256.5,4.4,17.0,307.0,328.08,263.63
2016,8,13,16,0,26.0,215.0,4.4,17.0,230.0,212.73,170.46
2016,8,13,16,15,54.5,209.0,4.4,17.0,237.0,262.91,213.04
2016,8,13,16,30,83.0,203.0,4.4,17.0,244.0,292.49,238.75
2016,8,13,16,45,85.5,181.0,4.4,17.0,219.0,275.05,225.63
2016,8,13,17,0,88.0,159.0,4.4,17.0,194.0,256.77,211.72
2016,8,13,17,15,80.0,137.0,4.4,16.5,165.5,227.29,188.2
2016,8,13,17,30,72.0,115.0,4.4,16.0,137.0,197.15,163.53
2016,8,13,17,45,278.5,83.5,4.4,16.0,142.5,413.54,346.72
2016,8,13,18,0,485.0,52.0,4.4,16.0,148.0,561.9,462.39
2016,8,13,18,15,387.0,41.5,4.3,15.5,104.0,449.04,366.14
2016,8,13,18,30,289.0,31.0,4.2,15.0,60.0,341.6,261.83
2016,8,13,18,45,144.5,15.5,4.1,15.0,30.0,171.43,0.0
2016,8,13,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.5,13.5,30.5,12.56,0.0
2016,8,14,6,0,305.0,31.0,2.6,14.0,61.0,25.5,15.29
2016,8,14,6,15,401.0,40.5,2.6,14.0,105.5,33.19,23.39
2016,8,14,6,30,497.0,50.0,2.6,14.0,150.0,40.94,30.76
2016,8,14,6,45,557.5,57.5,2.6,14.5,200.0,46.84,36.21
2016,8,14,7,0,618.0,65.0,2.6,15.0,250.0,52.72,41.46
2016,8,14,7,15,309.0,83.0,2.6,15.0,175.5,59.56,47.5
2016,8,14,7,30,0.0,101.0,2.6,15.0,101.0,75.55,61.49
2016,8,14,7,45,0.5,126.0,2.65,15.5,126.0,92.96,76.39
2016,8,14,8,0,1.0,151.0,2.7,16.0,151.0,110.08,90.79
2016,8,14,8,15,9.5,178.0,2.7,16.0,183.0,128.35,106.17
2016,8,14,8,30,18.0,205.0,2.7,16.0,215.0,146.34,121.14
2016,8,14,8,45,20.0,223.0,2.7,16.0,235.5,158.51,131.06
2016,8,14,9,0,22.0,241.0,2.7,16.0,256.0,170.55,140.8
2016,8,14,9,15,60.0,287.5,2.65,16.0,330.5,186.36,153.64
2016,8,14,9,30,98.0,334.0,2.6,16.0,405.0,210.68,173.46
2016,8,14,9,45,180.5,350.0,2.6,16.5,489.5,207.78,170.31
2016,8,14,10,0,263.0,366.0,2.6,17.0,574.0,206.43,158.54
2016,8,14,10,15,231.0,386.5,2.6,17.0,574.5,252.41,188.49
2016,8,14,10,30,199.0,407.0,2.6,17.0,575.0,280.1,209.35
2016,8,14,10,45,193.5,419.5,2.6,17.0,586.5,306.73,230.33
2016,8,14,11,0,188.0,432.0,2.6,17.0,598.0,333.18,251.85
2016,8,14,11,15,165.5,440.5,2.6,17.0,588.0,351.36,267.59
2016,8,14,11,30,143.0,449.0,2.6,17.0,578.0,367.23,281.2
2016,8,14,11,45,169.5,453.0,2.65,17.5,607.0,400.48,306.58
2016,8,14,12,0,196.0,457.0,2.7,18.0,636.0,436.69,334.1
2016,8,14,12,15,538.5,295.5,2.75,18.0,788.5,538.92,413.24
2016,8,14,12,30,881.0,134.0,2.8,18.0,941.0,656.03,504.31
2016,8,14,12,45,542.0,290.5,2.9,18.0,786.0,612.26,470.83
2016,8,14,13,0,203.0,447.0,3.0,18.0,631.0,515.75,396.4
2016,8,14,13,15,290.0,414.0,3.1,18.0,671.5,583.8,449.76
2016,8,14,13,30,377.0,381.0,3.2,18.0,712.0,647.66,499.14
2016,8,14,13,45,253.0,393.5,3.35,18.0,613.0,580.33,448.58
2016,8,14,14,0,129.0,406.0,3.5,18.0,514.0,486.54,377.53
2016,8,14,14,15,160.5,391.0,3.6,17.5,520.5,513.67,400.94
2016,8,14,14,30,192.0,376.0,3.7,17.0,527.0,541.38,424.43
2016,8,14,14,45,163.0,357.5,3.85,17.0,481.5,508.22,399.95
2016,8,14,15,0,134.0,339.0,4.0,17.0,436.0,472.39,373.35
2016,8,14,15,15,106.0,312.5,4.1,16.5,387.0,402.99,321.32
2016,8,14,15,30,78.0,286.0,4.2,16.0,338.0,354.23,284.17
2016,8,14,15,45,50.0,248.0,4.3,16.0,280.5,290.41,233.74
2016,8,14,16,0,22.0,210.0,4.4,16.0,223.0,203.8,163.79
2016,8,14,16,15,11.0,177.5,4.4,16.0,184.0,163.21,130.81
2016,8,14,16,30,0.0,145.0,4.4,16.0,145.0,122.19,96.86
2016,8,14,16,45,0.0,131.0,4.45,16.0,131.0,111.03,87.94
2016,8,14,17,0,0.0,117.0,4.5,16.0,117.0,99.88,78.89
2016,8,14,17,15,0.0,99.5,4.45,15.5,99.5,84.83,66.54
2016,8,14,17,30,0.0,82.0,4.4,15.0,82.0,69.5,53.71
2016,8,14,17,45,218.0,69.0,4.35,15.0,112.0,310.4,263.25
2016,8,14,18,0,436.0,56.0,4.3,15.0,142.0,521.27,431.82
2016,8,14,18,15,337.0,44.0,4.15,14.5,98.5,406.91,333.14
2016,8,14,18,30,238.0,32.0,4.0,14.0,55.0,298.54,225.96
2016,8,14,18,45,119.0,16.0,3.85,14.0,27.5,145.69,0.0
2016,8,14,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,171.0,14.5,2.7,13.0,31.5,11.78,0.0
2016,8,15,6,0,342.0,29.0,2.8,13.0,63.0,24.0,13.95
2016,8,15,6,15,442.0,38.5,2.7,13.0,109.0,31.85,22.29
2016,8,15,6,30,542.0,48.0,2.6,13.0,155.0,39.77,29.83
2016,8,15,6,45,604.0,54.0,2.55,13.5,207.0,44.69,34.44
2016,8,15,7,0,666.0,60.0,2.5,14.0,259.0,53.77,42.57
2016,8,15,7,15,334.5,95.0,2.45,14.0,195.0,67.74,54.97
2016,8,15,7,30,3.0,130.0,2.4,14.0,131.0,94.43,78.38
2016,8,15,7,45,9.5,151.0,2.4,14.5,155.5,109.0,90.68
2016,8,15,8,0,16.0,172.0,2.4,15.0,180.0,123.45,102.69
2016,8,15,8,15,26.5,198.5,2.4,15.0,213.0,141.17,117.55
2016,8,15,8,30,37.0,225.0,2.4,15.0,246.0,150.52,125.12
2016,8,15,8,45,37.0,242.5,2.4,15.5,265.5,160.83,133.22
2016,8,15,9,0,37.0,260.0,2.4,16.0,285.0,170.87,141.01
2016,8,15,9,15,34.5,272.5,2.4,16.0,297.0,178.02,146.62
2016,8,15,9,30,32.0,285.0,2.4,16.0,309.0,184.93,152.03
2016,8,15,9,45,44.0,314.5,2.45,16.5,349.0,200.49,164.31
2016,8,15,10,0,56.0,344.0,2.5,17.0,389.0,217.03,168.98
2016,8,15,10,15,133.5,374.5,2.55,17.0,485.5,236.43,179.53
2016,8,15,10,30,211.0,405.0,2.6,17.0,582.0,280.83,209.48
2016,8,15,10,45,356.5,369.0,2.7,17.0,677.5,304.78,222.43
2016,8,15,11,0,502.0,333.0,2.8,17.0,773.0,348.43,253.59
2016,8,15,11,15,725.0,219.5,2.9,17.0,866.5,391.66,285.59
2016,8,15,11,30,948.0,106.0,3.0,17.0,960.0,459.52,339.81
2016,8,15,11,45,577.0,280.0,3.1,17.0,801.5,463.9,352.7
2016,8,15,12,0,206.0,454.0,3.2,17.0,643.0,439.81,338.29
2016,8,15,12,15,183.5,455.0,3.3,17.0,623.5,449.44,346.9
2016,8,15,12,30,161.0,456.0,3.4,17.0,604.0,456.42,353.01
2016,8,15,12,45,228.0,441.5,3.5,17.0,648.0,508.4,393.84
2016,8,15,13,0,295.0,427.0,3.6,17.0,692.0,573.5,444.12
2016,8,15,13,15,612.0,269.0,3.65,17.0,807.5,718.17,557.4
2016,8,15,13,30,929.0,111.0,3.7,17.0,923.0,850.13,657.75
2016,8,15,13,45,533.5,258.0,3.75,17.0,722.0,707.04,550.3
2016,8,15,14,0,138.0,405.0,3.8,17.0,521.0,493.65,384.59
2016,8,15,14,15,153.5,390.0,3.8,16.5,514.5,506.65,397.38
2016,8,15,14,30,169.0,375.0,3.8,16.0,508.0,519.32,409.06
2016,8,15,14,45,190.0,355.0,3.85,16.0,497.5,531.57,420.14
2016,8,15,15,0,211.0,335.0,3.9,16.0,487.0,543.18,430.86
2016,8,15,15,15,230.0,311.0,3.8,16.0,468.0,547.54,435.96
2016,8,15,15,30,249.0,287.0,3.7,16.0,449.0,574.82,458.12
2016,8,15,15,45,151.5,260.5,3.65,16.0,357.0,431.64,347.19
2016,8,15,16,0,54.0,234.0,3.6,16.0,265.0,285.98,230.57
2016,8,15,16,15,43.5,208.5,3.5,15.5,232.0,252.12,204.53
2016,8,15,16,30,33.0,183.0,3.4,15.0,199.0,217.36,176.97
2016,8,15,16,45,16.5,152.0,3.35,15.0,160.0,150.72,121.99
2016,8,15,17,0,0.0,121.0,3.3,15.0,121.0,104.61,83.1
2016,8,15,17,15,0.0,103.0,3.15,15.0,103.0,89.16,70.3
2016,8,15,17,30,0.0,85.0,3.0,15.0,85.0,73.39,57.0
2016,8,15,17,45,267.0,66.0,2.95,15.0,117.0,376.66,317.1
2016,8,15,18,0,534.0,47.0,2.9,15.0,149.0,599.18,488.51
2016,8,15,18,15,431.0,37.5,2.8,14.5,103.5,482.3,388.77
2016,8,15,18,30,328.0,28.0,2.7,14.0,58.0,371.43,272.49
2016,8,15,18,45,164.0,14.0,2.65,14.0,29.0,144.41,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,147.5,15.0,2.3,12.5,29.0,12.18,0.0
2016,8,16,6,0,295.0,30.0,2.4,13.0,58.0,24.69,14.29
2016,8,16,6,15,395.5,40.5,2.35,13.0,103.0,33.22,23.45
2016,8,16,6,30,496.0,51.0,2.3,13.0,148.0,41.78,31.6
2016,8,16,6,45,556.5,59.5,2.3,13.5,199.0,48.41,37.75
2016,8,16,7,0,617.0,68.0,2.3,14.0,250.0,54.97,43.64
2016,8,16,7,15,320.0,105.0,2.3,14.0,200.5,74.02,60.53
2016,8,16,7,30,23.0,142.0,2.3,14.0,151.0,102.13,85.14
2016,8,16,7,45,41.5,169.0,2.3,14.5,188.5,116.13,96.89
2016,8,16,8,0,60.0,196.0,2.3,15.0,226.0,132.71,110.67
2016,8,16,8,15,62.0,217.5,2.35,15.0,251.0,145.69,121.42
2016,8,16,8,30,64.0,239.0,2.4,15.0,276.0,158.35,131.8
2016,8,16,8,45,453.5,171.5,2.45,15.5,465.0,110.2,90.1
2016,8,16,9,0,843.0,104.0,2.5,16.0,654.0,84.44,67.67
2016,8,16,9,15,450.5,208.5,2.5,16.0,505.0,126.63,103.52
2016,8,16,9,30,58.0,313.0,2.5,16.0,356.0,199.48,164.32
2016,8,16,9,45,57.0,328.5,2.55,16.0,372.0,207.57,170.52
2016,8,16,10,0,56.0,344.0,2.6,16.0,388.0,216.81,177.83
2016,8,16,10,15,64.5,364.0,2.6,16.0,416.5,237.67,183.79
2016,8,16,10,30,73.0,384.0,2.6,16.0,445.0,260.22,200.25
2016,8,16,10,45,80.0,399.5,2.65,16.5,468.5,281.73,216.2
2016,8,16,11,0,87.0,415.0,2.7,17.0,492.0,304.61,233.52
2016,8,16,11,15,120.0,431.0,2.7,17.0,538.5,330.14,252.78
2016,8,16,11,30,153.0,447.0,2.7,17.0,585.0,369.96,283.37
2016,8,16,11,45,107.5,432.5,2.75,17.0,530.0,362.44,279.1
2016,8,16,12,0,62.0,418.0,2.8,17.0,475.0,342.48,264.77
2016,8,16,12,15,58.0,413.5,2.8,17.0,466.5,347.29,268.89
2016,8,16,12,30,54.0,409.0,2.8,17.0,458.0,351.28,272.23
2016,8,16,12,45,66.5,416.5,2.85,17.0,477.0,374.94,290.77
2016,8,16,13,0,79.0,424.0,2.9,17.0,496.0,400.11,310.41
2016,8,16,13,15,479.5,281.0,2.9,17.0,700.0,626.23,487.47
2016,8,16,13,30,880.0,138.0,2.9,17.0,904.0,834.33,643.02
2016,8,16,13,45,550.5,269.5,2.95,17.0,744.5,731.68,564.73
2016,8,16,14,0,221.0,401.0,3.0,17.0,585.0,562.07,435.7
2016,8,16,14,15,229.5,384.0,3.05,17.0,568.5,569.31,443.49
2016,8,16,14,30,238.0,367.0,3.1,17.0,552.0,575.39,449.51
2016,8,16,14,45,194.0,351.5,3.15,17.0,498.5,532.0,417.33
2016,8,16,15,0,150.0,336.0,3.2,17.0,445.0,485.38,382.42
2016,8,16,15,15,102.0,303.5,3.3,16.5,375.5,389.85,310.24
2016,8,16,15,30,54.0,271.0,3.4,16.0,306.0,314.08,251.2
2016,8,16,15,45,47.5,248.0,3.5,16.0,277.0,288.75,232.01
2016,8,16,16,0,41.0,225.0,3.6,16.0,248.0,262.53,211.73
2016,8,16,16,15,24.0,192.0,3.6,15.5,205.5,192.2,155.22
2016,8,16,16,30,7.0,159.0,3.6,15.0,163.0,144.38,115.95
2016,8,16,16,45,3.5,132.5,3.6,15.0,134.5,116.69,93.17
2016,8,16,17,0,0.0,106.0,3.6,15.0,106.0,88.66,69.74
2016,8,16,17,15,0.0,89.5,3.55,14.5,89.5,74.44,58.0
2016,8,16,17,30,0.0,73.0,3.5,14.0,73.0,59.97,45.8
2016,8,16,17,45,203.0,65.0,3.5,14.0,103.5,290.65,246.86
2016,8,16,18,0,406.0,57.0,3.5,14.0,134.0,493.56,409.12
2016,8,16,18,15,306.0,43.5,3.4,14.0,91.0,376.06,306.7
2016,8,16,18,30,206.0,30.0,3.3,14.0,48.0,268.35,192.01
2016,8,16,18,45,103.0,15.0,3.25,14.0,24.0,95.45,0.0
2016,8,16,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.45,14.5,25.0,12.2,0.0
2016,8,17,6,0,209.0,31.0,2.6,15.0,50.0,23.57,12.99
2016,8,17,6,15,303.5,44.0,2.55,15.0,92.0,33.51,23.44
2016,8,17,6,30,398.0,57.0,2.5,15.0,134.0,45.84,34.87
2016,8,17,6,45,464.0,66.0,2.5,15.0,182.5,52.53,41.15
2016,8,17,7,0,530.0,75.0,2.5,15.0,231.0,59.19,47.19
2016,8,17,7,15,312.0,115.5,2.4,15.0,212.0,82.45,67.73
2016,8,17,7,30,94.0,156.0,2.3,15.0,193.0,108.02,89.96
2016,8,17,7,45,58.5,166.5,2.25,15.5,190.5,115.0,95.53
2016,8,17,8,0,23.0,177.0,2.2,16.0,188.0,126.49,104.91
2016,8,17,8,15,21.5,191.5,2.1,16.0,203.0,136.7,113.26
2016,8,17,8,30,20.0,206.0,2.0,16.0,218.0,146.8,121.44
2016,8,17,8,45,69.5,250.0,1.95,16.5,295.0,165.41,136.5
2016,8,17,9,0,119.0,294.0,1.9,17.0,372.0,180.67,148.53
2016,8,17,9,15,465.5,208.0,1.9,17.0,540.0,126.93,103.12
2016,8,17,9,30,812.0,122.0,1.9,17.0,708.0,92.33,73.72
2016,8,17,9,45,590.0,228.0,1.95,17.0,665.5,134.48,109.18
2016,8,17,10,0,368.0,334.0,2.0,17.0,623.0,195.3,159.42
2016,8,17,10,15,609.5,232.5,2.05,17.0,731.5,183.24,120.75
2016,8,17,10,30,851.0,131.0,2.1,17.0,840.0,221.62,135.85
2016,8,17,10,45,857.0,132.5,2.15,17.5,863.0,278.09,181.32
2016,8,17,11,0,863.0,134.0,2.2,18.0,886.0,334.92,230.24
2016,8,17,11,15,475.0,281.5,2.25,18.0,696.5,347.73,256.33
2016,8,17,11,30,87.0,429.0,2.3,18.0,507.0,338.26,258.82
2016,8,17,11,45,89.5,434.0,2.35,18.0,515.0,355.2,272.33
2016,8,17,12,0,92.0,439.0,2.4,18.0,523.0,372.51,285.95
2016,8,17,12,15,484.0,288.0,2.45,18.0,728.0,502.38,385.99
2016,8,17,12,30,876.0,137.0,2.5,18.0,933.0,654.16,501.99
2016,8,17,12,45,600.5,276.0,2.6,18.0,819.5,639.46,490.08
2016,8,17,13,0,325.0,415.0,2.7,18.0,706.0,585.32,448.44
2016,8,17,13,15,246.0,421.5,2.8,18.0,640.0,557.31,428.41
2016,8,17,13,30,167.0,428.0,2.9,18.0,574.0,508.92,392.54
2016,8,17,13,45,263.5,396.0,3.0,18.0,618.5,591.83,457.15
2016,8,17,14,0,360.0,364.0,3.1,18.0,663.0,665.3,513.85
2016,8,17,14,15,595.5,247.0,3.25,17.5,720.0,809.63,625.7
2016,8,17,14,30,831.0,130.0,3.4,17.0,777.0,928.93,714.38
2016,8,17,14,45,661.5,189.0,3.55,17.0,689.0,862.53,668.97
2016,8,17,15,0,492.0,248.0,3.7,17.0,601.0,769.64,601.69
2016,8,17,15,15,404.5,259.0,3.7,16.5,538.0,709.64,559.17
2016,8,17,15,30,317.0,270.0,3.7,16.0,475.0,623.86,496.52
2016,8,17,15,45,255.0,257.5,3.75,16.0,414.5,557.62,447.07
2016,8,17,16,0,193.0,245.0,3.8,16.0,354.0,464.89,376.17
2016,8,17,16,15,177.0,222.5,3.75,15.5,315.5,429.52,350.52
2016,8,17,16,30,161.0,200.0,3.7,15.0,277.0,392.81,323.08
2016,8,17,16,45,92.0,169.0,3.65,15.0,212.0,267.98,221.47
2016,8,17,17,0,23.0,138.0,3.6,15.0,147.0,147.97,120.42
2016,8,17,17,15,16.0,118.0,3.5,14.5,124.0,123.8,100.44
2016,8,17,17,30,9.0,98.0,3.4,14.0,101.0,99.44,79.74
2016,8,17,17,45,192.5,77.0,3.35,14.0,113.5,301.33,254.62
2016,8,17,18,0,376.0,56.0,3.3,14.0,126.0,460.88,382.24
2016,8,17,18,15,277.0,42.5,3.2,14.0,84.5,349.33,284.37
2016,8,17,18,30,178.0,29.0,3.1,14.0,43.0,240.53,164.61
2016,8,17,18,45,89.0,14.5,3.05,14.0,21.5,83.56,0.0
2016,8,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,96.5,15.5,2.0,13.5,24.0,12.2,0.0
2016,8,18,6,0,193.0,31.0,2.1,14.0,48.0,23.49,12.72
2016,8,18,6,15,290.5,44.0,2.15,14.0,89.5,33.42,23.43
2016,8,18,6,30,388.0,57.0,2.2,14.0,131.0,45.81,34.97
2016,8,18,6,45,454.0,67.0,2.25,14.5,179.5,53.27,41.88
2016,8,18,7,0,520.0,77.0,2.3,15.0,228.0,60.63,48.47
2016,8,18,7,15,566.5,84.5,2.3,15.0,279.0,65.77,53.0
2016,8,18,7,30,613.0,92.0,2.3,15.0,330.0,70.83,57.35
2016,8,18,7,45,644.0,98.5,2.35,15.5,380.0,74.81,60.55
2016,8,18,8,0,675.0,105.0,2.4,16.0,430.0,78.67,63.59
2016,8,18,8,15,367.5,170.5,2.4,16.0,350.5,110.83,91.19
2016,8,18,8,30,60.0,236.0,2.4,16.0,271.0,156.57,129.91
2016,8,18,8,45,90.0,264.5,2.4,16.5,321.5,173.14,143.12
2016,8,18,9,0,120.0,293.0,2.4,17.0,372.0,180.21,148.33
2016,8,18,9,15,172.0,312.5,2.4,17.0,432.5,190.92,156.84
2016,8,18,9,30,224.0,332.0,2.4,17.0,493.0,201.36,165.09
2016,8,18,9,45,140.0,336.5,2.4,17.0,439.0,200.66,164.15
2016,8,18,10,0,56.0,341.0,2.4,17.0,385.0,214.96,175.61
2016,8,18,10,15,85.0,370.0,2.45,17.0,439.5,242.28,185.98
2016,8,18,10,30,114.0,399.0,2.5,17.0,494.0,261.45,198.62
2016,8,18,10,45,284.5,370.5,2.6,17.0,616.0,288.82,213.0
2016,8,18,11,0,455.0,342.0,2.7,17.0,738.0,339.46,248.15
2016,8,18,11,15,263.5,380.0,2.75,17.0,610.0,340.81,257.51
2016,8,18,11,30,72.0,418.0,2.8,17.0,482.0,325.24,250.74
2016,8,18,11,45,75.0,419.5,2.9,17.5,487.0,338.91,261.35
2016,8,18,12,0,78.0,421.0,3.0,18.0,492.0,352.82,271.98
2016,8,18,12,15,263.0,394.0,3.0,18.0,633.0,451.79,348.13
2016,8,18,12,30,448.0,367.0,3.0,18.0,774.0,573.67,440.68
2016,8,18,12,45,403.0,384.5,3.05,18.0,748.0,591.34,454.25
2016,8,18,13,0,358.0,402.0,3.1,18.0,722.0,598.27,460.12
2016,8,18,13,15,289.0,412.0,3.15,17.5,667.5,581.85,449.06
2016,8,18,13,30,220.0,422.0,3.2,17.0,613.0,545.91,423.31
2016,8,18,13,45,216.5,410.5,3.25,17.0,594.0,550.57,427.98
2016,8,18,14,0,213.0,399.0,3.3,17.0,575.0,553.64,431.26
2016,8,18,14,15,190.5,385.0,3.35,17.0,538.0,535.73,418.49
2016,8,18,14,30,168.0,371.0,3.4,17.0,501.0,515.19,403.73
2016,8,18,14,45,138.5,350.0,3.5,17.0,454.0,478.36,376.48
2016,8,18,15,0,109.0,329.0,3.6,17.0,407.0,416.08,329.58
2016,8,18,15,15,92.5,304.0,3.6,16.5,368.0,381.86,304.43
2016,8,18,15,30,76.0,279.0,3.6,16.0,329.0,346.02,277.48
2016,8,18,15,45,67.0,255.0,3.6,16.0,296.5,317.51,255.71
2016,8,18,16,0,58.0,231.0,3.6,16.0,264.0,287.96,232.83
2016,8,18,16,15,37.5,199.5,3.55,15.5,220.0,236.54,191.87
2016,8,18,16,30,17.0,168.0,3.5,15.0,176.0,164.91,133.39
2016,8,18,16,45,8.5,141.5,3.45,15.0,145.5,132.17,106.36
2016,8,18,17,0,0.0,115.0,3.4,15.0,115.0,99.03,78.49
2016,8,18,17,15,0.0,96.0,3.3,14.5,96.0,82.32,64.68
2016,8,18,17,30,0.0,77.0,3.2,14.0,77.0,65.2,50.24
2016,8,18,17,45,120.5,71.0,3.15,14.0,93.0,204.92,172.65
2016,8,18,18,0,241.0,65.0,3.1,14.0,109.0,353.02,293.82
2016,8,18,18,15,167.0,45.0,3.0,14.0,70.5,237.47,192.71
2016,8,18,18,30,93.0,25.0,2.9,14.0,32.0,137.47,87.01
2016,8,18,18,45,46.5,12.5,2.85,14.0,16.0,47.47,0.0
2016,8,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,34.0,11.0,2.7,14.5,14.0,8.65,0.0
2016,8,19,6,0,68.0,22.0,2.9,15.0,28.0,16.83,7.21
2016,8,19,6,15,120.0,44.5,2.95,15.0,64.0,33.01,22.91
2016,8,19,6,30,172.0,67.0,3.0,15.0,100.0,48.76,37.37
2016,8,19,6,45,221.0,88.5,3.05,15.5,144.0,63.51,50.71
2016,8,19,7,0,270.0,110.0,3.1,16.0,188.0,77.95,63.52
2016,8,19,7,15,135.0,97.0,2.95,16.0,136.0,70.95,57.35
2016,8,19,7,30,0.0,84.0,2.8,16.0,84.0,63.77,50.92
2016,8,19,7,45,0.0,102.0,2.7,16.0,102.0,76.73,62.13
2016,8,19,8,0,0.0,120.0,2.6,16.0,120.0,89.55,73.07
2016,8,19,8,15,0.0,123.5,2.5,16.0,123.5,92.5,75.35
2016,8,19,8,30,0.0,127.0,2.4,16.0,127.0,95.35,77.56
2016,8,19,8,45,1.0,151.0,2.3,16.5,151.5,112.07,91.47
2016,8,19,9,0,2.0,175.0,2.2,17.0,176.0,128.5,104.93
2016,8,19,9,15,2.5,177.0,2.15,17.0,179.0,130.32,106.16
2016,8,19,9,30,3.0,179.0,2.1,17.0,182.0,132.06,107.36
2016,8,19,9,45,6.0,199.0,2.05,17.0,204.0,145.67,118.53
2016,8,19,10,0,9.0,219.0,2.0,17.0,226.0,159.23,129.56
2016,8,19,10,15,17.5,267.0,2.0,17.0,281.5,193.04,149.78
2016,8,19,10,30,26.0,315.0,2.0,17.0,337.0,214.9,166.08
2016,8,19,10,45,33.0,340.5,2.05,17.5,369.5,237.77,183.11
2016,8,19,11,0,40.0,366.0,2.1,18.0,402.0,262.43,201.57
2016,8,19,11,15,46.0,381.0,2.15,18.0,422.5,282.11,216.7
2016,8,19,11,30,52.0,396.0,2.2,18.0,443.0,303.12,232.92
2016,8,19,11,45,73.5,417.0,2.25,18.0,483.5,336.56,258.46
2016,8,19,12,0,95.0,438.0,2.3,18.0,524.0,373.39,286.6
2016,8,19,12,15,117.5,444.0,2.35,18.0,550.0,404.72,310.7
2016,8,19,12,30,140.0,450.0,2.4,18.0,576.0,439.45,337.38
2016,8,19,12,45,258.5,420.0,2.45,18.0,651.0,518.26,398.0
2016,8,19,13,0,377.0,390.0,2.5,18.0,726.0,602.02,461.72
2016,8,19,13,15,382.0,377.5,2.55,18.0,712.5,622.72,477.84
2016,8,19,13,30,387.0,365.0,2.6,18.0,699.0,641.82,493.13
2016,8,19,13,45,376.5,363.0,2.7,18.0,681.0,655.94,504.56
2016,8,19,14,0,366.0,361.0,2.8,18.0,663.0,667.86,514.39
2016,8,19,14,15,310.0,360.0,2.8,17.5,609.0,637.88,493.52
2016,8,19,14,30,254.0,359.0,2.8,17.0,555.0,603.48,469.25
2016,8,19,14,45,404.0,297.5,2.85,17.0,592.5,717.91,558.27
2016,8,19,15,0,554.0,236.0,2.9,17.0,630.0,817.02,634.2
2016,8,19,15,15,486.5,238.0,2.9,17.0,568.5,768.44,599.14
2016,8,19,15,30,419.0,240.0,2.9,17.0,507.0,715.66,561.65
2016,8,19,15,45,295.0,241.5,2.9,17.0,422.5,579.47,460.65
2016,8,19,16,0,171.0,243.0,2.9,17.0,338.0,441.08,354.17
2016,8,19,16,15,140.0,219.5,2.95,16.5,292.5,389.26,315.57
2016,8,19,16,30,109.0,196.0,3.0,16.0,247.0,336.2,274.55
2016,8,19,16,45,73.0,168.5,3.1,16.0,201.0,249.69,204.92
2016,8,19,17,0,37.0,141.0,3.2,16.0,155.0,185.26,151.44
2016,8,19,17,15,25.0,119.5,3.2,15.5,128.0,152.62,124.48
2016,8,19,17,30,13.0,98.0,3.2,15.0,101.0,104.78,84.05
2016,8,19,17,45,92.0,80.5,3.25,15.0,97.0,195.46,162.7
2016,8,19,18,0,171.0,63.0,3.3,15.0,93.0,266.61,221.22
2016,8,19,18,15,116.0,41.0,3.25,15.0,58.0,185.19,148.38
2016,8,19,18,30,61.0,19.0,3.2,15.0,23.0,94.68,52.95
2016,8,19,18,45,30.5,9.5,3.2,15.0,11.5,32.12,0.0
2016,8,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,4.5,2.1,14.5,4.5,3.54,0.0
2016,8,20,6,0,0.0,9.0,2.2,15.0,9.0,6.82,0.0
2016,8,20,6,15,0.0,22.5,2.2,15.0,22.5,17.14,9.18
2016,8,20,6,30,0.0,36.0,2.2,15.0,36.0,27.5,18.67
2016,8,20,6,45,0.0,52.5,2.2,15.0,52.5,40.07,30.08
2016,8,20,7,0,0.0,69.0,2.2,15.0,69.0,52.15,40.95
2016,8,20,7,15,0.0,86.5,2.15,15.0,86.5,64.79,52.15
