Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,0.0,104.0,2.1,15.0,104.0,77.32,63.09
2016,8,20,7,45,0.0,125.0,2.1,15.5,125.0,92.03,75.62
2016,8,20,8,0,0.0,146.0,2.1,16.0,146.0,106.56,87.8
2016,8,20,8,15,3.5,163.5,2.05,16.0,166.0,118.79,98.0
2016,8,20,8,30,7.0,181.0,2.0,16.0,186.0,130.91,108.01
2016,8,20,8,45,12.5,204.5,2.0,16.5,213.0,146.69,120.82
2016,8,20,9,0,18.0,228.0,2.0,17.0,240.0,162.25,133.28
2016,8,20,9,15,15.0,228.5,2.0,17.0,239.0,163.44,133.89
2016,8,20,9,30,12.0,229.0,2.0,17.0,238.0,164.43,134.4
2016,8,20,9,45,11.5,234.5,2.05,17.0,243.5,168.47,137.49
2016,8,20,10,0,11.0,240.0,2.1,17.0,249.0,172.57,140.64
2016,8,20,10,15,20.0,282.0,2.15,17.0,298.5,202.57,157.25
2016,8,20,10,30,29.0,324.0,2.2,17.0,348.0,220.34,170.3
2016,8,20,10,45,126.0,372.5,2.25,17.0,481.0,266.15,201.8
2016,8,20,11,0,223.0,421.0,2.3,17.0,614.0,336.1,252.8
2016,8,20,11,15,205.5,431.0,2.4,17.0,611.5,358.96,272.21
2016,8,20,11,30,188.0,441.0,2.5,17.0,609.0,380.11,290.19
2016,8,20,11,45,190.0,445.0,2.65,17.5,615.5,404.64,309.64
2016,8,20,12,0,192.0,449.0,2.8,18.0,622.0,429.34,328.97
2016,8,20,12,15,150.0,445.0,2.85,18.0,580.5,423.79,325.78
2016,8,20,12,30,108.0,441.0,2.9,18.0,539.0,409.12,315.31
2016,8,20,12,45,393.5,340.0,3.0,18.0,690.5,551.81,426.68
2016,8,20,13,0,679.0,239.0,3.1,18.0,842.0,704.28,542.95
2016,8,20,13,15,396.5,328.5,3.1,18.0,679.0,603.43,466.08
2016,8,20,13,30,114.0,418.0,3.1,18.0,516.0,458.68,354.44
2016,8,20,13,45,119.0,406.5,3.15,18.0,507.0,466.32,361.74
2016,8,20,14,0,124.0,395.0,3.2,18.0,498.0,473.3,367.91
2016,8,20,14,15,118.0,378.5,3.2,17.5,473.5,464.89,362.92
2016,8,20,14,30,112.0,362.0,3.2,17.0,449.0,434.22,341.3
2016,8,20,14,45,86.5,334.0,3.2,17.0,399.0,391.15,308.63
2016,8,20,15,0,61.0,306.0,3.2,17.0,349.0,345.57,273.56
2016,8,20,15,15,52.0,281.5,3.2,17.0,317.0,317.9,252.63
2016,8,20,15,30,43.0,257.0,3.2,17.0,285.0,289.01,230.45
2016,8,20,15,45,30.5,227.0,3.2,17.0,246.0,249.2,199.19
2016,8,20,16,0,18.0,197.0,3.2,17.0,207.0,188.14,150.32
2016,8,20,16,15,9.0,169.0,3.25,16.5,174.0,154.1,123.04
2016,8,20,16,30,0.0,141.0,3.3,16.0,141.0,119.6,94.8
2016,8,20,16,45,0.0,119.0,3.35,16.0,119.0,100.07,78.87
2016,8,20,17,0,0.0,97.0,3.4,16.0,97.0,80.21,62.43
2016,8,20,17,15,0.0,81.0,3.4,16.0,81.0,66.37,50.86
2016,8,20,17,30,0.0,65.0,3.4,16.0,65.0,52.29,38.9
2016,8,20,17,45,125.5,62.0,3.4,16.0,84.0,215.37,179.97
2016,8,20,18,0,251.0,59.0,3.4,16.0,103.0,353.49,291.82
2016,8,20,18,15,173.5,40.0,3.3,15.5,65.5,256.35,204.79
2016,8,20,18,30,96.0,21.0,3.2,15.0,28.0,147.94,74.15
2016,8,20,18,45,48.0,10.5,3.15,15.0,14.0,46.97,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,50.0,12.5,2.8,14.0,16.5,9.83,0.0
2016,8,21,6,0,100.0,25.0,3.0,14.0,33.0,18.99,8.18
2016,8,21,6,15,171.0,45.0,3.0,14.0,71.0,33.55,23.37
2016,8,21,6,30,242.0,65.0,3.0,14.0,109.0,47.76,36.59
2016,8,21,6,45,300.5,81.5,3.05,14.5,154.5,59.32,47.18
2016,8,21,7,0,359.0,98.0,3.1,15.0,200.0,70.63,57.3
2016,8,21,7,15,179.5,92.0,3.05,15.0,143.0,65.92,53.14
2016,8,21,7,30,0.0,86.0,3.0,15.0,86.0,65.1,52.32
2016,8,21,7,45,0.0,112.5,2.95,15.5,112.5,83.75,68.43
2016,8,21,8,0,0.0,139.0,2.9,16.0,139.0,102.01,83.93
2016,8,21,8,15,5.5,164.0,2.85,16.0,167.0,119.1,98.36
2016,8,21,8,30,11.0,189.0,2.8,16.0,195.0,135.94,112.43
2016,8,21,8,45,23.0,221.0,2.75,16.0,235.5,156.92,129.88
2016,8,21,9,0,35.0,253.0,2.7,16.0,276.0,166.89,137.88
2016,8,21,9,15,30.5,261.5,2.7,16.0,282.0,171.99,141.78
2016,8,21,9,30,26.0,270.0,2.7,16.0,288.0,189.58,156.15
2016,8,21,9,45,64.0,316.5,2.7,16.5,365.0,201.84,165.65
2016,8,21,10,0,102.0,363.0,2.7,17.0,442.0,226.04,184.91
2016,8,21,10,15,166.5,379.0,2.75,17.0,513.5,240.26,181.83
2016,8,21,10,30,231.0,395.0,2.8,17.0,585.0,277.53,206.39
2016,8,21,10,45,316.5,378.5,2.85,17.0,647.0,299.58,220.16
2016,8,21,11,0,402.0,362.0,2.9,17.0,709.0,335.34,246.84
2016,8,21,11,15,308.5,399.5,2.95,17.0,668.5,367.43,276.87
2016,8,21,11,30,215.0,437.0,3.0,17.0,628.0,388.34,296.66
2016,8,21,11,45,262.0,430.5,3.1,17.0,665.0,424.22,325.13
2016,8,21,12,0,309.0,424.0,3.2,17.0,702.0,470.55,361.67
2016,8,21,12,15,200.0,428.5,3.3,17.0,608.5,440.21,340.29
2016,8,21,12,30,91.0,433.0,3.4,17.0,515.0,392.69,304.57
2016,8,21,12,45,181.0,429.0,3.5,17.0,589.5,468.01,363.64
2016,8,21,13,0,271.0,425.0,3.6,17.0,664.0,555.6,431.06
2016,8,21,13,15,190.0,420.0,3.65,17.0,586.5,503.39,391.56
2016,8,21,13,30,109.0,415.0,3.7,17.0,509.0,438.44,342.01
2016,8,21,13,45,90.0,394.5,3.8,17.0,470.5,415.55,325.21
2016,8,21,14,0,71.0,374.0,3.9,17.0,432.0,390.04,306.02
2016,8,21,14,15,61.5,352.0,3.9,17.0,401.0,369.22,290.47
2016,8,21,14,30,52.0,330.0,3.9,17.0,370.0,346.75,273.51
2016,8,21,14,45,51.0,313.5,3.95,17.0,351.5,336.54,266.31
2016,8,21,15,0,50.0,297.0,4.0,17.0,333.0,325.68,258.57
2016,8,21,15,15,48.5,279.0,4.0,16.5,312.0,312.12,249.12
2016,8,21,15,30,47.0,261.0,4.0,16.0,291.0,297.96,239.13
2016,8,21,15,45,45.5,241.5,4.05,16.0,269.0,281.53,226.84
2016,8,21,16,0,44.0,222.0,4.1,16.0,247.0,264.54,214.02
2016,8,21,16,15,22.0,152.0,4.1,16.0,164.5,165.9,133.71
2016,8,21,16,30,0.0,82.0,4.1,16.0,82.0,63.07,47.65
2016,8,21,16,45,0.0,71.5,4.15,16.0,71.5,54.87,40.95
2016,8,21,17,0,0.0,61.0,4.2,16.0,61.0,46.74,34.17
2016,8,21,17,15,203.0,73.0,4.15,15.5,127.5,299.7,254.45
2016,8,21,17,30,406.0,85.0,4.1,15.0,194.0,538.62,449.69
2016,8,21,17,45,341.0,70.5,4.1,15.0,148.5,454.04,378.48
2016,8,21,18,0,276.0,56.0,4.1,15.0,103.0,371.62,307.44
2016,8,21,18,15,190.5,38.5,4.0,15.0,65.5,269.34,214.85
2016,8,21,18,30,105.0,21.0,3.9,15.0,28.0,154.17,61.39
2016,8,21,18,45,52.5,10.5,3.8,15.0,14.0,50.52,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.0,4.5,3.54,0.0
2016,8,22,6,0,0.0,9.0,3.5,14.0,9.0,6.82,0.0
2016,8,22,6,15,0.0,19.0,3.4,14.0,19.0,14.45,6.84
2016,8,22,6,30,0.0,29.0,3.3,14.0,29.0,22.11,13.94
2016,8,22,6,45,0.0,41.5,3.25,14.5,41.5,31.71,22.67
2016,8,22,7,0,0.0,54.0,3.2,15.0,54.0,41.34,31.32
2016,8,22,7,15,0.0,67.0,3.1,15.0,67.0,51.29,40.18
2016,8,22,7,30,0.0,80.0,3.0,15.0,80.0,60.91,48.63
2016,8,22,7,45,0.0,89.0,2.95,15.5,89.0,67.68,54.33
2016,8,22,8,0,0.0,98.0,2.9,16.0,98.0,74.4,59.91
2016,8,22,8,15,0.0,126.0,2.8,16.0,126.0,94.1,76.82
2016,8,22,8,30,0.0,154.0,2.7,16.0,154.0,113.35,93.11
2016,8,22,8,45,3.0,174.0,2.65,16.5,176.0,127.12,104.38
2016,8,22,9,0,6.0,194.0,2.6,17.0,198.0,140.74,115.37
2016,8,22,9,15,7.5,205.5,2.6,17.0,211.0,148.78,121.82
2016,8,22,9,30,9.0,217.0,2.6,17.0,224.0,156.74,128.19
2016,8,22,9,45,10.0,226.0,2.65,17.0,234.0,163.01,133.15
2016,8,22,10,0,11.0,235.0,2.7,17.0,244.0,169.28,138.12
2016,8,22,10,15,16.5,268.5,2.75,17.0,282.0,193.64,150.59
2016,8,22,10,30,22.0,302.0,2.8,17.0,320.0,219.1,170.02
2016,8,22,10,45,50.0,352.0,2.9,17.5,395.0,247.88,190.81
2016,8,22,11,0,78.0,402.0,3.0,18.0,470.0,293.96,225.24
2016,8,22,11,15,101.0,418.5,3.1,18.0,508.0,323.55,247.81
2016,8,22,11,30,124.0,435.0,3.2,18.0,546.0,351.06,269.16
2016,8,22,11,45,95.0,425.0,3.3,18.0,510.5,351.66,270.8
2016,8,22,12,0,66.0,415.0,3.4,18.0,475.0,342.64,264.7
2016,8,22,12,15,92.5,428.0,3.5,18.0,511.5,377.65,292.02
2016,8,22,12,30,119.0,441.0,3.6,18.0,548.0,420.25,325.01
2016,8,22,12,45,231.0,423.5,3.7,18.0,628.5,496.85,384.8
2016,8,22,13,0,343.0,406.0,3.8,18.0,709.0,591.19,457.28
2016,8,22,13,15,203.5,397.5,3.9,18.0,576.5,494.59,384.38
2016,8,22,13,30,64.0,389.0,4.0,18.0,444.0,379.89,295.73
2016,8,22,13,45,53.5,367.0,4.1,18.0,412.0,360.25,281.42
2016,8,22,14,0,43.0,345.0,4.2,18.0,380.0,338.68,265.17
2016,8,22,14,15,38.5,325.0,4.25,17.5,356.0,322.65,253.75
2016,8,22,14,30,34.0,305.0,4.3,17.0,332.0,305.48,241.31
2016,8,22,14,45,35.0,292.5,4.4,17.0,319.0,300.11,237.82
2016,8,22,15,0,36.0,280.0,4.5,17.0,306.0,294.47,234.11
2016,8,22,15,15,25.5,248.0,4.5,17.0,266.0,235.12,187.24
2016,8,22,15,30,15.0,216.0,4.5,17.0,226.0,197.25,157.0
2016,8,22,15,45,14.5,202.5,4.55,17.0,211.5,186.87,149.14
2016,8,22,16,0,14.0,189.0,4.6,17.0,197.0,176.48,141.18
2016,8,22,16,15,7.0,153.5,4.5,16.5,157.5,136.71,108.91
2016,8,22,16,30,0.0,118.0,4.4,16.0,118.0,96.78,75.94
2016,8,22,16,45,0.0,101.5,4.3,16.0,101.5,82.63,64.34
2016,8,22,17,0,0.0,85.0,4.2,16.0,85.0,68.31,52.43
2016,8,22,17,15,151.5,91.5,4.05,15.5,131.5,277.23,233.58
2016,8,22,17,30,303.0,98.0,3.9,15.0,178.0,437.77,367.68
2016,8,22,17,45,251.5,78.5,3.75,15.0,134.5,362.69,303.29
2016,8,22,18,0,200.0,59.0,3.6,15.0,91.0,288.53,238.41
2016,8,22,18,15,131.5,38.0,3.45,15.0,56.0,196.8,155.15
2016,8,22,18,30,63.0,17.0,3.3,15.0,21.0,90.93,20.56
2016,8,22,18,45,31.5,8.5,3.15,15.0,10.5,32.0,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,68.0,12.5,2.8,14.5,17.5,9.83,0.0
2016,8,23,6,0,136.0,25.0,2.9,15.0,35.0,18.92,7.03
2016,8,23,6,15,224.5,41.5,2.85,15.0,74.5,31.24,21.16
2016,8,23,6,30,313.0,58.0,2.8,15.0,114.0,43.47,32.61
2016,8,23,6,45,377.0,71.0,2.75,15.5,160.0,52.97,41.36
2016,8,23,7,0,441.0,84.0,2.7,16.0,206.0,62.36,49.77
2016,8,23,7,15,220.5,96.0,2.55,16.0,157.0,69.01,55.66
2016,8,23,7,30,0.0,108.0,2.4,16.0,108.0,79.82,65.05
2016,8,23,7,45,8.0,137.0,2.3,16.5,141.0,99.7,82.04
2016,8,23,8,0,16.0,166.0,2.2,17.0,174.0,119.21,98.39
2016,8,23,8,15,12.0,174.5,2.15,17.0,181.0,125.69,103.56
2016,8,23,8,30,8.0,183.0,2.1,17.0,188.0,132.02,108.59
2016,8,23,8,45,23.5,219.0,2.05,17.0,234.5,155.58,128.16
2016,8,23,9,0,39.0,255.0,2.0,17.0,281.0,167.91,138.07
2016,8,23,9,15,65.0,288.5,2.0,17.0,333.5,186.45,153.12
2016,8,23,9,30,91.0,322.0,2.0,17.0,386.0,204.28,167.46
2016,8,23,9,45,155.0,342.5,2.05,17.0,458.5,203.82,166.7
2016,8,23,10,0,219.0,363.0,2.1,17.0,531.0,214.92,175.54
2016,8,23,10,15,476.5,274.5,2.1,17.0,659.5,192.99,134.08
2016,8,23,10,30,734.0,186.0,2.1,17.0,788.0,217.26,137.63
2016,8,23,10,45,744.5,186.5,2.15,17.5,811.0,271.07,180.16
2016,8,23,11,0,755.0,187.0,2.2,18.0,834.0,326.01,226.62
2016,8,23,11,15,759.5,188.0,2.25,18.0,849.0,383.66,276.51
2016,8,23,11,30,764.0,189.0,2.3,18.0,864.0,436.51,322.41
2016,8,23,11,45,769.5,188.0,2.35,18.0,872.0,488.28,366.62
2016,8,23,12,0,775.0,187.0,2.4,18.0,880.0,539.65,409.47
2016,8,23,12,15,775.0,187.0,2.45,18.0,879.5,588.02,449.05
2016,8,23,12,30,775.0,187.0,2.5,18.0,879.0,634.94,486.59
2016,8,23,12,45,776.5,184.0,2.55,18.0,872.0,678.81,521.13
2016,8,23,13,0,778.0,181.0,2.6,18.0,865.0,720.74,553.61
2016,8,23,13,15,773.5,179.5,2.65,18.0,849.0,757.22,581.62
2016,8,23,13,30,769.0,178.0,2.7,18.0,833.0,790.89,607.28
2016,8,23,13,45,457.5,285.0,2.8,18.0,672.0,668.07,515.56
2016,8,23,14,0,146.0,392.0,2.9,18.0,511.0,490.23,379.74
2016,8,23,14,15,183.5,374.0,2.95,17.5,517.5,519.87,405.61
2016,8,23,14,30,221.0,356.0,3.0,17.0,524.0,550.17,431.08
2016,8,23,14,45,170.5,338.5,3.15,17.0,464.5,498.16,392.11
2016,8,23,15,0,120.0,321.0,3.3,17.0,405.0,442.62,350.0
2016,8,23,15,15,97.0,295.0,3.4,17.0,360.5,378.43,301.48
2016,8,23,15,30,74.0,269.0,3.5,17.0,316.0,334.94,268.01
2016,8,23,15,45,51.0,236.5,3.65,17.0,268.0,282.18,226.59
2016,8,23,16,0,28.0,204.0,3.8,17.0,220.0,227.84,183.07
2016,8,23,16,15,23.0,183.0,3.85,16.5,195.0,184.16,148.47
2016,8,23,16,30,18.0,162.0,3.9,16.0,170.0,161.4,130.39
2016,8,23,16,45,9.0,136.0,4.0,16.0,140.0,128.63,103.21
2016,8,23,17,0,0.0,110.0,4.1,16.0,110.0,95.42,75.25
2016,8,23,17,15,0.0,91.0,4.05,15.5,91.0,78.66,61.36
2016,8,23,17,30,0.0,72.0,4.0,15.0,72.0,61.44,46.79
2016,8,23,17,45,0.0,54.5,4.0,15.0,54.5,45.47,32.96
2016,8,23,18,0,0.0,37.0,4.0,15.0,37.0,28.73,18.41
2016,8,23,18,15,0.0,23.0,3.85,15.0,23.0,17.55,8.33
2016,8,23,18,30,0.0,9.0,3.7,15.0,9.0,6.83,0.0
2016,8,23,18,45,0.0,4.5,3.6,15.0,4.5,3.54,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,82.5,12.5,2.4,13.5,18.5,9.83,0.0
2016,8,24,6,0,165.0,25.0,2.5,14.0,37.0,19.01,6.44
2016,8,24,6,15,262.5,40.0,2.5,14.0,77.5,30.37,20.45
2016,8,24,6,30,360.0,55.0,2.5,14.0,118.0,41.73,31.2
2016,8,24,6,45,428.0,66.5,2.5,14.5,166.5,52.97,41.52
2016,8,24,7,0,496.0,78.0,2.5,15.0,215.0,61.47,49.18
2016,8,24,7,15,248.0,73.0,2.45,15.0,141.5,52.36,41.13
2016,8,24,7,30,0.0,68.0,2.4,15.0,68.0,52.16,40.89
2016,8,24,7,45,0.0,77.0,2.35,15.0,77.0,59.13,46.93
2016,8,24,8,0,0.0,86.0,2.3,15.0,86.0,65.9,52.72
2016,8,24,8,15,0.0,104.5,2.3,15.0,104.5,79.29,64.24
2016,8,24,8,30,0.0,123.0,2.3,15.0,123.0,92.5,75.47
2016,8,24,8,45,0.5,145.0,2.3,15.5,145.5,107.9,88.33
2016,8,24,9,0,1.0,167.0,2.3,16.0,168.0,123.06,100.81
2016,8,24,9,15,7.5,203.0,2.35,16.0,208.5,147.11,120.91
2016,8,24,9,30,14.0,239.0,2.4,16.0,249.0,170.45,140.19
2016,8,24,9,45,16.5,255.0,2.45,16.0,267.5,181.04,148.69
2016,8,24,10,0,19.0,271.0,2.5,16.0,286.0,191.48,157.09
2016,8,24,10,15,35.0,313.5,2.55,16.0,342.0,207.7,161.57
2016,8,24,10,30,51.0,356.0,2.6,16.0,398.0,240.79,186.33
2016,8,24,10,45,73.5,382.0,2.7,16.5,444.5,269.61,207.36
2016,8,24,11,0,96.0,408.0,2.8,17.0,491.0,302.2,231.66
2016,8,24,11,15,89.5,412.5,2.9,17.0,490.5,315.9,243.02
2016,8,24,11,30,83.0,417.0,3.0,17.0,490.0,328.8,253.73
2016,8,24,11,45,476.5,279.0,3.1,17.0,703.5,419.35,320.67
2016,8,24,12,0,870.0,141.0,3.2,17.0,917.0,551.39,422.31
2016,8,24,12,15,521.5,292.0,3.3,17.0,757.0,525.76,406.03
2016,8,24,12,30,173.0,443.0,3.4,17.0,597.0,454.97,352.15
2016,8,24,12,45,196.0,436.0,3.5,17.0,609.5,483.67,375.39
2016,8,24,13,0,219.0,429.0,3.6,17.0,622.0,513.58,399.14
2016,8,24,13,15,523.5,291.5,3.7,17.0,739.0,667.74,520.46
2016,8,24,13,30,828.0,154.0,3.8,17.0,856.0,816.01,635.03
2016,8,24,13,45,541.0,267.5,3.9,17.0,721.5,721.18,561.9
2016,8,24,14,0,254.0,381.0,4.0,17.0,587.0,590.76,461.03
2016,8,24,14,15,190.5,369.0,4.1,17.0,520.0,521.44,409.78
2016,8,24,14,30,127.0,357.0,4.2,17.0,453.0,464.93,366.53
2016,8,24,14,45,95.5,329.0,4.3,17.0,399.0,395.87,314.09
2016,8,24,15,0,64.0,301.0,4.4,17.0,345.0,344.67,274.35
2016,8,24,15,15,49.0,272.0,4.4,16.5,304.5,306.15,244.92
2016,8,24,15,30,34.0,243.0,4.4,16.0,264.0,266.03,213.66
2016,8,24,15,45,27.5,219.0,4.45,16.0,235.5,238.77,192.28
2016,8,24,16,0,21.0,195.0,4.5,16.0,207.0,190.41,153.43
2016,8,24,16,15,13.0,171.5,4.5,15.5,178.5,162.11,130.66
2016,8,24,16,30,5.0,148.0,4.5,15.0,150.0,133.38,107.12
2016,8,24,16,45,2.5,129.5,4.5,15.0,130.5,115.3,92.22
2016,8,24,17,0,0.0,111.0,4.5,15.0,111.0,97.02,76.94
2016,8,24,17,15,219.5,95.0,4.45,15.0,151.0,349.11,295.54
2016,8,24,17,30,439.0,79.0,4.4,15.0,191.0,560.88,467.54
2016,8,24,17,45,363.5,65.5,4.35,15.0,144.0,467.49,388.76
2016,8,24,18,0,288.0,52.0,4.3,15.0,97.0,377.08,310.43
2016,8,24,18,15,190.0,35.0,4.2,14.5,59.5,265.4,205.97
2016,8,24,18,30,92.0,18.0,4.1,14.0,22.0,132.17,0.0
2016,8,24,18,45,46.0,9.0,4.05,14.0,11.0,43.9,0.0
2016,8,24,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,103.0,11.5,2.9,14.0,19.0,9.05,0.0
2016,8,25,6,0,206.0,23.0,3.0,14.0,38.0,18.8,5.46
2016,8,25,6,15,312.0,35.5,2.95,14.0,79.0,28.97,19.16
2016,8,25,6,30,418.0,48.0,2.9,14.0,120.0,39.09,28.84
2016,8,25,6,45,493.0,55.5,2.85,14.5,169.5,44.96,34.4
2016,8,25,7,0,568.0,63.0,2.8,15.0,219.0,50.89,39.79
2016,8,25,7,15,284.0,54.0,2.75,15.0,132.0,40.28,30.39
2016,8,25,7,30,0.0,45.0,2.7,15.0,45.0,34.39,25.11
2016,8,25,7,45,0.0,57.0,2.65,15.5,57.0,43.66,33.18
2016,8,25,8,0,0.0,69.0,2.6,16.0,69.0,52.95,41.17
2016,8,25,8,15,0.0,80.0,2.6,16.0,80.0,61.49,48.49
2016,8,25,8,30,0.0,91.0,2.6,16.0,91.0,69.97,55.69
2016,8,25,8,45,0.0,116.5,2.6,16.0,116.5,88.31,71.36
2016,8,25,9,0,0.0,142.0,2.6,16.0,142.0,106.24,86.52
2016,8,25,9,15,1.0,156.5,2.65,16.0,157.5,116.45,94.98
2016,8,25,9,30,2.0,171.0,2.7,16.0,173.0,126.56,103.32
2016,8,25,9,45,3.0,176.5,2.75,16.5,179.0,130.57,106.28
2016,8,25,10,0,4.0,182.0,2.8,17.0,185.0,134.53,109.2
2016,8,25,10,15,12.5,238.5,2.85,17.0,248.5,173.95,135.28
2016,8,25,10,30,21.0,295.0,2.9,17.0,312.0,214.26,166.42
2016,8,25,10,45,20.5,299.5,2.95,17.0,316.5,220.92,171.43
2016,8,25,11,0,20.0,304.0,3.0,17.0,321.0,227.44,176.55
2016,8,25,11,15,33.0,342.5,3.0,17.0,371.0,253.42,196.51
2016,8,25,11,30,46.0,381.0,3.0,17.0,421.0,291.02,225.55
2016,8,25,11,45,47.5,383.0,3.0,17.0,424.5,301.94,234.16
2016,8,25,12,0,49.0,385.0,3.0,17.0,428.0,313.0,242.96
2016,8,25,12,15,72.0,407.0,3.0,17.0,471.0,350.96,272.42
2016,8,25,12,30,95.0,429.0,3.0,17.0,514.0,392.44,304.46
2016,8,25,12,45,162.0,428.0,3.05,17.0,570.5,455.13,353.15
2016,8,25,13,0,229.0,427.0,3.1,17.0,627.0,519.1,402.6
2016,8,25,13,15,217.0,420.0,3.15,17.0,606.5,524.18,406.94
2016,8,25,13,30,205.0,413.0,3.2,17.0,586.0,527.2,409.96
2016,8,25,13,45,204.5,400.0,3.3,17.0,569.0,532.26,414.92
2016,8,25,14,0,204.0,387.0,3.4,17.0,552.0,535.92,418.84
2016,8,25,14,15,145.5,366.5,3.5,17.0,481.5,479.06,375.84
2016,8,25,14,30,87.0,346.0,3.6,17.0,411.0,396.53,312.63
2016,8,25,14,45,62.5,312.0,3.7,17.0,358.0,347.24,274.98
2016,8,25,15,0,38.0,278.0,3.8,17.0,305.0,295.34,234.46
2016,8,25,15,15,44.0,266.0,3.85,16.5,295.0,295.05,235.77
2016,8,25,15,30,50.0,254.0,3.9,16.0,285.0,294.84,237.06
2016,8,25,15,45,35.5,224.5,3.95,16.0,246.0,253.62,204.32
2016,8,25,16,0,21.0,195.0,4.0,16.0,207.0,190.78,153.6
2016,8,25,16,15,10.5,146.5,4.0,15.5,152.5,133.89,107.2
2016,8,25,16,30,0.0,98.0,4.0,15.0,98.0,77.95,60.47
2016,8,25,16,45,0.0,85.5,4.0,15.0,85.5,67.48,51.84
2016,8,25,17,0,0.0,73.0,4.0,15.0,73.0,56.93,43.02
2016,8,25,17,15,274.0,67.5,3.9,15.0,136.5,385.91,327.01
2016,8,25,17,30,548.0,62.0,3.8,15.0,200.0,648.35,534.1
2016,8,25,17,45,469.5,53.0,3.75,15.0,151.0,553.45,454.72
2016,8,25,18,0,391.0,44.0,3.7,15.0,102.0,460.26,374.57
2016,8,25,18,15,269.5,30.5,3.55,14.5,63.0,329.08,250.94
2016,8,25,18,30,148.0,17.0,3.4,14.0,24.0,177.77,0.0
2016,8,25,18,45,74.0,8.5,3.3,14.0,12.0,65.81,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,11.5,2.9,15.0,18.5,9.05,0.0
2016,8,26,6,0,200.0,23.0,3.0,15.0,37.0,18.82,4.42
2016,8,26,6,15,310.5,35.5,3.0,15.0,78.5,29.0,19.02
2016,8,26,6,30,421.0,48.0,3.0,15.0,120.0,39.15,28.74
2016,8,26,6,45,490.0,57.5,3.05,15.5,169.0,46.53,35.62
2016,8,26,7,0,559.0,67.0,3.1,16.0,218.0,53.85,42.24
2016,8,26,7,15,279.5,76.0,3.1,16.0,151.5,54.81,43.13
2016,8,26,7,30,0.0,85.0,3.1,16.0,85.0,64.26,51.41
2016,8,26,7,45,0.0,95.5,3.15,16.0,95.5,72.07,58.12
2016,8,26,8,0,0.0,106.0,3.2,16.0,106.0,79.83,64.71
2016,8,26,8,15,3.0,141.0,3.15,16.0,143.0,104.0,85.46
2016,8,26,8,30,6.0,176.0,3.1,16.0,180.0,127.42,105.29
2016,8,26,8,45,9.0,193.0,3.1,16.5,199.0,139.12,114.7
2016,8,26,9,0,12.0,210.0,3.1,17.0,218.0,150.71,123.94
2016,8,26,9,15,30.0,252.5,3.05,17.0,273.5,167.05,137.33
2016,8,26,9,30,48.0,295.0,3.0,17.0,329.0,189.89,156.03
2016,8,26,9,45,66.5,323.0,3.0,17.5,372.5,204.74,167.64
2016,8,26,10,0,85.0,351.0,3.0,18.0,416.0,219.05,178.74
2016,8,26,10,15,58.0,337.0,3.0,18.0,382.0,221.7,170.74
2016,8,26,10,30,31.0,323.0,3.0,18.0,348.0,219.58,169.42
2016,8,26,10,45,78.0,369.0,3.0,18.0,434.5,263.12,201.26
2016,8,26,11,0,125.0,415.0,3.0,18.0,521.0,304.95,232.11
2016,8,26,11,15,148.0,424.5,3.05,18.0,552.0,335.41,255.69
2016,8,26,11,30,171.0,434.0,3.1,18.0,583.0,368.94,281.94
2016,8,26,11,45,93.5,361.0,3.15,18.0,442.5,307.59,237.24
2016,8,26,12,0,16.0,288.0,3.2,18.0,302.0,226.86,175.71
2016,8,26,12,15,77.5,363.5,3.25,18.0,432.0,321.94,249.96
2016,8,26,12,30,139.0,439.0,3.3,18.0,562.0,431.48,333.69
2016,8,26,12,45,130.5,432.5,3.35,18.0,547.0,438.05,338.89
2016,8,26,13,0,122.0,426.0,3.4,18.0,532.0,443.03,343.21
2016,8,26,13,15,119.5,417.0,3.4,18.0,519.5,448.84,348.18
2016,8,26,13,30,117.0,408.0,3.4,18.0,507.0,453.54,352.3
2016,8,26,13,45,113.5,395.0,3.45,18.0,488.5,452.67,352.34
2016,8,26,14,0,110.0,382.0,3.5,18.0,470.0,432.67,338.1
2016,8,26,14,15,75.5,346.5,3.5,18.0,406.0,377.77,296.2
2016,8,26,14,30,41.0,311.0,3.5,18.0,342.0,319.06,250.68
2016,8,26,14,45,30.0,278.0,3.5,18.0,300.0,281.78,222.04
2016,8,26,15,0,19.0,245.0,3.5,18.0,258.0,223.24,176.15
2016,8,26,15,15,22.5,237.5,3.45,17.5,252.0,222.97,177.02
2016,8,26,15,30,26.0,230.0,3.4,17.0,246.0,223.05,178.09
2016,8,26,15,45,27.5,215.5,3.35,17.0,231.0,235.65,188.82
2016,8,26,16,0,29.0,201.0,3.3,17.0,216.0,226.82,182.39
2016,8,26,16,15,14.5,154.0,3.25,17.0,161.5,145.88,116.52
2016,8,26,16,30,0.0,107.0,3.2,17.0,107.0,86.71,67.29
2016,8,26,16,45,0.0,93.0,3.15,17.0,93.0,74.93,57.68
2016,8,26,17,0,0.0,79.0,3.1,17.0,79.0,63.03,47.81
2016,8,26,17,15,252.0,72.5,3.0,16.5,134.5,372.62,312.9
2016,8,26,17,30,504.0,66.0,2.9,16.0,190.0,610.97,500.42
2016,8,26,17,45,426.5,55.0,2.85,16.0,142.5,515.37,420.83
2016,8,26,18,0,349.0,44.0,2.8,16.0,95.0,421.78,340.79
2016,8,26,18,15,232.0,29.5,2.7,16.0,57.5,295.3,218.6
2016,8,26,18,30,115.0,15.0,2.6,16.0,20.0,107.15,0.0
2016,8,26,18,45,57.5,7.5,2.55,16.0,10.0,5.9,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,78.5,11.0,2.9,15.0,16.0,8.65,0.0
2016,8,27,6,0,157.0,22.0,3.0,15.0,32.0,16.77,2.22
2016,8,27,6,15,259.5,37.0,3.0,15.0,72.5,28.19,18.24
2016,8,27,6,30,362.0,52.0,3.0,15.0,113.0,39.62,29.12
2016,8,27,6,45,432.0,63.5,3.0,15.0,161.5,50.8,39.46
2016,8,27,7,0,502.0,75.0,3.0,15.0,210.0,59.4,47.33
2016,8,27,7,15,251.0,73.5,3.0,15.0,141.0,52.79,41.52
2016,8,27,7,30,0.0,72.0,3.0,15.0,72.0,55.16,43.56
2016,8,27,7,45,0.0,84.0,3.0,15.5,84.0,64.06,51.2
2016,8,27,8,0,0.0,96.0,3.0,16.0,96.0,72.89,58.65
2016,8,27,8,15,0.0,111.0,3.0,16.0,111.0,83.73,67.89
2016,8,27,8,30,0.0,126.0,3.0,16.0,126.0,94.47,76.95
2016,8,27,8,45,0.0,143.5,3.05,16.0,143.5,106.79,87.3
2016,8,27,9,0,0.0,161.0,3.1,16.0,161.0,118.97,97.45
2016,8,27,9,15,0.5,164.5,3.15,16.0,165.0,121.76,99.55
2016,8,27,9,30,1.0,168.0,3.2,16.0,169.0,124.47,101.62
2016,8,27,9,45,4.0,189.0,3.25,16.5,192.5,138.84,113.35
2016,8,27,10,0,7.0,210.0,3.3,17.0,216.0,152.97,124.76
2016,8,27,10,15,10.5,235.5,3.3,17.0,244.0,171.7,133.65
2016,8,27,10,30,14.0,261.0,3.3,17.0,272.0,191.26,148.72
2016,8,27,10,45,13.5,262.0,3.35,17.0,273.5,194.58,151.19
2016,8,27,11,0,13.0,263.0,3.4,17.0,275.0,197.71,153.63
2016,8,27,11,15,17.0,289.0,3.45,17.0,304.5,219.54,170.74
2016,8,27,11,30,21.0,315.0,3.5,17.0,334.0,242.35,188.59
2016,8,27,11,45,26.5,336.0,3.55,17.5,360.0,260.28,202.22
2016,8,27,12,0,32.0,357.0,3.6,18.0,386.0,284.58,220.79
2016,8,27,12,15,26.5,337.5,3.65,18.0,361.5,274.22,212.95
2016,8,27,12,30,21.0,318.0,3.7,18.0,337.0,258.05,200.6
2016,8,27,12,45,34.5,348.0,3.75,18.0,378.5,300.5,233.95
2016,8,27,13,0,48.0,378.0,3.8,18.0,420.0,341.74,266.09
2016,8,27,13,15,83.5,392.5,3.8,18.0,463.5,389.11,303.35
2016,8,27,13,30,119.0,407.0,3.8,18.0,507.0,454.46,353.94
2016,8,27,13,45,103.0,389.5,3.8,18.0,474.5,423.1,330.41
2016,8,27,14,0,87.0,372.0,3.8,18.0,442.0,403.55,315.91
2016,8,27,14,15,88.5,357.5,3.75,17.5,426.0,400.55,315.0
2016,8,27,14,30,90.0,343.0,3.7,17.0,410.0,396.92,313.6
2016,8,27,14,45,79.5,320.5,3.7,17.0,377.5,372.96,295.62
2016,8,27,15,0,69.0,298.0,3.7,17.0,345.0,347.49,276.39
2016,8,27,15,15,51.0,267.0,3.65,17.0,300.5,303.87,242.42
2016,8,27,15,30,33.0,236.0,3.6,17.0,256.0,258.46,206.58
2016,8,27,15,45,32.0,218.0,3.6,17.0,236.5,243.53,195.4
2016,8,27,16,0,31.0,200.0,3.6,17.0,217.0,228.17,183.72
2016,8,27,16,15,27.5,180.0,3.55,17.0,193.5,207.43,167.44
2016,8,27,16,30,24.0,160.0,3.5,17.0,170.0,167.1,134.92
2016,8,27,16,45,19.5,140.5,3.45,17.0,148.0,146.37,118.08
2016,8,27,17,0,15.0,121.0,3.4,17.0,126.0,125.44,100.76
2016,8,27,17,15,8.5,101.0,3.4,16.5,104.0,101.73,80.87
2016,8,27,17,30,2.0,81.0,3.4,16.0,82.0,77.71,60.31
2016,8,27,17,45,1.0,61.0,3.45,16.0,61.5,58.21,43.39
2016,8,27,18,0,0.0,41.0,3.5,16.0,41.0,37.29,25.15
2016,8,27,18,15,0.0,24.5,3.5,15.5,24.5,20.66,9.5
2016,8,27,18,30,0.0,8.0,3.5,15.0,8.0,6.29,0.0
2016,8,27,18,45,0.0,4.0,3.5,15.0,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,114.0,10.5,2.05,14.5,17.5,8.26,0.0
2016,8,28,6,0,228.0,21.0,2.1,15.0,35.0,17.27,1.06
2016,8,28,6,15,342.5,32.5,2.0,15.0,77.0,26.74,16.94
2016,8,28,6,30,457.0,44.0,1.9,15.0,119.0,36.24,26.14
2016,8,28,6,45,528.5,52.0,1.85,15.0,169.5,42.64,32.25
2016,8,28,7,0,600.0,60.0,1.8,15.0,220.0,49.07,38.17
2016,8,28,7,15,300.0,80.5,1.75,15.0,160.5,58.09,46.24
2016,8,28,7,30,0.0,101.0,1.7,15.0,101.0,74.98,61.08
2016,8,28,7,45,6.0,129.5,1.7,15.5,132.5,94.6,77.95
2016,8,28,8,0,12.0,158.0,1.7,16.0,164.0,113.84,94.18
2016,8,28,8,15,25.0,186.0,1.75,16.0,199.5,132.6,109.94
2016,8,28,8,30,38.0,214.0,1.8,16.0,235.0,143.83,119.11
2016,8,28,8,45,74.0,247.0,1.9,16.0,292.0,163.14,135.09
2016,8,28,9,0,110.0,280.0,2.0,16.0,349.0,181.83,150.39
2016,8,28,9,15,137.5,302.0,2.1,16.0,394.0,184.96,152.6
2016,8,28,9,30,165.0,324.0,2.2,16.0,439.0,195.92,161.39
2016,8,28,9,45,241.0,330.0,2.35,16.5,507.5,188.53,154.64
2016,8,28,10,0,317.0,336.0,2.5,17.0,576.0,192.0,157.0
2016,8,28,10,15,417.5,312.0,2.6,17.0,641.0,204.98,146.5
2016,8,28,10,30,518.0,288.0,2.7,17.0,706.0,242.36,167.06
2016,8,28,10,45,501.5,304.0,2.85,17.5,718.0,288.45,203.8
2016,8,28,11,0,485.0,320.0,3.0,18.0,730.0,333.24,241.62
2016,8,28,11,15,406.5,360.0,3.1,18.0,707.5,370.32,275.84
2016,8,28,11,30,328.0,400.0,3.2,18.0,685.0,404.21,306.14
2016,8,28,11,45,623.5,257.0,3.35,18.0,804.5,468.04,354.77
2016,8,28,12,0,919.0,114.0,3.5,18.0,924.0,555.6,424.27
2016,8,28,12,15,918.5,114.0,3.55,18.0,922.5,607.92,467.92
2016,8,28,12,30,918.0,114.0,3.6,18.0,921.0,658.39,509.2
2016,8,28,12,45,926.5,107.5,3.7,18.0,915.0,707.39,548.73
2016,8,28,13,0,935.0,101.0,3.8,18.0,909.0,754.45,586.1
2016,8,28,13,15,931.0,100.5,3.8,18.0,891.5,795.38,617.35
2016,8,28,13,30,927.0,100.0,3.8,18.0,874.0,833.27,644.65
2016,8,28,13,45,922.5,98.0,3.8,18.0,850.0,866.1,668.33
2016,8,28,14,0,918.0,96.0,3.8,18.0,826.0,895.48,689.63
2016,8,28,14,15,910.5,94.5,3.7,17.5,794.5,919.16,707.78
2016,8,28,14,30,903.0,93.0,3.6,17.0,763.0,939.09,723.47
2016,8,28,14,45,892.5,91.5,3.55,17.0,725.0,952.43,733.68
2016,8,28,15,0,882.0,90.0,3.5,17.0,687.0,961.88,741.42
2016,8,28,15,15,867.5,87.5,3.45,17.0,644.0,962.41,743.16
2016,8,28,15,30,853.0,85.0,3.4,17.0,601.0,959.04,742.44
2016,8,28,15,45,833.5,82.5,3.35,17.0,553.0,959.1,744.29
2016,8,28,16,0,814.0,80.0,3.3,17.0,505.0,943.34,735.16
2016,8,28,16,15,788.5,76.5,3.25,16.5,454.0,916.69,719.77
2016,8,28,16,30,763.0,73.0,3.2,16.0,403.0,886.71,701.76
2016,8,28,16,45,726.0,69.0,3.15,16.0,350.0,841.66,670.96
2016,8,28,17,0,689.0,65.0,3.1,16.0,297.0,794.06,637.33
2016,8,28,17,15,637.0,59.0,3.1,15.5,244.5,734.95,594.85
2016,8,28,17,30,585.0,53.0,3.1,15.0,192.0,668.52,544.1
2016,8,28,17,45,501.0,45.0,3.1,15.0,143.0,569.78,463.9
2016,8,28,18,0,417.0,37.0,3.1,15.0,94.0,473.54,380.34
2016,8,28,18,15,282.0,25.0,3.1,15.0,56.0,329.41,226.93
2016,8,28,18,30,147.0,13.0,3.1,15.0,18.0,131.56,0.0
2016,8,28,18,45,73.5,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,89.0,10.5,3.65,13.5,16.0,8.26,0.0
2016,8,29,6,0,178.0,21.0,3.8,14.0,32.0,17.18,0.0
2016,8,29,6,15,294.0,34.0,3.8,14.0,72.5,27.8,17.79
2016,8,29,6,30,410.0,47.0,3.8,14.0,113.0,38.39,28.08
2016,8,29,6,45,205.0,46.5,3.8,14.5,79.5,34.58,25.13
2016,8,29,7,0,0.0,46.0,3.8,15.0,46.0,35.17,25.78
2016,8,29,7,15,0.0,57.5,3.75,15.0,57.5,44.04,33.74
2016,8,29,7,30,0.0,69.0,3.7,15.0,69.0,52.93,41.6
2016,8,29,7,45,0.0,103.0,3.7,15.5,103.0,77.08,62.68
2016,8,29,8,0,0.0,137.0,3.7,16.0,137.0,100.31,82.61
2016,8,29,8,15,0.0,135.5,3.7,16.0,135.5,100.19,82.2
2016,8,29,8,30,0.0,134.0,3.7,16.0,134.0,99.83,81.62
2016,8,29,8,45,417.5,113.0,3.75,16.5,373.5,74.51,59.35
2016,8,29,9,0,835.0,92.0,3.8,17.0,613.0,77.24,61.41
2016,8,29,9,15,849.0,94.5,3.8,17.0,654.5,87.69,70.22
2016,8,29,9,30,863.0,97.0,3.8,17.0,696.0,89.44,71.52
2016,8,29,9,45,884.5,93.0,3.85,17.0,734.5,87.64,69.83
2016,8,29,10,0,906.0,89.0,3.9,17.0,773.0,85.87,68.19
2016,8,29,10,15,913.0,90.0,3.95,17.0,802.5,140.32,79.47
2016,8,29,10,30,920.0,91.0,4.0,17.0,832.0,200.29,117.18
2016,8,29,10,45,926.5,91.5,4.05,17.5,855.0,260.42,165.22
2016,8,29,11,0,933.0,92.0,4.1,18.0,878.0,320.82,217.85
2016,8,29,11,15,936.5,92.5,4.15,18.0,893.0,380.26,271.48
2016,8,29,11,30,940.0,93.0,4.2,18.0,908.0,439.16,324.41
2016,8,29,11,45,944.0,92.0,4.3,18.0,915.5,496.4,375.18
2016,8,29,12,0,948.0,91.0,4.4,18.0,923.0,552.61,423.95
2016,8,29,12,15,948.0,91.0,4.5,18.0,922.0,606.08,469.44
2016,8,29,12,30,948.0,91.0,4.6,18.0,921.0,657.67,512.4
2016,8,29,12,45,926.5,102.5,4.75,18.0,907.0,702.75,549.51
2016,8,29,13,0,905.0,114.0,4.9,18.0,893.0,744.01,582.99
2016,8,29,13,15,747.5,195.0,5.0,18.0,830.0,755.07,590.51
2016,8,29,13,30,590.0,276.0,5.1,18.0,767.0,737.03,576.22
2016,8,29,13,45,743.5,190.0,5.25,18.0,790.5,821.89,644.32
2016,8,29,14,0,897.0,104.0,5.4,18.0,814.0,884.87,692.24
2016,8,29,14,15,889.0,102.5,5.45,18.0,782.5,907.72,709.71
2016,8,29,14,30,881.0,101.0,5.5,18.0,751.0,926.85,724.89
2016,8,29,14,45,875.5,96.5,5.55,18.0,715.0,941.31,736.92
2016,8,29,15,0,870.0,92.0,5.6,18.0,679.0,951.93,746.43
2016,8,29,15,15,855.5,90.0,5.6,18.0,635.5,952.91,748.9
2016,8,29,15,30,841.0,88.0,5.6,18.0,592.0,962.23,757.64
2016,8,29,15,45,824.5,84.0,5.6,18.0,545.0,951.23,751.82
2016,8,29,16,0,808.0,80.0,5.6,18.0,498.0,936.46,743.44
2016,8,29,16,15,782.0,76.5,5.6,17.5,447.5,909.28,727.34
2016,8,29,16,30,756.0,73.0,5.6,17.0,397.0,878.79,708.46
2016,8,29,16,45,719.0,69.0,5.6,17.0,344.0,833.76,676.68
2016,8,29,17,0,682.0,65.0,5.6,17.0,291.0,786.2,641.9
2016,8,29,17,15,628.5,59.0,5.5,16.5,239.0,726.02,596.45
2016,8,29,17,30,575.0,53.0,5.4,16.0,187.0,658.37,542.54
2016,8,29,17,45,485.0,45.5,5.35,16.0,138.0,555.16,456.3
2016,8,29,18,0,395.0,38.0,5.3,16.0,89.0,454.38,366.62
2016,8,29,18,15,197.5,27.0,5.2,16.0,52.5,254.11,164.42
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,117.5,9.5,4.35,15.5,16.5,7.47,0.0
2016,8,30,6,0,235.0,19.0,4.5,16.0,33.0,15.64,0.0
2016,8,30,6,15,357.5,29.5,4.55,16.0,74.5,24.38,14.64
2016,8,30,6,30,480.0,40.0,4.6,16.0,116.0,33.22,23.3
2016,8,30,6,45,553.5,46.5,4.65,16.0,166.5,38.63,28.51
2016,8,30,7,0,627.0,53.0,4.7,16.0,217.0,47.81,36.86
2016,8,30,7,15,674.0,58.0,4.65,16.0,269.5,52.22,40.83
2016,8,30,7,30,721.0,63.0,4.6,16.0,322.0,56.63,44.69
