Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,495.0,120.5,4.6,16.5,311.0,85.87,70.15
2016,8,30,8,0,269.0,178.0,4.6,17.0,300.0,118.54,98.12
2016,8,30,8,15,270.0,201.0,4.55,17.0,335.5,131.03,108.51
2016,8,30,8,30,271.0,224.0,4.5,17.0,371.0,142.93,118.33
2016,8,30,8,45,573.5,151.0,4.5,17.0,496.5,102.25,83.13
2016,8,30,9,0,876.0,78.0,4.5,17.0,622.0,78.3,62.33
2016,8,30,9,15,579.5,192.0,4.5,17.0,562.0,122.73,100.19
2016,8,30,9,30,283.0,306.0,4.5,17.0,502.0,180.38,148.59
2016,8,30,9,45,603.5,194.5,4.55,17.5,640.0,118.95,96.24
2016,8,30,10,0,924.0,83.0,4.6,18.0,778.0,83.05,65.52
2016,8,30,10,15,930.5,84.0,4.6,18.0,807.0,137.48,76.66
2016,8,30,10,30,937.0,85.0,4.6,18.0,836.0,198.37,114.67
2016,8,30,10,45,943.5,84.5,4.7,18.0,858.5,258.82,163.19
2016,8,30,11,0,950.0,84.0,4.8,18.0,881.0,319.46,216.65
2016,8,30,11,15,953.0,84.5,4.8,18.0,895.5,379.59,271.23
2016,8,30,11,30,956.0,85.0,4.8,18.0,910.0,439.09,325.02
2016,8,30,11,45,958.0,84.0,4.8,18.0,916.5,496.15,375.9
2016,8,30,12,0,960.0,83.0,4.8,18.0,923.0,551.89,424.47
2016,8,30,12,15,960.0,83.0,4.8,18.0,922.0,605.78,470.28
2016,8,30,12,30,960.0,83.0,4.8,18.0,921.0,657.73,513.39
2016,8,30,12,45,954.5,85.0,4.85,18.0,910.5,705.66,552.59
2016,8,30,13,0,949.0,87.0,4.9,18.0,900.0,750.83,588.91
2016,8,30,13,15,945.5,86.0,4.9,18.0,883.0,791.78,620.39
2016,8,30,13,30,942.0,85.0,4.9,18.0,866.0,829.63,648.19
2016,8,30,13,45,937.5,83.5,4.95,18.0,841.5,862.91,672.98
2016,8,30,14,0,933.0,82.0,5.0,18.0,817.0,892.71,695.37
2016,8,30,14,15,925.5,81.0,5.0,18.0,785.5,916.81,713.49
2016,8,30,14,30,918.0,80.0,5.0,18.0,754.0,937.15,729.08
2016,8,30,14,45,908.0,78.5,5.0,18.0,716.5,950.77,740.09
2016,8,30,15,0,898.0,77.0,5.0,18.0,679.0,960.47,748.54
2016,8,30,15,15,884.5,75.0,5.0,17.5,636.0,962.28,753.07
2016,8,30,15,30,871.0,73.0,5.0,17.0,593.0,960.17,755.06
2016,8,30,15,45,853.5,70.5,5.0,17.0,545.5,949.67,749.71
2016,8,30,16,0,836.0,68.0,5.0,17.0,498.0,935.5,741.84
2016,8,30,16,15,812.0,65.5,4.95,17.0,447.0,911.43,726.36
2016,8,30,16,30,788.0,63.0,4.9,17.0,396.0,895.85,716.94
2016,8,30,16,45,751.0,60.0,4.9,17.0,343.0,852.02,686.45
2016,8,30,17,0,714.0,57.0,4.9,17.0,290.0,805.73,653.11
2016,8,30,17,15,662.5,52.0,4.85,16.5,238.0,740.73,604.68
2016,8,30,17,30,611.0,47.0,4.8,16.0,186.0,674.58,552.47
2016,8,30,17,45,522.5,40.0,4.8,16.0,137.0,580.67,474.02
2016,8,30,18,0,434.0,33.0,4.8,16.0,88.0,482.27,385.59
2016,8,30,18,15,217.0,23.5,4.7,16.0,51.0,264.24,154.69
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,116.5,9.5,4.45,14.5,15.5,7.47,0.0
2016,8,31,6,0,233.0,19.0,4.6,15.0,31.0,15.67,0.0
2016,8,31,6,15,360.5,29.0,4.7,15.0,73.0,24.0,14.27
2016,8,31,6,30,488.0,39.0,4.8,15.0,115.0,32.49,22.73
2016,8,31,6,45,559.5,46.0,4.95,15.5,165.5,38.31,28.26
2016,8,31,7,0,631.0,53.0,5.1,16.0,216.0,47.86,36.89
2016,8,31,7,15,318.5,87.0,5.15,16.0,170.0,62.68,50.09
2016,8,31,7,30,6.0,121.0,5.2,16.0,124.0,87.73,72.11
2016,8,31,7,45,3.0,113.5,5.3,16.0,115.0,84.03,68.68
2016,8,31,8,0,0.0,106.0,5.4,16.0,106.0,79.68,64.66
2016,8,31,8,15,0.0,131.5,5.4,16.0,131.5,97.47,79.94
2016,8,31,8,30,0.0,157.0,5.4,16.0,157.0,114.91,94.77
2016,8,31,8,45,0.5,162.5,5.45,16.5,163.0,119.23,98.0
2016,8,31,9,0,1.0,168.0,5.5,17.0,169.0,123.46,101.14
2016,8,31,9,15,4.0,187.0,5.5,17.0,190.5,136.47,111.95
2016,8,31,9,30,7.0,206.0,5.5,17.0,212.0,149.31,122.55
2016,8,31,9,45,28.5,263.5,5.55,17.0,285.5,173.65,142.8
2016,8,31,10,0,50.0,321.0,5.6,17.0,359.0,203.65,167.63
2016,8,31,10,15,55.0,338.5,5.55,17.0,381.5,221.33,172.28
2016,8,31,10,30,60.0,356.0,5.5,17.0,404.0,241.2,186.92
2016,8,31,10,45,155.0,378.5,5.45,17.5,507.5,274.23,208.39
2016,8,31,11,0,250.0,401.0,5.4,18.0,611.0,322.24,242.89
2016,8,31,11,15,224.0,412.5,5.35,18.0,603.0,353.31,269.53
2016,8,31,11,30,198.0,424.0,5.3,18.0,595.0,373.21,287.07
2016,8,31,11,45,129.0,410.0,5.25,18.0,522.0,354.8,275.02
2016,8,31,12,0,60.0,396.0,5.2,18.0,449.0,326.66,254.29
2016,8,31,12,15,107.0,413.5,5.15,18.0,507.0,375.59,292.73
2016,8,31,12,30,154.0,431.0,5.1,18.0,565.0,435.19,339.23
2016,8,31,12,45,88.0,373.0,5.1,18.0,449.5,356.0,278.48
2016,8,31,13,0,22.0,315.0,5.1,18.0,334.0,262.97,205.55
2016,8,31,13,15,56.5,352.5,5.1,18.0,400.0,335.19,263.11
2016,8,31,13,30,91.0,390.0,5.1,18.0,466.0,403.97,317.24
2016,8,31,13,45,115.0,383.5,5.15,18.0,476.0,444.53,349.44
2016,8,31,14,0,139.0,377.0,5.2,18.0,486.0,471.94,371.77
2016,8,31,14,15,82.0,326.0,5.25,18.0,389.5,364.76,288.66
2016,8,31,14,30,25.0,275.0,5.3,18.0,293.0,250.86,198.2
2016,8,31,14,45,12.5,216.5,5.35,18.0,225.5,188.96,148.98
2016,8,31,15,0,0.0,158.0,5.4,18.0,158.0,126.58,98.43
2016,8,31,15,15,0.0,140.0,5.4,18.0,140.0,111.63,86.53
2016,8,31,15,30,0.0,122.0,5.4,18.0,122.0,96.54,74.41
2016,8,31,15,45,0.0,116.0,5.4,18.0,116.0,91.93,70.85
2016,8,31,16,0,0.0,110.0,5.4,18.0,110.0,87.4,67.34
2016,8,31,16,15,0.0,89.0,5.35,17.5,89.0,69.25,52.56
2016,8,31,16,30,0.0,68.0,5.3,17.0,68.0,52.16,38.48
2016,8,31,16,45,0.0,58.5,5.3,17.0,58.5,44.8,32.38
2016,8,31,17,0,0.0,49.0,5.3,17.0,49.0,37.47,26.22
2016,8,31,17,15,294.0,48.5,5.2,16.5,114.0,388.42,328.35
2016,8,31,17,30,588.0,48.0,5.1,16.0,179.0,661.46,544.71
2016,8,31,17,45,499.5,40.5,5.1,16.0,130.5,559.88,457.91
2016,8,31,18,0,411.0,33.0,5.1,16.0,82.0,461.38,367.94
2016,8,31,18,15,257.0,21.5,5.05,16.0,46.5,292.53,146.09
2016,8,31,18,30,103.0,10.0,5.0,16.0,11.0,92.29,0.0
2016,8,31,18,45,51.5,5.0,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,117.5,9.0,4.2,14.5,15.0,7.08,0.0
2016,9,1,6,0,235.0,18.0,4.3,15.0,30.0,14.85,0.0
2016,9,1,6,15,364.5,28.5,4.35,15.0,72.5,23.63,13.83
2016,9,1,6,30,494.0,39.0,4.4,15.0,115.0,32.54,22.75
2016,9,1,6,45,564.0,46.5,4.45,15.5,165.5,38.75,28.64
2016,9,1,7,0,634.0,54.0,4.5,16.0,216.0,44.98,34.34
2016,9,1,7,15,317.0,60.0,4.4,16.0,141.0,44.77,34.23
2016,9,1,7,30,0.0,66.0,4.3,16.0,66.0,50.61,39.38
2016,9,1,7,45,0.0,70.0,4.25,16.0,70.0,53.7,42.01
2016,9,1,8,0,0.0,74.0,4.2,16.0,74.0,56.81,44.61
2016,9,1,8,15,0.0,93.0,4.1,16.0,93.0,71.05,56.91
2016,9,1,8,30,0.0,112.0,4.0,16.0,112.0,84.72,68.6
2016,9,1,8,45,0.0,138.5,3.95,16.5,138.5,103.28,84.24
2016,9,1,9,0,0.0,165.0,3.9,17.0,165.0,121.43,99.32
2016,9,1,9,15,23.0,225.5,3.9,17.0,241.5,161.09,132.63
2016,9,1,9,30,46.0,286.0,3.9,17.0,318.0,185.01,152.33
2016,9,1,9,45,33.0,277.5,3.9,17.0,301.5,181.01,148.62
2016,9,1,10,0,20.0,269.0,3.9,17.0,285.0,189.79,155.66
2016,9,1,10,15,15.0,251.5,4.0,17.0,264.0,181.95,141.88
2016,9,1,10,30,10.0,234.0,4.1,17.0,243.0,172.65,134.33
2016,9,1,10,45,22.5,288.0,4.2,17.0,307.5,213.33,166.02
2016,9,1,11,0,35.0,342.0,4.3,17.0,372.0,246.09,191.31
2016,9,1,11,15,23.5,298.5,4.45,17.0,319.0,221.89,172.77
2016,9,1,11,30,12.0,255.0,4.6,17.0,266.0,196.23,152.91
2016,9,1,11,45,12.5,256.5,4.8,17.0,267.5,199.66,155.76
2016,9,1,12,0,13.0,258.0,5.0,17.0,269.0,203.11,158.62
2016,9,1,12,15,15.0,276.5,5.1,17.0,290.0,220.26,172.34
2016,9,1,12,30,17.0,295.0,5.2,17.0,311.0,238.07,186.57
2016,9,1,12,45,23.5,316.0,5.3,17.0,336.5,261.5,205.32
2016,9,1,13,0,30.0,337.0,5.4,17.0,362.0,295.81,232.62
2016,9,1,13,15,23.5,309.5,5.25,17.0,329.5,262.93,206.81
2016,9,1,13,30,17.0,282.0,5.1,17.0,297.0,238.22,187.39
2016,9,1,13,45,12.5,248.0,5.0,17.0,258.5,208.47,163.92
2016,9,1,14,0,8.0,214.0,4.9,17.0,220.0,177.75,139.49
2016,9,1,14,15,7.0,206.0,4.9,17.0,211.5,171.43,134.66
2016,9,1,14,30,6.0,198.0,4.9,17.0,203.0,164.97,129.69
2016,9,1,14,45,35.0,242.5,4.9,17.0,266.0,252.05,201.09
2016,9,1,15,0,64.0,287.0,4.9,17.0,329.0,332.9,266.59
2016,9,1,15,15,63.0,268.0,5.0,17.0,307.5,319.06,256.33
2016,9,1,15,30,62.0,249.0,5.1,17.0,286.0,304.57,245.72
2016,9,1,15,45,31.0,174.5,5.2,17.0,193.0,194.97,157.06
2016,9,1,16,0,0.0,100.0,5.3,17.0,100.0,78.46,60.13
2016,9,1,16,15,0.0,79.5,5.3,16.5,79.5,61.08,45.94
2016,9,1,16,30,0.0,59.0,5.3,16.0,59.0,45.2,32.76
2016,9,1,16,45,0.0,50.5,5.3,16.0,50.5,38.63,27.28
2016,9,1,17,0,0.0,42.0,5.3,16.0,42.0,32.08,21.74
2016,9,1,17,15,256.5,50.0,5.25,15.5,106.0,340.72,289.74
2016,9,1,17,30,513.0,58.0,5.2,15.0,170.0,604.46,502.03
2016,9,1,17,45,411.5,48.5,5.2,15.0,122.5,489.24,403.39
2016,9,1,18,0,310.0,39.0,5.2,15.0,75.0,376.57,301.07
2016,9,1,18,15,155.0,19.5,5.15,15.0,37.5,194.47,71.86
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,58.0,9.0,4.25,14.5,12.0,7.08,0.0
2016,9,2,6,0,116.0,18.0,4.4,15.0,24.0,13.69,0.0
2016,9,2,6,15,235.0,32.0,4.4,15.0,62.0,24.43,14.31
2016,9,2,6,30,354.0,46.0,4.4,15.0,100.0,37.39,26.93
2016,9,2,6,45,432.5,56.0,4.45,15.0,147.5,45.13,34.31
2016,9,2,7,0,511.0,66.0,4.5,15.0,195.0,52.84,41.45
2016,9,2,7,15,563.5,73.0,4.4,15.0,246.0,57.93,46.07
2016,9,2,7,30,616.0,80.0,4.3,15.0,297.0,62.99,50.53
2016,9,2,7,45,656.5,84.5,4.25,15.5,348.5,66.06,53.01
2016,9,2,8,0,697.0,89.0,4.2,16.0,400.0,69.14,55.44
2016,9,2,8,15,467.0,157.0,4.15,16.0,376.0,106.11,87.45
2016,9,2,8,30,237.0,225.0,4.1,16.0,352.0,142.78,118.71
2016,9,2,8,45,283.0,238.5,4.05,16.5,403.0,150.29,124.45
2016,9,2,9,0,329.0,252.0,4.0,17.0,454.0,157.61,130.03
2016,9,2,9,15,578.5,179.0,4.05,17.0,563.5,115.32,93.82
2016,9,2,9,30,828.0,106.0,4.1,17.0,673.0,84.47,67.31
2016,9,2,9,45,854.5,100.5,4.15,17.5,712.0,91.02,72.63
2016,9,2,10,0,881.0,95.0,4.2,18.0,751.0,88.52,70.22
2016,9,2,10,15,617.0,222.0,4.3,18.0,690.0,170.87,114.02
2016,9,2,10,30,353.0,349.0,4.4,18.0,629.0,258.06,186.7
2016,9,2,10,45,436.0,326.0,4.5,18.0,682.0,285.86,204.96
2016,9,2,11,0,519.0,303.0,4.6,18.0,735.0,331.56,240.33
2016,9,2,11,15,489.0,319.5,4.6,18.0,732.0,372.83,277.16
2016,9,2,11,30,459.0,336.0,4.6,18.0,729.0,411.03,311.02
2016,9,2,11,45,409.5,363.0,4.6,18.0,716.0,444.29,340.28
2016,9,2,12,0,360.0,390.0,4.6,18.0,703.0,473.14,364.92
2016,9,2,12,15,374.0,377.5,4.6,18.0,701.5,502.35,389.22
2016,9,2,12,30,388.0,365.0,4.6,18.0,700.0,531.38,413.15
2016,9,2,12,45,221.5,371.5,4.65,18.0,562.0,457.5,357.28
2016,9,2,13,0,55.0,378.0,4.7,18.0,424.0,347.59,271.42
2016,9,2,13,15,88.0,387.0,4.8,18.0,459.5,388.78,304.7
2016,9,2,13,30,121.0,396.0,4.9,18.0,495.0,447.58,350.98
2016,9,2,13,45,131.5,384.5,5.05,18.0,489.0,459.5,361.17
2016,9,2,14,0,142.0,373.0,5.2,18.0,483.0,471.17,371.42
2016,9,2,14,15,226.0,346.0,5.4,17.5,513.0,532.03,422.52
2016,9,2,14,30,310.0,319.0,5.6,17.0,543.0,616.21,491.03
2016,9,2,14,45,229.0,311.0,5.8,17.0,471.5,526.6,422.13
2016,9,2,15,0,148.0,303.0,6.0,17.0,400.0,453.54,364.59
2016,9,2,15,15,167.0,281.0,6.05,17.0,383.5,458.09,370.35
2016,9,2,15,30,186.0,259.0,6.1,17.0,367.0,461.69,375.28
2016,9,2,15,45,474.0,173.5,6.15,17.0,418.0,702.69,573.0
2016,9,2,16,0,762.0,88.0,6.2,17.0,469.0,896.99,722.69
2016,9,2,16,15,734.0,84.0,6.15,16.5,419.0,867.08,702.66
2016,9,2,16,30,706.0,80.0,6.1,16.0,369.0,840.79,686.03
2016,9,2,16,45,663.0,75.5,6.05,15.5,317.0,790.38,650.17
2016,9,2,17,0,620.0,71.0,6.0,15.0,265.0,737.93,611.36
2016,9,2,17,15,558.0,64.0,5.9,14.5,214.0,662.4,552.08
2016,9,2,17,30,496.0,57.0,5.8,14.0,163.0,586.43,489.4
2016,9,2,17,45,391.0,47.0,5.75,14.0,116.0,468.1,388.15
2016,9,2,18,0,286.0,37.0,5.7,14.0,69.0,353.03,281.57
2016,9,2,18,15,143.0,18.5,5.65,14.0,34.5,180.24,33.08
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,2.5,5.7,14.0,2.5,1.97,0.0
2016,9,3,6,0,0.0,5.0,5.8,14.0,5.0,3.78,0.0
2016,9,3,6,15,0.0,15.0,5.8,14.0,15.0,11.4,3.61
2016,9,3,6,30,0.0,25.0,5.8,14.0,25.0,19.05,11.0
2016,9,3,6,45,0.0,37.0,5.8,14.5,37.0,28.26,19.43
2016,9,3,7,0,0.0,49.0,5.8,15.0,49.0,37.49,27.8
2016,9,3,7,15,0.0,62.0,5.7,15.0,62.0,47.46,36.76
2016,9,3,7,30,0.0,75.0,5.6,15.0,75.0,57.09,45.3
2016,9,3,7,45,0.0,75.5,5.5,15.0,75.5,57.9,45.9
2016,9,3,8,0,0.0,76.0,5.4,15.0,76.0,58.36,46.17
2016,9,3,8,15,0.0,83.0,5.35,15.0,83.0,63.81,50.8
2016,9,3,8,30,0.0,90.0,5.3,15.0,90.0,69.14,55.3
2016,9,3,8,45,0.0,107.5,5.25,15.5,107.5,81.84,66.06
2016,9,3,9,0,0.0,125.0,5.2,16.0,125.0,94.36,76.54
2016,9,3,9,15,0.0,126.0,5.15,16.0,126.0,95.3,77.14
2016,9,3,9,30,0.0,127.0,5.1,16.0,127.0,96.19,77.71
2016,9,3,9,45,2.0,154.5,5.1,16.0,156.0,115.49,94.04
2016,9,3,10,0,4.0,182.0,5.1,16.0,185.0,134.32,109.86
2016,9,3,10,15,4.5,185.0,5.15,16.0,189.0,137.45,107.19
2016,9,3,10,30,5.0,188.0,5.2,16.0,193.0,140.75,109.63
2016,9,3,10,45,6.0,195.5,5.3,16.0,201.5,147.34,114.8
2016,9,3,11,0,7.0,203.0,5.4,16.0,210.0,154.13,120.17
2016,9,3,11,15,8.5,216.0,5.5,16.0,224.0,165.24,129.05
2016,9,3,11,30,10.0,229.0,5.6,16.0,238.0,176.72,138.26
2016,9,3,11,45,9.0,217.0,5.7,16.0,225.0,169.1,132.19
2016,9,3,12,0,8.0,205.0,5.8,16.0,212.0,161.02,125.77
2016,9,3,12,15,7.0,197.5,5.9,16.0,203.5,155.96,121.77
2016,9,3,12,30,6.0,190.0,6.0,16.0,195.0,150.62,117.53
2016,9,3,12,45,6.0,187.5,6.1,16.0,193.0,149.57,116.78
2016,9,3,13,0,6.0,185.0,6.2,16.0,191.0,148.46,115.99
2016,9,3,13,15,34.0,275.0,6.2,16.0,303.5,252.53,200.38
2016,9,3,13,30,62.0,365.0,6.2,16.0,416.0,359.42,285.6
2016,9,3,13,45,62.0,354.5,6.25,16.0,404.0,358.57,285.3
2016,9,3,14,0,62.0,344.0,6.3,16.0,392.0,357.22,284.85
2016,9,3,14,15,62.0,330.0,6.3,16.0,376.5,351.95,281.34
2016,9,3,14,30,62.0,316.0,6.3,16.0,361.0,346.11,277.42
2016,9,3,14,45,39.5,273.5,6.3,16.0,301.5,288.67,231.64
2016,9,3,15,0,17.0,231.0,6.3,16.0,242.0,209.81,167.89
2016,9,3,15,15,16.0,216.5,6.35,16.0,226.0,198.28,159.04
2016,9,3,15,30,15.0,202.0,6.4,16.0,210.0,186.61,149.96
2016,9,3,15,45,46.5,204.5,6.5,16.0,228.0,245.62,200.23
2016,9,3,16,0,78.0,207.0,6.6,16.0,246.0,288.15,236.94
2016,9,3,16,15,50.0,177.5,6.65,15.5,201.5,231.43,190.42
2016,9,3,16,30,22.0,148.0,6.7,15.0,157.0,155.2,126.7
2016,9,3,16,45,15.5,128.0,6.8,15.0,134.0,131.89,107.18
2016,9,3,17,0,9.0,108.0,6.9,15.0,111.0,108.36,87.13
2016,9,3,17,15,229.0,86.0,6.8,14.5,134.5,348.45,296.92
2016,9,3,17,30,449.0,64.0,6.7,14.0,158.0,548.94,461.49
2016,9,3,17,45,342.0,52.0,6.6,14.0,111.5,427.45,355.58
2016,9,3,18,0,235.0,40.0,6.5,14.0,65.0,316.04,249.56
2016,9,3,18,15,117.5,20.0,6.55,14.0,32.5,160.46,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.0,6.75,14.0,9.0,6.29,0.0
2016,9,4,6,0,56.0,16.0,6.8,14.0,18.0,12.17,0.0
2016,9,4,6,15,160.0,35.0,6.75,14.0,55.0,26.25,15.39
2016,9,4,6,30,264.0,54.0,6.7,14.0,92.0,40.3,29.45
2016,9,4,6,45,352.0,67.0,6.65,14.0,140.5,50.0,38.69
2016,9,4,7,0,440.0,80.0,6.6,14.0,189.0,59.69,47.68
2016,9,4,7,15,288.5,108.5,6.45,14.0,187.0,77.39,63.57
2016,9,4,7,30,137.0,137.0,6.3,14.0,185.0,94.57,78.77
2016,9,4,7,45,101.5,157.5,6.2,14.5,196.0,106.65,89.08
2016,9,4,8,0,66.0,178.0,6.1,15.0,207.0,121.44,101.58
2016,9,4,8,15,197.0,193.0,5.95,15.0,294.0,129.76,108.47
2016,9,4,8,30,328.0,208.0,5.8,15.0,381.0,135.83,113.35
2016,9,4,8,45,368.5,219.0,5.65,15.5,430.0,142.2,118.25
2016,9,4,9,0,409.0,230.0,5.5,16.0,479.0,141.85,117.36
2016,9,4,9,15,273.0,272.5,5.45,16.0,443.5,165.58,137.25
2016,9,4,9,30,137.0,315.0,5.4,16.0,408.0,190.96,158.34
2016,9,4,9,45,125.5,331.0,5.35,16.0,420.0,197.89,163.78
2016,9,4,10,0,114.0,347.0,5.3,16.0,432.0,204.47,168.97
2016,9,4,10,15,189.0,358.0,5.25,16.0,505.0,229.0,175.04
2016,9,4,10,30,264.0,369.0,5.2,16.0,578.0,254.88,189.74
2016,9,4,10,45,175.0,379.0,5.2,16.5,519.0,278.09,211.35
2016,9,4,11,0,86.0,389.0,5.2,17.0,460.0,287.37,222.3
2016,9,4,11,15,74.0,387.5,5.25,17.0,449.5,294.87,229.11
2016,9,4,11,30,62.0,386.0,5.3,17.0,439.0,300.51,234.31
2016,9,4,11,45,106.0,406.0,5.4,17.0,497.0,343.76,268.14
2016,9,4,12,0,150.0,426.0,5.5,17.0,555.0,393.28,307.14
2016,9,4,12,15,319.5,377.5,5.6,17.0,651.5,472.29,369.83
2016,9,4,12,30,489.0,329.0,5.7,17.0,748.0,570.09,447.55
2016,9,4,12,45,708.0,218.5,5.8,17.0,817.5,662.36,522.47
2016,9,4,13,0,927.0,108.0,5.9,17.0,887.0,750.93,595.28
2016,9,4,13,15,923.0,107.0,5.95,16.5,869.0,791.17,628.95
2016,9,4,13,30,919.0,106.0,6.0,16.0,851.0,828.31,658.42
2016,9,4,13,45,614.5,226.5,6.1,16.0,718.0,747.06,595.29
2016,9,4,14,0,310.0,347.0,6.2,16.0,585.0,607.56,484.4
2016,9,4,14,15,255.0,341.0,6.2,16.0,531.0,572.39,457.8
2016,9,4,14,30,200.0,335.0,6.2,16.0,477.0,512.24,411.36
2016,9,4,14,45,241.0,309.0,6.25,16.0,472.0,536.08,432.77
2016,9,4,15,0,282.0,283.0,6.3,16.0,467.0,582.07,470.92
2016,9,4,15,15,235.5,268.5,6.2,15.5,415.0,510.65,416.31
2016,9,4,15,30,189.0,254.0,6.1,15.0,363.0,459.43,376.6
2016,9,4,15,45,182.0,234.0,6.1,15.0,331.5,438.6,361.35
2016,9,4,16,0,175.0,214.0,6.1,15.0,300.0,416.47,344.83
2016,9,4,16,15,442.5,148.5,6.05,14.5,333.5,652.85,543.38
2016,9,4,16,30,710.0,83.0,6.0,14.0,367.0,846.9,696.91
2016,9,4,16,45,657.5,79.0,5.95,14.0,313.0,787.83,651.69
2016,9,4,17,0,605.0,75.0,5.9,14.0,259.0,726.7,604.5
2016,9,4,17,15,538.5,67.0,5.8,13.5,207.0,645.69,540.21
2016,9,4,17,30,472.0,59.0,5.7,13.0,155.0,564.18,472.23
2016,9,4,17,45,353.0,48.0,5.65,13.0,108.0,432.36,358.89
2016,9,4,18,0,234.0,37.0,5.6,13.0,61.0,310.57,241.99
2016,9,4,18,15,117.0,18.5,5.45,13.0,30.5,155.0,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,54.5,8.0,2.2,12.5,10.0,0.0,0.0
2016,9,5,6,0,109.0,16.0,2.2,13.0,20.0,12.59,0.0
2016,9,5,6,15,236.0,30.0,2.15,13.0,58.0,22.95,12.6
2016,9,5,6,30,363.0,44.0,2.1,13.0,96.0,35.95,25.8
2016,9,5,6,45,445.5,54.0,2.1,13.5,144.5,43.78,33.29
2016,9,5,7,0,528.0,64.0,2.1,14.0,193.0,51.61,40.51
2016,9,5,7,15,406.5,94.0,2.0,14.0,207.5,68.5,55.66
2016,9,5,7,30,285.0,124.0,1.9,14.0,222.0,87.19,72.16
2016,9,5,7,45,498.5,106.0,1.8,14.5,311.0,76.95,62.82
2016,9,5,8,0,712.0,88.0,1.7,15.0,400.0,68.87,55.43
2016,9,5,8,15,739.5,92.0,1.6,15.0,449.5,77.31,62.63
2016,9,5,8,30,767.0,96.0,1.5,15.0,499.0,79.93,64.7
2016,9,5,8,45,789.0,98.5,1.4,15.5,545.5,81.35,65.58
2016,9,5,9,0,811.0,101.0,1.3,16.0,592.0,82.75,66.45
2016,9,5,9,15,826.0,103.5,1.3,16.0,633.5,83.93,67.27
2016,9,5,9,30,841.0,106.0,1.3,16.0,675.0,85.07,68.07
2016,9,5,9,45,864.0,102.5,1.3,16.5,713.5,92.49,74.11
2016,9,5,10,0,887.0,99.0,1.3,17.0,752.0,91.01,72.54
2016,9,5,10,15,894.5,100.0,1.4,17.0,781.0,138.74,80.67
2016,9,5,10,30,902.0,101.0,1.5,17.0,810.0,198.23,116.23
2016,9,5,10,45,906.0,103.0,1.65,17.0,831.5,258.24,163.37
2016,9,5,11,0,910.0,105.0,1.8,17.0,853.0,318.25,215.29
2016,9,5,11,15,913.0,105.5,1.95,17.0,867.0,376.74,267.53
2016,9,5,11,30,916.0,106.0,2.1,17.0,881.0,434.62,319.08
2016,9,5,11,45,915.0,108.0,2.25,17.5,886.5,490.96,367.85
2016,9,5,12,0,914.0,110.0,2.4,18.0,892.0,545.86,414.12
2016,9,5,12,15,914.0,110.0,2.6,18.0,890.5,598.14,458.11
2016,9,5,12,30,914.0,110.0,2.8,18.0,889.0,648.56,499.7
2016,9,5,12,45,900.0,116.0,3.05,18.0,876.0,692.76,535.94
2016,9,5,13,0,886.0,122.0,3.3,18.0,863.0,733.69,569.1
2016,9,5,13,15,881.5,121.5,3.5,17.5,846.0,772.66,601.42
2016,9,5,13,30,877.0,121.0,3.7,17.0,829.0,808.64,630.22
2016,9,5,13,45,869.5,120.0,3.9,17.0,803.5,838.59,653.1
2016,9,5,14,0,862.0,119.0,4.1,17.0,778.0,865.07,673.66
2016,9,5,14,15,852.5,117.0,4.25,17.0,746.0,896.51,697.68
2016,9,5,14,30,843.0,115.0,4.4,17.0,714.0,913.5,711.82
2016,9,5,14,45,830.5,112.5,4.55,17.0,676.0,923.3,721.33
2016,9,5,15,0,818.0,110.0,4.7,17.0,638.0,929.11,728.24
2016,9,5,15,15,801.0,107.0,4.7,16.5,594.5,926.08,729.3
2016,9,5,15,30,784.0,104.0,4.7,16.0,551.0,919.09,727.7
2016,9,5,15,45,764.0,99.5,4.75,16.0,504.0,903.55,718.99
2016,9,5,16,0,744.0,95.0,4.8,16.0,457.0,891.15,712.58
2016,9,5,16,15,713.5,90.0,4.65,15.5,406.0,858.09,690.76
2016,9,5,16,30,683.0,85.0,4.5,15.0,355.0,822.01,666.3
2016,9,5,16,45,640.0,79.0,4.35,15.0,303.0,769.72,627.56
2016,9,5,17,0,597.0,73.0,4.2,15.0,251.0,715.37,585.95
2016,9,5,17,15,532.5,64.5,4.1,14.5,200.0,635.9,524.24
2016,9,5,17,30,468.0,56.0,4.0,14.0,149.0,556.13,458.94
2016,9,5,17,45,359.5,44.5,3.95,14.0,103.0,434.06,355.18
2016,9,5,18,0,251.0,33.0,3.9,14.0,57.0,318.5,240.96
2016,9,5,18,15,125.5,16.5,3.9,14.0,28.5,156.04,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,59.5,7.5,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,119.0,15.0,1.8,14.0,19.0,11.8,0.0
2016,9,6,6,15,251.0,28.0,1.6,14.0,57.0,22.92,12.21
2016,9,6,6,30,383.0,41.0,1.4,14.0,95.0,33.63,23.64
2016,9,6,6,45,467.5,49.5,1.25,14.5,143.5,40.41,30.17
2016,9,6,7,0,552.0,58.0,1.1,15.0,192.0,47.25,36.49
2016,9,6,7,15,605.0,64.5,0.95,15.0,243.5,52.26,41.07
2016,9,6,7,30,658.0,71.0,0.8,15.0,295.0,57.26,45.49
2016,9,6,7,45,695.5,75.5,0.7,15.5,347.0,60.59,48.23
2016,9,6,8,0,733.0,80.0,0.6,16.0,399.0,69.11,55.43
2016,9,6,8,15,759.5,84.0,0.7,16.5,448.5,72.0,57.63
2016,9,6,8,30,786.0,88.0,0.8,17.0,498.0,74.83,59.76
2016,9,6,8,45,805.0,91.0,0.9,17.5,544.0,76.73,61.08
2016,9,6,9,0,824.0,94.0,1.0,18.0,590.0,78.57,62.35
2016,9,6,9,15,838.5,96.5,1.1,18.0,631.5,79.91,63.32
2016,9,6,9,30,853.0,99.0,1.2,18.0,673.0,90.38,72.06
2016,9,6,9,45,863.5,101.0,1.3,18.5,708.5,91.66,72.82
2016,9,6,10,0,874.0,103.0,1.4,19.0,744.0,92.83,73.52
2016,9,6,10,15,882.0,104.5,1.45,19.0,773.5,139.48,81.32
2016,9,6,10,30,890.0,106.0,1.5,19.0,803.0,198.72,116.29
2016,9,6,10,45,895.5,107.5,1.6,19.0,824.5,258.14,162.41
2016,9,6,11,0,901.0,109.0,1.7,19.0,846.0,317.74,213.39
2016,9,6,11,15,904.5,109.5,1.85,19.0,860.5,375.98,264.91
2016,9,6,11,30,908.0,110.0,2.0,19.0,875.0,433.67,315.83
2016,9,6,11,45,909.0,110.5,2.15,19.5,881.0,489.49,363.76
2016,9,6,12,0,910.0,111.0,2.3,20.0,887.0,544.02,409.35
2016,9,6,12,15,909.5,111.0,2.5,19.5,885.5,595.84,453.51
2016,9,6,12,30,909.0,111.0,2.7,19.0,884.0,645.75,495.41
2016,9,6,12,45,905.0,111.5,2.95,19.0,873.5,691.68,532.9
2016,9,6,13,0,901.0,112.0,3.2,19.0,863.0,734.99,567.83
2016,9,6,13,15,897.0,111.5,3.4,19.0,845.5,774.63,599.4
2016,9,6,13,30,893.0,111.0,3.6,19.0,828.0,811.27,627.0
2016,9,6,13,45,888.5,109.0,3.8,19.0,803.5,842.93,650.91
2016,9,6,14,0,884.0,107.0,4.0,19.0,779.0,871.21,672.58
2016,9,6,14,15,875.0,105.0,4.1,19.0,747.0,892.07,688.68
2016,9,6,14,30,866.0,103.0,4.2,19.0,715.0,909.15,702.35
2016,9,6,14,45,856.5,100.0,4.3,19.0,677.0,920.89,712.49
2016,9,6,15,0,847.0,97.0,4.4,19.0,639.0,940.55,728.52
2016,9,6,15,15,830.5,94.0,4.35,18.5,595.5,938.15,729.55
2016,9,6,15,30,814.0,91.0,4.3,18.0,552.0,931.76,728.23
2016,9,6,15,45,796.0,86.5,4.25,18.0,504.5,918.18,720.49
2016,9,6,16,0,778.0,82.0,4.2,18.0,457.0,900.86,710.12
2016,9,6,16,15,748.5,78.0,4.1,18.0,406.0,869.33,689.09
2016,9,6,16,30,719.0,74.0,4.0,18.0,355.0,834.55,665.32
2016,9,6,16,45,681.0,68.0,3.9,18.0,303.0,793.11,635.83
2016,9,6,17,0,643.0,62.0,3.8,18.0,251.0,743.29,598.73
2016,9,6,17,15,579.5,55.0,3.65,17.5,199.5,666.44,539.91
2016,9,6,17,30,516.0,48.0,3.5,17.0,148.0,589.56,477.66
2016,9,6,17,45,414.5,38.0,3.4,17.0,102.5,475.44,381.26
2016,9,6,18,0,313.0,28.0,3.3,17.0,57.0,366.28,264.75
2016,9,6,18,15,156.5,14.0,3.3,16.5,28.5,142.01,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.3,15.0,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.3,15.0,17.0,10.23,0.0
2016,9,7,6,15,251.5,26.5,1.3,15.0,55.0,21.69,10.86
2016,9,7,6,30,381.0,40.0,1.3,15.0,93.0,32.83,22.79
2016,9,7,6,45,461.5,50.0,1.3,15.5,141.0,40.79,30.35
2016,9,7,7,0,542.0,60.0,1.3,16.0,189.0,48.72,37.62
2016,9,7,7,15,595.5,67.0,1.35,16.5,241.0,54.04,42.37
2016,9,7,7,30,649.0,74.0,1.4,17.0,293.0,59.32,46.92
2016,9,7,7,45,685.0,79.5,1.5,17.5,344.5,63.23,50.14
2016,9,7,8,0,721.0,85.0,1.6,18.0,396.0,67.08,53.23
2016,9,7,8,15,748.0,89.0,1.7,18.5,446.0,75.4,60.14
2016,9,7,8,30,775.0,93.0,1.8,19.0,496.0,78.11,62.14
2016,9,7,8,45,794.0,96.5,1.9,19.5,542.0,80.22,63.62
2016,9,7,9,0,813.0,100.0,2.0,20.0,588.0,82.26,65.03
2016,9,7,9,15,827.5,103.0,1.95,20.5,629.0,83.79,66.0
2016,9,7,9,30,842.0,106.0,1.9,21.0,670.0,85.24,66.92
2016,9,7,9,45,857.5,106.0,1.9,22.0,707.0,94.28,74.05
2016,9,7,10,0,873.0,106.0,1.9,23.0,744.0,94.47,73.74
2016,9,7,10,15,881.0,107.5,1.85,23.5,772.5,140.31,80.9
2016,9,7,10,30,889.0,109.0,1.8,24.0,801.0,199.59,114.92
2016,9,7,10,45,893.5,110.5,1.8,24.5,822.5,258.86,159.7
2016,9,7,11,0,898.0,112.0,1.8,25.0,844.0,318.17,208.95
2016,9,7,11,15,901.0,113.0,1.85,25.0,858.0,376.5,259.23
2016,9,7,11,30,904.0,114.0,1.9,25.0,872.0,434.25,308.79
2016,9,7,11,45,905.0,114.5,1.95,25.5,878.0,489.95,355.15
2016,9,7,12,0,906.0,115.0,2.0,26.0,884.0,544.38,399.13
2016,9,7,12,15,905.5,115.0,2.15,26.0,882.0,596.1,441.05
2016,9,7,12,30,905.0,115.0,2.3,26.0,880.0,645.91,480.57
2016,9,7,12,45,887.0,123.0,2.5,26.0,866.0,688.81,514.44
2016,9,7,13,0,869.0,131.0,2.7,26.0,852.0,728.14,545.12
2016,9,7,13,15,864.0,130.0,2.85,25.5,834.0,765.8,575.24
2016,9,7,13,30,859.0,129.0,3.0,25.0,816.0,809.84,608.81
2016,9,7,13,45,850.0,128.5,3.15,25.0,790.0,839.48,630.41
2016,9,7,14,0,841.0,128.0,3.3,25.0,764.0,865.5,649.76
2016,9,7,14,15,830.5,126.0,3.35,24.5,731.5,884.98,665.52
2016,9,7,14,30,820.0,124.0,3.4,24.0,699.0,900.59,678.9
2016,9,7,14,45,804.5,121.5,3.5,24.0,660.5,907.15,685.32
2016,9,7,15,0,789.0,119.0,3.6,24.0,622.0,909.65,689.19
2016,9,7,15,15,770.0,115.5,3.6,23.5,578.0,903.7,688.18
2016,9,7,15,30,751.0,112.0,3.6,23.0,534.0,900.86,689.53
2016,9,7,15,45,725.0,108.0,3.65,22.5,486.0,880.4,678.9
2016,9,7,16,0,699.0,104.0,3.7,22.0,438.0,856.37,665.71
2016,9,7,16,15,665.0,98.5,3.6,21.5,387.0,819.28,642.08
2016,9,7,16,30,631.0,93.0,3.5,21.0,336.0,779.21,615.72
2016,9,7,16,45,582.0,86.0,3.45,20.5,284.5,720.1,574.52
2016,9,7,17,0,533.0,79.0,3.4,20.0,233.0,659.01,530.08
2016,9,7,17,15,464.0,69.0,3.2,19.5,183.0,574.22,464.59
2016,9,7,17,30,395.0,59.0,3.0,19.0,133.0,486.9,393.9
2016,9,7,17,45,291.5,44.5,2.85,18.5,89.5,370.39,296.25
2016,9,7,18,0,188.0,30.0,2.7,18.0,46.0,257.23,177.45
2016,9,7,18,15,94.0,15.0,2.5,17.5,23.0,90.27,0.0
2016,9,7,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,2.2,15.0,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,2.2,15.0,13.0,8.65,0.0
2016,9,8,6,15,170.5,28.0,2.2,15.0,48.0,21.23,10.09
2016,9,8,6,30,278.0,45.0,2.2,15.0,83.0,34.04,23.75
2016,9,8,6,45,362.0,58.0,2.25,15.5,129.5,43.86,32.99
2016,9,8,7,0,446.0,71.0,2.3,16.0,176.0,56.46,44.41
2016,9,8,7,15,223.0,66.0,2.25,16.0,118.5,47.7,36.83
2016,9,8,7,30,0.0,61.0,2.2,16.0,61.0,46.74,35.99
2016,9,8,7,45,0.0,70.5,2.15,16.5,70.5,54.09,42.33
2016,9,8,8,0,0.0,80.0,2.1,17.0,80.0,61.35,48.47
2016,9,8,8,15,0.0,98.5,2.05,17.0,98.5,74.76,59.98
2016,9,8,8,30,0.0,117.0,2.0,17.0,117.0,87.98,71.2
2016,9,8,8,45,0.0,140.5,2.0,17.0,140.5,104.38,85.04
2016,9,8,9,0,0.0,164.0,2.0,17.0,164.0,120.49,98.5
2016,9,8,9,15,5.0,189.5,1.95,17.0,193.0,137.71,112.78
2016,9,8,9,30,10.0,215.0,1.9,17.0,222.0,154.62,126.66
2016,9,8,9,45,16.5,243.0,1.9,17.5,254.5,172.76,141.22
2016,9,8,10,0,23.0,271.0,1.9,18.0,287.0,190.51,155.28
2016,9,8,10,15,43.0,309.0,1.9,18.0,341.5,204.05,157.53
2016,9,8,10,30,63.0,347.0,1.9,18.0,396.0,235.69,180.55
2016,9,8,10,45,52.5,345.5,1.95,18.0,387.0,243.19,186.55
2016,9,8,11,0,42.0,344.0,2.0,18.0,378.0,248.85,191.49
2016,9,8,11,15,53.5,363.0,2.0,18.0,407.5,272.85,209.89
2016,9,8,11,30,65.0,382.0,2.0,18.0,437.0,299.03,230.03
2016,9,8,11,45,66.5,384.0,2.05,18.0,440.5,311.45,239.94
2016,9,8,12,0,68.0,386.0,2.1,18.0,444.0,323.95,249.96
2016,9,8,12,15,43.5,343.0,2.15,18.0,380.5,288.63,223.42
2016,9,8,12,30,19.0,300.0,2.2,18.0,317.0,243.24,188.65
2016,9,8,12,45,29.0,322.5,2.3,18.0,347.5,277.79,215.93
2016,9,8,13,0,39.0,345.0,2.4,18.0,378.0,309.79,240.94
2016,9,8,13,15,68.5,360.5,2.4,18.0,416.5,352.39,274.39
2016,9,8,13,30,98.0,376.0,2.4,18.0,455.0,398.57,310.39
2016,9,8,13,45,91.5,361.5,2.45,18.0,433.0,390.54,304.71
2016,9,8,14,0,85.0,347.0,2.5,18.0,411.0,381.22,298.26
2016,9,8,14,15,104.0,336.0,2.5,17.5,411.0,396.67,311.99
2016,9,8,14,30,123.0,325.0,2.5,17.0,411.0,433.13,341.56
2016,9,8,14,45,115.0,305.0,2.55,17.0,381.5,415.78,329.03
2016,9,8,15,0,107.0,285.0,2.6,17.0,352.0,374.92,298.74
2016,9,8,15,15,90.0,261.0,2.65,17.0,315.0,340.85,272.92
2016,9,8,15,30,73.0,237.0,2.7,17.0,278.0,305.23,245.45
2016,9,8,15,45,69.5,215.0,2.75,17.0,251.0,284.02,229.57
2016,9,8,16,0,66.0,193.0,2.8,17.0,224.0,261.97,212.77
2016,9,8,16,15,369.0,136.5,2.85,16.5,280.0,563.93,461.83
2016,9,8,16,30,672.0,80.0,2.9,16.0,336.0,801.15,642.69
2016,9,8,16,45,629.5,73.0,3.0,16.0,284.5,748.15,603.14
2016,9,8,17,0,587.0,66.0,3.1,16.0,233.0,693.26,562.68
2016,9,8,17,15,519.0,58.0,3.15,15.5,183.0,611.76,499.98
2016,9,8,17,30,451.0,50.0,3.2,15.0,133.0,530.38,433.54
2016,9,8,17,45,345.0,38.5,3.25,15.0,89.5,412.18,332.14
2016,9,8,18,0,239.0,27.0,3.3,15.0,46.0,292.74,192.51
2016,9,8,18,15,119.5,13.5,3.25,15.0,23.0,110.1,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,53.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,107.0,12.0,1.8,14.0,15.0,9.44,0.0
2016,9,9,6,15,242.0,25.0,1.75,14.0,51.5,20.47,9.11
2016,9,9,6,30,377.0,38.0,1.7,14.0,88.0,31.24,21.39
2016,9,9,6,45,462.0,47.0,1.7,14.5,136.0,38.47,28.37
2016,9,9,7,0,547.0,56.0,1.7,15.0,184.0,45.74,35.1
2016,9,9,7,15,273.5,62.5,1.65,15.0,126.5,45.98,35.47
2016,9,9,7,30,0.0,69.0,1.6,15.0,69.0,52.72,41.47
2016,9,9,7,45,0.0,96.5,1.55,15.0,96.5,72.25,58.64
2016,9,9,8,0,0.0,124.0,1.5,15.0,124.0,91.29,75.13
2016,9,9,8,15,0.0,132.0,1.45,15.0,132.0,97.38,80.15
2016,9,9,8,30,0.0,140.0,1.4,15.0,140.0,103.39,85.07
2016,9,9,8,45,8.5,175.5,1.35,15.5,181.0,127.27,105.09
2016,9,9,9,0,17.0,211.0,1.3,16.0,222.0,150.45,124.15
2016,9,9,9,15,26.5,239.0,1.3,16.0,256.5,168.61,138.99
2016,9,9,9,30,36.0,267.0,1.3,16.0,291.0,174.64,143.62
2016,9,9,9,45,70.0,302.0,1.3,16.5,351.5,193.78,158.87
2016,9,9,10,0,104.0,337.0,1.3,17.0,412.0,212.1,173.22
2016,9,9,10,15,98.0,349.0,1.4,17.0,422.5,228.11,175.05
2016,9,9,10,30,92.0,361.0,1.5,17.0,433.0,246.87,188.34
2016,9,9,10,45,141.5,377.5,1.6,17.5,491.0,269.79,203.39
2016,9,9,11,0,191.0,394.0,1.7,18.0,549.0,309.8,232.56
2016,9,9,11,15,120.0,378.5,1.8,18.0,476.5,298.79,227.55
2016,9,9,11,30,49.0,363.0,1.9,18.0,404.0,280.5,215.97
2016,9,9,11,45,202.0,373.0,2.0,18.0,543.0,362.59,277.61
