Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,355.0,383.0,2.1,18.0,682.0,465.6,355.33
2016,9,9,12,15,243.0,397.0,2.25,18.0,601.5,444.89,341.64
2016,9,9,12,30,131.0,411.0,2.4,18.0,521.0,407.26,314.28
2016,9,9,12,45,97.0,391.5,2.55,18.0,473.0,377.75,292.86
2016,9,9,13,0,63.0,372.0,2.7,18.0,425.0,349.29,271.55
2016,9,9,13,15,55.5,356.5,2.85,17.5,402.0,339.52,265.2
2016,9,9,13,30,48.0,341.0,3.0,17.0,379.0,328.22,257.47
2016,9,9,13,45,62.0,340.5,3.15,17.0,388.5,347.04,273.06
2016,9,9,14,0,76.0,340.0,3.3,17.0,398.0,367.06,289.58
2016,9,9,14,15,67.5,320.5,3.4,17.0,370.0,349.32,276.33
2016,9,9,14,30,59.0,301.0,3.5,17.0,342.0,330.16,262.0
2016,9,9,14,45,69.5,288.5,3.6,17.0,334.0,334.87,266.94
2016,9,9,15,0,80.0,276.0,3.7,17.0,326.0,339.75,272.03
2016,9,9,15,15,52.0,241.0,3.7,16.5,273.0,281.8,226.53
2016,9,9,15,30,24.0,206.0,3.7,16.0,220.0,201.51,162.06
2016,9,9,15,45,19.0,185.5,3.75,16.0,195.5,179.99,145.0
2016,9,9,16,0,14.0,165.0,3.8,16.0,171.0,158.07,127.28
2016,9,9,16,15,7.0,139.0,3.75,15.5,142.0,127.74,102.44
2016,9,9,16,30,0.0,113.0,3.7,15.0,113.0,96.88,76.7
2016,9,9,16,45,0.0,95.0,3.7,15.0,95.0,81.3,63.7
2016,9,9,17,0,0.0,77.0,3.7,15.0,77.0,65.37,50.18
2016,9,9,17,15,213.0,64.0,3.6,14.5,102.0,299.84,253.96
2016,9,9,17,30,426.0,51.0,3.5,14.0,127.0,507.48,418.79
2016,9,9,17,45,314.5,38.5,3.4,14.0,84.5,384.02,310.0
2016,9,9,18,0,203.0,26.0,3.3,14.0,42.0,256.33,153.41
2016,9,9,18,15,101.5,13.0,3.15,14.0,21.0,94.49,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,19.0,5.0,2.7,13.5,5.0,0.0,0.0
2016,9,10,6,0,38.0,10.0,2.8,14.0,10.0,7.87,0.0
2016,9,10,6,15,143.5,27.0,2.85,14.0,43.0,20.4,8.48
2016,9,10,6,30,249.0,44.0,2.9,14.0,76.0,33.15,22.95
2016,9,10,6,45,332.5,57.0,2.95,14.0,121.5,42.93,32.31
2016,9,10,7,0,416.0,70.0,3.0,14.0,167.0,52.68,41.37
2016,9,10,7,15,208.0,70.5,2.95,14.0,119.0,52.26,41.2
2016,9,10,7,30,0.0,71.0,2.9,14.0,71.0,54.09,42.84
2016,9,10,7,45,0.0,84.0,2.85,14.5,84.0,63.68,51.18
2016,9,10,8,0,0.0,97.0,2.8,15.0,97.0,73.19,59.31
2016,9,10,8,15,0.0,121.0,2.75,15.0,121.0,90.06,73.88
2016,9,10,8,30,0.0,145.0,2.7,15.0,145.0,106.62,88.0
2016,9,10,8,45,6.0,173.0,2.65,15.5,176.5,125.57,103.84
2016,9,10,9,0,12.0,201.0,2.6,16.0,208.0,144.14,119.13
2016,9,10,9,15,13.5,215.5,2.6,16.0,224.0,154.05,127.18
2016,9,10,9,30,15.0,230.0,2.6,16.0,240.0,163.84,135.11
2016,9,10,9,45,18.0,247.0,2.6,16.5,259.5,175.06,143.93
2016,9,10,10,0,21.0,264.0,2.6,17.0,279.0,186.12,152.56
2016,9,10,10,15,30.0,292.0,2.65,17.0,314.5,193.87,150.87
2016,9,10,10,30,39.0,320.0,2.7,17.0,350.0,217.61,168.61
2016,9,10,10,45,266.5,309.0,2.75,17.0,523.0,248.29,182.85
2016,9,10,11,0,494.0,298.0,2.8,17.0,696.0,320.36,232.2
2016,9,10,11,15,279.5,338.0,2.85,17.0,564.0,319.78,241.44
2016,9,10,11,30,65.0,378.0,2.9,17.0,432.0,296.39,229.64
2016,9,10,11,45,83.0,391.0,2.95,17.0,460.5,323.47,250.94
2016,9,10,12,0,101.0,404.0,3.0,17.0,489.0,353.12,274.2
2016,9,10,12,15,101.5,403.0,3.0,17.0,488.0,365.35,284.15
2016,9,10,12,30,102.0,402.0,3.0,17.0,487.0,377.35,293.91
2016,9,10,12,45,122.5,400.5,3.05,17.0,502.0,409.78,319.49
2016,9,10,13,0,143.0,399.0,3.1,17.0,517.0,437.9,341.78
2016,9,10,13,15,158.0,390.0,3.1,17.0,517.5,456.86,357.09
2016,9,10,13,30,173.0,381.0,3.1,17.0,518.0,476.11,372.7
2016,9,10,13,45,174.0,368.0,3.15,17.0,501.5,480.41,376.93
2016,9,10,14,0,175.0,355.0,3.2,17.0,485.0,483.58,380.41
2016,9,10,14,15,134.5,334.5,3.2,17.0,432.0,441.72,348.59
2016,9,10,14,30,94.0,314.0,3.2,17.0,379.0,375.76,298.0
2016,9,10,14,45,71.5,286.0,3.2,17.0,334.0,334.46,266.29
2016,9,10,15,0,49.0,258.0,3.2,17.0,289.0,290.89,232.2
2016,9,10,15,15,33.5,227.5,3.2,16.5,248.0,249.23,199.77
2016,9,10,15,30,18.0,197.0,3.2,16.0,207.0,186.81,149.85
2016,9,10,15,45,11.0,174.5,3.2,16.0,180.5,161.03,129.08
2016,9,10,16,0,4.0,152.0,3.2,16.0,154.0,134.77,107.55
2016,9,10,16,15,2.0,126.5,3.2,16.0,127.5,109.74,87.03
2016,9,10,16,30,0.0,101.0,3.2,16.0,101.0,84.29,65.85
2016,9,10,16,45,0.0,85.0,3.25,16.0,85.0,70.58,54.41
2016,9,10,17,0,0.0,69.0,3.3,16.0,69.0,56.63,42.57
2016,9,10,17,15,168.0,62.5,3.25,15.5,91.5,255.78,215.11
2016,9,10,17,30,336.0,56.0,3.2,15.0,114.0,428.02,353.32
2016,9,10,17,45,236.0,40.0,3.2,15.0,74.0,314.63,252.41
2016,9,10,18,0,136.0,24.0,3.2,15.0,34.0,191.93,96.19
2016,9,10,18,15,68.0,12.0,3.1,15.0,17.0,65.73,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,13.0,4.0,2.9,14.0,4.0,0.0,0.0
2016,9,11,6,0,26.0,8.0,3.0,14.0,8.0,6.29,0.0
2016,9,11,6,15,116.0,27.0,3.05,14.0,40.0,20.3,7.73
2016,9,11,6,30,206.0,46.0,3.1,14.0,72.0,34.32,23.88
2016,9,11,6,45,284.5,61.5,3.15,14.5,116.0,45.67,34.61
2016,9,11,7,0,363.0,77.0,3.2,15.0,160.0,56.91,44.92
2016,9,11,7,15,181.5,90.5,3.1,15.0,132.0,64.78,52.11
2016,9,11,7,30,0.0,104.0,3.0,15.0,104.0,76.1,62.15
2016,9,11,7,45,0.0,94.0,2.95,15.0,94.0,70.48,57.08
2016,9,11,8,0,0.0,84.0,2.9,15.0,84.0,64.12,51.32
2016,9,11,8,15,0.0,102.0,2.8,15.0,102.0,77.11,62.57
2016,9,11,8,30,0.0,120.0,2.7,15.0,120.0,89.93,73.53
2016,9,11,8,45,0.5,145.5,2.65,15.5,146.0,107.6,88.41
2016,9,11,9,0,1.0,171.0,2.6,16.0,172.0,124.9,102.79
2016,9,11,9,15,4.5,188.0,2.6,16.0,191.5,136.58,112.42
2016,9,11,9,30,8.0,205.0,2.6,16.0,211.0,148.11,121.89
2016,9,11,9,45,10.5,221.5,2.6,16.5,229.5,159.17,130.67
2016,9,11,10,0,13.0,238.0,2.6,17.0,248.0,170.08,139.26
2016,9,11,10,15,16.5,257.5,2.6,17.0,270.5,184.87,144.21
2016,9,11,10,30,20.0,277.0,2.6,17.0,293.0,201.14,156.48
2016,9,11,10,45,21.5,289.0,2.65,17.0,306.5,212.96,165.53
2016,9,11,11,0,23.0,301.0,2.7,17.0,320.0,225.14,175.01
2016,9,11,11,15,28.5,318.5,2.75,17.0,342.0,236.51,183.83
2016,9,11,11,30,34.0,336.0,2.8,17.0,364.0,256.93,199.84
2016,9,11,11,45,26.5,317.0,2.9,17.0,339.5,247.66,192.93
2016,9,11,12,0,19.0,298.0,3.0,17.0,315.0,235.61,183.79
2016,9,11,12,15,28.5,323.0,3.05,17.0,347.5,265.61,207.47
2016,9,11,12,30,38.0,348.0,3.1,17.0,380.0,297.16,232.24
2016,9,11,12,45,34.5,336.5,3.2,17.0,365.5,293.05,229.29
2016,9,11,13,0,31.0,325.0,3.3,17.0,351.0,287.93,225.63
2016,9,11,13,15,75.0,350.0,3.4,17.0,409.5,348.51,274.01
2016,9,11,13,30,119.0,375.0,3.5,17.0,468.0,429.08,337.08
2016,9,11,13,45,120.5,362.5,3.65,17.0,454.5,432.08,340.06
2016,9,11,14,0,122.0,350.0,3.8,17.0,441.0,434.18,342.72
2016,9,11,14,15,93.0,324.5,3.85,17.0,392.5,376.38,298.47
2016,9,11,14,30,64.0,299.0,3.9,17.0,344.0,333.38,265.08
2016,9,11,14,45,35.5,246.5,4.0,17.0,271.0,259.54,206.83
2016,9,11,15,0,7.0,194.0,4.1,17.0,198.0,167.13,132.23
2016,9,11,15,15,3.5,159.0,4.1,16.5,161.0,133.25,105.17
2016,9,11,15,30,0.0,124.0,4.1,16.0,124.0,99.17,77.41
2016,9,11,15,45,0.0,113.0,4.2,16.0,113.0,90.23,70.25
2016,9,11,16,0,0.0,102.0,4.3,16.0,102.0,81.24,62.97
2016,9,11,16,15,0.0,87.5,4.3,15.5,87.5,68.92,52.9
2016,9,11,16,30,0.0,73.0,4.3,15.0,73.0,56.48,42.6
2016,9,11,16,45,253.5,73.0,4.35,15.0,141.0,370.56,314.32
2016,9,11,17,0,507.0,73.0,4.4,15.0,209.0,622.55,516.61
2016,9,11,17,15,435.0,62.5,4.4,14.5,161.0,535.36,444.72
2016,9,11,17,30,363.0,52.0,4.4,14.0,113.0,445.88,368.93
2016,9,11,17,45,258.0,37.5,4.4,14.0,73.0,330.07,264.88
2016,9,11,18,0,153.0,23.0,4.4,14.0,33.0,202.12,75.72
2016,9,11,18,15,76.5,11.5,4.3,14.0,16.5,72.19,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,16.5,5.5,4.4,13.0,5.5,0.0,0.0
2016,9,12,6,0,33.0,11.0,4.5,13.0,11.0,8.65,0.0
2016,9,12,6,15,168.5,27.0,4.55,13.0,45.5,20.46,7.03
2016,9,12,6,30,304.0,43.0,4.6,13.0,80.0,32.71,22.51
2016,9,12,6,45,395.0,54.0,4.7,13.5,127.5,43.77,33.03
2016,9,12,7,0,486.0,65.0,4.8,14.0,175.0,52.34,41.02
2016,9,12,7,15,243.0,75.0,4.8,14.0,130.0,54.05,42.76
2016,9,12,7,30,0.0,85.0,4.8,14.0,85.0,63.6,51.31
2016,9,12,7,45,0.0,100.5,4.8,14.5,100.5,74.79,61.04
2016,9,12,8,0,0.0,116.0,4.8,15.0,116.0,85.89,70.52
2016,9,12,8,15,41.0,165.0,4.8,15.0,185.5,114.63,95.42
2016,9,12,8,30,82.0,214.0,4.8,15.0,255.0,143.33,119.95
2016,9,12,8,45,52.0,215.0,4.85,15.0,242.0,144.71,120.75
2016,9,12,9,0,22.0,216.0,4.9,15.0,229.0,153.31,127.78
2016,9,12,9,15,23.0,231.5,4.9,15.0,246.0,163.77,136.36
2016,9,12,9,30,24.0,247.0,4.9,15.0,263.0,174.1,144.8
2016,9,12,9,45,19.5,245.0,4.9,15.5,258.5,173.73,143.88
2016,9,12,10,0,15.0,243.0,4.9,16.0,254.0,173.13,142.82
2016,9,12,10,15,10.5,219.5,4.9,16.0,227.5,160.28,125.65
2016,9,12,10,30,6.0,196.0,4.9,16.0,201.0,146.05,114.03
2016,9,12,10,45,14.5,247.5,4.95,16.0,259.5,184.21,144.29
2016,9,12,11,0,23.0,299.0,5.0,16.0,318.0,223.73,175.47
2016,9,12,11,15,18.0,280.0,5.05,16.0,295.0,212.97,167.08
2016,9,12,11,30,13.0,261.0,5.1,16.0,272.0,200.64,157.45
2016,9,12,11,45,40.5,322.0,5.2,16.0,356.0,257.29,202.32
2016,9,12,12,0,68.0,383.0,5.3,16.0,440.0,321.99,253.39
2016,9,12,12,15,43.5,337.5,5.35,15.5,374.0,284.78,224.93
2016,9,12,12,30,19.0,292.0,5.4,15.0,308.0,237.15,187.67
2016,9,12,12,45,38.0,326.5,5.5,15.0,358.0,287.3,228.17
2016,9,12,13,0,57.0,361.0,5.6,15.0,408.0,336.36,267.55
2016,9,12,13,15,42.0,331.0,5.6,15.0,365.0,307.91,245.13
2016,9,12,13,30,27.0,301.0,5.6,15.0,322.0,276.58,220.33
2016,9,12,13,45,19.0,265.5,5.65,15.0,280.0,229.53,182.89
2016,9,12,14,0,11.0,230.0,5.7,15.0,238.0,194.74,154.96
2016,9,12,14,15,9.0,216.0,5.65,15.0,222.5,182.77,145.51
2016,9,12,14,30,7.0,202.0,5.6,15.0,207.0,170.47,135.72
2016,9,12,14,45,6.5,195.0,5.55,15.0,199.5,165.59,132.04
2016,9,12,15,0,6.0,188.0,5.5,15.0,192.0,160.78,128.42
2016,9,12,15,15,3.0,147.0,5.5,14.5,149.0,121.87,96.72
2016,9,12,15,30,0.0,106.0,5.5,14.0,106.0,83.21,64.72
2016,9,12,15,45,0.0,89.0,5.5,14.0,89.0,68.84,52.83
2016,9,12,16,0,0.0,72.0,5.5,14.0,72.0,55.26,41.5
2016,9,12,16,15,0.0,50.5,5.45,14.0,50.5,38.64,27.46
2016,9,12,16,30,0.0,29.0,5.4,14.0,29.0,22.11,13.36
2016,9,12,16,45,0.0,24.5,5.4,14.0,24.5,18.65,10.41
2016,9,12,17,0,0.0,20.0,5.4,14.0,20.0,15.21,7.42
2016,9,12,17,15,0.0,15.0,5.3,13.5,15.0,11.39,4.09
2016,9,12,17,30,0.0,10.0,5.2,13.0,10.0,7.58,0.75
2016,9,12,17,45,0.0,6.5,5.15,13.0,6.5,4.92,0.0
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.27,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.18,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,6,15,128.5,21.5,3.15,15.0,37.5,16.34,3.59
2016,9,13,6,30,257.0,43.0,3.2,15.0,75.0,32.46,22.02
2016,9,13,6,45,339.5,57.0,3.25,15.5,120.5,42.96,32.02
2016,9,13,7,0,422.0,71.0,3.3,16.0,166.0,53.4,41.61
2016,9,13,7,15,483.0,81.0,3.2,16.0,216.0,63.75,50.98
2016,9,13,7,30,544.0,91.0,3.1,16.0,266.0,70.79,57.23
2016,9,13,7,45,584.0,99.0,3.05,16.0,316.5,75.92,61.66
2016,9,13,8,0,624.0,107.0,3.0,16.0,367.0,80.95,65.9
2016,9,13,8,15,655.5,113.0,2.95,16.0,416.0,84.31,68.62
2016,9,13,8,30,687.0,119.0,2.9,16.0,465.0,87.61,71.25
2016,9,13,8,45,709.0,124.0,2.85,16.5,510.0,89.95,72.91
2016,9,13,9,0,731.0,129.0,2.8,17.0,555.0,92.22,74.49
2016,9,13,9,15,748.5,133.0,2.75,17.0,595.5,93.7,75.55
2016,9,13,9,30,766.0,137.0,2.7,17.0,636.0,95.13,76.57
2016,9,13,9,45,781.0,138.5,2.7,17.5,671.5,103.28,83.18
2016,9,13,10,0,796.0,140.0,2.7,18.0,707.0,103.19,82.77
2016,9,13,10,15,805.0,142.5,2.7,18.0,735.5,142.41,88.53
2016,9,13,10,30,814.0,145.0,2.7,18.0,764.0,199.83,121.82
2016,9,13,10,45,591.0,246.5,2.75,18.0,702.5,268.29,184.27
2016,9,13,11,0,368.0,348.0,2.8,18.0,641.0,321.99,236.94
2016,9,13,11,15,423.0,330.0,2.8,18.0,672.0,356.54,264.73
2016,9,13,11,30,478.0,312.0,2.8,18.0,703.0,401.66,301.56
2016,9,13,11,45,664.0,228.0,2.8,18.5,775.0,462.4,348.65
2016,9,13,12,0,850.0,144.0,2.8,19.0,847.0,536.52,407.04
2016,9,13,12,15,849.0,143.5,2.75,19.0,844.5,586.8,448.48
2016,9,13,12,30,848.0,143.0,2.7,19.0,842.0,635.14,487.4
2016,9,13,12,45,850.0,139.5,2.7,19.0,832.5,680.66,523.51
2016,9,13,13,0,852.0,136.0,2.7,19.0,823.0,723.9,557.18
2016,9,13,13,15,846.0,135.0,2.65,19.0,804.0,761.12,585.55
2016,9,13,13,30,840.0,134.0,2.6,19.0,785.0,795.15,611.16
2016,9,13,13,45,836.5,130.0,2.6,19.0,760.0,824.94,632.57
2016,9,13,14,0,833.0,126.0,2.6,19.0,735.0,851.31,651.63
2016,9,13,14,15,821.5,124.0,2.6,19.0,702.0,869.32,664.99
2016,9,13,14,30,810.0,122.0,2.6,19.0,669.0,883.41,675.88
2016,9,13,14,45,798.0,118.0,2.6,19.0,631.0,891.0,682.48
2016,9,13,15,0,786.0,114.0,2.6,19.0,593.0,894.64,686.59
2016,9,13,15,15,766.0,110.5,2.6,18.5,548.5,887.33,684.59
2016,9,13,15,30,746.0,107.0,2.6,18.0,504.0,883.03,684.91
2016,9,13,15,45,721.0,102.0,2.65,18.0,456.0,862.02,672.59
2016,9,13,16,0,696.0,97.0,2.7,18.0,408.0,837.49,657.71
2016,9,13,16,15,659.5,91.0,2.65,17.5,357.5,797.26,631.64
2016,9,13,16,30,623.0,85.0,2.6,17.0,307.0,754.17,602.71
2016,9,13,16,45,571.0,77.5,2.6,17.0,256.0,691.89,557.35
2016,9,13,17,0,519.0,70.0,2.6,17.0,205.0,627.87,508.6
2016,9,13,17,15,441.0,60.0,2.55,16.5,156.0,535.72,435.98
2016,9,13,17,30,363.0,50.0,2.5,16.0,107.0,443.86,359.55
2016,9,13,17,45,244.5,35.5,2.5,16.0,67.5,316.18,244.89
2016,9,13,18,0,126.0,21.0,2.5,16.0,28.0,170.49,0.0
2016,9,13,18,15,63.0,10.5,2.45,16.0,14.0,59.97,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,95.5,22.0,1.3,14.0,33.0,16.6,2.77
2016,9,14,6,30,191.0,44.0,1.3,14.0,66.0,32.82,22.37
2016,9,14,6,45,272.5,60.5,1.35,14.5,110.5,44.89,33.85
2016,9,14,7,0,354.0,77.0,1.4,15.0,155.0,56.83,44.81
2016,9,14,7,15,412.5,90.0,1.35,15.0,204.0,66.04,53.2
2016,9,14,7,30,471.0,103.0,1.3,15.0,253.0,75.1,61.25
2016,9,14,7,45,518.5,111.5,1.3,15.5,303.5,80.96,66.17
2016,9,14,8,0,566.0,120.0,1.3,16.0,354.0,89.37,73.2
2016,9,14,8,15,598.5,127.5,1.3,16.0,402.5,93.39,76.45
2016,9,14,8,30,631.0,135.0,1.3,16.0,451.0,97.3,79.57
2016,9,14,8,45,660.0,139.0,1.3,16.5,496.5,98.71,80.36
2016,9,14,9,0,689.0,143.0,1.3,17.0,542.0,100.13,81.18
2016,9,14,9,15,707.5,147.5,1.3,17.0,582.5,101.61,82.21
2016,9,14,9,30,726.0,152.0,1.3,17.0,623.0,103.05,83.23
2016,9,14,9,45,802.0,125.0,1.35,17.5,672.0,95.55,76.52
2016,9,14,10,0,878.0,98.0,1.4,18.0,721.0,90.38,71.86
2016,9,14,10,15,886.0,99.5,1.45,18.0,749.5,130.68,77.15
2016,9,14,10,30,894.0,101.0,1.5,18.0,778.0,190.31,110.73
2016,9,14,10,45,900.5,101.5,1.55,18.5,799.5,249.66,155.85
2016,9,14,11,0,907.0,102.0,1.6,19.0,821.0,309.19,206.19
2016,9,14,11,15,910.5,102.5,1.7,19.0,834.5,367.73,257.9
2016,9,14,11,30,914.0,103.0,1.8,19.0,848.0,425.65,309.01
2016,9,14,11,45,916.5,103.0,1.95,19.0,854.0,481.9,358.1
2016,9,14,12,0,919.0,103.0,2.1,19.0,860.0,536.93,405.1
2016,9,14,12,15,918.5,103.0,2.25,19.0,857.5,588.87,448.64
2016,9,14,12,30,918.0,103.0,2.4,19.0,855.0,638.82,489.65
2016,9,14,12,45,909.0,105.5,2.55,19.0,842.5,683.26,525.7
2016,9,14,13,0,900.0,108.0,2.7,19.0,830.0,724.66,558.83
2016,9,14,13,15,895.5,107.5,2.75,19.0,811.5,763.45,589.08
2016,9,14,13,30,891.0,107.0,2.8,19.0,793.0,799.17,615.44
2016,9,14,13,45,885.5,104.5,2.9,19.0,767.5,828.93,637.49
2016,9,14,14,0,880.0,102.0,3.0,19.0,742.0,855.18,657.23
2016,9,14,14,15,870.5,100.5,3.0,18.5,709.0,875.45,673.58
2016,9,14,14,30,861.0,99.0,3.0,18.0,676.0,891.96,687.55
2016,9,14,14,45,849.0,96.0,3.05,18.0,637.5,911.75,703.09
2016,9,14,15,0,837.0,93.0,3.1,18.0,599.0,916.95,708.63
2016,9,14,15,15,819.0,90.5,3.05,18.0,554.5,913.12,707.43
2016,9,14,15,30,801.0,88.0,3.0,18.0,510.0,905.34,703.66
2016,9,14,15,45,778.0,83.5,3.0,18.0,462.0,886.41,692.47
2016,9,14,16,0,755.0,79.0,3.0,18.0,414.0,863.79,678.59
2016,9,14,16,15,721.0,74.5,2.95,17.5,363.0,827.05,655.13
2016,9,14,16,30,687.0,70.0,2.9,17.0,312.0,794.2,633.76
2016,9,14,16,45,639.5,64.0,2.9,17.0,260.0,737.86,592.85
2016,9,14,17,0,592.0,58.0,2.9,17.0,208.0,679.89,548.64
2016,9,14,17,15,515.0,50.0,2.85,16.5,158.5,590.83,478.47
2016,9,14,17,30,438.0,42.0,2.8,16.0,109.0,502.53,404.4
2016,9,14,17,45,310.0,30.0,2.8,16.0,68.0,367.42,279.27
2016,9,14,18,0,182.0,18.0,2.8,16.0,27.0,211.08,0.0
2016,9,14,18,15,91.0,9.0,2.85,15.5,13.5,81.55,0.0
2016,9,14,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,197.5,16.5,2.35,14.0,39.0,13.39,0.11
2016,9,15,6,30,395.0,33.0,2.4,14.0,78.0,27.39,17.63
2016,9,15,6,45,484.0,41.5,2.5,14.5,126.0,34.4,24.6
2016,9,15,7,0,573.0,50.0,2.6,15.0,174.0,41.48,31.22
2016,9,15,7,15,629.0,56.0,2.55,15.0,226.0,46.38,35.78
2016,9,15,7,30,685.0,62.0,2.5,15.0,278.0,55.52,43.95
2016,9,15,7,45,342.5,78.0,2.5,15.5,186.0,56.7,44.85
2016,9,15,8,0,0.0,94.0,2.5,16.0,94.0,70.96,57.17
2016,9,15,8,15,0.0,107.0,2.4,16.0,107.0,80.41,65.24
2016,9,15,8,30,0.0,120.0,2.3,16.0,120.0,89.79,73.17
2016,9,15,8,45,0.0,137.0,2.25,16.0,137.0,101.76,83.27
2016,9,15,9,0,0.0,154.0,2.2,16.0,154.0,113.6,93.17
2016,9,15,9,15,0.0,158.0,2.15,16.0,158.0,116.77,95.59
2016,9,15,9,30,0.0,162.0,2.1,16.0,162.0,119.85,97.97
2016,9,15,9,45,3.0,180.5,2.1,16.5,182.5,132.55,108.31
2016,9,15,10,0,6.0,199.0,2.1,17.0,203.0,145.07,118.38
2016,9,15,10,15,190.5,260.0,2.1,17.0,403.5,166.92,125.27
2016,9,15,10,30,375.0,321.0,2.1,17.0,604.0,243.48,174.91
2016,9,15,10,45,193.5,283.5,2.15,17.0,429.5,218.91,162.65
2016,9,15,11,0,12.0,246.0,2.2,17.0,255.0,184.97,143.68
2016,9,15,11,15,222.0,287.0,2.3,17.0,466.5,269.18,204.04
2016,9,15,11,30,432.0,328.0,2.4,17.0,678.0,394.35,297.77
2016,9,15,11,45,441.0,322.5,2.55,17.5,682.5,430.5,327.62
2016,9,15,12,0,450.0,317.0,2.7,18.0,687.0,466.68,357.42
2016,9,15,12,15,233.0,296.0,2.85,18.0,487.5,364.13,282.82
2016,9,15,12,30,16.0,275.0,3.0,18.0,288.0,222.29,172.84
2016,9,15,12,45,20.0,288.0,3.15,18.0,304.0,237.68,185.53
2016,9,15,13,0,24.0,301.0,3.3,18.0,320.0,253.93,198.56
2016,9,15,13,15,25.5,299.0,3.45,17.5,319.5,256.82,201.55
2016,9,15,13,30,27.0,297.0,3.6,17.0,319.0,273.57,215.5
2016,9,15,13,45,22.5,277.5,3.75,17.0,295.0,243.06,191.75
2016,9,15,14,0,18.0,258.0,3.9,17.0,271.0,225.42,178.11
2016,9,15,14,15,17.5,247.5,4.0,17.0,259.5,218.6,173.1
2016,9,15,14,30,17.0,237.0,4.1,17.0,248.0,211.64,167.96
2016,9,15,14,45,20.5,231.0,4.2,17.0,244.0,212.55,169.31
2016,9,15,15,0,24.0,225.0,4.3,17.0,240.0,213.88,171.05
2016,9,15,15,15,13.5,194.5,4.35,16.5,203.0,177.72,142.11
2016,9,15,15,30,3.0,164.0,4.4,16.0,166.0,140.72,112.02
2016,9,15,15,45,1.5,127.5,4.45,16.0,128.5,105.99,83.55
2016,9,15,16,0,0.0,91.0,4.5,16.0,91.0,71.52,54.89
2016,9,15,16,15,0.0,79.5,4.45,15.5,79.5,61.92,47.06
2016,9,15,16,30,0.0,68.0,4.4,15.0,68.0,52.26,39.05
2016,9,15,16,45,276.0,65.5,4.4,15.0,134.0,379.95,322.59
2016,9,15,17,0,552.0,63.0,4.4,15.0,200.0,647.78,535.41
2016,9,15,17,15,469.5,54.0,4.3,14.5,151.0,552.8,456.15
2016,9,15,17,30,387.0,45.0,4.2,14.0,102.0,458.41,374.76
2016,9,15,17,45,193.5,33.5,4.15,14.0,62.0,270.01,203.29
2016,9,15,18,0,0.0,22.0,4.1,14.0,22.0,17.31,0.0
2016,9,15,18,15,0.0,11.0,4.0,14.0,11.0,8.65,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,181.5,16.5,1.8,14.0,37.0,13.37,0.0
2016,9,16,6,30,363.0,33.0,1.7,14.0,74.0,27.27,17.43
2016,9,16,6,45,457.0,42.0,1.65,14.0,121.5,34.63,24.85
2016,9,16,7,0,551.0,51.0,1.6,14.0,169.0,42.08,31.88
2016,9,16,7,15,608.5,57.0,1.5,14.0,220.5,46.91,36.42
2016,9,16,7,30,666.0,63.0,1.4,14.0,272.0,51.79,40.82
2016,9,16,7,45,333.0,84.0,1.3,14.5,188.5,60.47,48.39
2016,9,16,8,0,0.0,105.0,1.2,15.0,105.0,78.38,63.92
2016,9,16,8,15,0.0,119.0,1.1,15.0,119.0,88.45,72.48
2016,9,16,8,30,0.0,133.0,1.0,15.0,133.0,98.44,80.88
2016,9,16,8,45,4.0,160.0,0.95,15.5,162.5,116.86,96.26
2016,9,16,9,0,8.0,187.0,0.9,16.0,192.0,134.9,111.06
2016,9,16,9,15,34.5,232.0,0.85,16.0,254.0,155.07,127.65
2016,9,16,9,30,61.0,277.0,0.8,16.0,316.0,179.7,147.75
2016,9,16,9,45,99.5,303.5,0.8,16.5,372.0,194.62,159.33
2016,9,16,10,0,138.0,330.0,0.8,17.0,428.0,197.79,161.24
2016,9,16,10,15,523.0,212.5,0.9,17.0,602.0,155.49,107.01
2016,9,16,10,30,908.0,95.0,1.0,17.0,776.0,186.96,107.84
2016,9,16,10,45,605.0,228.0,1.1,17.5,687.5,258.7,175.36
2016,9,16,11,0,302.0,361.0,1.2,18.0,599.0,312.14,229.83
2016,9,16,11,15,613.0,229.5,1.4,18.0,721.5,351.77,254.02
2016,9,16,11,30,924.0,98.0,1.6,18.0,844.0,424.26,308.46
2016,9,16,11,45,545.0,249.5,1.85,18.0,690.5,424.92,320.37
2016,9,16,12,0,166.0,401.0,2.1,18.0,537.0,384.27,295.17
2016,9,16,12,15,159.0,399.5,2.3,18.0,529.5,397.93,307.13
2016,9,16,12,30,152.0,398.0,2.5,18.0,522.0,410.39,317.72
2016,9,16,12,45,174.5,391.5,2.7,18.0,532.0,436.49,338.85
2016,9,16,13,0,197.0,385.0,2.9,18.0,542.0,463.84,360.95
2016,9,16,13,15,322.5,340.5,2.95,18.0,589.5,546.35,425.92
2016,9,16,13,30,448.0,296.0,3.0,18.0,637.0,638.68,497.24
2016,9,16,13,45,476.5,273.0,3.05,18.0,625.0,666.82,519.65
2016,9,16,14,0,505.0,250.0,3.1,18.0,613.0,693.57,541.5
2016,9,16,14,15,326.0,278.5,3.05,18.0,508.5,571.03,449.04
2016,9,16,14,30,147.0,307.0,3.0,18.0,404.0,438.13,345.89
2016,9,16,14,45,151.5,287.5,3.0,18.0,382.5,432.96,343.85
2016,9,16,15,0,156.0,268.0,3.0,18.0,361.0,426.66,340.39
2016,9,16,15,15,129.0,246.0,2.95,17.5,319.0,386.44,310.2
2016,9,16,15,30,102.0,224.0,2.9,17.0,277.0,322.45,260.99
2016,9,16,15,45,89.5,200.5,2.85,17.0,244.0,290.78,236.52
2016,9,16,16,0,77.0,177.0,2.8,17.0,211.0,257.98,210.63
2016,9,16,16,15,71.0,156.0,2.75,16.5,184.0,233.93,192.04
2016,9,16,16,30,65.0,135.0,2.7,16.0,157.0,209.23,172.44
2016,9,16,16,45,318.5,96.5,2.65,16.0,177.0,465.96,387.55
2016,9,16,17,0,572.0,58.0,2.6,16.0,197.0,658.61,534.74
2016,9,16,17,15,490.5,49.5,2.6,15.5,148.0,565.33,458.75
2016,9,16,17,30,409.0,41.0,2.6,15.0,99.0,472.99,380.38
2016,9,16,17,45,271.0,28.0,2.6,15.0,59.5,330.03,238.72
2016,9,16,18,0,133.0,15.0,2.6,15.0,20.0,123.56,0.0
2016,9,16,18,15,66.5,7.5,2.6,15.0,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,181.5,16.0,1.2,13.0,36.0,12.97,0.0
2016,9,17,6,30,363.0,32.0,1.1,13.0,72.0,26.47,16.74
2016,9,17,6,45,460.0,40.5,1.0,13.5,119.5,33.47,23.87
2016,9,17,7,0,557.0,49.0,0.9,14.0,167.0,40.59,30.58
2016,9,17,7,15,614.5,55.0,0.8,14.0,218.5,45.5,35.17
2016,9,17,7,30,672.0,61.0,0.7,14.0,270.0,54.58,43.33
2016,9,17,7,45,336.0,89.5,0.6,14.5,194.0,64.1,51.61
2016,9,17,8,0,0.0,118.0,0.5,15.0,118.0,86.91,71.35
2016,9,17,8,15,12.0,150.5,0.5,15.0,156.0,108.91,90.13
2016,9,17,8,30,24.0,183.0,0.5,15.0,194.0,130.37,108.15
2016,9,17,8,45,57.5,216.5,0.55,15.5,248.0,145.1,120.04
2016,9,17,9,0,91.0,250.0,0.6,16.0,302.0,164.39,135.61
2016,9,17,9,15,81.0,265.0,0.65,16.0,314.0,173.0,142.38
2016,9,17,9,30,71.0,280.0,0.7,16.0,326.0,181.32,148.94
2016,9,17,9,45,79.0,299.5,0.8,16.5,353.0,192.02,157.22
2016,9,17,10,0,87.0,319.0,0.9,17.0,380.0,202.42,165.19
2016,9,17,10,15,501.0,204.0,1.0,17.0,576.0,148.98,102.67
2016,9,17,10,30,915.0,89.0,1.1,17.0,772.0,183.34,104.87
2016,9,17,10,45,514.5,232.0,1.25,17.5,618.0,244.42,168.3
2016,9,17,11,0,114.0,375.0,1.4,18.0,464.0,284.85,216.25
2016,9,17,11,15,522.5,233.0,1.55,18.0,652.0,325.98,237.41
2016,9,17,11,30,931.0,91.0,1.7,18.0,840.0,420.96,306.25
2016,9,17,11,45,521.5,242.0,1.9,18.0,662.0,409.19,309.1
2016,9,17,12,0,112.0,393.0,2.1,18.0,484.0,350.69,270.14
2016,9,17,12,15,178.0,390.5,2.25,18.0,534.5,401.54,310.08
2016,9,17,12,30,244.0,388.0,2.4,18.0,585.0,456.84,353.17
2016,9,17,12,45,231.5,384.0,2.6,18.0,569.0,466.75,361.9
2016,9,17,13,0,219.0,380.0,2.8,18.0,553.0,474.66,369.16
2016,9,17,13,15,174.5,371.5,2.9,18.0,507.0,453.52,353.73
2016,9,17,13,30,130.0,363.0,3.0,18.0,461.0,427.76,334.46
2016,9,17,13,45,131.5,349.0,3.1,18.0,445.5,429.44,336.9
2016,9,17,14,0,133.0,335.0,3.2,18.0,430.0,430.1,338.48
2016,9,17,14,15,121.0,318.0,3.25,18.0,401.5,415.06,327.68
2016,9,17,14,30,109.0,301.0,3.3,18.0,373.0,378.19,300.18
2016,9,17,14,45,123.0,283.0,3.35,18.0,360.0,402.3,320.29
2016,9,17,15,0,137.0,265.0,3.4,18.0,347.0,405.88,324.6
2016,9,17,15,15,124.0,243.5,3.4,17.5,313.0,379.17,305.15
2016,9,17,15,30,111.0,222.0,3.4,17.0,279.0,350.89,284.26
2016,9,17,15,45,69.0,191.0,3.4,17.0,225.5,259.59,211.11
2016,9,17,16,0,27.0,160.0,3.4,17.0,172.0,188.09,152.17
2016,9,17,16,15,22.5,140.5,3.3,17.0,149.5,149.07,120.42
2016,9,17,16,30,18.0,121.0,3.2,17.0,127.0,128.46,103.39
2016,9,17,16,45,11.0,101.0,3.15,17.0,104.5,104.56,83.16
2016,9,17,17,0,4.0,81.0,3.1,17.0,82.0,80.29,62.28
2016,9,17,17,15,193.0,60.5,3.05,16.5,87.0,280.02,232.67
2016,9,17,17,30,382.0,40.0,3.0,16.0,92.0,446.6,359.53
2016,9,17,17,45,245.0,26.5,3.0,16.0,54.5,301.67,208.03
2016,9,17,18,0,108.0,13.0,3.0,16.0,17.0,100.69,0.0
2016,9,17,18,15,54.0,6.5,3.0,15.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,174.5,15.5,0.75,15.0,34.0,12.56,0.0
2016,9,18,6,30,349.0,31.0,0.8,15.0,68.0,25.6,15.74
2016,9,18,6,45,444.5,40.0,0.9,15.5,115.0,32.99,23.21
2016,9,18,7,0,540.0,49.0,1.0,16.0,162.0,40.46,30.17
2016,9,18,7,15,599.0,55.5,0.95,16.0,213.0,45.71,35.05
2016,9,18,7,30,658.0,62.0,0.9,16.0,264.0,50.98,39.79
2016,9,18,7,45,697.5,66.5,0.85,16.5,315.5,59.0,46.72
2016,9,18,8,0,737.0,71.0,0.8,17.0,367.0,62.77,49.8
2016,9,18,8,15,764.5,74.5,0.75,17.5,416.0,65.56,51.97
2016,9,18,8,30,792.0,78.0,0.7,18.0,465.0,68.32,54.07
2016,9,18,8,45,812.0,81.0,0.7,18.5,510.5,70.52,55.67
2016,9,18,9,0,832.0,84.0,0.7,19.0,556.0,72.67,57.21
2016,9,18,9,15,846.5,86.5,0.8,19.5,596.5,82.7,65.46
2016,9,18,9,30,861.0,89.0,0.9,20.0,637.0,84.74,66.88
2016,9,18,9,45,882.0,86.0,1.0,21.0,674.5,83.59,65.49
2016,9,18,10,0,903.0,83.0,1.1,22.0,712.0,82.45,64.15
2016,9,18,10,15,910.5,84.5,1.3,22.5,740.0,120.22,68.33
2016,9,18,10,30,918.0,86.0,1.5,23.0,768.0,181.0,100.82
2016,9,18,10,45,922.5,87.0,1.7,23.5,789.0,241.41,145.73
2016,9,18,11,0,927.0,88.0,1.9,24.0,810.0,301.73,196.09
2016,9,18,11,15,930.0,88.5,2.05,24.0,823.0,360.92,247.79
2016,9,18,11,30,933.0,89.0,2.2,24.0,836.0,419.36,298.91
2016,9,18,11,45,933.5,89.5,2.4,24.5,841.0,475.75,347.13
2016,9,18,12,0,934.0,90.0,2.6,25.0,846.0,530.63,392.91
2016,9,18,12,15,933.5,90.0,2.7,25.0,843.0,582.85,435.96
2016,9,18,12,30,933.0,90.0,2.8,25.0,840.0,633.0,476.39
2016,9,18,12,45,928.0,91.0,2.95,25.0,828.0,678.91,513.02
2016,9,18,13,0,923.0,92.0,3.1,25.0,816.0,722.0,546.91
2016,9,18,13,15,918.5,91.5,3.15,25.0,797.5,761.05,576.96
2016,9,18,13,30,914.0,91.0,3.2,25.0,779.0,796.94,602.71
2016,9,18,13,45,906.5,90.0,3.25,25.0,752.5,826.64,624.08
2016,9,18,14,0,899.0,89.0,3.3,25.0,726.0,852.74,643.09
2016,9,18,14,15,889.5,87.0,3.35,25.0,692.5,872.35,657.81
2016,9,18,14,30,880.0,85.0,3.4,25.0,659.0,888.11,670.1
2016,9,18,14,45,866.5,83.5,3.5,25.0,620.0,896.98,678.17
2016,9,18,15,0,853.0,82.0,3.6,25.0,581.0,901.95,683.8
2016,9,18,15,15,834.5,79.5,3.6,24.5,536.0,908.15,691.25
2016,9,18,15,30,816.0,77.0,3.6,24.0,491.0,899.71,688.68
2016,9,18,15,45,791.5,73.5,3.65,24.0,442.5,880.41,677.58
2016,9,18,16,0,767.0,70.0,3.7,24.0,394.0,857.47,663.76
2016,9,18,16,15,731.5,66.0,3.65,23.5,343.0,819.93,639.82
2016,9,18,16,30,696.0,62.0,3.6,23.0,292.0,779.37,612.75
2016,9,18,16,45,644.5,56.5,3.6,22.5,240.5,719.13,569.84
2016,9,18,17,0,593.0,51.0,3.6,22.0,189.0,665.56,529.3
2016,9,18,17,15,510.0,43.0,3.55,21.0,140.0,571.89,455.74
2016,9,18,17,30,427.0,35.0,3.5,20.0,91.0,479.84,377.32
2016,9,18,17,45,280.5,23.5,3.45,19.5,53.0,324.65,205.77
2016,9,18,18,0,134.0,12.0,3.4,19.0,15.0,121.32,0.0
2016,9,18,18,15,67.0,6.0,3.2,18.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,19,6,15,133.0,17.0,1.4,15.0,30.5,13.01,0.0
2016,9,19,6,30,266.0,34.0,1.5,15.0,61.0,27.8,17.38
2016,9,19,6,45,362.5,45.5,1.6,15.5,106.0,36.96,26.59
2016,9,19,7,0,459.0,57.0,1.7,16.0,151.0,46.1,35.08
2016,9,19,7,15,521.0,65.0,1.7,16.0,201.0,52.13,40.69
2016,9,19,7,30,583.0,73.0,1.7,16.0,251.0,58.15,46.1
2016,9,19,7,45,631.5,77.5,1.7,16.5,302.0,61.42,48.83
2016,9,19,8,0,680.0,82.0,1.7,17.0,353.0,64.74,51.53
2016,9,19,8,15,709.5,86.5,1.75,17.0,401.5,67.74,54.0
2016,9,19,8,30,739.0,91.0,1.8,17.0,450.0,76.53,61.45
2016,9,19,8,45,766.5,92.5,1.85,17.5,496.0,77.48,61.94
2016,9,19,9,0,794.0,94.0,1.9,18.0,542.0,78.48,62.49
2016,9,19,9,15,810.0,96.5,1.95,18.5,582.5,79.89,63.4
2016,9,19,9,30,826.0,99.0,2.0,19.0,623.0,81.27,64.28
2016,9,19,9,45,837.0,101.5,2.1,19.5,657.0,82.47,65.02
2016,9,19,10,0,848.0,104.0,2.2,20.0,691.0,92.97,73.61
2016,9,19,10,15,856.5,105.5,2.3,20.0,719.0,128.07,77.14
2016,9,19,10,30,865.0,107.0,2.4,20.0,747.0,186.16,108.63
2016,9,19,10,45,876.5,105.5,2.5,20.5,769.5,243.63,151.52
2016,9,19,11,0,888.0,104.0,2.6,21.0,792.0,301.77,200.36
2016,9,19,11,15,891.5,104.5,2.7,21.0,805.0,359.22,251.19
2016,9,19,11,30,895.0,105.0,2.8,21.0,818.0,416.02,301.56
2016,9,19,11,45,901.5,103.0,2.9,21.5,824.5,471.39,349.31
2016,9,19,12,0,908.0,101.0,3.0,22.0,831.0,525.83,395.09
2016,9,19,12,15,908.0,100.5,3.15,22.0,828.5,576.84,438.0
2016,9,19,12,30,908.0,100.0,3.3,22.0,826.0,625.86,478.4
2016,9,19,12,45,900.0,102.5,3.45,22.0,814.0,670.23,514.45
2016,9,19,13,0,892.0,105.0,3.6,22.0,802.0,711.65,547.62
2016,9,19,13,15,887.5,104.0,3.7,22.0,783.5,749.29,577.44
2016,9,19,13,30,883.0,103.0,3.8,22.0,765.0,783.84,603.55
