Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,45,880.0,100.0,3.95,22.0,739.5,814.36,626.44
2016,9,19,14,0,877.0,97.0,4.1,22.0,714.0,841.54,647.1
2016,9,19,14,15,866.5,95.5,4.1,21.5,681.0,860.43,662.68
2016,9,19,14,30,856.0,94.0,4.1,21.0,648.0,875.52,675.84
2016,9,19,14,45,846.0,90.5,4.2,21.0,610.0,885.02,684.47
2016,9,19,15,0,836.0,87.0,4.3,21.0,572.0,901.55,698.3
2016,9,19,15,15,817.0,84.0,4.25,20.5,527.5,895.81,697.11
2016,9,19,15,30,798.0,81.0,4.2,20.0,483.0,886.12,693.32
2016,9,19,15,45,775.5,77.0,4.2,20.0,435.0,868.02,682.43
2016,9,19,16,0,753.0,73.0,4.2,20.0,387.0,846.3,668.76
2016,9,19,16,15,716.5,68.5,4.1,19.5,336.0,807.16,642.7
2016,9,19,16,30,680.0,64.0,4.0,19.0,285.0,765.0,613.43
2016,9,19,16,45,629.0,57.5,3.9,19.0,234.0,711.71,573.05
2016,9,19,17,0,578.0,51.0,3.8,19.0,183.0,650.38,524.21
2016,9,19,17,15,491.5,43.0,3.75,18.5,134.5,553.99,446.2
2016,9,19,17,30,405.0,35.0,3.7,18.0,86.0,459.32,363.06
2016,9,19,17,45,256.0,22.5,3.65,17.5,49.5,298.0,170.4
2016,9,19,18,0,107.0,10.0,3.6,17.0,13.0,96.92,0.0
2016,9,19,18,15,53.5,5.0,3.55,16.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,149.0,17.0,2.75,14.0,32.0,13.83,0.0
2016,9,20,6,30,298.0,34.0,2.9,14.0,64.0,28.0,17.4
2016,9,20,6,45,398.0,44.5,3.1,14.5,110.0,36.42,26.17
2016,9,20,7,0,498.0,55.0,3.3,15.0,156.0,44.89,34.11
2016,9,20,7,15,561.0,62.0,3.35,15.0,206.5,50.3,39.2
2016,9,20,7,30,624.0,69.0,3.4,15.0,257.0,55.74,44.14
2016,9,20,7,45,312.0,75.0,3.45,15.5,169.0,54.4,42.82
2016,9,20,8,0,0.0,81.0,3.5,16.0,81.0,61.77,49.14
2016,9,20,8,15,0.0,107.0,3.55,16.0,107.0,80.21,65.16
2016,9,20,8,30,0.0,133.0,3.6,16.0,133.0,98.23,80.63
2016,9,20,8,45,67.5,191.5,3.65,16.0,229.0,131.65,109.21
2016,9,20,9,0,135.0,250.0,3.7,16.0,325.0,158.83,132.08
2016,9,20,9,15,72.5,228.5,3.7,16.0,269.0,153.85,127.45
2016,9,20,9,30,10.0,207.0,3.7,16.0,213.0,148.78,122.83
2016,9,20,9,45,78.0,265.5,3.7,16.5,319.0,174.96,144.43
2016,9,20,10,0,146.0,324.0,3.7,17.0,425.0,195.29,160.83
2016,9,20,10,15,160.5,338.0,3.7,17.0,453.0,213.43,163.92
2016,9,20,10,30,175.0,352.0,3.7,17.0,481.0,241.22,182.34
2016,9,20,10,45,163.5,362.5,3.75,17.5,486.0,264.48,200.23
2016,9,20,11,0,152.0,373.0,3.8,18.0,491.0,286.61,218.23
2016,9,20,11,15,191.5,377.0,3.85,18.0,528.0,319.63,243.83
2016,9,20,11,30,231.0,381.0,3.9,18.0,565.0,357.15,273.54
2016,9,20,11,45,235.0,380.0,4.0,18.0,568.0,380.55,293.34
2016,9,20,12,0,239.0,379.0,4.1,18.0,571.0,403.82,312.92
2016,9,20,12,15,384.0,331.5,4.2,18.0,637.5,471.58,366.62
2016,9,20,12,30,529.0,284.0,4.3,18.0,704.0,555.32,432.9
2016,9,20,12,45,517.5,282.5,4.45,18.0,688.5,582.47,455.71
2016,9,20,13,0,506.0,281.0,4.6,18.0,673.0,606.95,476.37
2016,9,20,13,15,428.0,303.0,4.7,18.0,629.0,600.77,472.46
2016,9,20,13,30,350.0,325.0,4.8,18.0,585.0,575.14,453.65
2016,9,20,13,45,314.0,320.5,4.95,18.0,548.0,564.41,446.72
2016,9,20,14,0,278.0,316.0,5.1,18.0,511.0,549.95,436.63
2016,9,20,14,15,336.5,285.5,5.1,17.5,510.0,586.47,468.36
2016,9,20,14,30,395.0,255.0,5.1,17.0,509.0,623.0,500.14
2016,9,20,14,45,325.0,252.0,5.2,17.0,452.0,572.95,461.91
2016,9,20,15,0,255.0,249.0,5.3,17.0,395.0,519.13,420.3
2016,9,20,15,15,169.0,230.0,5.35,16.5,324.0,406.46,331.97
2016,9,20,15,30,83.0,211.0,5.4,16.0,253.0,290.81,238.21
2016,9,20,15,45,78.5,190.5,5.45,16.0,227.0,270.3,222.46
2016,9,20,16,0,74.0,170.0,5.5,16.0,201.0,249.08,205.73
2016,9,20,16,15,348.0,121.5,5.5,16.0,236.5,519.16,434.52
2016,9,20,16,30,622.0,73.0,5.5,16.0,272.0,727.94,600.65
2016,9,20,16,45,561.5,66.0,5.5,16.0,221.5,658.93,545.26
2016,9,20,17,0,501.0,59.0,5.5,16.0,171.0,588.59,487.41
2016,9,20,17,15,410.0,49.0,5.4,15.5,124.0,486.41,401.38
2016,9,20,17,30,319.0,39.0,5.3,15.0,77.0,385.61,310.13
2016,9,20,17,45,159.5,19.5,5.25,15.0,38.5,207.33,98.7
2016,9,20,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,132.0,17.0,5.15,14.0,30.0,12.98,0.0
2016,9,21,6,30,264.0,34.0,5.4,14.0,60.0,25.97,15.49
2016,9,21,6,45,368.5,45.0,5.7,14.0,105.5,36.7,26.39
2016,9,21,7,0,473.0,56.0,6.0,14.0,151.0,45.52,34.77
2016,9,21,7,15,538.0,63.5,6.1,14.0,201.0,51.25,40.18
2016,9,21,7,30,603.0,71.0,6.2,14.0,251.0,57.0,45.42
2016,9,21,7,45,301.5,79.5,6.3,14.5,169.5,57.2,45.49
2016,9,21,8,0,0.0,88.0,6.4,15.0,88.0,66.61,53.63
2016,9,21,8,15,19.0,137.5,6.45,15.0,147.0,100.53,83.33
2016,9,21,8,30,38.0,187.0,6.5,15.0,206.0,127.18,106.32
2016,9,21,8,45,30.0,197.0,6.6,15.0,213.0,133.73,111.66
2016,9,21,9,0,22.0,207.0,6.7,15.0,220.0,146.99,122.8
2016,9,21,9,15,65.0,245.5,6.75,15.0,286.0,162.38,135.69
2016,9,21,9,30,108.0,284.0,6.8,15.0,352.0,183.72,153.6
2016,9,21,9,45,96.0,297.5,6.9,15.5,360.0,191.05,159.2
2016,9,21,10,0,84.0,311.0,7.0,16.0,368.0,198.11,164.56
2016,9,21,10,15,52.5,289.5,7.0,16.0,326.0,192.46,151.21
2016,9,21,10,30,21.0,268.0,7.0,16.0,284.0,194.47,153.06
2016,9,21,10,45,26.5,287.5,7.0,16.0,308.0,203.33,159.72
2016,9,21,11,0,32.0,307.0,7.0,16.0,332.0,223.07,175.37
2016,9,21,11,15,70.5,342.5,7.0,16.0,398.5,264.63,207.62
2016,9,21,11,30,109.0,378.0,7.0,16.0,465.0,312.26,245.19
2016,9,21,11,45,82.0,366.0,7.0,16.0,431.5,305.75,241.18
2016,9,21,12,0,55.0,354.0,7.0,16.0,398.0,295.1,233.48
2016,9,21,12,15,114.5,370.0,7.1,16.0,461.0,352.47,279.6
2016,9,21,12,30,174.0,386.0,7.2,16.0,524.0,414.15,329.34
2016,9,21,12,45,153.5,379.5,7.3,16.0,499.5,413.68,329.73
2016,9,21,13,0,133.0,373.0,7.4,16.0,475.0,410.51,327.85
2016,9,21,13,15,108.0,357.0,7.45,16.0,439.0,380.34,304.48
2016,9,21,13,30,83.0,341.0,7.5,16.0,403.0,357.83,286.83
2016,9,21,13,45,84.0,329.0,7.55,16.0,389.5,357.0,286.94
2016,9,21,14,0,85.0,317.0,7.6,16.0,376.0,355.66,286.65
2016,9,21,14,15,319.0,257.0,7.65,16.0,463.0,541.79,441.91
2016,9,21,14,30,553.0,197.0,7.7,16.0,550.0,722.12,589.22
2016,9,21,14,45,705.5,143.5,7.75,16.0,565.0,831.35,676.29
2016,9,21,15,0,858.0,90.0,7.8,16.0,580.0,922.31,747.08
2016,9,21,15,15,838.0,87.0,7.75,16.0,534.0,915.93,743.74
2016,9,21,15,30,818.0,84.0,7.7,16.0,488.0,905.45,737.75
2016,9,21,15,45,794.0,80.0,7.7,16.0,438.5,886.01,725.07
2016,9,21,16,0,770.0,76.0,7.7,16.0,389.0,862.81,709.27
2016,9,21,16,15,730.5,71.0,7.65,15.5,336.5,820.1,678.91
2016,9,21,16,30,691.0,66.0,7.6,15.0,284.0,781.98,650.96
2016,9,21,16,45,626.0,61.0,7.55,15.0,230.5,711.09,593.99
2016,9,21,17,0,561.0,56.0,7.5,15.0,177.0,638.74,533.1
2016,9,21,17,15,462.5,46.5,7.45,14.5,128.0,529.73,439.9
2016,9,21,17,30,364.0,37.0,7.4,14.0,79.0,422.33,339.66
2016,9,21,17,45,182.0,18.5,7.4,14.0,39.5,221.65,73.62
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,125.0,17.0,7.75,14.0,29.0,12.96,0.0
2016,9,22,6,30,250.0,34.0,7.8,14.0,58.0,25.89,15.16
2016,9,22,6,45,358.0,45.5,7.85,14.0,103.5,37.11,26.68
2016,9,22,7,0,466.0,57.0,7.9,14.0,149.0,46.32,35.43
2016,9,22,7,15,533.5,65.0,7.75,14.0,200.0,52.41,41.19
2016,9,22,7,30,601.0,73.0,7.6,14.0,251.0,58.52,46.77
2016,9,22,7,45,654.0,77.0,7.45,14.5,303.5,61.51,49.32
2016,9,22,8,0,707.0,81.0,7.3,15.0,356.0,64.61,51.86
2016,9,22,8,15,738.0,85.5,7.15,15.0,406.0,67.72,54.46
2016,9,22,8,30,769.0,90.0,7.0,15.0,456.0,76.57,62.08
2016,9,22,8,45,554.0,156.0,6.85,15.5,433.0,106.73,88.08
2016,9,22,9,0,339.0,222.0,6.7,16.0,410.0,143.29,119.2
2016,9,22,9,15,298.0,249.0,6.6,16.0,423.0,155.78,129.55
2016,9,22,9,30,257.0,276.0,6.5,16.0,436.0,167.51,139.22
2016,9,22,9,45,574.5,186.0,6.4,16.0,570.0,119.22,97.65
2016,9,22,10,0,892.0,96.0,6.3,16.0,704.0,89.76,72.19
2016,9,22,10,15,900.0,97.0,6.2,16.0,732.0,123.48,75.05
2016,9,22,10,30,908.0,98.0,6.1,16.0,760.0,183.7,107.55
2016,9,22,10,45,575.5,230.0,6.0,16.5,653.5,252.92,175.3
2016,9,22,11,0,243.0,362.0,5.9,17.0,547.0,302.73,229.63
2016,9,22,11,15,584.0,231.5,5.85,17.0,686.5,342.14,252.8
2016,9,22,11,30,925.0,101.0,5.8,17.0,826.0,421.51,313.34
2016,9,22,11,45,756.5,181.0,5.8,17.5,776.5,463.63,354.59
2016,9,22,12,0,588.0,261.0,5.8,18.0,727.0,490.72,380.64
2016,9,22,12,15,594.5,254.5,5.85,18.0,724.0,529.82,414.42
2016,9,22,12,30,601.0,248.0,5.9,18.0,721.0,570.28,448.56
2016,9,22,12,45,755.5,176.0,5.95,18.0,761.5,646.89,511.39
2016,9,22,13,0,910.0,104.0,6.0,18.0,802.0,719.53,571.48
2016,9,22,13,15,905.0,103.0,6.0,18.0,782.5,757.39,602.46
2016,9,22,13,30,900.0,102.0,6.0,18.0,763.0,792.03,629.65
2016,9,22,13,45,889.0,102.0,6.05,18.0,735.0,819.61,651.06
2016,9,22,14,0,878.0,102.0,6.1,18.0,707.0,843.46,669.86
2016,9,22,14,15,565.0,192.0,6.1,17.5,574.5,705.38,566.58
2016,9,22,14,30,252.0,282.0,6.1,17.0,442.0,525.35,423.41
2016,9,22,14,45,245.0,264.0,6.2,17.0,411.0,513.72,416.34
2016,9,22,15,0,238.0,246.0,6.3,17.0,380.0,478.5,390.51
2016,9,22,15,15,508.0,167.5,6.4,16.5,424.0,695.18,569.79
2016,9,22,15,30,778.0,89.0,6.5,16.0,468.0,872.01,708.71
2016,9,22,15,45,746.0,85.5,6.6,16.0,418.5,845.31,690.08
2016,9,22,16,0,714.0,82.0,6.7,16.0,369.0,822.0,674.57
2016,9,22,16,15,672.5,77.0,6.65,15.5,318.0,778.4,643.39
2016,9,22,16,30,631.0,72.0,6.6,15.0,267.0,732.09,608.85
2016,9,22,16,45,566.5,65.0,6.6,15.0,215.5,659.42,550.5
2016,9,22,17,0,502.0,58.0,6.6,15.0,164.0,585.4,488.26
2016,9,22,17,15,403.0,47.5,6.4,14.5,117.5,475.75,394.22
2016,9,22,17,30,304.0,37.0,6.2,14.0,71.0,367.85,292.67
2016,9,22,17,45,152.0,18.5,6.05,14.0,35.5,188.17,19.94
2016,9,22,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,157.5,14.0,2.7,13.0,28.5,11.02,0.0
2016,9,23,6,30,315.0,28.0,2.8,13.0,57.0,23.12,12.77
2016,9,23,6,45,420.5,37.0,2.9,13.5,103.0,30.54,21.02
2016,9,23,7,0,526.0,46.0,3.0,14.0,149.0,38.09,28.18
2016,9,23,7,15,587.5,52.5,2.95,14.0,199.0,43.4,33.2
2016,9,23,7,30,649.0,59.0,2.9,14.0,249.0,48.74,38.08
2016,9,23,7,45,692.0,63.0,2.9,14.5,299.5,56.28,44.69
2016,9,23,8,0,735.0,67.0,2.9,15.0,350.0,59.8,47.63
2016,9,23,8,15,762.0,70.5,2.85,15.0,398.5,62.68,50.03
2016,9,23,8,30,789.0,74.0,2.8,15.0,447.0,65.52,52.37
2016,9,23,8,45,810.0,76.0,2.8,15.5,491.5,67.15,53.52
2016,9,23,9,0,831.0,78.0,2.8,16.0,536.0,76.54,61.41
2016,9,23,9,15,845.0,80.0,2.75,16.5,575.5,78.49,62.79
2016,9,23,9,30,859.0,82.0,2.7,17.0,615.0,80.34,64.08
2016,9,23,9,45,870.5,83.0,2.7,17.5,649.0,81.41,64.72
2016,9,23,10,0,882.0,84.0,2.7,18.0,683.0,82.41,65.32
2016,9,23,10,15,889.5,85.5,2.7,18.0,710.5,115.04,68.14
2016,9,23,10,30,897.0,87.0,2.7,18.0,738.0,174.54,99.53
2016,9,23,10,45,901.5,88.0,2.75,18.5,757.5,233.68,143.96
2016,9,23,11,0,906.0,89.0,2.8,19.0,777.0,292.71,194.2
2016,9,23,11,15,909.0,89.5,2.9,19.0,789.0,350.59,246.04
2016,9,23,11,30,912.0,90.0,3.0,19.0,801.0,407.72,297.4
2016,9,23,11,45,912.0,90.5,3.2,19.0,805.5,462.6,346.44
2016,9,23,12,0,912.0,91.0,3.4,19.0,810.0,515.92,393.19
2016,9,23,12,15,910.5,91.0,3.55,19.0,806.0,566.28,436.46
2016,9,23,12,30,909.0,91.0,3.7,19.0,802.0,614.49,477.05
2016,9,23,12,45,903.0,91.5,3.9,19.0,789.5,657.98,513.36
2016,9,23,13,0,897.0,92.0,4.1,19.0,777.0,698.57,546.83
2016,9,23,13,15,891.5,91.5,4.25,18.5,757.5,735.52,578.05
2016,9,23,13,30,886.0,91.0,4.4,18.0,738.0,769.31,605.61
2016,9,23,13,45,876.0,91.0,4.6,18.0,711.0,796.78,627.43
2016,9,23,14,0,866.0,91.0,4.8,18.0,684.0,820.63,646.84
2016,9,23,14,15,855.5,89.0,4.9,17.5,651.0,838.23,662.6
2016,9,23,14,30,845.0,87.0,5.0,17.0,618.0,852.06,675.88
2016,9,23,14,45,832.5,84.0,5.15,17.0,579.5,859.17,683.47
2016,9,23,15,0,820.0,81.0,5.3,17.0,541.0,872.94,696.19
2016,9,23,15,15,718.5,98.5,5.35,17.0,477.5,820.35,659.24
2016,9,23,15,30,617.0,116.0,5.4,17.0,414.0,758.01,614.63
2016,9,23,15,45,504.0,125.0,5.5,17.0,352.0,658.62,540.57
2016,9,23,16,0,391.0,134.0,5.6,17.0,290.0,569.18,471.17
2016,9,23,16,15,521.5,97.0,5.55,16.5,274.0,658.44,544.93
2016,9,23,16,30,652.0,60.0,5.5,16.0,258.0,733.33,604.15
2016,9,23,16,45,595.0,54.0,5.45,16.0,208.5,669.18,552.48
2016,9,23,17,0,538.0,48.0,5.4,16.0,159.0,604.04,497.8
2016,9,23,17,15,442.0,39.0,5.3,15.5,112.5,499.45,408.82
2016,9,23,17,30,346.0,30.0,5.2,15.0,66.0,397.83,309.65
2016,9,23,17,45,173.0,15.0,5.15,15.0,33.0,202.05,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,176.5,12.5,2.0,14.0,28.5,9.83,0.0
2016,9,24,6,30,353.0,25.0,2.0,14.0,57.0,20.78,10.56
2016,9,24,6,45,455.5,33.5,2.05,14.5,103.0,27.95,18.64
2016,9,24,7,0,558.0,42.0,2.1,15.0,149.0,38.22,28.15
2016,9,24,7,15,618.5,47.5,2.05,15.0,199.5,43.25,32.92
2016,9,24,7,30,679.0,53.0,2.0,15.0,250.0,48.34,37.57
2016,9,24,7,45,719.5,57.0,1.95,15.5,301.0,52.01,40.75
2016,9,24,8,0,760.0,61.0,1.9,16.0,352.0,55.7,43.83
2016,9,24,8,15,788.0,64.0,1.9,16.0,401.0,58.42,46.1
2016,9,24,8,30,816.0,67.0,1.9,16.0,450.0,67.8,54.17
2016,9,24,8,45,836.5,69.5,1.95,16.5,495.5,70.56,56.28
2016,9,24,9,0,857.0,72.0,2.0,17.0,541.0,73.21,58.28
2016,9,24,9,15,872.0,73.5,2.15,17.5,581.5,74.98,59.52
2016,9,24,9,30,887.0,75.0,2.3,18.0,622.0,76.66,60.68
2016,9,24,9,45,901.0,75.0,2.45,19.0,657.5,77.28,60.83
2016,9,24,10,0,915.0,75.0,2.6,20.0,693.0,77.87,60.96
2016,9,24,10,15,923.0,76.0,2.65,20.5,721.0,110.33,63.38
2016,9,24,10,30,931.0,77.0,2.7,21.0,749.0,171.39,94.65
2016,9,24,10,45,936.5,78.0,2.75,21.5,769.5,232.52,139.92
2016,9,24,11,0,942.0,79.0,2.8,22.0,790.0,293.64,191.31
2016,9,24,11,15,945.0,79.5,2.85,22.0,803.0,353.36,244.17
2016,9,24,11,30,948.0,80.0,2.9,22.0,816.0,412.27,296.48
2016,9,24,11,45,949.5,80.0,2.95,22.5,821.0,469.09,345.69
2016,9,24,12,0,951.0,80.0,3.0,23.0,826.0,524.42,392.33
2016,9,24,12,15,950.5,80.0,3.1,23.0,822.5,576.97,436.44
2016,9,24,12,30,950.0,80.0,3.2,23.0,819.0,627.37,477.81
2016,9,24,12,45,939.5,84.0,3.35,23.0,805.5,672.82,514.71
2016,9,24,13,0,929.0,88.0,3.5,23.0,792.0,715.05,548.48
2016,9,24,13,15,924.5,87.0,3.6,23.0,772.5,753.4,578.84
2016,9,24,13,30,920.0,86.0,3.7,23.0,753.0,788.51,604.96
2016,9,24,13,45,911.0,85.5,3.85,23.0,726.0,817.25,626.54
2016,9,24,14,0,902.0,85.0,4.0,23.0,699.0,842.3,645.68
2016,9,24,14,15,891.5,83.5,4.05,22.5,665.0,861.23,661.53
2016,9,24,14,30,881.0,82.0,4.1,22.0,631.0,876.28,674.92
2016,9,24,14,45,865.5,80.0,4.2,22.0,590.5,882.42,681.2
2016,9,24,15,0,850.0,78.0,4.3,22.0,550.0,884.56,684.89
2016,9,24,15,15,830.0,75.5,4.35,21.5,505.0,888.67,691.24
2016,9,24,15,30,810.0,73.0,4.4,21.0,460.0,878.5,687.46
2016,9,24,15,45,782.0,70.0,4.45,21.0,411.0,856.35,673.9
2016,9,24,16,0,754.0,67.0,4.5,21.0,362.0,830.61,657.41
2016,9,24,16,15,714.5,62.5,4.45,20.0,311.0,788.72,630.22
2016,9,24,16,30,675.0,58.0,4.4,19.0,260.0,743.92,599.43
2016,9,24,16,45,614.5,52.5,4.4,18.5,209.0,683.56,553.75
2016,9,24,17,0,554.0,47.0,4.4,18.0,158.0,615.87,499.27
2016,9,24,17,15,454.0,38.0,4.3,17.5,111.0,507.73,408.77
2016,9,24,17,30,354.0,29.0,4.2,17.0,64.0,402.83,304.06
2016,9,24,17,45,177.0,14.5,4.1,16.5,32.0,201.62,0.0
2016,9,24,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,174.5,13.0,2.9,15.5,28.0,10.23,0.0
2016,9,25,6,30,349.0,26.0,3.0,16.0,56.0,21.63,10.72
2016,9,25,6,45,462.5,34.0,3.15,16.5,103.0,28.4,18.79
2016,9,25,7,0,576.0,42.0,3.3,17.0,150.0,38.38,28.0
2016,9,25,7,15,637.5,48.0,3.15,17.5,202.0,43.86,33.08
2016,9,25,7,30,699.0,54.0,3.0,18.0,254.0,49.39,38.0
2016,9,25,7,45,741.0,57.5,2.9,18.5,306.0,52.71,40.84
2016,9,25,8,0,783.0,61.0,2.8,19.0,358.0,56.06,43.61
2016,9,25,8,15,810.0,64.0,2.7,19.5,407.5,58.81,45.78
2016,9,25,8,30,837.0,67.0,2.6,20.0,457.0,68.16,53.61
2016,9,25,8,45,856.5,69.5,2.55,20.5,503.0,70.94,55.71
2016,9,25,9,0,876.0,72.0,2.5,21.0,549.0,73.61,57.7
2016,9,25,9,15,889.5,74.0,2.45,22.0,589.5,75.69,59.06
2016,9,25,9,30,903.0,76.0,2.4,23.0,630.0,77.67,60.33
2016,9,25,9,45,918.5,75.0,2.35,24.0,665.5,77.73,59.98
2016,9,25,10,0,934.0,74.0,2.3,25.0,701.0,77.76,59.63
2016,9,25,10,15,940.5,75.0,2.15,25.5,728.5,109.79,61.73
2016,9,25,10,30,947.0,76.0,2.0,26.0,756.0,171.72,92.41
2016,9,25,10,45,950.0,77.5,1.85,27.0,775.5,233.67,136.82
2016,9,25,11,0,953.0,79.0,1.7,28.0,795.0,295.3,186.71
2016,9,25,11,15,955.5,79.5,1.5,28.0,807.0,355.5,237.85
2016,9,25,11,30,958.0,80.0,1.3,28.0,819.0,414.81,287.9
2016,9,25,11,45,957.0,80.5,1.15,28.5,823.0,471.5,334.15
2016,9,25,12,0,956.0,81.0,1.0,29.0,827.0,526.44,377.14
2016,9,25,12,15,955.0,81.0,0.8,29.0,823.0,578.97,416.79
2016,9,25,12,30,954.0,81.0,0.6,29.0,819.0,629.28,452.82
2016,9,25,12,45,945.0,84.0,0.4,29.5,805.5,674.94,482.78
2016,9,25,13,0,936.0,87.0,0.2,30.0,792.0,717.44,509.07
2016,9,25,13,15,930.5,86.0,0.4,30.0,772.0,755.27,538.35
2016,9,25,13,30,925.0,85.0,0.6,30.0,752.0,789.77,564.04
2016,9,25,13,45,915.5,84.5,0.85,30.0,724.0,818.21,586.41
2016,9,25,14,0,906.0,84.0,1.1,30.0,696.0,842.9,606.42
2016,9,25,14,15,895.0,82.5,1.3,29.5,661.5,861.43,623.09
2016,9,25,14,30,884.0,81.0,1.5,29.0,627.0,876.05,637.4
2016,9,25,14,45,866.5,80.0,1.7,29.0,586.5,881.58,644.66
2016,9,25,15,0,849.0,79.0,1.9,29.0,546.0,883.11,649.39
2016,9,25,15,15,828.5,76.0,2.05,28.5,500.5,886.11,655.93
2016,9,25,15,30,808.0,73.0,2.2,28.0,455.0,874.77,652.89
2016,9,25,15,45,777.0,70.5,2.35,28.0,405.5,850.45,639.63
2016,9,25,16,0,746.0,68.0,2.5,28.0,356.0,822.5,623.43
2016,9,25,16,15,705.5,63.5,2.65,27.0,305.0,779.69,598.33
2016,9,25,16,30,665.0,59.0,2.8,26.0,254.0,733.96,569.42
2016,9,25,16,45,599.5,53.0,2.95,25.0,202.5,669.01,523.97
2016,9,25,17,0,534.0,47.0,3.1,24.0,151.0,596.32,469.09
2016,9,25,17,15,432.5,37.5,3.15,23.0,105.0,486.81,381.22
2016,9,25,17,30,331.0,28.0,3.2,22.0,59.0,380.92,274.35
2016,9,25,17,45,165.5,14.0,3.25,21.0,29.5,150.1,0.0
2016,9,25,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.5,1.2,19.0,23.5,10.62,0.0
2016,9,26,6,30,235.0,27.0,1.2,19.0,47.0,22.1,10.47
2016,9,26,6,45,337.5,40.5,1.3,19.5,91.0,33.05,22.44
2016,9,26,7,0,440.0,54.0,1.4,20.0,135.0,43.91,32.4
2016,9,26,7,15,507.0,63.0,1.35,20.5,185.0,50.79,38.66
2016,9,26,7,30,574.0,72.0,1.3,21.0,235.0,57.64,44.68
2016,9,26,7,45,620.5,78.5,1.3,21.5,285.5,62.31,48.63
2016,9,26,8,0,667.0,85.0,1.3,22.0,336.0,66.96,52.44
2016,9,26,8,15,699.5,90.5,1.2,22.5,385.0,70.63,55.31
2016,9,26,8,30,732.0,96.0,1.1,23.0,434.0,74.23,58.08
2016,9,26,8,45,757.0,99.5,1.05,23.5,480.0,76.31,59.53
2016,9,26,9,0,782.0,103.0,1.0,24.0,526.0,84.83,66.37
2016,9,26,9,15,799.5,106.0,0.95,24.5,566.5,86.46,67.38
2016,9,26,9,30,817.0,109.0,0.9,25.0,607.0,88.06,68.39
2016,9,26,9,45,831.5,111.0,0.9,25.5,642.5,88.92,68.79
2016,9,26,10,0,846.0,113.0,0.9,26.0,678.0,89.79,69.23
2016,9,26,10,15,855.5,114.5,1.0,26.0,706.0,119.13,71.04
2016,9,26,10,30,865.0,116.0,1.1,26.0,734.0,178.61,100.8
2016,9,26,10,45,874.0,116.0,1.2,26.5,755.0,243.64,147.31
2016,9,26,11,0,883.0,116.0,1.3,27.0,776.0,302.16,194.43
2016,9,26,11,15,886.5,116.5,1.45,27.0,789.0,359.51,243.36
2016,9,26,11,30,890.0,117.0,1.6,27.0,802.0,416.18,291.97
2016,9,26,11,45,895.0,116.0,1.8,27.0,807.0,471.49,339.01
2016,9,26,12,0,900.0,115.0,2.0,27.0,812.0,525.74,384.3
2016,9,26,12,15,899.0,114.5,2.1,27.0,808.5,575.94,425.3
2016,9,26,12,30,898.0,114.0,2.2,27.0,805.0,624.02,463.74
2016,9,26,12,45,915.0,103.5,2.35,27.0,798.5,672.37,501.93
2016,9,26,13,0,932.0,93.0,2.5,27.0,792.0,718.98,538.29
2016,9,26,13,15,927.0,92.0,2.55,27.0,772.0,757.15,567.42
2016,9,26,13,30,922.0,91.0,2.6,27.0,752.0,792.03,592.68
2016,9,26,13,45,918.0,88.5,2.7,27.0,725.0,822.75,614.84
2016,9,26,14,0,914.0,86.0,2.8,27.0,698.0,849.95,634.75
2016,9,26,14,15,903.0,84.0,2.8,26.5,664.0,868.18,649.36
2016,9,26,14,30,892.0,82.0,2.8,26.0,630.0,882.43,661.54
2016,9,26,14,45,880.5,79.0,2.85,26.0,590.0,891.1,669.22
2016,9,26,15,0,869.0,76.0,2.9,26.0,550.0,895.81,674.43
2016,9,26,15,15,849.0,73.5,2.85,25.5,504.0,889.45,672.86
2016,9,26,15,30,829.0,71.0,2.8,25.0,458.0,889.84,676.06
2016,9,26,15,45,803.5,67.0,2.75,25.0,409.0,868.77,663.03
2016,9,26,16,0,778.0,63.0,2.7,25.0,360.0,844.05,647.29
2016,9,26,16,15,738.5,59.0,2.6,24.5,308.0,802.84,620.17
2016,9,26,16,30,699.0,55.0,2.5,24.0,256.0,758.69,589.63
2016,9,26,16,45,639.5,49.0,2.45,23.5,204.5,691.0,540.17
2016,9,26,17,0,580.0,43.0,2.4,23.0,153.0,621.62,486.11
2016,9,26,17,15,478.0,34.0,2.25,22.5,106.0,521.13,403.56
2016,9,26,17,30,376.0,25.0,2.1,22.0,59.0,414.73,285.5
2016,9,26,17,45,188.0,12.5,1.95,21.5,29.5,167.28,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,144.0,13.0,1.05,17.0,24.5,10.23,0.0
2016,9,27,6,30,288.0,26.0,1.1,17.0,49.0,21.48,9.6
2016,9,27,6,45,388.5,37.0,1.15,17.5,93.0,30.49,20.41
2016,9,27,7,0,489.0,48.0,1.2,18.0,137.0,39.5,28.83
2016,9,27,7,15,555.5,55.5,1.15,18.0,187.0,45.47,34.41
2016,9,27,7,30,622.0,63.0,1.1,18.0,237.0,51.46,39.83
2016,9,27,7,45,348.5,106.5,1.05,18.5,207.5,75.62,60.86
2016,9,27,8,0,75.0,150.0,1.0,19.0,178.0,103.67,84.79
2016,9,27,8,15,98.5,173.0,0.95,19.5,215.0,118.36,96.84
2016,9,27,8,30,122.0,196.0,0.9,20.0,252.0,129.11,105.4
2016,9,27,8,45,151.0,216.5,0.9,20.5,293.0,141.2,114.97
2016,9,27,9,0,180.0,237.0,0.9,21.0,334.0,153.0,124.16
2016,9,27,9,15,213.5,253.0,0.95,21.0,376.5,162.44,131.61
2016,9,27,9,30,247.0,269.0,1.0,21.0,419.0,164.23,132.76
2016,9,27,9,45,559.5,183.0,1.05,21.5,547.5,118.57,94.56
2016,9,27,10,0,872.0,97.0,1.1,22.0,676.0,89.79,70.37
2016,9,27,10,15,560.0,213.5,1.2,22.0,591.0,153.53,105.99
2016,9,27,10,30,248.0,330.0,1.3,22.0,506.0,237.15,172.23
2016,9,27,10,45,212.0,344.0,1.45,22.5,497.5,261.93,191.21
2016,9,27,11,0,176.0,358.0,1.6,23.0,489.0,282.76,208.85
2016,9,27,11,15,177.5,363.0,1.7,23.0,497.0,305.71,227.38
2016,9,27,11,30,179.0,368.0,1.8,23.0,505.0,328.73,246.1
2016,9,27,11,45,258.5,357.0,1.95,23.0,556.0,374.22,280.65
2016,9,27,12,0,338.0,346.0,2.1,23.0,607.0,428.46,322.34
2016,9,27,12,15,265.0,358.5,2.2,23.0,562.0,427.71,323.82
2016,9,27,12,30,192.0,371.0,2.3,23.0,517.0,412.55,313.91
2016,9,27,12,45,306.0,337.5,2.4,23.0,566.5,483.2,368.63
2016,9,27,13,0,420.0,304.0,2.5,23.0,616.0,564.41,430.54
2016,9,27,13,15,310.5,320.5,2.55,22.5,548.0,517.82,397.21
2016,9,27,13,30,201.0,337.0,2.6,22.0,480.0,458.21,353.6
2016,9,27,13,45,203.5,322.5,2.7,22.0,462.5,461.98,358.08
2016,9,27,14,0,206.0,308.0,2.8,22.0,445.0,464.56,361.39
2016,9,27,14,15,216.5,290.5,2.85,22.0,428.0,469.59,366.72
2016,9,27,14,30,227.0,273.0,2.9,22.0,411.0,473.66,371.4
2016,9,27,14,45,198.5,256.0,2.95,22.0,371.0,442.57,348.62
2016,9,27,15,0,170.0,239.0,3.0,22.0,331.0,409.12,323.84
2016,9,27,15,15,121.5,215.5,3.0,21.5,278.5,347.3,276.63
2016,9,27,15,30,73.0,192.0,3.0,21.0,226.0,262.29,210.0
2016,9,27,15,45,411.0,128.5,3.05,21.0,286.5,571.97,461.54
2016,9,27,16,0,749.0,65.0,3.1,21.0,347.0,817.56,643.64
2016,9,27,16,15,708.0,60.5,3.05,20.5,296.0,774.38,612.28
2016,9,27,16,30,667.0,56.0,3.0,20.0,245.0,728.32,579.52
2016,9,27,16,45,604.0,50.0,2.95,19.5,194.0,665.67,532.05
2016,9,27,17,0,541.0,44.0,2.9,19.0,143.0,595.64,475.62
2016,9,27,17,15,435.5,34.5,2.85,18.5,97.5,483.26,381.65
2016,9,27,17,30,330.0,25.0,2.8,18.0,52.0,370.28,247.54
2016,9,27,17,45,165.0,12.5,2.75,17.5,26.0,147.54,0.0
2016,9,27,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,121.5,13.0,1.85,15.0,22.5,10.23,0.0
2016,9,28,6,30,243.0,26.0,1.9,15.0,45.0,21.37,8.96
2016,9,28,6,45,354.0,37.5,1.95,15.0,88.5,30.75,20.78
2016,9,28,7,0,465.0,49.0,2.0,15.0,132.0,40.16,29.73
2016,9,28,7,15,534.0,56.5,1.95,15.0,181.5,46.07,35.35
2016,9,28,7,30,603.0,64.0,1.9,15.0,231.0,52.01,40.81
2016,9,28,7,45,301.5,81.5,1.9,15.5,165.0,58.7,46.67
2016,9,28,8,0,0.0,99.0,1.9,16.0,99.0,73.75,59.75
2016,9,28,8,15,0.0,122.0,1.9,16.0,122.0,89.71,73.54
2016,9,28,8,30,0.0,145.0,1.9,16.0,145.0,105.42,86.93
2016,9,28,8,45,3.5,161.0,1.9,16.0,163.0,116.58,96.27
2016,9,28,9,0,7.0,177.0,1.9,16.0,181.0,127.64,105.45
2016,9,28,9,15,7.0,185.0,1.95,16.0,189.0,133.52,110.18
2016,9,28,9,30,7.0,193.0,2.0,16.0,197.0,139.31,114.82
2016,9,28,9,45,215.5,226.5,2.05,16.5,368.5,140.92,115.7
2016,9,28,10,0,424.0,260.0,2.1,17.0,540.0,155.15,127.23
2016,9,28,10,15,228.0,271.0,2.2,17.0,423.0,172.9,130.87
2016,9,28,10,30,32.0,282.0,2.3,17.0,306.0,193.43,150.43
2016,9,28,10,45,62.5,314.0,2.45,17.0,360.5,224.55,173.46
2016,9,28,11,0,93.0,346.0,2.6,17.0,415.0,260.67,200.77
2016,9,28,11,15,95.0,352.5,2.8,17.0,424.5,277.52,214.52
2016,9,28,11,30,97.0,359.0,3.0,17.0,434.0,294.66,228.67
2016,9,28,11,45,75.5,348.5,3.2,17.0,407.0,290.56,226.65
2016,9,28,12,0,54.0,338.0,3.4,17.0,380.0,283.08,221.65
2016,9,28,12,15,51.0,333.5,3.6,17.0,373.0,286.7,225.03
2016,9,28,12,30,48.0,329.0,3.8,17.0,366.0,289.64,227.81
2016,9,28,12,45,38.5,310.0,4.05,17.0,339.0,275.91,217.44
2016,9,28,13,0,29.0,291.0,4.3,17.0,312.0,260.17,205.42
2016,9,28,13,15,30.0,286.0,4.4,16.5,307.5,262.44,208.06
2016,9,28,13,30,31.0,281.0,4.5,16.0,303.0,264.66,210.67
2016,9,28,13,45,21.0,249.5,4.65,16.0,264.0,219.18,174.52
2016,9,28,14,0,11.0,218.0,4.8,16.0,225.0,186.13,148.0
2016,9,28,14,15,12.0,213.0,4.8,16.0,220.5,184.92,147.43
2016,9,28,14,30,13.0,208.0,4.8,16.0,216.0,183.94,147.04
2016,9,28,14,45,8.0,187.5,4.85,16.0,192.5,163.08,130.19
2016,9,28,15,0,3.0,167.0,4.9,16.0,169.0,141.65,112.74
2016,9,28,15,15,1.5,148.0,4.9,15.5,149.0,124.41,98.96
2016,9,28,15,30,0.0,129.0,4.9,15.0,129.0,106.87,84.72
2016,9,28,15,45,0.0,105.5,4.9,15.0,105.5,85.96,67.39
2016,9,28,16,0,0.0,82.0,4.9,15.0,82.0,64.87,49.71
2016,9,28,16,15,299.5,73.5,4.85,14.5,157.0,403.43,343.2
2016,9,28,16,30,599.0,65.0,4.8,14.0,232.0,683.33,567.82
2016,9,28,16,45,528.5,57.5,4.8,14.0,182.0,605.7,503.08
2016,9,28,17,0,458.0,50.0,4.8,14.0,132.0,527.21,436.05
2016,9,28,17,15,343.5,38.5,4.7,14.0,88.5,405.74,329.47
2016,9,28,17,30,229.0,27.0,4.6,14.0,45.0,279.9,177.16
2016,9,28,17,45,114.5,13.5,4.55,14.0,22.5,105.85,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,88.5,14.0,3.4,13.0,20.5,11.02,0.0
2016,9,29,6,30,177.0,28.0,3.5,13.0,41.0,21.22,8.12
2016,9,29,6,45,290.0,41.5,3.65,13.0,83.5,31.59,21.59
2016,9,29,7,0,403.0,55.0,3.8,13.0,126.0,44.64,33.89
2016,9,29,7,15,475.5,64.5,3.75,13.0,175.0,51.85,40.76
2016,9,29,7,30,548.0,74.0,3.7,13.0,224.0,59.04,47.4
2016,9,29,7,45,274.0,67.0,3.65,13.5,142.0,48.79,38.19
2016,9,29,8,0,0.0,60.0,3.6,14.0,60.0,45.96,35.54
2016,9,29,8,15,0.0,85.0,3.6,14.0,85.0,64.72,52.11
2016,9,29,8,30,0.0,110.0,3.6,14.0,110.0,82.42,67.56
2016,9,29,8,45,0.0,110.0,3.6,14.5,110.0,82.91,67.64
2016,9,29,9,0,0.0,110.0,3.6,15.0,110.0,83.28,67.63
2016,9,29,9,15,0.0,127.5,3.65,15.0,127.5,95.68,78.21
2016,9,29,9,30,0.0,145.0,3.7,15.0,145.0,107.91,88.57
2016,9,29,9,45,2.5,169.5,3.75,15.5,171.5,124.64,102.54
2016,9,29,10,0,5.0,194.0,3.8,16.0,198.0,141.0,116.06
2016,9,29,10,15,6.5,204.5,3.85,16.0,209.5,148.93,117.01
2016,9,29,10,30,8.0,215.0,3.9,16.0,221.0,157.98,123.97
2016,9,29,10,45,11.5,233.0,3.95,16.0,241.5,172.72,135.52
2016,9,29,11,0,15.0,251.0,4.0,16.0,262.0,188.21,147.74
2016,9,29,11,15,14.5,252.0,4.05,16.0,263.0,191.53,150.42
2016,9,29,11,30,14.0,253.0,4.1,16.0,264.0,194.68,153.02
2016,9,29,11,45,14.5,254.0,4.15,16.0,265.0,198.1,155.84
2016,9,29,12,0,15.0,255.0,4.2,16.0,266.0,201.53,158.71
2016,9,29,12,15,27.0,285.0,4.25,16.0,305.0,236.98,187.15
2016,9,29,12,30,39.0,315.0,4.3,16.0,344.0,273.39,216.28
2016,9,29,12,45,75.5,332.0,4.4,16.0,387.5,317.18,251.62
2016,9,29,13,0,112.0,349.0,4.5,16.0,431.0,365.53,290.6
2016,9,29,13,15,78.0,322.5,4.55,16.0,379.0,329.17,262.12
2016,9,29,13,30,44.0,296.0,4.6,16.0,327.0,288.44,229.86
2016,9,29,13,45,33.5,271.5,4.7,16.0,295.0,264.01,210.78
2016,9,29,14,0,23.0,247.0,4.8,16.0,263.0,222.03,177.36
2016,9,29,14,15,19.5,230.5,4.9,16.0,243.5,207.48,166.01
2016,9,29,14,30,16.0,214.0,5.0,16.0,224.0,192.43,154.12
2016,9,29,14,45,14.5,200.0,5.1,16.0,208.5,181.12,145.3
2016,9,29,15,0,13.0,186.0,5.2,16.0,193.0,169.62,136.27
2016,9,29,15,15,7.5,167.0,5.25,15.5,171.0,149.21,119.85
