Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,30,2.0,148.0,5.3,15.0,149.0,128.37,102.84
2016,9,29,15,45,1.0,116.0,5.4,15.0,116.5,97.72,77.38
2016,9,29,16,0,0.0,84.0,5.5,15.0,84.0,67.0,51.53
2016,9,29,16,15,0.0,71.0,5.5,14.5,71.0,56.0,42.34
2016,9,29,16,30,0.0,58.0,5.5,14.0,58.0,44.87,32.86
2016,9,29,16,45,225.0,53.5,5.5,14.0,92.5,311.63,265.19
2016,9,29,17,0,450.0,49.0,5.5,14.0,127.0,517.39,430.01
2016,9,29,17,15,335.5,37.5,5.35,13.5,84.5,396.45,321.8
2016,9,29,17,30,221.0,26.0,5.2,13.0,42.0,267.34,149.81
2016,9,29,17,45,110.5,13.0,5.05,13.0,21.0,101.8,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.0,4.55,12.0,20.0,10.23,0.0
2016,9,30,6,30,207.0,26.0,4.7,12.0,40.0,19.85,6.32
2016,9,30,6,45,319.5,38.0,4.9,12.5,82.5,31.09,21.11
2016,9,30,7,0,432.0,50.0,5.1,13.0,125.0,40.82,30.46
2016,9,30,7,15,503.0,58.5,5.1,13.0,174.0,47.42,36.78
2016,9,30,7,30,574.0,67.0,5.1,13.0,223.0,54.03,42.91
2016,9,30,7,45,622.5,73.0,5.15,13.5,272.5,58.48,46.85
2016,9,30,8,0,671.0,79.0,5.2,14.0,322.0,62.94,50.66
2016,9,30,8,15,703.5,83.5,5.25,14.0,370.0,66.06,53.31
2016,9,30,8,30,736.0,88.0,5.3,14.0,418.0,69.16,55.89
2016,9,30,8,45,763.0,90.0,5.35,14.5,463.5,76.24,61.83
2016,9,30,9,0,790.0,92.0,5.4,15.0,509.0,77.64,62.75
2016,9,30,9,15,807.0,94.5,5.45,15.0,548.5,79.16,63.9
2016,9,30,9,30,824.0,97.0,5.5,15.0,588.0,80.67,65.05
2016,9,30,9,45,842.0,96.5,5.55,15.0,623.0,80.27,64.55
2016,9,30,10,0,860.0,96.0,5.6,15.0,658.0,88.88,71.88
2016,9,30,10,15,869.0,97.5,5.6,15.0,685.0,114.4,72.53
2016,9,30,10,30,878.0,99.0,5.6,15.0,712.0,173.03,101.84
2016,9,30,10,45,884.0,100.0,5.65,15.5,732.0,231.47,145.49
2016,9,30,11,0,890.0,101.0,5.7,16.0,752.0,289.95,195.88
2016,9,30,11,15,893.5,101.5,5.75,16.0,764.5,347.17,248.27
2016,9,30,11,30,897.0,102.0,5.8,16.0,777.0,403.67,300.52
2016,9,30,11,45,899.0,102.0,5.85,16.0,781.0,458.22,350.67
2016,9,30,12,0,901.0,102.0,5.9,16.0,785.0,511.4,398.72
2016,9,30,12,15,900.0,101.5,5.9,16.0,781.0,561.03,442.81
2016,9,30,12,30,899.0,101.0,5.9,16.0,777.0,608.52,484.14
2016,9,30,12,45,895.0,100.5,5.95,16.0,764.5,651.84,521.45
2016,9,30,13,0,891.0,100.0,6.0,16.0,752.0,692.38,555.88
2016,9,30,13,15,885.5,99.0,6.0,16.0,732.0,728.47,586.18
2016,9,30,13,30,880.0,98.0,6.0,16.0,712.0,761.36,613.04
2016,9,30,13,45,872.5,96.0,6.05,16.0,684.5,788.38,634.4
2016,9,30,14,0,865.0,94.0,6.1,16.0,657.0,811.83,653.23
2016,9,30,14,15,853.0,92.0,6.1,16.0,623.0,827.92,666.48
2016,9,30,14,30,841.0,90.0,6.1,16.0,589.0,849.78,684.28
2016,9,30,14,45,827.0,87.0,6.1,16.0,549.5,855.7,690.25
2016,9,30,15,0,813.0,84.0,6.1,16.0,510.0,857.65,693.47
2016,9,30,15,15,791.0,81.0,6.05,15.5,465.5,848.42,689.48
2016,9,30,15,30,769.0,78.0,6.0,15.0,421.0,835.29,682.53
2016,9,30,15,45,739.5,73.5,6.0,15.0,373.0,809.61,664.72
2016,9,30,16,0,710.0,69.0,6.0,15.0,325.0,780.39,643.69
2016,9,30,16,15,665.0,64.0,5.9,15.0,274.5,739.91,612.58
2016,9,30,16,30,620.0,59.0,5.8,15.0,224.0,691.09,573.42
2016,9,30,16,45,548.5,52.0,5.75,15.0,174.5,613.54,509.3
2016,9,30,17,0,477.0,45.0,5.7,15.0,125.0,535.37,441.26
2016,9,30,17,15,360.0,34.0,5.55,14.5,82.0,413.18,331.79
2016,9,30,17,30,243.0,23.0,5.4,14.0,39.0,279.64,125.59
2016,9,30,17,45,121.5,11.5,5.3,14.0,19.5,109.38,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,112.0,12.0,3.15,13.5,20.0,9.44,0.0
2016,10,1,6,30,224.0,24.0,3.3,14.0,40.0,19.75,5.0
2016,10,1,6,45,347.0,35.5,3.45,14.5,83.5,29.19,19.22
2016,10,1,7,0,470.0,47.0,3.6,15.0,127.0,38.7,28.33
2016,10,1,7,15,543.0,54.5,3.65,15.0,176.5,44.69,34.06
2016,10,1,7,30,616.0,62.0,3.7,15.0,226.0,50.75,39.65
2016,10,1,7,45,665.5,66.5,3.75,15.0,277.5,54.32,42.88
2016,10,1,8,0,715.0,71.0,3.8,15.0,329.0,62.72,50.27
2016,10,1,8,15,747.0,75.0,3.7,15.0,378.0,65.93,52.99
2016,10,1,8,30,779.0,79.0,3.6,15.0,427.0,69.12,55.64
2016,10,1,8,45,804.5,81.5,3.55,15.5,473.0,71.08,57.07
2016,10,1,9,0,830.0,84.0,3.5,16.0,519.0,73.03,58.49
2016,10,1,9,15,846.5,86.5,3.45,16.0,559.0,74.77,59.83
2016,10,1,9,30,863.0,89.0,3.4,16.0,599.0,76.47,61.15
2016,10,1,9,45,880.0,88.5,3.4,16.5,634.5,84.88,68.14
2016,10,1,10,0,897.0,88.0,3.4,17.0,670.0,85.16,68.09
2016,10,1,10,15,905.5,89.0,3.45,17.0,697.5,110.26,68.37
2016,10,1,10,30,914.0,90.0,3.5,17.0,725.0,170.52,97.54
2016,10,1,10,45,919.0,91.5,3.55,17.5,745.0,231.03,141.99
2016,10,1,11,0,924.0,93.0,3.6,18.0,765.0,291.47,193.2
2016,10,1,11,15,927.5,93.5,3.65,18.0,777.5,350.43,246.19
2016,10,1,11,30,931.0,94.0,3.7,18.0,790.0,408.62,298.9
2016,10,1,11,45,931.5,94.5,3.8,18.0,794.0,464.56,349.26
2016,10,1,12,0,932.0,95.0,3.9,18.0,798.0,518.93,397.27
2016,10,1,12,15,931.5,95.0,4.05,18.0,794.0,570.58,442.11
2016,10,1,12,30,931.0,95.0,4.2,18.0,790.0,620.09,484.23
2016,10,1,12,45,927.5,94.5,4.4,18.0,777.5,664.97,522.32
2016,10,1,13,0,924.0,94.0,4.6,18.0,765.0,707.03,557.72
2016,10,1,13,15,918.5,93.0,4.7,18.0,744.5,744.23,588.53
2016,10,1,13,30,913.0,92.0,4.8,18.0,724.0,778.13,615.7
2016,10,1,13,45,904.5,91.0,4.9,18.0,696.5,806.3,637.65
2016,10,1,14,0,896.0,90.0,5.0,18.0,669.0,830.8,657.09
2016,10,1,14,15,884.5,88.0,5.05,17.5,634.5,847.99,672.39
2016,10,1,14,30,873.0,86.0,5.1,17.0,600.0,861.26,685.1
2016,10,1,14,45,857.0,83.5,5.2,17.0,559.5,875.95,698.07
2016,10,1,15,0,841.0,81.0,5.3,17.0,519.0,877.11,701.24
2016,10,1,15,15,819.0,78.0,5.35,17.0,473.0,868.18,696.82
2016,10,1,15,30,797.0,75.0,5.4,17.0,427.0,855.26,689.44
2016,10,1,15,45,765.5,71.5,5.5,17.0,377.5,829.13,672.18
2016,10,1,16,0,734.0,68.0,5.6,17.0,328.0,799.34,651.56
2016,10,1,16,15,687.5,63.0,5.55,16.5,277.0,750.49,615.79
2016,10,1,16,30,641.0,58.0,5.5,16.0,226.0,707.21,582.49
2016,10,1,16,45,567.5,51.0,5.5,16.0,175.0,627.8,517.34
2016,10,1,17,0,494.0,44.0,5.5,16.0,124.0,547.78,447.99
2016,10,1,17,15,366.5,33.0,5.4,15.5,80.5,416.62,330.2
2016,10,1,17,30,239.0,22.0,5.3,15.0,37.0,270.85,77.9
2016,10,1,17,45,119.5,11.0,5.2,15.0,18.5,106.99,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,110.5,11.5,3.25,13.0,19.0,9.05,0.0
2016,10,2,6,30,221.0,23.0,3.4,13.0,38.0,18.93,3.18
2016,10,2,6,45,343.5,34.0,3.6,13.5,80.0,27.96,18.16
2016,10,2,7,0,466.0,45.0,3.8,14.0,122.0,37.09,27.0
2016,10,2,7,15,537.5,52.0,3.85,14.0,171.0,42.72,32.43
2016,10,2,7,30,609.0,59.0,3.9,14.0,220.0,48.43,37.73
2016,10,2,7,45,378.5,101.5,4.0,14.5,208.5,72.94,59.51
2016,10,2,8,0,148.0,144.0,4.1,15.0,197.0,98.9,82.19
2016,10,2,8,15,456.5,110.5,4.1,15.0,306.0,79.01,64.51
2016,10,2,8,30,765.0,77.0,4.1,15.0,415.0,67.42,54.15
2016,10,2,8,45,553.0,141.0,4.2,15.5,398.5,98.46,81.02
2016,10,2,9,0,341.0,205.0,4.3,16.0,382.0,134.57,111.81
2016,10,2,9,15,328.5,225.5,4.35,16.0,407.0,144.88,120.31
2016,10,2,9,30,316.0,246.0,4.4,16.0,432.0,154.74,128.42
2016,10,2,9,45,213.0,271.0,4.5,16.0,399.5,171.96,142.77
2016,10,2,10,0,110.0,296.0,4.6,16.0,367.0,190.19,157.89
2016,10,2,10,15,83.5,298.5,4.7,16.0,353.5,196.02,153.85
2016,10,2,10,30,57.0,301.0,4.8,16.0,340.0,205.94,160.87
2016,10,2,10,45,272.5,282.0,4.9,16.5,478.5,230.16,170.17
2016,10,2,11,0,488.0,263.0,5.0,17.0,617.0,290.61,210.57
2016,10,2,11,15,246.0,223.5,5.0,17.0,402.0,232.73,175.91
2016,10,2,11,30,4.0,184.0,5.0,17.0,187.0,141.15,109.91
2016,10,2,11,45,245.5,230.0,5.05,17.0,414.5,277.86,216.42
2016,10,2,12,0,487.0,276.0,5.1,17.0,642.0,448.5,349.75
2016,10,2,12,15,697.0,187.5,5.1,17.0,706.5,526.44,412.78
2016,10,2,12,30,907.0,99.0,5.1,17.0,771.0,608.49,480.4
2016,10,2,12,45,902.0,99.5,5.2,17.0,759.5,652.28,517.7
2016,10,2,13,0,897.0,100.0,5.3,17.0,748.0,693.25,552.25
2016,10,2,13,15,892.0,99.0,5.35,17.0,728.0,729.81,582.79
2016,10,2,13,30,887.0,98.0,5.4,17.0,708.0,763.2,610.08
2016,10,2,13,45,880.5,96.0,5.5,17.0,681.0,791.12,632.12
2016,10,2,14,0,874.0,94.0,5.6,17.0,654.0,815.52,651.72
2016,10,2,14,15,861.5,92.0,5.6,16.5,619.5,831.35,665.93
2016,10,2,14,30,849.0,90.0,5.6,16.0,585.0,852.83,684.61
2016,10,2,14,45,830.0,88.5,5.65,16.0,544.5,856.23,688.94
2016,10,2,15,0,811.0,87.0,5.7,16.0,504.0,855.5,690.42
2016,10,2,15,15,787.0,83.5,5.7,16.0,458.5,843.83,683.52
2016,10,2,15,30,763.0,80.0,5.7,16.0,413.0,828.16,673.6
2016,10,2,15,45,724.0,77.0,5.7,16.0,363.5,795.48,650.47
2016,10,2,16,0,685.0,74.0,5.7,16.0,314.0,766.57,629.65
2016,10,2,16,15,635.5,68.0,5.7,15.5,263.5,714.84,591.19
2016,10,2,16,30,586.0,62.0,5.7,15.0,213.0,660.74,548.9
2016,10,2,16,45,504.5,54.5,5.7,15.0,163.5,573.96,476.87
2016,10,2,17,0,423.0,47.0,5.7,15.0,114.0,486.45,400.63
2016,10,2,17,15,295.0,34.5,5.55,14.5,73.0,354.54,280.09
2016,10,2,17,30,167.0,22.0,5.4,14.0,32.0,206.91,10.19
2016,10,2,17,45,83.5,11.0,5.3,14.0,16.0,77.13,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,3.5,10.5,2.2,13.0,11.0,8.26,0.0
2016,10,3,6,30,7.0,21.0,2.3,13.0,22.0,15.89,0.27
2016,10,3,6,45,50.5,40.0,2.45,13.5,48.0,29.51,19.36
2016,10,3,7,0,94.0,59.0,2.6,14.0,74.0,43.01,32.15
2016,10,3,7,15,113.0,80.0,2.65,14.0,105.0,57.35,45.37
2016,10,3,7,30,132.0,101.0,2.7,14.0,136.0,71.4,58.13
2016,10,3,7,45,145.5,121.5,2.75,14.5,167.0,84.79,69.95
2016,10,3,8,0,159.0,142.0,2.8,15.0,198.0,97.86,81.24
2016,10,3,8,15,79.5,138.5,2.8,15.0,166.5,98.22,81.36
2016,10,3,8,30,0.0,135.0,2.8,15.0,135.0,98.64,81.51
2016,10,3,8,45,0.0,144.5,2.8,15.5,144.5,105.62,87.18
2016,10,3,9,0,0.0,154.0,2.8,16.0,154.0,112.52,92.71
2016,10,3,9,15,44.5,206.0,2.75,16.0,232.5,139.84,115.88
2016,10,3,9,30,89.0,258.0,2.7,16.0,311.0,168.83,140.16
2016,10,3,9,45,48.5,230.5,2.7,16.0,260.0,154.73,127.86
2016,10,3,10,0,8.0,203.0,2.7,16.0,209.0,146.47,120.64
2016,10,3,10,15,12.0,221.5,2.75,16.0,230.0,159.54,125.49
2016,10,3,10,30,16.0,240.0,2.8,16.0,251.0,174.62,137.01
2016,10,3,10,45,19.5,255.5,2.9,16.0,269.5,188.5,147.75
2016,10,3,11,0,23.0,271.0,3.0,16.0,288.0,203.11,159.23
2016,10,3,11,15,48.5,304.5,3.1,16.0,340.5,232.58,181.92
2016,10,3,11,30,74.0,338.0,3.2,16.0,393.0,271.98,212.77
2016,10,3,11,45,91.0,346.0,3.3,16.5,414.0,294.77,230.55
2016,10,3,12,0,108.0,354.0,3.4,17.0,435.0,319.71,250.16
2016,10,3,12,15,107.0,351.5,3.4,17.0,431.0,329.46,258.48
2016,10,3,12,30,106.0,349.0,3.4,17.0,427.0,338.75,266.41
2016,10,3,12,45,68.0,316.0,3.45,17.0,365.5,299.47,236.18
2016,10,3,13,0,30.0,283.0,3.5,17.0,304.0,254.61,200.93
2016,10,3,13,15,22.0,258.5,3.55,17.0,274.0,221.98,175.38
2016,10,3,13,30,14.0,234.0,3.6,17.0,244.0,198.23,156.61
2016,10,3,13,45,7.0,200.5,3.65,17.0,205.5,166.26,131.04
2016,10,3,14,0,0.0,167.0,3.7,17.0,167.0,133.27,104.35
2016,10,3,14,15,1.5,171.5,3.7,16.5,172.5,139.62,110.06
2016,10,3,14,30,3.0,176.0,3.7,16.0,178.0,146.64,116.32
2016,10,3,14,45,1.5,137.0,3.75,16.0,138.0,111.43,87.57
2016,10,3,15,0,0.0,98.0,3.8,16.0,98.0,76.42,58.66
2016,10,3,15,15,0.0,106.0,3.8,16.0,106.0,84.24,65.41
2016,10,3,15,30,0.0,114.0,3.8,16.0,114.0,93.34,73.23
2016,10,3,15,45,0.0,100.0,3.8,16.0,100.0,81.71,63.64
2016,10,3,16,0,0.0,86.0,3.8,16.0,86.0,69.95,53.86
2016,10,3,16,15,270.0,74.5,3.75,16.0,142.5,375.73,316.68
2016,10,3,16,30,540.0,63.0,3.7,16.0,199.0,618.49,508.81
2016,10,3,16,45,454.0,55.5,3.7,16.0,151.5,528.18,433.55
2016,10,3,17,0,368.0,48.0,3.7,16.0,104.0,436.98,355.68
2016,10,3,17,15,243.5,34.5,3.6,16.0,65.5,309.47,238.51
2016,10,3,17,30,119.0,21.0,3.5,16.0,27.0,162.14,0.0
2016,10,3,17,45,59.5,10.5,3.4,16.0,13.5,56.88,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,55.0,11.5,3.35,14.0,15.0,9.05,0.0
2016,10,4,6,30,110.0,23.0,3.5,14.0,30.0,17.35,0.0
2016,10,4,6,45,219.5,39.0,3.65,14.5,69.0,29.4,19.02
2016,10,4,7,0,329.0,55.0,3.8,15.0,108.0,41.45,30.6
2016,10,4,7,15,406.5,66.5,3.8,15.0,155.0,50.15,38.8
2016,10,4,7,30,484.0,78.0,3.8,15.0,202.0,61.85,49.45
2016,10,4,7,45,273.5,108.0,3.85,15.0,181.0,76.98,62.94
2016,10,4,8,0,63.0,138.0,3.9,15.0,160.0,95.93,79.59
2016,10,4,8,15,122.5,160.0,3.85,15.0,211.0,108.31,90.27
2016,10,4,8,30,182.0,182.0,3.8,15.0,262.0,122.29,102.19
2016,10,4,8,45,472.5,141.0,3.75,15.5,376.5,96.97,79.7
2016,10,4,9,0,763.0,100.0,3.7,16.0,491.0,82.94,67.15
2016,10,4,9,15,782.5,103.0,3.55,16.0,531.5,84.7,68.5
2016,10,4,9,30,802.0,106.0,3.4,16.0,572.0,86.44,69.83
2016,10,4,9,45,827.0,104.0,3.3,16.5,608.5,85.04,68.32
2016,10,4,10,0,852.0,102.0,3.2,17.0,645.0,83.81,66.99
2016,10,4,10,15,862.0,103.5,3.15,17.0,672.5,105.17,66.79
2016,10,4,10,30,872.0,105.0,3.1,17.0,700.0,171.79,100.86
2016,10,4,10,45,884.5,103.5,3.1,17.0,721.5,229.42,142.41
2016,10,4,11,0,897.0,102.0,3.1,17.0,743.0,287.72,191.56
2016,10,4,11,15,901.0,102.5,3.2,17.0,755.0,345.36,243.31
2016,10,4,11,30,905.0,103.0,3.3,17.0,767.0,402.3,294.97
2016,10,4,11,45,911.5,100.5,3.45,17.0,772.5,457.03,344.36
2016,10,4,12,0,918.0,98.0,3.6,17.0,778.0,510.68,391.94
2016,10,4,12,15,917.5,97.5,3.8,17.0,773.5,561.09,436.1
2016,10,4,12,30,917.0,97.0,4.0,17.0,769.0,609.35,477.58
2016,10,4,12,45,913.5,96.5,4.25,17.0,756.5,653.45,515.21
2016,10,4,13,0,910.0,96.0,4.5,17.0,744.0,694.76,550.44
2016,10,4,13,15,904.0,95.0,4.7,17.0,723.5,730.9,581.14
2016,10,4,13,30,898.0,94.0,4.9,17.0,703.0,763.75,608.6
2016,10,4,13,45,891.5,91.5,5.1,17.0,675.5,791.28,630.77
2016,10,4,14,0,885.0,89.0,5.3,17.0,648.0,815.2,650.47
2016,10,4,14,15,872.5,87.5,5.4,17.0,613.5,831.63,664.33
2016,10,4,14,30,860.0,86.0,5.5,17.0,579.0,853.49,682.45
2016,10,4,14,45,844.0,83.5,5.65,17.0,538.5,858.38,688.4
2016,10,4,15,0,828.0,81.0,5.8,17.0,498.0,859.22,691.55
2016,10,4,15,15,804.5,77.5,5.85,16.5,452.5,848.09,686.63
2016,10,4,15,30,781.0,74.0,5.9,16.0,407.0,832.99,678.63
2016,10,4,15,45,747.5,70.5,6.0,16.0,358.0,804.97,659.36
2016,10,4,16,0,714.0,67.0,6.1,16.0,309.0,773.32,636.6
2016,10,4,16,15,664.0,61.5,6.05,16.0,258.5,728.24,601.61
2016,10,4,16,30,614.0,56.0,6.0,16.0,208.0,674.56,557.99
2016,10,4,16,45,529.5,49.0,6.0,16.0,158.0,586.19,484.29
2016,10,4,17,0,445.0,42.0,6.0,16.0,108.0,497.5,406.26
2016,10,4,17,15,306.0,30.0,5.8,15.5,67.0,357.95,272.58
2016,10,4,17,30,167.0,18.0,5.6,15.0,26.0,194.73,0.0
2016,10,4,17,45,83.5,9.0,5.45,15.0,13.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,10.5,3.7,12.5,16.0,8.26,0.0
2016,10,5,6,30,202.0,21.0,3.8,13.0,32.0,17.3,0.0
2016,10,5,6,45,337.5,32.0,3.9,13.5,74.5,26.39,16.43
2016,10,5,7,0,473.0,43.0,4.0,14.0,117.0,35.62,25.58
2016,10,5,7,15,550.0,50.5,4.0,14.0,167.0,41.74,31.49
2016,10,5,7,30,627.0,58.0,4.0,14.0,217.0,47.94,37.26
2016,10,5,7,45,680.5,62.0,4.05,14.5,268.5,55.55,44.05
2016,10,5,8,0,734.0,66.0,4.1,15.0,320.0,59.2,47.18
2016,10,5,8,15,766.5,70.0,4.0,15.5,369.5,62.57,49.96
2016,10,5,8,30,799.0,74.0,3.9,16.0,419.0,65.92,52.67
2016,10,5,8,45,824.5,76.0,3.8,16.5,465.0,67.66,53.93
2016,10,5,9,0,850.0,78.0,3.7,17.0,511.0,69.42,55.19
2016,10,5,9,15,866.5,80.0,3.6,17.0,551.5,78.56,62.95
2016,10,5,9,30,883.0,82.0,3.5,17.0,592.0,80.59,64.54
2016,10,5,9,45,898.0,82.5,3.4,17.5,626.5,81.56,65.09
2016,10,5,10,0,913.0,83.0,3.3,18.0,661.0,82.47,65.6
2016,10,5,10,15,921.5,84.5,3.25,18.0,688.5,103.84,65.16
2016,10,5,10,30,930.0,86.0,3.2,18.0,716.0,165.15,93.12
2016,10,5,10,45,936.5,86.5,3.2,18.0,736.5,225.97,136.95
2016,10,5,11,0,943.0,87.0,3.2,18.0,757.0,286.8,188.33
2016,10,5,11,15,946.0,87.5,3.3,18.0,768.5,346.38,241.79
2016,10,5,11,30,949.0,88.0,3.4,18.0,780.0,405.07,295.03
2016,10,5,11,45,949.5,88.0,3.55,18.0,783.5,461.23,345.78
2016,10,5,12,0,950.0,88.0,3.7,18.0,787.0,515.73,394.15
2016,10,5,12,15,948.5,88.0,3.85,18.0,782.0,567.32,439.15
2016,10,5,12,30,947.0,88.0,4.0,18.0,777.0,616.63,481.29
2016,10,5,12,45,937.5,90.0,4.15,18.0,762.5,660.44,518.32
2016,10,5,13,0,928.0,92.0,4.3,18.0,748.0,700.99,552.18
2016,10,5,13,15,921.5,91.5,4.45,18.0,727.0,737.83,583.01
2016,10,5,13,30,915.0,91.0,4.6,18.0,706.0,771.3,610.46
2016,10,5,13,45,904.0,90.0,4.75,18.0,677.5,797.37,631.16
2016,10,5,14,0,893.0,89.0,4.9,18.0,649.0,819.61,649.28
2016,10,5,14,15,880.0,87.0,5.05,18.0,613.5,835.25,662.77
2016,10,5,14,30,867.0,85.0,5.2,18.0,578.0,846.94,673.58
2016,10,5,14,45,846.0,84.0,5.35,18.0,536.5,858.61,684.59
2016,10,5,15,0,825.0,83.0,5.5,18.0,495.0,856.84,685.81
2016,10,5,15,15,800.5,79.5,5.55,17.5,449.0,844.81,680.27
2016,10,5,15,30,776.0,76.0,5.6,17.0,403.0,828.75,671.62
2016,10,5,15,45,736.0,73.0,5.7,17.0,353.0,795.36,648.38
2016,10,5,16,0,696.0,70.0,5.8,17.0,303.0,765.45,627.04
2016,10,5,16,15,643.5,64.0,5.8,16.5,252.0,711.26,586.33
2016,10,5,16,30,591.0,58.0,5.8,16.0,201.0,654.77,541.61
2016,10,5,16,45,505.0,50.0,5.85,16.0,151.5,564.05,465.86
2016,10,5,17,0,419.0,42.0,5.9,16.0,102.0,473.1,385.65
2016,10,5,17,15,276.5,29.5,5.8,15.5,62.5,331.1,245.79
2016,10,5,17,30,134.0,17.0,5.7,15.0,23.0,124.95,0.0
2016,10,5,17,45,67.0,8.5,5.65,14.5,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,97.0,9.5,1.35,14.0,15.0,7.47,0.0
2016,10,6,6,30,194.0,19.0,1.4,14.0,30.0,15.6,0.0
2016,10,6,6,45,331.0,30.0,1.5,14.5,71.5,24.73,14.84
2016,10,6,7,0,468.0,41.0,1.6,15.0,113.0,34.0,24.05
2016,10,6,7,15,544.0,48.5,1.8,15.0,162.0,40.15,29.95
2016,10,6,7,30,620.0,56.0,2.0,15.0,211.0,46.36,35.72
2016,10,6,7,45,671.0,60.5,2.2,15.5,261.5,54.24,42.72
2016,10,6,8,0,722.0,65.0,2.4,16.0,312.0,58.26,46.17
2016,10,6,8,15,754.0,68.5,2.4,16.0,360.5,61.25,48.71
2016,10,6,8,30,786.0,72.0,2.4,16.0,409.0,64.23,51.19
2016,10,6,8,45,811.0,74.5,2.45,16.5,454.0,66.34,52.78
2016,10,6,9,0,836.0,77.0,2.5,17.0,499.0,68.45,54.35
2016,10,6,9,15,852.0,79.0,2.5,17.0,538.5,77.54,62.08
2016,10,6,9,30,868.0,81.0,2.5,17.0,578.0,79.56,63.65
2016,10,6,9,45,886.0,80.0,2.5,17.5,613.0,79.66,63.45
2016,10,6,10,0,904.0,79.0,2.5,18.0,648.0,79.72,63.25
2016,10,6,10,15,912.0,80.5,2.45,18.0,675.0,99.72,62.62
2016,10,6,10,30,920.0,82.0,2.4,18.0,702.0,160.23,89.72
2016,10,6,10,45,924.5,83.0,2.4,18.5,721.5,220.29,132.5
2016,10,6,11,0,929.0,84.0,2.4,19.0,741.0,280.13,182.44
2016,10,6,11,15,932.5,84.5,2.4,19.0,752.5,338.89,234.61
2016,10,6,11,30,936.0,85.0,2.4,19.0,764.0,396.83,286.55
2016,10,6,11,45,936.5,85.0,2.4,19.5,767.5,452.11,335.11
2016,10,6,12,0,937.0,85.0,2.4,20.0,771.0,505.74,381.02
2016,10,6,12,15,936.0,85.0,2.5,20.0,766.0,556.76,424.63
2016,10,6,12,30,935.0,85.0,2.6,20.0,761.0,605.56,465.47
2016,10,6,12,45,932.5,84.0,2.75,20.0,748.5,650.12,502.45
2016,10,6,13,0,930.0,83.0,2.9,20.0,736.0,691.87,536.68
2016,10,6,13,15,924.5,82.0,3.0,20.0,715.5,728.61,566.46
2016,10,6,13,30,919.0,81.0,3.1,20.0,695.0,762.03,592.67
2016,10,6,13,45,909.0,80.5,3.25,20.0,667.0,789.13,613.49
2016,10,6,14,0,899.0,80.0,3.4,20.0,639.0,812.5,631.83
2016,10,6,14,15,887.0,78.5,3.5,20.0,604.0,829.33,645.44
2016,10,6,14,30,875.0,77.0,3.6,20.0,569.0,842.26,656.5
2016,10,6,14,45,856.5,75.0,3.7,20.0,528.0,845.11,660.55
2016,10,6,15,0,838.0,73.0,3.8,20.0,487.0,853.68,668.9
2016,10,6,15,15,814.5,70.5,3.9,19.5,442.0,843.8,665.27
2016,10,6,15,30,791.0,68.0,4.0,19.0,397.0,830.0,658.76
2016,10,6,15,45,755.5,64.5,4.1,19.0,347.5,800.28,638.93
2016,10,6,16,0,720.0,61.0,4.2,19.0,298.0,767.03,615.73
2016,10,6,16,15,670.5,56.0,4.25,18.5,248.0,715.97,578.71
2016,10,6,16,30,621.0,51.0,4.3,18.0,198.0,670.14,543.42
2016,10,6,16,45,537.0,44.0,4.35,17.5,149.0,582.82,473.02
2016,10,6,17,0,453.0,37.0,4.4,17.0,100.0,495.72,397.62
2016,10,6,17,15,309.5,26.0,4.4,16.5,60.5,353.59,250.52
2016,10,6,17,30,166.0,15.0,4.4,16.0,21.0,149.49,0.0
2016,10,6,17,45,83.0,7.5,4.4,15.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.0,14.0,11.02,0.0
2016,10,7,6,30,0.0,28.0,1.7,13.0,28.0,19.72,0.0
2016,10,7,6,45,229.5,34.0,1.85,13.5,68.5,25.84,15.61
2016,10,7,7,0,459.0,40.0,2.0,14.0,109.0,33.16,23.37
2016,10,7,7,15,534.5,47.5,1.95,14.0,157.5,39.31,29.31
2016,10,7,7,30,610.0,55.0,1.9,14.0,206.0,45.52,35.11
2016,10,7,7,45,659.5,59.5,1.9,14.5,255.5,53.31,42.08
2016,10,7,8,0,709.0,64.0,1.9,15.0,305.0,57.31,45.52
2016,10,7,8,15,741.5,68.0,1.9,15.5,353.0,60.68,48.32
2016,10,7,8,30,774.0,72.0,1.9,16.0,401.0,64.03,51.03
2016,10,7,8,45,799.0,74.0,1.95,16.5,445.5,65.76,52.29
2016,10,7,9,0,824.0,76.0,2.0,17.0,490.0,67.51,53.55
2016,10,7,9,15,840.5,78.5,2.1,17.5,529.5,69.41,54.94
2016,10,7,9,30,857.0,81.0,2.2,18.0,569.0,79.25,63.15
2016,10,7,9,45,857.5,87.5,2.35,19.0,599.5,83.55,66.42
2016,10,7,10,0,858.0,94.0,2.5,20.0,630.0,79.11,62.23
2016,10,7,10,15,867.0,95.5,2.5,20.5,657.0,105.64,68.14
2016,10,7,10,30,876.0,97.0,2.5,21.0,684.0,163.87,93.5
2016,10,7,10,45,880.0,99.0,2.5,21.5,702.5,222.2,134.4
2016,10,7,11,0,884.0,101.0,2.5,22.0,721.0,280.34,182.18
2016,10,7,11,15,887.5,101.5,2.4,22.0,733.0,336.89,231.64
2016,10,7,11,30,891.0,102.0,2.3,22.0,745.0,392.69,280.84
2016,10,7,11,45,890.0,103.0,2.25,22.5,747.5,446.09,327.01
2016,10,7,12,0,889.0,104.0,2.2,23.0,750.0,497.83,370.53
2016,10,7,12,15,767.5,154.5,2.15,23.0,709.5,529.79,398.89
2016,10,7,12,30,646.0,205.0,2.1,23.0,669.0,549.57,416.29
2016,10,7,12,45,742.0,163.0,2.05,23.5,687.5,610.26,462.67
2016,10,7,13,0,838.0,121.0,2.0,24.0,706.0,671.58,508.66
2016,10,7,13,15,831.5,120.0,2.0,24.0,685.5,706.0,535.07
2016,10,7,13,30,825.0,119.0,2.0,24.0,665.0,737.19,558.97
2016,10,7,13,45,811.5,118.0,2.05,24.0,637.0,759.72,576.69
2016,10,7,14,0,798.0,117.0,2.1,24.0,609.0,778.38,590.82
2016,10,7,14,15,783.0,114.5,2.2,24.0,575.0,790.38,600.89
2016,10,7,14,30,768.0,112.0,2.3,24.0,541.0,803.65,612.07
2016,10,7,14,45,665.0,125.0,2.4,24.0,476.5,750.28,576.74
2016,10,7,15,0,562.0,138.0,2.5,24.0,412.0,688.92,535.42
2016,10,7,15,15,457.5,143.5,2.65,23.5,353.0,605.55,477.08
2016,10,7,15,30,353.0,149.0,2.8,23.0,294.0,505.86,404.12
2016,10,7,15,45,321.5,136.5,2.95,22.5,256.0,470.43,379.27
2016,10,7,16,0,290.0,124.0,3.1,22.0,218.0,433.72,352.07
2016,10,7,16,15,260.5,105.5,3.2,21.0,179.5,389.0,318.15
2016,10,7,16,30,231.0,87.0,3.3,20.0,141.0,343.09,281.57
2016,10,7,16,45,186.0,68.0,3.4,19.5,104.0,281.78,229.81
2016,10,7,17,0,141.0,49.0,3.5,19.0,67.0,220.3,175.5
2016,10,7,17,15,70.5,30.0,3.45,18.5,39.0,132.54,85.72
2016,10,7,17,30,0.0,11.0,3.4,18.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,3.4,17.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,9.0,1.3,16.0,11.5,7.08,0.0
2016,10,8,6,30,111.0,18.0,1.3,16.0,23.0,13.67,0.0
2016,10,8,6,45,240.0,32.0,1.3,16.5,61.5,24.43,14.02
2016,10,8,7,0,369.0,46.0,1.3,17.0,100.0,37.58,26.83
2016,10,8,7,15,451.5,55.5,1.35,17.0,147.5,45.01,33.9
2016,10,8,7,30,534.0,65.0,1.4,17.0,195.0,52.47,40.76
2016,10,8,7,45,587.0,72.0,1.45,17.5,244.5,57.67,45.38
2016,10,8,8,0,640.0,79.0,1.5,18.0,294.0,62.87,49.83
2016,10,8,8,15,677.0,84.0,1.45,18.5,341.5,66.36,52.68
2016,10,8,8,30,714.0,89.0,1.4,19.0,389.0,69.85,55.45
2016,10,8,8,45,739.5,93.0,1.4,19.5,433.5,72.41,57.39
2016,10,8,9,0,765.0,97.0,1.4,20.0,478.0,81.16,64.6
2016,10,8,9,15,784.5,100.0,1.4,20.5,517.5,82.99,65.84
2016,10,8,9,30,804.0,103.0,1.4,21.0,557.0,84.82,67.08
2016,10,8,9,45,856.5,90.0,1.45,22.0,599.5,76.92,59.99
2016,10,8,10,0,909.0,77.0,1.5,23.0,642.0,78.53,60.98
2016,10,8,10,15,917.0,78.5,1.35,23.5,669.0,96.25,59.83
2016,10,8,10,30,925.0,80.0,1.2,24.0,696.0,156.93,85.12
2016,10,8,10,45,929.5,81.5,1.1,24.5,715.0,217.48,126.46
2016,10,8,11,0,934.0,83.0,1.0,25.0,734.0,277.84,174.77
2016,10,8,11,15,937.0,83.5,0.8,25.0,745.5,336.61,224.42
2016,10,8,11,30,940.0,84.0,0.6,25.0,757.0,394.48,273.12
2016,10,8,11,45,940.0,84.5,0.45,25.5,760.5,450.03,318.31
2016,10,8,12,0,940.0,85.0,0.3,26.0,764.0,503.9,360.24
2016,10,8,12,15,939.0,84.5,0.5,26.0,759.0,554.51,402.12
2016,10,8,12,30,938.0,84.0,0.7,26.0,754.0,602.85,441.55
2016,10,8,12,45,934.0,84.0,0.95,26.5,741.0,647.4,477.1
2016,10,8,13,0,930.0,84.0,1.2,27.0,728.0,689.09,509.87
2016,10,8,13,15,924.0,83.0,1.4,26.5,707.0,725.39,539.99
2016,10,8,13,30,918.0,82.0,1.6,26.0,686.0,758.33,567.07
2016,10,8,13,45,909.0,81.0,1.8,26.0,658.0,785.56,587.9
2016,10,8,14,0,900.0,80.0,2.0,26.0,630.0,809.08,606.38
2016,10,8,14,15,887.5,78.0,2.1,25.5,595.0,824.87,620.16
2016,10,8,14,30,875.0,76.0,2.2,25.0,560.0,836.71,631.54
2016,10,8,14,45,857.0,74.0,2.3,25.0,519.0,839.93,635.98
2016,10,8,15,0,839.0,72.0,2.4,25.0,478.0,848.78,644.47
2016,10,8,15,15,815.0,69.0,2.45,24.5,432.5,837.8,640.13
2016,10,8,15,30,791.0,66.0,2.5,24.0,387.0,822.88,633.03
2016,10,8,15,45,755.5,62.5,2.65,23.5,338.0,793.23,615.77
2016,10,8,16,0,720.0,59.0,2.8,23.0,289.0,760.08,595.01
2016,10,8,16,15,668.5,54.0,2.85,22.0,238.5,707.43,558.93
2016,10,8,16,30,617.0,49.0,2.9,21.0,188.0,652.09,518.24
2016,10,8,16,45,532.0,41.5,2.95,20.5,139.5,571.76,454.19
2016,10,8,17,0,447.0,34.0,3.0,20.0,91.0,484.01,378.33
2016,10,8,17,15,298.5,23.0,2.95,19.5,53.5,331.78,202.48
2016,10,8,17,30,150.0,12.0,2.9,19.0,16.0,132.92,0.0
2016,10,8,17,45,75.0,6.0,2.9,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.0,8.0,1.25,14.5,12.0,6.29,0.0
2016,10,9,6,30,176.0,16.0,1.3,15.0,24.0,13.1,0.0
2016,10,9,6,45,309.5,28.0,1.4,15.5,64.0,23.08,12.73
2016,10,9,7,0,443.0,40.0,1.5,16.0,104.0,33.13,23.04
2016,10,9,7,15,521.5,48.0,1.5,16.0,152.0,39.64,29.31
2016,10,9,7,30,600.0,56.0,1.5,16.0,200.0,46.22,35.41
2016,10,9,7,45,650.0,61.5,1.5,16.5,249.5,50.62,39.35
2016,10,9,8,0,700.0,67.0,1.5,17.0,299.0,59.59,47.16
2016,10,9,8,15,733.5,71.0,1.45,17.5,347.0,62.89,49.87
2016,10,9,8,30,767.0,75.0,1.4,18.0,395.0,66.18,52.5
2016,10,9,8,45,791.5,78.0,1.35,18.5,439.5,68.54,54.3
2016,10,9,9,0,816.0,81.0,1.3,19.0,484.0,70.89,56.05
2016,10,9,9,15,833.0,83.5,1.3,19.5,523.5,72.71,57.33
2016,10,9,9,30,850.0,86.0,1.3,20.0,563.0,74.5,58.59
2016,10,9,9,45,866.5,86.5,1.3,20.5,597.5,83.11,65.64
2016,10,9,10,0,883.0,87.0,1.3,21.0,632.0,84.02,66.13
2016,10,9,10,15,891.0,88.5,1.35,21.0,658.5,100.1,64.73
2016,10,9,10,30,899.0,90.0,1.4,21.0,685.0,159.42,89.45
2016,10,9,10,45,903.0,91.5,1.45,21.5,703.5,218.54,130.19
2016,10,9,11,0,907.0,93.0,1.5,22.0,722.0,277.42,178.11
2016,10,9,11,15,910.0,93.5,1.6,22.0,733.0,334.84,228.14
2016,10,9,11,30,913.0,94.0,1.7,22.0,744.0,391.39,278.05
2016,10,9,11,45,911.5,95.0,1.85,22.0,746.5,445.48,325.72
2016,10,9,12,0,910.0,96.0,2.0,22.0,749.0,497.8,371.05
2016,10,9,12,15,908.5,96.0,2.1,21.5,744.0,547.32,413.82
2016,10,9,12,30,907.0,96.0,2.2,21.0,739.0,594.63,454.04
2016,10,9,12,45,900.5,96.0,2.3,21.0,725.0,636.56,488.64
2016,10,9,13,0,894.0,96.0,2.4,21.0,711.0,675.49,520.33
2016,10,9,13,15,887.5,95.0,2.45,20.5,690.5,710.33,549.31
2016,10,9,13,30,881.0,94.0,2.5,20.0,670.0,741.88,575.62
2016,10,9,13,45,870.5,93.0,2.6,20.0,641.5,767.05,594.9
2016,10,9,14,0,860.0,92.0,2.7,20.0,613.0,796.62,617.39
2016,10,9,14,15,846.0,89.5,2.7,20.0,578.0,810.52,628.23
2016,10,9,14,30,832.0,87.0,2.7,20.0,543.0,820.38,636.5
2016,10,9,14,45,813.5,84.5,2.75,20.0,502.5,822.42,639.74
2016,10,9,15,0,795.0,82.0,2.8,20.0,462.0,820.42,640.27
2016,10,9,15,15,769.0,78.5,2.75,19.5,417.0,806.64,632.97
2016,10,9,15,30,743.0,75.0,2.7,19.0,372.0,788.94,622.75
2016,10,9,15,45,706.0,70.5,2.7,19.0,324.0,756.43,600.47
2016,10,9,16,0,669.0,66.0,2.7,19.0,276.0,727.6,580.09
2016,10,9,16,15,614.5,60.0,2.6,18.5,226.5,672.2,539.06
2016,10,9,16,30,560.0,54.0,2.5,18.0,177.0,614.68,494.16
2016,10,9,16,45,473.5,45.0,2.45,17.5,130.0,523.69,420.63
2016,10,9,17,0,387.0,36.0,2.4,17.0,83.0,433.19,341.06
2016,10,9,17,15,241.5,23.0,2.3,16.5,47.5,279.34,152.34
2016,10,9,17,30,96.0,10.0,2.2,16.0,12.0,86.6,0.0
2016,10,9,17,45,48.0,5.0,2.1,16.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
