Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.0,1.8,14.0,5.0,0.0,0.0
2016,10,10,6,30,0.0,10.0,1.9,14.0,10.0,7.87,0.0
2016,10,10,6,45,0.0,28.0,2.0,14.0,28.0,20.99,10.85
2016,10,10,7,0,0.0,46.0,2.1,14.0,46.0,33.95,23.89
2016,10,10,7,15,10.5,66.0,2.05,14.0,68.5,48.17,37.04
2016,10,10,7,30,21.0,86.0,2.0,14.0,91.0,61.43,49.18
2016,10,10,7,45,30.5,106.0,2.0,14.5,115.0,74.87,61.15
2016,10,10,8,0,40.0,126.0,2.0,15.0,139.0,88.08,72.67
2016,10,10,8,15,20.0,123.0,1.9,15.0,129.5,89.65,73.92
2016,10,10,8,30,0.0,120.0,1.8,15.0,120.0,88.41,72.66
2016,10,10,8,45,2.5,141.0,1.7,15.5,142.5,102.85,84.88
2016,10,10,9,0,5.0,162.0,1.6,16.0,165.0,117.07,96.71
2016,10,10,9,15,37.0,201.0,1.6,16.0,221.5,136.19,112.79
2016,10,10,9,30,69.0,240.0,1.6,16.0,278.0,158.3,131.23
2016,10,10,9,45,243.0,238.5,1.6,16.0,385.5,149.09,123.1
2016,10,10,10,0,417.0,237.0,1.6,16.0,493.0,145.68,119.99
2016,10,10,10,15,262.0,270.5,1.6,16.0,434.0,170.56,131.37
2016,10,10,10,30,107.0,304.0,1.6,16.0,375.0,210.44,162.01
2016,10,10,10,45,182.5,311.0,1.65,16.5,435.5,234.39,176.39
2016,10,10,11,0,258.0,318.0,1.7,17.0,496.0,270.76,201.9
2016,10,10,11,15,258.0,323.5,1.75,17.0,504.0,299.01,225.53
2016,10,10,11,30,258.0,329.0,1.8,17.0,512.0,327.2,249.36
2016,10,10,11,45,250.5,331.5,1.85,17.0,510.0,350.24,269.26
2016,10,10,12,0,243.0,334.0,1.9,17.0,508.0,368.28,285.05
2016,10,10,12,15,243.5,332.0,1.95,17.0,505.0,387.65,301.57
2016,10,10,12,30,244.0,330.0,2.0,17.0,502.0,406.37,317.39
2016,10,10,12,45,203.5,327.0,2.15,17.0,468.5,399.21,313.24
2016,10,10,13,0,163.0,324.0,2.3,17.0,435.0,387.77,305.41
2016,10,10,13,15,104.0,298.0,2.35,16.5,368.5,325.99,258.47
2016,10,10,13,30,45.0,272.0,2.4,16.0,302.0,268.93,213.84
2016,10,10,13,45,131.0,272.0,2.45,16.0,352.0,356.55,285.59
2016,10,10,14,0,217.0,272.0,2.5,16.0,402.0,435.62,349.48
2016,10,10,14,15,499.5,189.5,2.55,16.0,467.0,628.87,503.39
2016,10,10,14,30,782.0,107.0,2.6,16.0,532.0,798.67,631.71
2016,10,10,14,45,754.5,105.5,2.65,16.0,490.5,799.12,632.4
2016,10,10,15,0,727.0,104.0,2.7,16.0,449.0,790.5,628.08
2016,10,10,15,15,697.0,99.5,2.75,15.5,404.0,772.1,617.77
2016,10,10,15,30,667.0,95.0,2.8,15.0,359.0,749.88,604.4
2016,10,10,15,45,621.5,89.5,2.85,15.0,310.5,708.99,575.36
2016,10,10,16,0,576.0,84.0,2.9,15.0,262.0,664.67,542.72
2016,10,10,16,15,514.5,75.5,2.8,14.5,213.5,599.7,492.87
2016,10,10,16,30,453.0,67.0,2.7,14.0,165.0,532.23,438.62
2016,10,10,16,45,362.5,54.5,2.65,14.0,119.5,434.06,356.35
2016,10,10,17,0,272.0,42.0,2.6,14.0,74.0,341.4,272.53
2016,10,10,17,15,136.0,21.0,2.5,14.0,37.0,180.35,79.95
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,59.0,7.5,1.45,14.0,9.5,0.0,0.0
2016,10,11,6,30,118.0,15.0,1.5,14.0,19.0,11.8,0.0
2016,10,11,6,45,251.0,28.5,1.6,14.0,57.0,23.37,12.32
2016,10,11,7,0,384.0,42.0,1.7,14.0,95.0,34.52,24.33
2016,10,11,7,15,466.5,51.0,1.7,14.0,142.0,41.68,31.28
2016,10,11,7,30,549.0,60.0,1.7,14.0,189.0,48.87,38.03
2016,10,11,7,45,274.5,75.0,1.75,14.5,139.5,54.39,43.01
2016,10,11,8,0,0.0,90.0,1.8,15.0,90.0,66.94,54.07
2016,10,11,8,15,0.0,105.0,1.8,15.0,105.0,77.68,63.45
2016,10,11,8,30,0.0,120.0,1.8,15.0,120.0,88.33,72.63
2016,10,11,8,45,19.5,156.5,1.8,15.0,166.0,112.77,93.7
2016,10,11,9,0,39.0,193.0,1.8,15.0,212.0,130.66,108.84
2016,10,11,9,15,54.0,215.5,1.75,15.0,244.0,144.07,120.01
2016,10,11,9,30,69.0,238.0,1.7,15.0,276.0,157.14,130.8
2016,10,11,9,45,141.5,257.5,1.7,15.5,341.5,163.03,135.21
2016,10,11,10,0,214.0,277.0,1.7,16.0,407.0,174.62,144.41
2016,10,11,10,15,188.5,291.5,1.65,16.0,410.0,185.37,144.27
2016,10,11,10,30,163.0,306.0,1.6,16.0,413.0,209.91,159.53
2016,10,11,10,45,141.0,314.0,1.55,16.0,408.5,228.89,174.16
2016,10,11,11,0,119.0,322.0,1.5,16.0,404.0,245.3,188.12
2016,10,11,11,15,119.5,327.0,1.5,16.0,410.5,263.7,203.2
2016,10,11,11,30,120.0,332.0,1.5,16.0,417.0,282.13,218.43
2016,10,11,11,45,213.0,325.0,1.5,16.0,476.0,328.68,253.94
2016,10,11,12,0,306.0,318.0,1.5,16.0,535.0,388.16,300.1
2016,10,11,12,15,305.0,316.5,1.55,16.0,531.5,411.79,319.93
2016,10,11,12,30,304.0,315.0,1.6,16.0,528.0,434.5,338.99
2016,10,11,12,45,368.0,291.5,1.65,16.0,545.0,476.26,372.76
2016,10,11,13,0,432.0,268.0,1.7,16.0,562.0,532.26,416.91
2016,10,11,13,15,548.5,216.5,1.85,16.0,577.5,592.61,465.63
2016,10,11,13,30,665.0,165.0,2.0,16.0,593.0,663.36,521.85
2016,10,11,13,45,489.5,209.0,2.15,16.0,517.0,596.2,471.91
2016,10,11,14,0,314.0,253.0,2.3,16.0,441.0,508.72,405.56
2016,10,11,14,15,400.0,217.0,2.45,16.0,442.0,556.76,446.62
2016,10,11,14,30,486.0,181.0,2.6,16.0,443.0,625.97,502.3
2016,10,11,14,45,550.0,148.5,2.8,16.0,423.5,660.82,532.29
2016,10,11,15,0,614.0,116.0,3.0,16.0,404.0,704.06,567.24
2016,10,11,15,15,625.5,100.5,3.1,15.5,369.0,708.25,573.03
2016,10,11,15,30,637.0,85.0,3.2,15.0,334.0,708.87,576.33
2016,10,11,15,45,577.5,86.0,3.35,15.0,289.0,663.57,543.43
2016,10,11,16,0,518.0,87.0,3.5,15.0,244.0,614.03,506.24
2016,10,11,16,15,464.5,76.5,3.5,15.0,198.5,554.25,458.82
2016,10,11,16,30,411.0,66.0,3.5,15.0,153.0,489.71,405.36
2016,10,11,16,45,330.0,52.5,3.5,15.0,110.0,402.07,330.57
2016,10,11,17,0,249.0,39.0,3.5,15.0,67.0,316.57,250.83
2016,10,11,17,15,124.5,19.5,3.45,14.5,33.5,165.35,48.84
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,91.0,14.0,2.0,12.0,17.0,11.02,0.0
2016,10,12,6,45,222.0,28.5,1.95,12.5,54.0,21.78,10.71
2016,10,12,7,0,353.0,43.0,1.9,13.0,91.0,35.25,24.99
2016,10,12,7,15,437.0,53.5,1.75,13.0,137.5,43.53,33.02
2016,10,12,7,30,521.0,64.0,1.6,13.0,184.0,51.79,40.77
2016,10,12,7,45,578.5,70.5,1.45,13.5,233.0,56.66,45.21
2016,10,12,8,0,636.0,77.0,1.3,14.0,282.0,61.56,49.51
2016,10,12,8,15,318.0,102.0,1.4,14.0,204.5,71.79,58.5
2016,10,12,8,30,0.0,127.0,1.5,14.0,127.0,92.75,76.81
2016,10,12,8,45,36.5,165.0,1.6,14.0,183.0,113.99,95.12
2016,10,12,9,0,73.0,203.0,1.7,14.0,239.0,136.44,114.27
2016,10,12,9,15,74.5,220.5,1.9,14.0,259.0,146.92,122.97
2016,10,12,9,30,76.0,238.0,2.1,14.0,279.0,157.13,131.44
2016,10,12,9,45,49.5,233.0,2.3,14.5,261.0,155.05,129.15
2016,10,12,10,0,23.0,228.0,2.5,15.0,243.0,161.09,133.83
2016,10,12,10,15,121.5,264.0,2.7,14.5,343.0,169.15,133.27
2016,10,12,10,30,220.0,300.0,2.9,14.0,443.0,212.14,161.16
2016,10,12,10,45,275.5,298.5,3.1,14.0,482.5,236.6,176.66
2016,10,12,11,0,331.0,297.0,3.3,14.0,522.0,273.44,204.58
2016,10,12,11,15,218.0,312.5,3.3,14.0,461.5,281.9,217.29
2016,10,12,11,30,105.0,328.0,3.3,14.0,401.0,274.38,215.86
2016,10,12,11,45,253.0,309.5,3.35,14.5,487.0,335.06,262.05
2016,10,12,12,0,401.0,291.0,3.4,15.0,573.0,409.85,320.53
2016,10,12,12,15,487.0,256.0,3.3,15.0,596.0,460.86,362.22
2016,10,12,12,30,573.0,221.0,3.2,15.0,619.0,512.56,404.76
2016,10,12,12,45,432.5,261.5,3.15,15.0,559.0,498.11,395.11
2016,10,12,13,0,292.0,302.0,3.1,15.0,499.0,461.44,367.27
2016,10,12,13,15,305.0,289.0,3.2,15.0,489.0,479.42,383.19
2016,10,12,13,30,318.0,276.0,3.3,15.0,479.0,496.67,398.29
2016,10,12,13,45,268.0,271.0,3.4,15.0,437.0,473.89,381.32
2016,10,12,14,0,218.0,266.0,3.5,15.0,395.0,429.84,347.74
2016,10,12,14,15,121.5,234.0,3.7,15.0,305.5,331.64,269.5
2016,10,12,14,30,25.0,202.0,3.9,15.0,216.0,191.94,154.89
2016,10,12,14,45,208.5,185.0,4.1,15.0,282.5,389.25,321.31
2016,10,12,15,0,392.0,168.0,4.3,15.0,349.0,559.19,460.67
2016,10,12,15,15,560.0,120.0,4.15,15.0,350.5,670.39,550.17
2016,10,12,15,30,728.0,72.0,4.0,15.0,352.0,765.24,622.61
2016,10,12,15,45,691.5,67.0,3.85,15.0,304.5,732.66,597.73
2016,10,12,16,0,655.0,62.0,3.7,15.0,257.0,703.59,575.41
2016,10,12,16,15,597.0,56.0,3.45,14.5,209.0,645.57,529.96
2016,10,12,16,30,539.0,50.0,3.2,14.0,161.0,585.66,480.62
2016,10,12,16,45,444.0,41.0,3.0,14.0,115.5,488.51,398.07
2016,10,12,17,0,349.0,32.0,2.8,14.0,70.0,392.62,306.74
2016,10,12,17,15,174.5,16.0,2.8,14.0,35.0,203.51,19.29
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,12.59,0.0
2016,10,13,6,45,181.5,27.0,2.45,13.5,51.0,20.54,9.16
2016,10,13,7,0,363.0,38.0,2.5,14.0,86.0,31.19,21.29
2016,10,13,7,15,432.0,48.5,2.6,14.0,129.5,39.5,29.28
2016,10,13,7,30,501.0,59.0,2.7,14.0,173.0,47.72,36.95
2016,10,13,7,45,552.0,66.0,2.8,14.0,219.0,52.98,41.82
2016,10,13,8,0,603.0,73.0,2.9,14.0,265.0,58.22,46.52
2016,10,13,8,15,642.0,76.0,2.8,14.0,309.0,60.38,48.39
2016,10,13,8,30,681.0,79.0,2.7,14.0,353.0,62.63,50.28
2016,10,13,8,45,538.0,127.0,2.6,14.5,358.5,90.26,74.35
2016,10,13,9,0,395.0,175.0,2.5,15.0,364.0,115.75,96.14
2016,10,13,9,15,415.5,186.5,2.4,15.0,400.0,121.77,101.04
2016,10,13,9,30,436.0,198.0,2.3,15.0,436.0,127.65,105.83
2016,10,13,9,45,480.0,197.0,2.2,15.5,473.5,126.9,104.73
2016,10,13,10,0,524.0,196.0,2.1,16.0,511.0,126.33,103.82
2016,10,13,10,15,490.5,219.0,2.05,16.0,524.0,143.8,108.79
2016,10,13,10,30,457.0,242.0,2.0,16.0,537.0,191.79,134.85
2016,10,13,10,45,439.5,256.0,2.0,16.5,546.0,233.72,165.23
2016,10,13,11,0,422.0,270.0,2.0,17.0,555.0,273.94,198.21
2016,10,13,11,15,397.5,282.0,2.0,17.0,554.0,309.93,229.8
2016,10,13,11,30,373.0,294.0,2.0,17.0,553.0,340.95,257.51
2016,10,13,11,45,379.5,291.0,2.05,17.0,555.5,370.73,283.35
2016,10,13,12,0,386.0,288.0,2.1,17.0,558.0,400.28,308.78
2016,10,13,12,15,382.0,289.5,2.15,17.0,555.0,427.82,332.36
2016,10,13,12,30,378.0,291.0,2.2,17.0,552.0,454.17,354.6
2016,10,13,12,45,434.5,265.0,2.25,17.5,560.0,501.24,391.83
2016,10,13,13,0,491.0,239.0,2.3,18.0,568.0,543.12,425.01
2016,10,13,13,15,498.0,228.5,2.3,18.0,553.0,566.94,444.64
2016,10,13,13,30,505.0,218.0,2.3,18.0,538.0,589.0,462.91
2016,10,13,13,45,429.5,228.5,2.35,18.0,492.5,567.63,447.64
2016,10,13,14,0,354.0,239.0,2.4,18.0,447.0,524.19,415.84
2016,10,13,14,15,398.5,213.5,2.45,18.0,434.5,550.15,438.49
2016,10,13,14,30,443.0,188.0,2.5,18.0,422.0,595.19,474.64
2016,10,13,14,45,456.0,169.0,2.55,18.0,393.5,601.08,481.15
2016,10,13,15,0,469.0,150.0,2.6,18.0,365.0,604.43,486.05
2016,10,13,15,15,422.0,141.0,2.6,17.5,319.5,564.4,457.44
2016,10,13,15,30,375.0,132.0,2.6,17.0,274.0,521.4,426.0
2016,10,13,15,45,352.5,116.5,2.6,17.0,236.0,489.8,402.42
2016,10,13,16,0,330.0,101.0,2.6,17.0,198.0,456.07,376.2
2016,10,13,16,15,299.0,84.5,2.6,17.0,160.0,411.72,340.18
2016,10,13,16,30,268.0,68.0,2.6,17.0,122.0,366.03,301.39
2016,10,13,16,45,212.0,51.5,2.6,17.0,86.5,298.04,242.08
2016,10,13,17,0,156.0,35.0,2.6,17.0,51.0,231.11,176.44
2016,10,13,17,15,78.0,17.5,2.55,16.5,25.5,118.72,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,12.0,7.45,16.0,12.0,9.12,0.54
2016,10,14,7,0,0.0,21.0,7.5,16.0,21.0,15.99,8.0
2016,10,14,7,15,0.0,32.5,7.4,16.0,32.5,24.81,16.09
2016,10,14,7,30,0.0,44.0,7.3,16.0,44.0,33.65,24.16
2016,10,14,7,45,0.0,56.0,7.25,16.0,56.0,42.9,32.51
2016,10,14,8,0,0.0,68.0,7.2,16.0,68.0,51.82,40.47
2016,10,14,8,15,0.0,79.5,7.1,16.0,79.5,60.32,47.95
2016,10,14,8,30,0.0,91.0,7.0,16.0,91.0,68.75,55.28
2016,10,14,8,45,0.0,54.0,6.9,16.5,54.0,41.35,30.92
2016,10,14,9,0,0.0,17.0,6.8,17.0,17.0,12.97,5.78
2016,10,14,9,15,0.0,19.0,6.7,17.0,19.0,14.51,7.11
2016,10,14,9,30,0.0,21.0,6.6,17.0,21.0,16.05,8.44
2016,10,14,9,45,0.0,44.5,6.5,17.0,44.5,34.11,24.21
2016,10,14,10,0,0.0,68.0,6.4,17.0,68.0,52.27,39.95
2016,10,14,10,15,0.0,103.0,6.25,17.0,103.0,78.89,60.02
2016,10,14,10,30,0.0,138.0,6.1,17.0,138.0,104.01,80.59
2016,10,14,10,45,0.0,120.0,5.95,17.0,120.0,91.55,70.24
2016,10,14,11,0,0.0,102.0,5.8,17.0,102.0,78.48,59.43
2016,10,14,11,15,0.0,125.0,5.6,17.0,125.0,95.67,73.5
2016,10,14,11,30,0.0,148.0,5.4,17.0,148.0,113.0,87.64
2016,10,14,11,45,0.0,139.0,5.2,17.5,139.0,106.64,82.23
2016,10,14,12,0,0.0,130.0,5.0,18.0,130.0,100.08,76.72
2016,10,14,12,15,0.0,113.5,4.8,18.0,113.5,87.59,66.53
2016,10,14,12,30,0.0,97.0,4.6,18.0,97.0,74.87,56.16
2016,10,14,12,45,0.5,133.5,4.4,18.0,134.0,103.79,79.85
2016,10,14,13,0,1.0,170.0,4.2,18.0,171.0,133.68,104.2
2016,10,14,13,15,0.5,135.0,3.95,17.5,135.5,105.61,81.6
2016,10,14,13,30,0.0,100.0,3.7,17.0,100.0,77.28,58.59
2016,10,14,13,45,0.0,112.0,3.5,17.0,112.0,87.1,66.81
2016,10,14,14,0,0.0,124.0,3.3,17.0,124.0,97.36,75.39
2016,10,14,14,15,0.0,127.5,3.1,17.0,127.5,100.92,78.47
2016,10,14,14,30,0.0,131.0,2.9,17.0,131.0,104.88,81.92
2016,10,14,14,45,0.0,98.5,2.7,17.0,98.5,76.99,58.98
2016,10,14,15,0,0.0,66.0,2.5,17.0,66.0,50.62,37.1
2016,10,14,15,15,103.0,108.5,2.3,17.0,147.0,204.68,169.11
2016,10,14,15,30,206.0,151.0,2.1,17.0,228.0,356.11,293.72
2016,10,14,15,45,192.0,132.0,1.95,17.0,196.0,328.26,270.91
2016,10,14,16,0,178.0,113.0,1.8,17.0,164.0,299.1,247.34
2016,10,14,16,15,156.5,93.0,1.65,16.5,131.5,260.54,215.58
2016,10,14,16,30,135.0,73.0,1.5,16.0,99.0,220.75,181.68
2016,10,14,16,45,98.0,53.5,1.4,16.0,69.5,167.26,134.62
2016,10,14,17,0,61.0,34.0,1.3,16.0,40.0,112.04,82.09
2016,10,14,17,15,30.5,17.0,1.15,16.0,20.0,52.77,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,40.5,5.5,3.05,14.5,6.5,0.0,0.0
2016,10,15,6,30,81.0,11.0,3.3,15.0,13.0,8.65,0.0
2016,10,15,6,45,225.0,23.5,3.6,15.5,47.5,19.23,6.66
2016,10,15,7,0,369.0,36.0,3.9,16.0,82.0,29.65,19.6
2016,10,15,7,15,455.5,44.5,4.15,16.0,127.0,36.55,26.35
2016,10,15,7,30,542.0,53.0,4.4,16.0,172.0,43.51,32.87
2016,10,15,7,45,594.0,59.0,4.7,16.5,219.0,48.24,37.18
2016,10,15,8,0,646.0,65.0,5.0,17.0,266.0,53.0,41.35
2016,10,15,8,15,325.5,100.5,5.35,17.0,202.0,71.09,57.24
2016,10,15,8,30,5.0,136.0,5.7,17.0,138.0,98.19,80.84
2016,10,15,8,45,22.5,161.5,6.1,17.0,172.0,115.36,95.57
2016,10,15,9,0,40.0,187.0,6.5,17.0,206.0,126.91,105.33
2016,10,15,9,15,76.5,213.0,6.8,17.0,253.0,142.63,118.62
2016,10,15,9,30,113.0,239.0,7.1,17.0,300.0,157.93,131.47
2016,10,15,9,45,62.5,221.5,7.45,17.5,255.5,148.97,123.29
2016,10,15,10,0,12.0,204.0,7.8,18.0,211.0,145.97,120.29
2016,10,15,10,15,70.0,250.0,7.95,18.0,294.0,166.62,137.65
2016,10,15,10,30,128.0,296.0,8.1,18.0,377.0,199.78,153.6
2016,10,15,10,45,73.0,268.5,8.3,18.0,315.0,196.19,151.97
2016,10,15,11,0,18.0,241.0,8.5,18.0,253.0,180.48,141.62
2016,10,15,11,15,31.0,265.5,8.6,18.0,287.0,200.87,157.69
2016,10,15,11,30,44.0,290.0,8.7,18.0,321.0,227.97,179.39
2016,10,15,11,45,45.5,292.5,8.8,18.0,324.0,237.72,187.56
2016,10,15,12,0,47.0,295.0,8.9,18.0,327.0,247.63,195.9
2016,10,15,12,15,32.0,269.0,8.95,18.0,291.0,227.45,180.11
2016,10,15,12,30,17.0,243.0,9.0,18.0,255.0,198.2,156.74
2016,10,15,12,45,16.5,238.0,9.05,18.0,249.5,196.51,155.61
2016,10,15,13,0,16.0,233.0,9.1,18.0,244.0,194.67,154.34
2016,10,15,13,15,8.0,157.0,9.05,18.0,162.5,128.54,100.59
2016,10,15,13,30,0.0,81.0,9.0,18.0,81.0,62.37,46.11
2016,10,15,13,45,22.0,159.0,8.95,18.0,172.0,151.78,120.52
2016,10,15,14,0,44.0,237.0,8.9,18.0,263.0,248.66,200.32
2016,10,15,14,15,22.0,188.0,8.85,17.5,201.0,173.06,138.69
2016,10,15,14,30,0.0,139.0,8.8,17.0,139.0,112.21,88.21
2016,10,15,14,45,0.0,132.5,8.8,17.0,132.5,107.76,84.76
2016,10,15,15,0,0.0,126.0,8.8,17.0,126.0,103.48,81.41
2016,10,15,15,15,0.0,84.0,8.7,17.0,84.0,65.51,49.74
2016,10,15,15,30,0.0,42.0,8.6,17.0,42.0,32.09,21.59
2016,10,15,15,45,0.0,36.0,8.5,17.0,36.0,27.47,17.71
2016,10,15,16,0,0.0,30.0,8.4,17.0,30.0,22.86,13.79
2016,10,15,16,15,0.0,23.5,8.25,17.0,23.5,17.88,9.5
2016,10,15,16,30,0.0,17.0,8.1,17.0,17.0,12.91,5.19
2016,10,15,16,45,0.0,11.5,8.0,17.0,11.5,8.72,1.53
2016,10,15,17,0,0.0,6.0,7.9,17.0,6.0,4.54,0.0
2016,10,15,17,15,0.0,3.0,7.8,17.0,3.0,2.36,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,4.2,16.0,1.0,0.79,0.0
2016,10,16,6,45,0.0,6.0,4.35,16.0,6.0,4.54,0.0
2016,10,16,7,0,0.0,11.0,4.5,16.0,11.0,8.34,1.43
2016,10,16,7,15,0.0,17.5,4.45,16.0,17.5,13.29,5.99
2016,10,16,7,30,0.0,24.0,4.4,16.0,24.0,18.26,10.54
2016,10,16,7,45,0.0,30.5,4.35,16.0,30.5,23.24,15.06
2016,10,16,8,0,0.0,37.0,4.3,16.0,37.0,28.23,19.54
2016,10,16,8,15,0.0,43.5,4.3,16.0,43.5,33.24,23.98
2016,10,16,8,30,0.0,50.0,4.3,16.0,50.0,38.25,28.37
2016,10,16,8,45,0.0,74.0,4.35,16.5,74.0,56.81,44.58
2016,10,16,9,0,0.0,98.0,4.4,17.0,98.0,74.34,59.67
2016,10,16,9,15,0.0,77.5,4.45,17.0,77.5,59.55,46.62
2016,10,16,9,30,0.0,57.0,4.5,17.0,57.0,43.72,32.69
2016,10,16,9,45,0.0,55.5,4.55,17.0,55.5,42.58,31.63
2016,10,16,10,0,0.0,54.0,4.6,17.0,54.0,41.45,30.57
2016,10,16,10,15,0.5,114.0,4.6,17.0,114.5,86.69,69.66
2016,10,16,10,30,1.0,174.0,4.6,17.0,175.0,128.64,100.71
2016,10,16,10,45,0.5,153.0,4.7,17.0,153.5,115.09,89.51
2016,10,16,11,0,0.0,132.0,4.8,17.0,132.0,100.49,77.51
2016,10,16,11,15,4.5,173.0,4.85,17.0,176.0,131.86,102.93
2016,10,16,11,30,9.0,214.0,4.9,17.0,220.0,164.1,128.93
2016,10,16,11,45,4.5,143.5,4.95,17.0,146.5,111.72,86.48
2016,10,16,12,0,0.0,73.0,5.0,17.0,73.0,56.24,41.02
2016,10,16,12,15,0.0,69.0,5.15,17.0,69.0,53.14,38.49
2016,10,16,12,30,0.0,65.0,5.3,17.0,65.0,50.03,35.94
2016,10,16,12,45,0.0,81.0,5.5,17.5,81.0,62.42,46.12
2016,10,16,13,0,0.0,97.0,5.7,18.0,97.0,74.86,56.3
2016,10,16,13,15,0.0,109.5,5.95,18.0,109.5,84.81,64.55
2016,10,16,13,30,0.0,122.0,6.2,18.0,122.0,95.06,73.08
2016,10,16,13,45,0.0,111.5,6.45,18.0,111.5,86.72,66.33
2016,10,16,14,0,0.0,101.0,6.7,18.0,101.0,78.28,59.49
2016,10,16,14,15,0.0,96.0,6.8,18.0,96.0,74.3,56.33
2016,10,16,14,30,0.0,91.0,6.9,18.0,91.0,70.32,53.16
2016,10,16,14,45,378.5,85.0,7.0,18.0,253.0,446.2,372.57
2016,10,16,15,0,757.0,79.0,7.1,18.0,415.0,768.1,629.2
2016,10,16,15,15,431.0,114.5,7.0,17.5,301.5,536.82,447.19
2016,10,16,15,30,105.0,150.0,6.9,17.0,188.0,266.92,221.13
2016,10,16,15,45,94.0,130.0,6.85,17.0,160.5,240.09,199.35
2016,10,16,16,0,83.0,110.0,6.8,17.0,133.0,212.19,175.87
2016,10,16,16,15,70.0,89.5,6.7,16.5,106.0,163.91,135.1
2016,10,16,16,30,57.0,69.0,6.6,16.0,79.0,131.92,107.1
2016,10,16,16,45,32.0,49.0,6.5,16.0,54.5,89.01,68.81
2016,10,16,17,0,7.0,29.0,6.4,16.0,30.0,35.46,20.49
2016,10,16,17,15,3.5,14.5,6.4,16.0,15.0,14.27,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,21.0,1.9,14.5,37.5,16.01,2.72
2016,10,17,7,0,281.0,42.0,1.9,15.0,75.0,31.85,21.37
2016,10,17,7,15,375.5,52.5,1.9,15.0,119.0,42.62,31.72
2016,10,17,7,30,470.0,63.0,1.9,15.0,163.0,50.87,39.48
2016,10,17,7,45,536.5,69.5,1.95,15.5,211.0,55.73,43.95
2016,10,17,8,0,603.0,76.0,2.0,16.0,259.0,60.68,48.32
2016,10,17,8,15,643.0,81.0,1.95,16.0,305.0,64.21,51.4
2016,10,17,8,30,683.0,86.0,1.9,16.0,351.0,67.75,54.42
2016,10,17,8,45,716.5,88.5,1.9,16.0,394.5,69.47,55.79
2016,10,17,9,0,750.0,91.0,1.9,16.0,438.0,71.25,57.2
2016,10,17,9,15,769.5,94.0,1.9,16.0,476.0,79.12,63.9
2016,10,17,9,30,789.0,97.0,1.9,16.0,514.0,81.08,65.43
2016,10,17,9,45,807.5,97.5,1.9,16.5,547.0,81.3,65.34
2016,10,17,10,0,826.0,98.0,1.9,17.0,580.0,81.6,65.34
2016,10,17,10,15,835.5,99.5,1.95,17.0,605.5,86.63,69.54
2016,10,17,10,30,845.0,101.0,2.0,17.0,631.0,143.56,82.94
2016,10,17,10,45,854.5,100.5,2.05,17.0,650.0,199.81,120.48
2016,10,17,11,0,864.0,100.0,2.1,17.0,669.0,261.19,170.53
2016,10,17,11,15,867.5,100.5,2.15,17.0,679.5,315.95,219.03
2016,10,17,11,30,871.0,101.0,2.2,17.0,690.0,369.94,267.84
2016,10,17,11,45,873.5,100.5,2.3,17.0,693.0,421.78,314.76
2016,10,17,12,0,876.0,100.0,2.4,17.0,696.0,472.25,359.74
2016,10,17,12,15,874.5,99.5,2.45,17.0,690.5,519.2,400.91
2016,10,17,12,30,873.0,99.0,2.5,17.0,685.0,563.98,439.36
2016,10,17,12,45,874.0,96.0,2.65,17.5,673.0,605.59,474.05
2016,10,17,13,0,875.0,93.0,2.8,18.0,661.0,644.73,506.12
2016,10,17,13,15,868.0,92.0,2.85,17.5,640.0,677.91,534.66
2016,10,17,13,30,861.0,91.0,2.9,17.0,619.0,707.84,560.49
2016,10,17,13,45,851.0,89.0,3.0,17.0,591.0,738.1,584.8
2016,10,17,14,0,841.0,87.0,3.1,17.0,563.0,758.53,601.1
2016,10,17,14,15,826.0,85.0,3.15,17.0,529.0,771.29,611.76
2016,10,17,14,30,811.0,83.0,3.2,17.0,495.0,780.11,619.75
2016,10,17,14,45,789.0,80.5,3.3,17.0,454.5,778.62,620.58
2016,10,17,15,0,767.0,78.0,3.4,17.0,414.0,773.09,618.51
2016,10,17,15,15,737.5,74.5,3.4,17.0,370.0,756.01,607.32
2016,10,17,15,30,708.0,71.0,3.4,17.0,326.0,735.07,592.96
2016,10,17,15,45,663.5,66.5,3.45,17.0,279.0,702.93,569.71
2016,10,17,16,0,619.0,62.0,3.5,17.0,232.0,662.12,538.65
2016,10,17,16,15,553.5,55.5,3.4,16.5,184.5,597.78,487.99
2016,10,17,16,30,488.0,49.0,3.3,16.0,137.0,531.58,432.97
2016,10,17,16,45,379.5,39.0,3.25,16.0,94.0,423.73,340.29
2016,10,17,17,0,271.0,29.0,3.2,16.0,51.0,313.99,215.89
2016,10,17,17,15,135.5,14.5,3.15,15.5,25.5,121.69,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,165.0,18.5,3.05,13.5,37.5,14.96,0.9
2016,10,18,7,0,330.0,37.0,3.1,14.0,75.0,30.46,20.14
2016,10,18,7,15,424.5,46.5,3.3,14.0,120.0,38.08,27.82
2016,10,18,7,30,519.0,56.0,3.5,14.0,165.0,45.78,35.09
2016,10,18,7,45,591.5,60.0,3.7,14.5,214.0,49.07,38.2
2016,10,18,8,0,664.0,64.0,3.9,15.0,263.0,52.57,41.31
2016,10,18,8,15,701.5,68.0,4.0,15.0,309.5,60.32,48.17
2016,10,18,8,30,739.0,72.0,4.1,15.0,356.0,63.68,51.07
2016,10,18,8,45,769.5,74.0,4.2,15.5,400.0,65.44,52.39
2016,10,18,9,0,800.0,76.0,4.3,16.0,444.0,67.25,53.73
2016,10,18,9,15,818.5,78.5,4.3,16.0,482.0,69.19,55.29
2016,10,18,9,30,837.0,81.0,4.3,16.0,520.0,71.12,56.82
2016,10,18,9,45,854.0,81.5,4.3,16.5,553.5,79.33,63.71
2016,10,18,10,0,871.0,82.0,4.3,17.0,587.0,80.32,64.3
2016,10,18,10,15,880.5,83.0,4.2,17.0,612.5,84.28,67.6
2016,10,18,10,30,890.0,84.0,4.1,17.0,638.0,142.1,80.81
2016,10,18,10,45,895.5,85.0,4.05,17.0,656.5,199.89,119.32
2016,10,18,11,0,901.0,86.0,4.0,17.0,675.0,257.55,166.89
2016,10,18,11,15,904.5,86.5,3.9,17.0,686.0,313.97,217.38
2016,10,18,11,30,908.0,87.0,3.8,17.0,697.0,369.55,268.23
2016,10,18,11,45,910.0,87.0,3.75,17.0,699.5,423.12,317.19
2016,10,18,12,0,912.0,87.0,3.7,17.0,702.0,475.21,364.03
2016,10,18,12,15,910.5,86.5,3.75,17.0,696.5,523.5,406.98
2016,10,18,12,30,909.0,86.0,3.8,17.0,691.0,569.53,447.12
2016,10,18,12,45,907.0,84.0,3.85,17.5,678.5,611.42,482.27
2016,10,18,13,0,905.0,82.0,3.9,18.0,666.0,650.56,514.45
2016,10,18,13,15,898.5,81.5,3.95,18.0,645.0,685.35,543.62
2016,10,18,13,30,892.0,81.0,4.0,18.0,624.0,716.88,569.89
2016,10,18,13,45,881.5,79.5,4.1,18.0,595.5,741.07,589.52
2016,10,18,14,0,871.0,78.0,4.2,18.0,567.0,761.55,605.96
2016,10,18,14,15,856.5,76.0,4.3,18.0,532.5,774.61,617.1
2016,10,18,14,30,842.0,74.0,4.4,18.0,498.0,792.11,631.93
2016,10,18,14,45,817.5,73.0,4.5,18.0,457.0,790.84,632.97
2016,10,18,15,0,793.0,72.0,4.6,18.0,416.0,785.44,631.07
2016,10,18,15,15,764.5,68.5,4.65,17.5,371.5,769.53,622.09
2016,10,18,15,30,736.0,65.0,4.7,17.0,327.0,749.78,609.83
2016,10,18,15,45,690.0,61.5,4.8,17.0,279.0,711.18,581.45
2016,10,18,16,0,644.0,58.0,4.9,17.0,231.0,676.4,554.63
2016,10,18,16,15,579.0,51.5,4.9,16.5,183.5,612.67,503.76
2016,10,18,16,30,514.0,45.0,4.9,16.0,136.0,547.28,448.46
2016,10,18,16,45,401.5,35.5,4.9,16.0,92.5,437.14,351.9
2016,10,18,17,0,289.0,26.0,4.9,16.0,49.0,322.52,209.97
2016,10,18,17,15,144.5,13.0,5.0,15.5,24.5,127.37,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,2.8,14.5,38.5,12.21,0.0
2016,10,19,7,0,427.0,30.0,2.8,15.0,77.0,25.1,15.41
2016,10,19,7,15,514.5,37.0,2.9,15.0,122.5,33.72,23.85
2016,10,19,7,30,602.0,44.0,3.0,15.0,168.0,40.25,30.04
2016,10,19,7,45,655.5,49.0,3.1,15.5,216.0,44.86,34.3
2016,10,19,8,0,709.0,54.0,3.2,16.0,264.0,49.51,38.44
2016,10,19,8,15,743.5,57.5,3.2,16.0,310.0,52.75,41.29
2016,10,19,8,30,778.0,61.0,3.2,16.0,356.0,55.98,44.08
2016,10,19,8,45,802.5,63.5,3.2,16.5,399.0,58.3,45.92
2016,10,19,9,0,827.0,66.0,3.2,17.0,442.0,67.07,53.37
2016,10,19,9,15,844.0,68.0,3.15,17.0,480.0,69.38,55.23
2016,10,19,9,30,861.0,70.0,3.1,17.0,518.0,71.59,57.01
2016,10,19,9,45,874.0,71.5,3.05,17.5,550.5,73.29,58.24
2016,10,19,10,0,887.0,73.0,3.0,18.0,583.0,74.92,59.4
2016,10,19,10,15,895.0,74.0,2.95,18.0,608.5,77.5,61.51
2016,10,19,10,30,903.0,75.0,2.9,18.0,634.0,135.71,75.25
2016,10,19,10,45,907.0,76.5,2.9,18.5,651.5,194.07,113.39
2016,10,19,11,0,911.0,78.0,2.9,19.0,669.0,252.15,160.5
2016,10,19,11,15,914.0,78.5,2.85,19.0,679.5,308.7,210.53
2016,10,19,11,30,917.0,79.0,2.8,19.0,690.0,364.34,260.87
2016,10,19,11,45,914.0,80.5,2.75,19.0,692.0,417.42,308.95
2016,10,19,12,0,911.0,82.0,2.7,19.0,694.0,468.58,354.45
2016,10,19,12,15,909.5,82.0,2.75,19.0,688.5,517.02,396.89
2016,10,19,12,30,908.0,82.0,2.8,19.0,683.0,563.24,436.54
2016,10,19,12,45,902.5,82.0,2.9,19.5,669.0,604.76,470.99
2016,10,19,13,0,897.0,82.0,3.0,20.0,655.0,643.37,502.4
2016,10,19,13,15,890.5,81.0,3.05,20.0,634.5,677.28,530.47
2016,10,19,13,30,884.0,80.0,3.1,20.0,614.0,707.93,555.7
2016,10,19,13,45,875.0,78.0,3.2,20.0,586.5,732.31,575.34
2016,10,19,14,0,866.0,76.0,3.3,20.0,559.0,753.09,591.79
2016,10,19,14,15,852.0,74.0,3.4,19.5,524.5,766.31,604.08
2016,10,19,14,30,838.0,72.0,3.5,19.0,490.0,775.7,613.81
2016,10,19,14,45,817.5,70.0,3.6,19.0,450.0,784.63,622.18
2016,10,19,15,0,797.0,68.0,3.7,19.0,410.0,781.34,621.63
2016,10,19,15,15,769.0,65.0,3.7,18.5,366.0,766.54,613.27
2016,10,19,15,30,741.0,62.0,3.7,18.0,322.0,747.94,601.73
2016,10,19,15,45,699.5,57.5,3.7,18.0,274.5,712.18,575.42
2016,10,19,16,0,658.0,53.0,3.7,18.0,227.0,673.12,545.3
2016,10,19,16,15,594.0,47.0,3.55,17.5,180.0,609.9,495.11
2016,10,19,16,30,530.0,41.0,3.4,17.0,133.0,553.85,447.35
2016,10,19,16,45,421.5,32.0,3.3,17.0,90.0,448.23,354.84
2016,10,19,17,0,313.0,23.0,3.2,17.0,47.0,335.45,198.25
2016,10,19,17,15,156.5,11.5,3.2,16.5,23.5,135.43,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
