Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,15.0,2.4,14.5,37.0,12.21,0.0
2016,10,20,7,0,412.0,30.0,2.5,15.0,74.0,25.06,15.22
2016,10,20,7,15,504.0,38.0,2.6,15.0,120.5,31.8,22.13
2016,10,20,7,30,596.0,46.0,2.7,15.0,167.0,41.91,31.49
2016,10,20,7,45,653.0,51.5,2.85,15.5,215.5,46.9,36.1
2016,10,20,8,0,710.0,57.0,3.0,16.0,264.0,51.93,40.58
2016,10,20,8,15,746.5,60.5,2.85,16.0,311.5,55.12,43.4
2016,10,20,8,30,783.0,64.0,2.7,16.0,359.0,58.33,46.16
2016,10,20,8,45,809.0,67.0,2.55,16.5,402.5,60.99,48.3
2016,10,20,9,0,835.0,70.0,2.4,17.0,446.0,63.63,50.38
2016,10,20,9,15,852.5,72.0,2.4,17.5,484.5,72.16,57.56
2016,10,20,9,30,870.0,74.0,2.4,18.0,523.0,74.37,59.2
2016,10,20,9,45,887.5,74.0,2.4,18.5,556.5,75.18,59.64
2016,10,20,10,0,905.0,74.0,2.4,19.0,590.0,75.95,60.06
2016,10,20,10,15,913.0,75.0,2.4,19.0,616.0,77.08,60.91
2016,10,20,10,30,921.0,76.0,2.4,19.0,642.0,136.33,75.29
2016,10,20,10,45,926.0,77.0,2.4,19.5,660.0,195.53,113.29
2016,10,20,11,0,931.0,78.0,2.4,20.0,678.0,254.51,160.59
2016,10,20,11,15,933.5,78.5,2.45,20.0,688.0,312.01,211.13
2016,10,20,11,30,936.0,79.0,2.5,20.0,698.0,368.52,262.01
2016,10,20,11,45,936.0,79.0,2.6,20.5,700.5,422.46,310.14
2016,10,20,12,0,936.0,79.0,2.7,21.0,703.0,474.67,355.84
2016,10,20,12,15,934.0,79.0,2.75,21.0,697.0,523.98,398.73
2016,10,20,12,30,932.0,79.0,2.8,21.0,691.0,570.95,438.75
2016,10,20,12,45,925.5,79.5,2.85,21.5,677.0,613.32,473.44
2016,10,20,13,0,919.0,80.0,2.9,22.0,663.0,652.66,504.95
2016,10,20,13,15,912.5,79.0,2.95,22.0,642.0,687.33,533.36
2016,10,20,13,30,906.0,78.0,3.0,22.0,621.0,718.67,558.9
2016,10,20,13,45,895.5,76.5,3.05,22.0,592.5,743.15,578.17
2016,10,20,14,0,885.0,75.0,3.1,22.0,564.0,763.89,594.2
2016,10,20,14,15,871.0,73.0,3.1,22.0,529.0,777.57,605.07
2016,10,20,14,30,857.0,71.0,3.1,22.0,494.0,787.36,613.32
2016,10,20,14,45,836.0,69.0,3.15,22.0,453.5,796.15,621.26
2016,10,20,15,0,815.0,67.0,3.2,22.0,413.0,792.73,620.46
2016,10,20,15,15,787.0,64.0,3.2,21.5,368.0,778.17,612.48
2016,10,20,15,30,759.0,61.0,3.2,21.0,323.0,759.76,601.32
2016,10,20,15,45,716.5,56.5,3.2,20.5,275.5,723.29,576.06
2016,10,20,16,0,674.0,52.0,3.2,20.0,228.0,683.47,546.84
2016,10,20,16,15,608.5,46.0,3.1,19.5,179.5,619.1,496.44
2016,10,20,16,30,543.0,40.0,3.0,19.0,131.0,561.88,448.19
2016,10,20,16,45,428.5,31.0,2.9,18.5,87.5,451.56,352.64
2016,10,20,17,0,314.0,22.0,2.8,18.0,44.0,331.19,170.99
2016,10,20,17,15,157.0,11.0,2.8,17.5,22.0,134.95,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,190.0,15.0,2.7,14.5,34.5,12.19,0.0
2016,10,21,7,0,380.0,30.0,2.7,15.0,69.0,24.94,14.94
2016,10,21,7,15,472.5,38.0,2.65,15.0,113.5,31.62,21.93
2016,10,21,7,30,565.0,46.0,2.6,15.0,158.0,38.39,28.36
2016,10,21,7,45,621.0,51.5,2.6,15.5,205.5,46.58,35.81
2016,10,21,8,0,677.0,57.0,2.6,16.0,253.0,51.53,40.23
2016,10,21,8,15,360.5,101.5,2.5,16.0,207.5,72.51,58.74
2016,10,21,8,30,44.0,146.0,2.4,16.0,162.0,100.95,83.55
2016,10,21,8,45,60.0,167.0,2.35,16.5,192.0,114.19,94.65
2016,10,21,9,0,76.0,188.0,2.3,17.0,222.0,127.15,105.37
2016,10,21,9,15,50.0,191.5,2.3,17.0,214.5,129.88,107.43
2016,10,21,9,30,24.0,195.0,2.3,17.0,207.0,138.25,114.33
2016,10,21,9,45,87.0,226.5,2.3,17.5,275.0,151.24,124.85
2016,10,21,10,0,150.0,258.0,2.3,18.0,343.0,163.12,134.35
2016,10,21,10,15,152.0,270.0,2.35,18.0,359.5,169.35,139.33
2016,10,21,10,30,154.0,282.0,2.4,18.0,376.0,192.24,146.19
2016,10,21,10,45,141.5,290.5,2.45,18.0,379.0,212.15,160.79
2016,10,21,11,0,129.0,299.0,2.5,18.0,382.0,230.66,175.97
2016,10,21,11,15,104.5,298.5,2.55,18.0,366.5,240.41,185.23
2016,10,21,11,30,80.0,298.0,2.6,18.0,351.0,243.91,189.45
2016,10,21,11,45,95.5,303.5,2.7,18.5,367.0,263.45,204.85
2016,10,21,12,0,111.0,309.0,2.8,19.0,383.0,284.77,221.75
2016,10,21,12,15,112.0,306.0,2.9,19.0,380.0,294.34,230.09
2016,10,21,12,30,113.0,303.0,3.0,19.0,377.0,303.62,238.21
2016,10,21,12,45,497.0,195.5,3.2,19.0,510.0,470.38,370.73
2016,10,21,13,0,881.0,88.0,3.4,19.0,643.0,634.88,500.03
2016,10,21,13,15,874.0,86.5,3.55,19.0,622.0,667.43,526.98
2016,10,21,13,30,867.0,85.0,3.7,19.0,601.0,696.7,551.86
2016,10,21,13,45,546.5,163.5,3.85,19.0,483.5,579.79,462.54
2016,10,21,14,0,226.0,242.0,4.0,19.0,366.0,408.63,327.63
2016,10,21,14,15,325.0,208.5,4.1,18.5,374.0,480.33,388.23
2016,10,21,14,30,424.0,175.0,4.2,18.0,382.0,556.22,450.99
2016,10,21,14,45,594.5,124.5,4.35,18.0,389.0,663.74,538.59
2016,10,21,15,0,765.0,74.0,4.5,18.0,396.0,757.04,610.59
2016,10,21,15,15,734.5,70.5,4.55,17.5,352.0,739.22,599.32
2016,10,21,15,30,704.0,67.0,4.6,17.0,308.0,717.58,585.25
2016,10,21,15,45,658.5,62.5,4.65,17.0,261.0,684.84,560.66
2016,10,21,16,0,613.0,58.0,4.7,17.0,214.0,643.67,528.11
2016,10,21,16,15,543.5,51.0,4.7,16.5,167.5,576.1,473.47
2016,10,21,16,30,474.0,44.0,4.7,16.0,121.0,506.97,414.29
2016,10,21,16,45,354.5,33.5,4.7,16.0,80.0,391.53,310.66
2016,10,21,17,0,235.0,23.0,4.7,16.0,39.0,263.06,111.96
2016,10,21,17,15,117.5,11.5,4.7,15.5,19.5,103.21,0.0
2016,10,21,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,173.0,16.0,3.0,13.0,33.5,13.02,0.0
2016,10,22,7,0,346.0,32.0,3.0,13.0,67.0,26.53,16.16
2016,10,22,7,15,445.5,41.0,3.05,13.0,112.0,33.91,24.08
2016,10,22,7,30,545.0,50.0,3.1,13.0,157.0,41.4,31.24
2016,10,22,7,45,610.0,55.5,3.15,13.5,205.5,45.94,35.51
2016,10,22,8,0,675.0,61.0,3.2,14.0,254.0,50.57,39.69
2016,10,22,8,15,509.5,96.5,3.15,14.0,256.5,71.35,58.2
2016,10,22,8,30,344.0,132.0,3.1,14.0,259.0,93.05,77.3
2016,10,22,8,45,537.5,106.0,3.05,14.5,331.5,79.05,64.64
2016,10,22,9,0,731.0,80.0,3.0,15.0,404.0,68.99,55.52
2016,10,22,9,15,791.0,80.0,2.95,15.0,458.0,69.81,56.12
2016,10,22,9,30,851.0,80.0,2.9,15.0,512.0,70.84,56.88
2016,10,22,9,45,852.0,86.5,2.9,15.0,542.5,75.12,60.48
2016,10,22,10,0,853.0,93.0,2.9,15.0,573.0,79.25,63.95
2016,10,22,10,15,772.0,118.5,2.9,15.0,567.5,86.68,70.28
2016,10,22,10,30,691.0,144.0,2.9,15.0,562.0,145.82,92.93
2016,10,22,10,45,789.0,121.0,2.95,15.5,612.0,197.49,122.94
2016,10,22,11,0,887.0,98.0,3.0,16.0,662.0,256.25,166.4
2016,10,22,11,15,755.0,142.5,3.0,16.0,627.5,302.27,212.98
2016,10,22,11,30,623.0,187.0,3.0,16.0,593.0,342.92,254.48
2016,10,22,11,45,624.0,187.5,3.05,16.0,596.0,385.43,292.76
2016,10,22,12,0,625.0,188.0,3.1,16.0,599.0,426.93,329.7
2016,10,22,12,15,599.0,195.0,3.15,16.0,586.0,459.6,359.26
2016,10,22,12,30,573.0,202.0,3.2,16.0,573.0,484.03,381.65
2016,10,22,12,45,523.5,215.5,3.3,16.0,549.0,501.33,397.76
2016,10,22,13,0,474.0,229.0,3.4,16.0,525.0,513.29,409.03
2016,10,22,13,15,669.5,163.0,3.45,15.5,566.0,613.81,491.03
2016,10,22,13,30,865.0,97.0,3.5,15.0,607.0,711.4,570.33
2016,10,22,13,45,855.5,94.5,3.6,15.0,579.0,735.48,590.7
2016,10,22,14,0,846.0,92.0,3.7,15.0,551.0,755.83,607.46
2016,10,22,14,15,609.5,137.5,3.7,15.0,457.5,652.09,528.91
2016,10,22,14,30,373.0,183.0,3.7,15.0,364.0,504.33,413.22
2016,10,22,14,45,404.0,160.5,3.75,15.0,341.5,537.38,441.9
2016,10,22,15,0,435.0,138.0,3.8,15.0,319.0,550.21,454.31
2016,10,22,15,15,408.0,128.5,3.8,15.0,283.0,527.06,436.98
2016,10,22,15,30,381.0,119.0,3.8,15.0,247.0,501.48,417.35
2016,10,22,15,45,360.5,103.0,3.85,15.0,209.5,471.33,393.72
2016,10,22,16,0,340.0,87.0,3.9,15.0,172.0,439.03,367.22
2016,10,22,16,15,298.5,71.0,3.8,14.5,134.0,387.09,323.28
2016,10,22,16,30,257.0,55.0,3.7,14.0,96.0,334.24,276.39
2016,10,22,16,45,186.0,39.0,3.65,14.0,63.0,257.06,203.41
2016,10,22,17,0,115.0,23.0,3.6,14.0,30.0,161.86,45.94
2016,10,22,17,15,57.5,11.5,3.55,14.0,15.0,54.95,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,15.0,1.75,13.0,32.0,12.22,0.0
2016,10,23,7,0,361.0,30.0,1.8,13.0,64.0,24.94,14.61
2016,10,23,7,15,459.5,38.5,1.85,13.0,109.0,31.99,22.37
2016,10,23,7,30,558.0,47.0,1.9,13.0,154.0,39.16,29.24
2016,10,23,7,45,616.0,53.0,1.95,13.5,201.5,44.1,33.88
2016,10,23,8,0,674.0,59.0,2.0,14.0,249.0,53.16,42.01
2016,10,23,8,15,395.5,104.5,2.05,14.0,221.0,75.01,61.44
2016,10,23,8,30,117.0,150.0,2.1,14.0,193.0,101.91,85.06
2016,10,23,8,45,458.5,112.5,2.2,14.5,309.5,80.28,65.71
2016,10,23,9,0,800.0,75.0,2.3,15.0,426.0,66.64,53.47
2016,10,23,9,15,561.0,139.0,2.3,15.0,396.0,97.58,80.41
2016,10,23,9,30,322.0,203.0,2.3,15.0,366.0,133.18,110.98
2016,10,23,9,45,601.0,140.5,2.35,15.5,468.0,98.82,80.87
2016,10,23,10,0,880.0,78.0,2.4,16.0,570.0,77.77,62.4
2016,10,23,10,15,889.0,79.5,2.45,16.0,595.5,79.2,63.55
2016,10,23,10,30,898.0,81.0,2.5,16.0,621.0,132.72,75.65
2016,10,23,10,45,905.5,81.5,2.6,16.5,639.5,190.49,111.9
2016,10,23,11,0,913.0,82.0,2.7,17.0,658.0,248.31,158.21
2016,10,23,11,15,916.0,82.5,2.8,17.0,668.5,304.8,208.3
2016,10,23,11,30,919.0,83.0,2.9,17.0,679.0,360.38,259.04
2016,10,23,11,45,920.5,83.0,3.0,17.0,681.5,413.86,308.04
2016,10,23,12,0,922.0,83.0,3.1,17.0,684.0,465.79,355.0
2016,10,23,12,15,484.0,177.5,3.2,17.0,493.0,385.61,301.79
2016,10,23,12,30,46.0,272.0,3.3,17.0,302.0,243.12,192.15
2016,10,23,12,45,76.0,278.5,3.4,17.0,326.5,272.54,216.59
2016,10,23,13,0,106.0,285.0,3.5,17.0,351.0,305.2,243.36
2016,10,23,13,15,495.0,183.5,3.55,17.0,475.5,511.2,410.26
2016,10,23,13,30,884.0,82.0,3.6,17.0,600.0,700.42,559.72
2016,10,23,13,45,653.5,141.0,3.7,17.0,513.5,639.42,512.27
2016,10,23,14,0,423.0,200.0,3.8,17.0,427.0,543.99,438.29
2016,10,23,14,15,628.5,137.0,3.9,17.0,450.5,664.33,536.41
2016,10,23,14,30,834.0,74.0,4.0,17.0,474.0,773.12,620.23
2016,10,23,14,45,690.5,94.0,4.1,17.0,406.5,704.25,569.65
2016,10,23,15,0,547.0,114.0,4.2,17.0,339.0,622.41,508.99
2016,10,23,15,15,520.0,106.0,4.2,16.5,300.5,592.75,488.28
2016,10,23,15,30,493.0,98.0,4.2,16.0,262.0,569.24,471.51
2016,10,23,15,45,457.0,87.0,4.25,16.0,220.5,531.71,442.03
2016,10,23,16,0,421.0,76.0,4.3,16.0,179.0,492.1,409.58
2016,10,23,16,15,372.0,62.5,4.2,15.5,139.0,436.29,362.61
2016,10,23,16,30,323.0,49.0,4.1,15.0,99.0,379.68,312.42
2016,10,23,16,45,228.5,35.0,4.1,15.0,64.0,285.09,223.44
2016,10,23,17,0,134.0,21.0,4.1,15.0,29.0,171.3,17.98
2016,10,23,17,15,67.0,10.5,4.0,14.5,14.5,61.55,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,11.5,15.5,6.35,14.5,17.0,11.88,0.0
2016,10,24,7,0,23.0,31.0,6.6,15.0,34.0,23.17,12.69
2016,10,24,7,15,46.5,50.5,6.75,15.0,58.5,36.94,26.32
2016,10,24,7,30,70.0,70.0,6.9,15.0,83.0,50.24,38.63
2016,10,24,7,45,81.5,90.5,7.1,15.0,110.0,63.88,51.1
2016,10,24,8,0,93.0,111.0,7.3,15.0,137.0,77.19,63.11
2016,10,24,8,15,103.0,129.5,7.4,15.0,163.0,89.06,73.66
2016,10,24,8,30,113.0,148.0,7.5,15.0,189.0,100.64,83.8
2016,10,24,8,45,68.0,156.0,7.65,15.5,181.5,107.89,89.84
2016,10,24,9,0,23.0,164.0,7.8,16.0,174.0,116.89,97.33
2016,10,24,9,15,119.5,190.5,7.75,16.0,249.5,126.46,105.42
2016,10,24,9,30,216.0,217.0,7.7,16.0,325.0,142.82,119.34
2016,10,24,9,45,195.5,233.5,7.7,16.0,336.5,151.36,126.45
2016,10,24,10,0,175.0,250.0,7.7,16.0,348.0,159.58,133.27
2016,10,24,10,15,258.0,250.0,7.75,16.0,400.5,155.57,129.6
2016,10,24,10,30,341.0,250.0,7.8,16.0,453.0,183.11,135.47
2016,10,24,10,45,172.5,218.0,7.85,16.5,321.0,173.79,130.73
2016,10,24,11,0,4.0,186.0,7.9,17.0,189.0,139.23,109.43
2016,10,24,11,15,72.0,244.5,7.85,17.0,291.0,196.19,153.35
2016,10,24,11,30,140.0,303.0,7.8,17.0,393.0,265.59,207.98
2016,10,24,11,45,72.5,248.5,7.8,17.0,295.0,214.93,169.6
2016,10,24,12,0,5.0,194.0,7.8,17.0,197.0,150.64,118.69
2016,10,24,12,15,2.5,179.0,7.8,17.0,180.5,139.21,109.46
2016,10,24,12,30,0.0,164.0,7.8,17.0,164.0,127.11,99.61
2016,10,24,12,45,2.0,174.5,7.85,17.0,175.5,137.3,108.07
2016,10,24,13,0,4.0,185.0,7.9,17.0,187.0,148.09,117.06
2016,10,24,13,15,2.0,161.0,7.9,17.0,162.0,128.15,100.8
2016,10,24,13,30,0.0,137.0,7.9,17.0,137.0,107.63,83.99
2016,10,24,13,45,5.0,160.5,7.95,17.0,163.0,132.04,104.46
2016,10,24,14,0,10.0,184.0,8.0,17.0,189.0,158.71,126.83
2016,10,24,14,15,5.0,131.0,7.95,17.0,133.5,108.7,85.54
2016,10,24,14,30,0.0,78.0,7.9,17.0,78.0,59.92,44.82
2016,10,24,14,45,0.0,73.0,7.9,17.0,73.0,56.04,41.67
2016,10,24,15,0,0.0,68.0,7.9,17.0,68.0,52.16,38.51
2016,10,24,15,15,0.0,59.5,7.7,16.5,59.5,45.58,33.1
2016,10,24,15,30,0.0,51.0,7.5,16.0,51.0,39.01,27.63
2016,10,24,15,45,0.0,42.5,7.3,16.0,42.5,32.46,22.05
2016,10,24,16,0,0.0,34.0,7.1,16.0,34.0,25.93,16.42
2016,10,24,16,15,0.0,26.0,6.9,16.0,26.0,19.8,11.07
2016,10,24,16,30,0.0,18.0,6.7,16.0,18.0,13.68,5.71
2016,10,24,16,45,0.0,11.5,6.55,16.0,11.5,8.72,1.17
2016,10,24,17,0,0.0,5.0,6.4,16.0,5.0,3.78,0.0
2016,10,24,17,15,0.0,2.5,6.4,15.5,2.5,1.97,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,16.0,6.0,4.72,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,9.11,1.38
2016,10,25,7,15,0.0,22.0,6.6,16.0,22.0,16.75,8.78
2016,10,25,7,30,0.0,32.0,6.6,16.0,32.0,24.41,15.81
2016,10,25,7,45,0.0,42.5,6.65,16.0,42.5,32.48,23.16
2016,10,25,8,0,0.0,53.0,6.7,16.0,53.0,40.57,30.46
2016,10,25,8,15,0.0,63.5,6.7,16.0,63.5,48.67,37.68
2016,10,25,8,30,0.0,74.0,6.7,16.0,74.0,56.47,44.54
2016,10,25,8,45,0.0,44.5,6.7,16.5,44.5,34.02,24.53
2016,10,25,9,0,0.0,15.0,6.7,17.0,15.0,11.43,4.46
2016,10,25,9,15,56.0,116.0,6.75,17.0,144.0,85.47,69.44
2016,10,25,9,30,112.0,217.0,6.8,17.0,273.0,140.5,116.9
2016,10,25,9,45,56.0,148.5,6.85,17.0,176.5,106.51,87.29
2016,10,25,10,0,0.0,80.0,6.9,17.0,80.0,61.52,48.14
2016,10,25,10,15,0.0,115.0,6.9,17.0,115.0,87.1,70.24
2016,10,25,10,30,0.0,150.0,6.9,17.0,150.0,111.72,87.26
2016,10,25,10,45,16.0,199.0,6.95,17.0,209.0,147.92,116.15
2016,10,25,11,0,32.0,248.0,7.0,17.0,268.0,182.05,143.14
2016,10,25,11,15,16.0,205.5,6.9,17.0,215.5,157.28,123.65
2016,10,25,11,30,0.0,163.0,6.8,17.0,163.0,123.81,96.83
2016,10,25,11,45,5.5,189.5,6.75,17.5,193.0,146.14,114.76
2016,10,25,12,0,11.0,216.0,6.7,18.0,223.0,169.7,133.64
2016,10,25,12,15,10.5,213.5,6.6,18.0,220.5,169.54,133.6
2016,10,25,12,30,10.0,211.0,6.5,18.0,218.0,169.26,133.5
2016,10,25,12,45,7.5,200.0,6.4,18.0,205.0,160.9,126.84
2016,10,25,13,0,5.0,189.0,6.3,18.0,192.0,152.02,119.74
2016,10,25,13,15,2.5,160.0,6.2,18.0,161.5,127.68,99.98
2016,10,25,13,30,0.0,131.0,6.1,18.0,131.0,102.69,79.57
2016,10,25,13,45,57.0,183.0,6.1,18.0,213.5,199.96,160.94
2016,10,25,14,0,114.0,235.0,6.1,18.0,296.0,316.95,257.1
2016,10,25,14,15,283.5,197.5,6.0,18.0,334.5,433.49,355.12
2016,10,25,14,30,453.0,160.0,5.9,18.0,373.0,558.06,457.95
2016,10,25,14,45,413.5,151.5,5.85,18.0,333.0,531.52,437.53
2016,10,25,15,0,374.0,143.0,5.8,18.0,293.0,501.64,414.56
2016,10,25,15,15,362.5,127.0,5.7,18.0,259.0,483.6,401.24
2016,10,25,15,30,351.0,111.0,5.6,18.0,225.0,463.1,385.46
2016,10,25,15,45,329.5,95.5,5.5,18.0,189.0,432.51,360.63
2016,10,25,16,0,308.0,80.0,5.4,18.0,153.0,399.95,333.11
2016,10,25,16,15,269.5,64.0,5.15,17.5,117.5,350.74,290.71
2016,10,25,16,30,231.0,48.0,4.9,17.0,82.0,300.59,245.39
2016,10,25,16,45,115.5,34.5,4.7,17.0,51.5,172.4,129.24
2016,10,25,17,0,0.0,21.0,4.5,17.0,21.0,23.4,0.0
2016,10,25,17,15,0.0,10.5,4.45,16.5,10.5,8.26,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,174.0,13.0,3.65,14.5,28.0,10.23,0.0
2016,10,26,7,0,348.0,26.0,3.8,15.0,56.0,21.63,10.69
2016,10,26,7,15,449.5,34.5,3.85,15.0,99.0,28.76,19.16
2016,10,26,7,30,551.0,43.0,3.9,15.0,142.0,36.0,26.08
2016,10,26,7,45,612.5,48.0,4.0,15.5,188.5,43.65,33.11
2016,10,26,8,0,674.0,53.0,4.1,16.0,235.0,48.31,37.33
2016,10,26,8,15,712.5,57.0,4.05,16.0,280.5,51.93,40.58
2016,10,26,8,30,751.0,61.0,4.0,16.0,326.0,55.56,43.76
2016,10,26,8,45,778.5,63.5,3.95,16.5,368.0,57.88,45.63
2016,10,26,9,0,806.0,66.0,3.9,17.0,410.0,60.2,47.46
2016,10,26,9,15,824.5,68.5,3.95,17.0,447.5,62.35,49.22
2016,10,26,9,30,843.0,71.0,4.0,17.0,485.0,71.41,57.0
2016,10,26,9,45,857.5,72.0,4.1,17.5,517.0,72.83,57.98
2016,10,26,10,0,872.0,73.0,4.2,18.0,549.0,74.18,58.91
2016,10,26,10,15,881.5,74.5,4.25,18.0,574.0,75.67,60.1
2016,10,26,10,30,891.0,76.0,4.3,18.0,599.0,123.62,69.79
2016,10,26,10,45,894.5,78.0,4.4,18.0,616.5,181.09,104.94
2016,10,26,11,0,898.0,80.0,4.5,18.0,634.0,238.24,150.62
2016,10,26,11,15,902.5,80.5,4.6,18.0,645.0,293.96,199.97
2016,10,26,11,30,907.0,81.0,4.7,18.0,656.0,348.95,250.43
2016,10,26,11,45,906.0,82.0,4.8,18.0,658.5,401.41,299.13
2016,10,26,12,0,905.0,83.0,4.9,18.0,661.0,452.15,345.75
2016,10,26,12,15,904.5,83.0,4.85,18.0,656.0,500.32,389.12
2016,10,26,12,30,904.0,83.0,4.8,18.0,651.0,546.38,429.75
2016,10,26,12,45,898.0,83.0,4.8,18.0,638.0,587.09,465.43
2016,10,26,13,0,892.0,83.0,4.8,18.0,625.0,624.88,498.05
2016,10,26,13,15,885.0,82.0,4.7,18.0,604.0,657.99,526.09
2016,10,26,13,30,878.0,81.0,4.6,18.0,583.0,687.83,551.09
2016,10,26,13,45,867.0,79.5,4.55,18.0,555.0,710.97,570.79
2016,10,26,14,0,856.0,78.0,4.5,18.0,527.0,737.37,591.26
2016,10,26,14,15,840.0,76.0,4.35,18.0,492.5,749.42,600.5
2016,10,26,14,30,824.0,74.0,4.2,18.0,458.0,757.51,607.09
2016,10,26,14,45,802.5,71.0,4.05,18.0,418.0,756.05,606.74
2016,10,26,15,0,781.0,68.0,3.9,18.0,378.0,750.6,603.38
2016,10,26,15,15,749.0,64.5,3.7,17.5,334.0,731.98,590.85
2016,10,26,15,30,717.0,61.0,3.5,17.0,290.0,709.53,574.91
2016,10,26,15,45,669.5,56.5,3.3,17.0,243.5,669.21,543.35
2016,10,26,16,0,622.0,52.0,3.1,17.0,197.0,633.19,513.51
2016,10,26,16,15,546.0,45.0,2.75,16.5,151.0,561.36,454.25
2016,10,26,16,30,470.0,38.0,2.4,16.0,105.0,488.36,390.41
2016,10,26,16,45,333.0,27.5,2.1,16.0,65.5,361.67,266.79
2016,10,26,17,0,196.0,17.0,1.8,16.0,26.0,209.54,0.0
2016,10,26,17,15,98.0,8.5,1.7,16.0,13.0,83.77,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.0,4.6,15.5,2.0,1.57,0.0
2016,10,27,7,0,0.0,4.0,4.9,16.0,4.0,3.02,0.0
2016,10,27,7,15,0.0,7.0,4.95,16.0,7.0,5.3,0.0
2016,10,27,7,30,0.0,10.0,5.0,16.0,10.0,7.58,1.0
2016,10,27,7,45,0.0,13.5,5.05,16.0,13.5,10.24,3.44
2016,10,27,8,0,0.0,17.0,5.1,16.0,17.0,12.92,5.87
2016,10,27,8,15,0.0,20.5,5.0,16.0,20.5,15.6,8.27
2016,10,27,8,30,0.0,24.0,4.9,16.0,24.0,18.28,10.66
2016,10,27,8,45,0.0,39.5,4.8,16.5,39.5,30.17,21.16
2016,10,27,9,0,0.0,55.0,4.7,17.0,55.0,42.11,31.59
2016,10,27,9,15,7.0,115.5,4.6,17.0,119.0,86.31,70.17
2016,10,27,9,30,14.0,176.0,4.5,17.0,183.0,125.78,104.12
2016,10,27,9,45,7.0,155.0,4.45,17.0,158.5,113.29,93.1
2016,10,27,10,0,0.0,134.0,4.4,17.0,134.0,99.79,81.3
2016,10,27,10,15,0.0,125.5,4.3,17.0,125.5,94.28,76.42
2016,10,27,10,30,0.0,117.0,4.2,17.0,117.0,88.76,68.29
2016,10,27,10,45,0.0,106.5,4.1,17.0,106.5,81.48,62.21
2016,10,27,11,0,0.0,96.0,4.0,17.0,96.0,73.88,55.87
2016,10,27,11,15,0.0,121.5,4.25,17.0,121.5,92.86,71.48
2016,10,27,11,30,0.0,147.0,4.5,17.0,147.0,111.99,87.14
2016,10,27,11,45,0.0,147.5,4.8,17.0,147.5,112.83,87.81
2016,10,27,12,0,0.0,148.0,5.1,17.0,148.0,113.67,88.5
2016,10,27,12,15,0.0,135.0,5.1,16.5,135.0,104.09,80.83
2016,10,27,12,30,0.0,122.0,5.1,16.0,122.0,94.26,72.91
2016,10,27,12,45,0.0,139.5,5.1,16.0,139.5,108.32,84.59
2016,10,27,13,0,0.0,157.0,5.1,16.0,157.0,122.92,96.69
2016,10,27,13,15,0.0,158.5,5.05,16.0,158.5,124.93,98.45
2016,10,27,13,30,0.0,160.0,5.0,16.0,160.0,127.14,100.42
2016,10,27,13,45,0.0,156.0,4.95,16.5,156.0,124.84,98.5
2016,10,27,14,0,0.0,152.0,4.9,17.0,152.0,122.66,96.7
2016,10,27,14,15,0.0,136.0,4.75,17.0,136.0,109.68,86.16
2016,10,27,14,30,0.0,120.0,4.6,17.0,120.0,96.47,75.39
2016,10,27,14,45,0.0,85.5,4.45,17.0,85.5,66.43,50.43
2016,10,27,15,0,0.0,51.0,4.3,17.0,51.0,39.02,27.46
2016,10,27,15,15,0.0,44.5,4.1,17.0,44.5,34.01,23.27
2016,10,27,15,30,0.0,38.0,3.9,17.0,38.0,29.0,19.05
2016,10,27,15,45,0.0,31.5,3.7,17.0,31.5,24.01,14.79
2016,10,27,16,0,0.0,25.0,3.5,17.0,25.0,19.03,10.49
2016,10,27,16,15,0.0,19.0,3.35,16.5,19.0,14.44,6.5
2016,10,27,16,30,0.0,13.0,3.2,16.0,13.0,9.86,2.5
2016,10,27,16,45,0.0,8.0,3.1,16.0,8.0,6.06,0.0
2016,10,27,17,0,0.0,3.0,3.0,16.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,2.95,16.0,1.5,1.18,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,16.0,3.0,2.36,0.0
2016,10,28,7,0,0.0,6.0,0.6,16.0,6.0,4.54,0.0
2016,10,28,7,15,0.0,12.0,0.65,16.0,12.0,9.1,2.16
2016,10,28,7,30,0.0,18.0,0.7,16.0,18.0,13.68,6.4
2016,10,28,7,45,0.0,24.5,0.8,16.0,24.5,18.64,10.95
2016,10,28,8,0,0.0,31.0,0.9,16.0,31.0,23.63,15.47
2016,10,28,8,15,0.0,38.0,1.0,16.0,38.0,29.0,20.29
2016,10,28,8,30,0.0,45.0,1.1,16.0,45.0,34.39,25.06
2016,10,28,8,45,149.5,104.5,1.2,16.0,167.0,73.27,59.32
2016,10,28,9,0,299.0,164.0,1.3,16.0,289.0,111.18,92.13
2016,10,28,9,15,525.0,126.0,1.4,16.0,370.0,89.26,72.86
2016,10,28,9,30,751.0,88.0,1.5,16.0,451.0,74.66,60.05
2016,10,28,9,45,375.5,86.0,1.65,16.5,267.5,59.3,46.45
2016,10,28,10,0,0.0,84.0,1.8,17.0,84.0,64.61,50.89
2016,10,28,10,15,6.0,143.0,1.9,17.0,146.5,106.2,86.63
2016,10,28,10,30,12.0,202.0,2.0,17.0,209.0,146.24,114.84
2016,10,28,10,45,6.0,174.5,2.15,17.0,178.0,129.86,101.45
2016,10,28,11,0,0.0,147.0,2.3,17.0,147.0,110.89,86.19
2016,10,28,11,15,2.5,169.5,2.5,17.0,171.5,128.25,100.23
2016,10,28,11,30,5.0,192.0,2.7,17.0,196.0,146.28,114.77
2016,10,28,11,45,32.0,233.5,2.9,17.0,254.0,188.86,148.58
2016,10,28,12,0,59.0,275.0,3.1,17.0,312.0,236.3,186.39
2016,10,28,12,15,33.0,237.5,3.2,17.0,258.5,202.77,160.2
2016,10,28,12,30,7.0,200.0,3.3,17.0,205.0,159.04,125.3
2016,10,28,12,45,3.5,185.5,3.45,17.0,188.0,147.05,115.77
2016,10,28,13,0,0.0,171.0,3.6,17.0,171.0,134.38,105.56
2016,10,28,13,15,20.0,200.0,3.6,17.0,211.5,172.59,137.21
2016,10,28,13,30,40.0,229.0,3.6,17.0,252.0,227.19,181.96
2016,10,28,13,45,112.0,229.0,3.6,17.0,288.0,298.67,241.22
2016,10,28,14,0,184.0,229.0,3.6,17.0,324.0,361.71,293.48
2016,10,28,14,15,498.0,151.0,3.5,17.0,384.0,561.94,457.02
2016,10,28,14,30,812.0,73.0,3.4,17.0,444.0,741.76,596.11
2016,10,28,14,45,795.5,69.0,3.35,17.0,406.0,742.88,596.72
2016,10,28,15,0,779.0,65.0,3.3,17.0,368.0,740.19,595.68
2016,10,28,15,15,747.5,62.0,3.15,16.5,324.5,722.71,583.98
2016,10,28,15,30,716.0,59.0,3.0,16.0,281.0,701.45,568.88
2016,10,28,15,45,669.0,54.0,2.85,16.0,235.0,661.24,537.29
2016,10,28,16,0,622.0,49.0,2.7,16.0,189.0,617.75,501.55
2016,10,28,16,15,544.0,42.5,2.4,15.5,143.5,552.79,447.16
2016,10,28,16,30,466.0,36.0,2.1,15.0,98.0,479.54,382.08
2016,10,28,16,45,321.5,25.5,1.85,15.0,59.5,346.23,242.51
2016,10,28,17,0,177.0,15.0,1.6,15.0,21.0,152.55,0.0
2016,10,28,17,15,88.5,7.5,1.5,15.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,125.5,13.0,3.25,15.5,22.5,10.23,0.0
2016,10,29,7,0,251.0,26.0,3.5,16.0,45.0,21.44,8.36
2016,10,29,7,15,361.5,36.0,3.75,16.0,85.5,29.62,19.56
2016,10,29,7,30,472.0,46.0,4.0,16.0,126.0,37.91,27.51
2016,10,29,7,45,236.0,39.5,4.25,16.0,79.5,30.0,20.92
2016,10,29,8,0,0.0,33.0,4.5,16.0,33.0,25.16,16.76
2016,10,29,8,15,0.0,39.5,4.65,16.0,39.5,30.15,21.25
2016,10,29,8,30,0.0,46.0,4.8,16.0,46.0,35.16,25.69
2016,10,29,8,45,5.0,97.0,4.95,16.5,99.0,72.63,58.66
2016,10,29,9,0,10.0,148.0,5.1,17.0,152.0,106.27,87.76
2016,10,29,9,15,411.0,112.5,5.15,17.0,309.5,78.82,63.65
2016,10,29,9,30,812.0,77.0,5.2,17.0,467.0,68.09,54.16
2016,10,29,9,45,406.0,115.5,5.3,17.0,310.5,79.57,64.04
2016,10,29,10,0,0.0,154.0,5.4,17.0,154.0,112.83,92.68
2016,10,29,10,15,42.5,205.0,5.35,17.0,229.5,139.34,115.25
2016,10,29,10,30,85.0,256.0,5.3,17.0,305.0,175.09,136.72
2016,10,29,10,45,84.0,263.5,5.25,17.5,313.5,189.9,147.06
2016,10,29,11,0,83.0,271.0,5.2,18.0,322.0,204.58,158.4
2016,10,29,11,15,87.5,277.0,5.1,18.0,331.5,219.6,170.59
2016,10,29,11,30,92.0,283.0,5.0,18.0,341.0,235.15,183.48
2016,10,29,11,45,212.0,276.0,4.9,18.0,409.0,285.27,221.61
2016,10,29,12,0,332.0,269.0,4.8,18.0,477.0,350.65,273.22
2016,10,29,12,15,259.5,277.5,4.7,18.0,439.0,349.16,274.72
2016,10,29,12,30,187.0,286.0,4.6,18.0,401.0,332.68,263.47
2016,10,29,12,45,540.5,182.0,4.5,18.0,504.5,471.79,375.31
2016,10,29,13,0,894.0,78.0,4.4,18.0,608.0,613.67,488.74
2016,10,29,13,15,626.5,152.0,4.3,18.0,517.0,563.03,449.82
2016,10,29,13,30,359.0,226.0,4.2,18.0,426.0,463.54,372.03
2016,10,29,13,45,606.5,149.5,4.15,18.0,467.5,602.56,484.71
2016,10,29,14,0,854.0,73.0,4.1,18.0,509.0,715.64,574.49
2016,10,29,14,15,837.5,71.0,4.05,18.0,475.0,733.76,588.33
2016,10,29,14,30,821.0,69.0,4.0,18.0,441.0,741.31,594.92
2016,10,29,14,45,795.5,67.0,3.95,18.0,401.0,737.85,593.37
2016,10,29,15,0,770.0,65.0,3.9,18.0,361.0,730.37,588.76
2016,10,29,15,15,737.0,61.5,3.85,17.5,317.5,711.0,576.0
2016,10,29,15,30,704.0,58.0,3.8,17.0,274.0,687.88,559.76
2016,10,29,15,45,650.5,54.0,3.8,17.0,227.5,643.54,525.23
2016,10,29,16,0,597.0,50.0,3.8,17.0,181.0,603.67,492.33
2016,10,29,16,15,517.5,42.5,3.65,16.5,136.5,529.16,430.39
2016,10,29,16,30,438.0,35.0,3.5,16.0,92.0,453.85,363.11
2016,10,29,16,45,293.5,24.5,3.35,16.0,55.5,318.8,215.59
2016,10,29,17,0,149.0,14.0,3.2,16.0,19.0,129.04,0.0
2016,10,29,17,15,74.5,7.0,3.2,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
