Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,15.0,4.0,3.15,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,6.06,0.0
2016,10,30,7,15,0.0,16.5,8.05,15.0,16.5,12.54,5.0
2016,10,30,7,30,0.0,25.0,8.1,15.0,25.0,19.04,11.04
2016,10,30,7,45,0.0,34.0,8.15,15.5,34.0,25.94,17.33
2016,10,30,8,0,0.0,43.0,8.2,16.0,43.0,32.86,23.56
2016,10,30,8,15,0.0,52.5,8.2,16.0,52.5,40.18,30.13
2016,10,30,8,30,0.0,62.0,8.2,16.0,62.0,47.51,36.64
2016,10,30,8,45,0.0,34.0,8.2,16.0,34.0,25.94,17.44
2016,10,30,9,0,0.0,6.0,8.2,16.0,6.0,4.56,0.0
2016,10,30,9,15,14.5,95.0,8.2,16.0,102.0,72.29,58.25
2016,10,30,9,30,29.0,184.0,8.2,16.0,198.0,125.22,104.33
2016,10,30,9,45,14.5,97.5,8.2,16.5,104.5,72.75,58.23
2016,10,30,10,0,0.0,11.0,8.2,17.0,11.0,8.39,1.72
2016,10,30,10,15,389.0,62.5,8.1,17.0,284.5,44.44,33.27
2016,10,30,10,30,778.0,114.0,8.0,17.0,558.0,127.98,79.79
2016,10,30,10,45,604.0,172.5,7.95,17.0,523.5,191.2,127.05
2016,10,30,11,0,430.0,231.0,7.9,17.0,489.0,237.26,171.06
2016,10,30,11,15,353.0,253.5,7.75,17.0,468.0,266.47,199.68
2016,10,30,11,30,276.0,276.0,7.6,17.0,447.0,286.45,220.72
2016,10,30,11,45,553.0,193.0,7.45,17.5,536.0,349.55,267.28
2016,10,30,12,0,830.0,110.0,7.3,18.0,625.0,435.62,335.71
2016,10,30,12,15,644.0,170.0,7.15,18.0,567.5,447.76,352.13
2016,10,30,12,30,458.0,230.0,7.0,18.0,510.0,437.33,347.9
2016,10,30,12,45,379.5,242.5,6.9,18.0,471.5,424.67,340.32
2016,10,30,13,0,301.0,255.0,6.8,18.0,433.0,413.38,332.65
2016,10,30,13,15,307.5,244.0,6.7,17.5,420.0,427.04,345.82
2016,10,30,13,30,314.0,233.0,6.6,17.0,407.0,439.62,358.07
2016,10,30,13,45,331.0,217.0,6.55,17.0,392.0,453.31,370.79
2016,10,30,14,0,348.0,201.0,6.5,17.0,377.0,466.03,382.79
2016,10,30,14,15,540.0,147.5,6.4,17.0,399.5,586.64,483.41
2016,10,30,14,30,732.0,94.0,6.3,17.0,422.0,703.11,578.06
2016,10,30,14,45,703.0,90.5,6.25,17.0,382.5,694.55,571.99
2016,10,30,15,0,674.0,87.0,6.2,17.0,343.0,682.04,563.18
2016,10,30,15,15,635.0,82.0,6.05,17.0,300.5,655.84,542.99
2016,10,30,15,30,596.0,77.0,5.9,17.0,258.0,625.97,519.3
2016,10,30,15,45,540.5,70.5,5.8,17.0,213.5,577.32,479.71
2016,10,30,16,0,485.0,64.0,5.7,17.0,169.0,525.49,435.89
2016,10,30,16,15,395.0,54.0,5.5,16.5,125.5,439.03,362.54
2016,10,30,16,30,305.0,44.0,5.3,16.0,82.0,354.17,286.42
2016,10,30,16,45,174.0,29.0,5.15,16.0,49.0,224.99,144.22
2016,10,30,17,0,43.0,14.0,5.0,16.0,16.0,44.95,0.0
2016,10,30,17,15,21.5,7.0,4.8,15.5,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,101.5,13.0,2.45,13.5,20.0,10.23,0.0
2016,10,31,7,0,203.0,26.0,2.5,14.0,40.0,19.82,5.03
2016,10,31,7,15,321.0,37.0,2.65,14.0,80.0,30.38,20.16
2016,10,31,7,30,439.0,48.0,2.8,14.0,120.0,39.41,28.98
2016,10,31,7,45,518.5,54.5,2.95,14.5,165.5,44.61,33.98
2016,10,31,8,0,598.0,61.0,3.1,15.0,211.0,49.95,38.88
2016,10,31,8,15,643.5,66.0,3.2,15.0,255.5,53.85,42.45
2016,10,31,8,30,689.0,71.0,3.3,15.0,300.0,57.78,45.93
2016,10,31,8,45,655.0,83.5,3.45,15.0,324.5,65.8,52.97
2016,10,31,9,0,621.0,96.0,3.6,15.0,349.0,73.39,59.55
2016,10,31,9,15,343.0,147.0,3.65,15.0,289.0,102.22,84.7
2016,10,31,9,30,65.0,198.0,3.7,15.0,229.0,133.17,111.38
2016,10,31,9,45,45.0,199.5,3.75,15.5,222.0,134.67,112.2
2016,10,31,10,0,25.0,201.0,3.8,16.0,215.0,142.27,118.29
2016,10,31,10,15,30.0,214.5,3.8,16.0,231.5,143.9,119.47
2016,10,31,10,30,35.0,228.0,3.8,16.0,248.0,156.06,123.01
2016,10,31,10,45,200.0,236.5,3.85,16.0,355.5,184.37,138.42
2016,10,31,11,0,365.0,245.0,3.9,16.0,463.0,234.53,171.26
2016,10,31,11,15,218.0,258.5,3.95,16.0,389.5,237.43,180.87
2016,10,31,11,30,71.0,272.0,4.0,16.0,316.0,220.89,173.69
2016,10,31,11,45,222.0,263.0,4.1,16.0,400.0,278.33,217.1
2016,10,31,12,0,373.0,254.0,4.2,16.0,484.0,353.9,276.69
2016,10,31,12,15,622.0,171.5,4.3,16.0,551.0,437.35,343.33
2016,10,31,12,30,871.0,89.0,4.4,16.0,618.0,523.37,414.0
2016,10,31,12,45,610.5,165.5,4.55,16.5,532.5,497.96,397.26
2016,10,31,13,0,350.0,242.0,4.7,17.0,447.0,429.45,344.44
2016,10,31,13,15,357.0,231.0,4.8,17.0,433.5,444.82,358.83
2016,10,31,13,30,364.0,220.0,4.9,17.0,420.0,459.02,371.96
2016,10,31,13,45,366.0,207.0,5.0,17.0,400.0,466.45,379.72
2016,10,31,14,0,368.0,194.0,5.1,17.0,380.0,472.11,386.06
2016,10,31,14,15,338.0,184.5,5.2,17.0,346.0,455.92,374.43
2016,10,31,14,30,308.0,175.0,5.3,17.0,312.0,436.83,360.28
2016,10,31,14,45,245.0,164.5,5.4,17.0,267.5,388.02,321.17
2016,10,31,15,0,182.0,154.0,5.5,17.0,223.0,318.53,264.6
2016,10,31,15,15,170.5,137.0,5.6,16.5,195.0,297.81,248.71
2016,10,31,15,30,159.0,120.0,5.7,16.0,167.0,275.88,231.2
2016,10,31,15,45,141.0,101.0,5.8,16.0,137.5,244.43,204.55
2016,10,31,16,0,123.0,82.0,5.9,16.0,108.0,211.68,176.03
2016,10,31,16,15,99.0,62.5,5.85,16.0,80.0,171.69,140.46
2016,10,31,16,30,75.0,43.0,5.8,16.0,52.0,129.73,101.97
2016,10,31,16,45,37.5,26.0,5.75,16.0,30.5,75.26,41.23
2016,10,31,17,0,0.0,9.0,5.7,16.0,9.0,7.08,0.0
2016,10,31,17,15,0.0,4.5,5.85,16.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.5,3.3,13.5,19.0,9.83,0.0
2016,11,1,7,0,206.0,25.0,3.2,14.0,38.0,20.63,3.67
2016,11,1,7,15,327.0,35.5,3.25,14.0,77.5,29.2,19.01
2016,11,1,7,30,448.0,46.0,3.3,14.0,117.0,37.89,27.59
2016,11,1,7,45,523.0,53.0,3.4,14.5,162.5,43.51,32.97
2016,11,1,8,0,598.0,60.0,3.5,15.0,208.0,49.22,38.22
2016,11,1,8,15,644.5,65.0,3.5,15.0,252.5,53.15,41.82
2016,11,1,8,30,691.0,70.0,3.5,15.0,297.0,57.11,45.35
2016,11,1,8,45,724.0,73.5,3.55,15.0,339.0,64.75,52.05
2016,11,1,9,0,757.0,77.0,3.6,15.0,381.0,67.63,54.49
2016,11,1,9,15,779.5,79.5,3.5,15.0,418.5,69.59,56.1
2016,11,1,9,30,802.0,82.0,3.4,15.0,456.0,71.56,57.7
2016,11,1,9,45,621.5,134.5,3.35,15.5,436.5,97.05,79.7
2016,11,1,10,0,441.0,187.0,3.3,16.0,417.0,122.37,101.23
2016,11,1,10,15,651.5,137.0,3.2,16.0,494.0,97.18,79.29
2016,11,1,10,30,862.0,87.0,3.1,16.0,571.0,110.98,65.17
2016,11,1,10,45,867.0,89.0,3.05,16.0,589.0,167.82,97.31
2016,11,1,11,0,872.0,91.0,3.0,16.0,607.0,224.6,141.2
2016,11,1,11,15,875.5,91.5,2.95,16.0,617.0,283.25,192.07
2016,11,1,11,30,879.0,92.0,2.9,16.0,627.0,336.33,240.4
2016,11,1,11,45,877.5,93.5,2.9,16.0,628.5,386.04,286.46
2016,11,1,12,0,876.0,95.0,2.9,16.0,630.0,436.66,332.51
2016,11,1,12,15,874.0,94.5,2.9,16.0,624.5,483.37,374.52
2016,11,1,12,30,872.0,94.0,2.9,16.0,619.0,527.85,413.74
2016,11,1,12,45,867.5,93.0,2.9,16.0,605.5,568.1,448.77
2016,11,1,13,0,863.0,92.0,2.9,16.0,592.0,605.54,480.83
2016,11,1,13,15,854.5,90.5,2.8,16.0,571.0,637.05,507.37
2016,11,1,13,30,846.0,89.0,2.7,16.0,550.0,665.19,530.78
2016,11,1,13,45,832.0,88.0,2.65,16.0,522.0,686.64,548.96
2016,11,1,14,0,818.0,87.0,2.6,16.0,494.0,704.31,564.04
2016,11,1,14,15,800.0,84.5,2.55,16.0,459.5,713.54,571.59
2016,11,1,14,30,782.0,82.0,2.5,16.0,425.0,718.79,576.3
2016,11,1,14,45,752.0,79.5,2.5,16.0,385.0,710.69,571.41
2016,11,1,15,0,722.0,77.0,2.5,16.0,345.0,703.78,567.35
2016,11,1,15,15,684.0,72.5,2.6,16.0,301.5,679.71,550.59
2016,11,1,15,30,646.0,68.0,2.7,16.0,258.0,652.02,530.33
2016,11,1,15,45,587.0,62.5,2.8,16.0,212.5,602.49,491.99
2016,11,1,16,0,528.0,57.0,2.9,16.0,167.0,549.9,449.22
2016,11,1,16,15,437.0,48.0,2.95,15.5,123.5,464.68,378.71
2016,11,1,16,30,346.0,39.0,3.0,15.0,80.0,378.16,301.18
2016,11,1,16,45,203.0,25.5,3.05,15.0,46.5,237.0,128.55
2016,11,1,17,0,60.0,12.0,3.1,15.0,13.0,56.43,0.0
2016,11,1,17,15,30.0,6.0,3.1,14.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,120.0,11.0,2.45,12.0,18.5,8.65,0.0
2016,11,2,7,0,240.0,22.0,2.5,12.0,37.0,18.18,0.58
2016,11,2,7,15,360.0,32.5,2.65,12.0,77.0,26.89,17.08
2016,11,2,7,30,480.0,43.0,2.8,12.0,117.0,35.69,25.86
2016,11,2,7,45,550.5,50.0,2.95,12.5,162.5,41.41,31.35
2016,11,2,8,0,621.0,57.0,3.1,13.0,208.0,47.18,36.71
2016,11,2,8,15,666.0,62.0,3.1,13.5,253.0,51.2,40.34
2016,11,2,8,30,711.0,67.0,3.1,14.0,298.0,59.8,47.93
2016,11,2,8,45,742.5,70.5,3.1,14.5,340.0,62.73,50.38
2016,11,2,9,0,774.0,74.0,3.1,15.0,382.0,65.68,52.78
2016,11,2,9,15,795.5,76.5,2.95,15.0,419.5,67.7,54.45
2016,11,2,9,30,817.0,79.0,2.8,15.0,457.0,69.73,56.1
2016,11,2,9,45,841.5,78.0,2.7,15.5,490.5,69.34,55.52
2016,11,2,10,0,866.0,77.0,2.6,16.0,524.0,76.22,61.3
2016,11,2,10,15,876.0,78.5,2.35,16.0,549.0,77.74,62.5
2016,11,2,10,30,886.0,80.0,2.1,16.0,574.0,112.76,66.93
2016,11,2,10,45,891.5,81.0,1.9,16.5,591.5,169.1,97.26
2016,11,2,11,0,897.0,82.0,1.7,17.0,609.0,225.28,139.6
2016,11,2,11,15,900.5,82.5,1.6,17.0,619.0,280.23,186.81
2016,11,2,11,30,904.0,83.0,1.5,17.0,629.0,334.34,235.25
2016,11,2,11,45,904.0,83.5,1.4,17.5,631.0,386.18,281.49
2016,11,2,12,0,904.0,84.0,1.3,18.0,633.0,436.39,325.34
2016,11,2,12,15,902.5,83.5,1.3,18.0,627.5,483.21,366.36
2016,11,2,12,30,901.0,83.0,1.3,18.0,622.0,527.81,404.58
2016,11,2,12,45,899.0,81.5,1.3,18.0,609.0,568.8,439.1
2016,11,2,13,0,897.0,80.0,1.3,18.0,596.0,607.14,470.78
2016,11,2,13,15,889.0,78.5,1.35,18.0,575.0,638.98,497.42
2016,11,2,13,30,881.0,77.0,1.4,18.0,554.0,667.47,521.17
2016,11,2,13,45,868.5,76.0,1.5,18.0,525.5,690.02,540.69
2016,11,2,14,0,856.0,75.0,1.6,18.0,497.0,715.44,561.37
2016,11,2,14,15,839.0,73.0,1.7,18.0,463.0,726.74,571.19
2016,11,2,14,30,822.0,71.0,1.8,18.0,429.0,734.07,578.36
2016,11,2,14,45,796.5,68.0,1.9,18.0,389.0,729.65,577.03
2016,11,2,15,0,771.0,65.0,2.0,18.0,349.0,721.16,572.64
2016,11,2,15,15,736.5,61.5,2.1,17.5,305.5,700.91,560.25
2016,11,2,15,30,702.0,58.0,2.2,17.0,262.0,676.83,544.16
2016,11,2,15,45,647.5,53.0,2.3,17.0,216.0,631.0,509.28
2016,11,2,16,0,593.0,48.0,2.4,17.0,170.0,590.13,476.0
2016,11,2,16,15,508.0,40.5,2.4,16.5,125.5,512.29,411.81
2016,11,2,16,30,423.0,33.0,2.4,16.0,81.0,433.77,339.58
2016,11,2,16,45,268.0,21.5,2.45,15.5,46.5,282.02,133.09
2016,11,2,17,0,113.0,10.0,2.5,15.0,12.0,96.04,0.0
2016,11,2,17,15,56.5,5.0,2.55,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,117.0,10.5,3.25,12.5,17.0,8.26,0.0
2016,11,3,7,0,234.0,21.0,3.3,13.0,34.0,17.35,0.0
2016,11,3,7,15,356.0,31.5,3.45,13.0,74.0,26.08,16.12
2016,11,3,7,30,478.0,42.0,3.6,13.0,114.0,34.9,24.99
2016,11,3,7,45,550.5,49.0,3.8,13.5,159.5,40.65,30.5
2016,11,3,8,0,623.0,56.0,4.0,14.0,205.0,46.46,35.89
2016,11,3,8,15,669.0,61.0,3.95,14.0,250.0,50.51,39.63
2016,11,3,8,30,715.0,66.0,3.9,14.0,295.0,59.08,47.29
2016,11,3,8,45,748.0,69.0,3.85,14.5,337.5,61.68,49.45
2016,11,3,9,0,781.0,72.0,3.8,15.0,380.0,64.31,51.58
2016,11,3,9,15,802.5,74.5,3.65,15.5,417.5,66.38,53.19
2016,11,3,9,30,824.0,77.0,3.5,16.0,455.0,68.44,54.77
2016,11,3,9,45,847.0,76.5,3.4,16.5,488.0,68.41,54.52
2016,11,3,10,0,870.0,76.0,3.3,17.0,521.0,75.6,60.54
2016,11,3,10,15,880.0,77.5,3.05,17.0,546.5,77.12,61.75
2016,11,3,10,30,890.0,79.0,2.8,17.0,572.0,110.34,65.54
2016,11,3,10,45,896.0,80.0,2.6,17.5,589.5,166.86,95.33
2016,11,3,11,0,902.0,81.0,2.4,18.0,607.0,223.28,137.55
2016,11,3,11,15,905.0,81.5,2.25,18.0,617.0,278.29,184.79
2016,11,3,11,30,908.0,82.0,2.1,18.0,627.0,332.4,233.37
2016,11,3,11,45,907.0,83.0,1.95,18.5,628.5,384.44,279.99
2016,11,3,12,0,906.0,84.0,1.8,19.0,630.0,434.75,324.18
2016,11,3,12,15,904.0,83.5,1.65,19.0,624.5,481.4,364.85
2016,11,3,12,30,902.0,83.0,1.5,19.0,619.0,525.78,402.43
2016,11,3,12,45,896.5,82.5,1.4,19.5,605.0,565.85,434.97
2016,11,3,13,0,891.0,82.0,1.3,20.0,591.0,603.05,464.2
2016,11,3,13,15,882.5,81.0,1.3,20.0,570.0,634.91,490.29
2016,11,3,13,30,874.0,80.0,1.3,20.0,549.0,663.45,513.46
2016,11,3,13,45,860.0,79.0,1.3,20.0,520.5,690.75,535.14
2016,11,3,14,0,846.0,78.0,1.3,20.0,492.0,709.07,550.06
2016,11,3,14,15,781.0,80.0,1.3,20.0,441.5,689.35,536.89
2016,11,3,14,30,716.0,82.0,1.3,20.0,391.0,667.13,522.23
2016,11,3,14,45,737.0,75.0,1.35,20.0,367.5,688.96,539.65
2016,11,3,15,0,758.0,68.0,1.4,20.0,344.0,711.92,557.27
2016,11,3,15,15,722.0,64.0,1.4,19.5,300.5,689.78,542.71
2016,11,3,15,30,686.0,60.0,1.4,19.0,257.0,663.76,524.91
2016,11,3,15,45,630.0,54.5,1.4,19.0,211.0,623.35,494.21
2016,11,3,16,0,574.0,49.0,1.4,19.0,165.0,574.11,454.99
2016,11,3,16,15,485.5,41.0,1.4,18.5,121.0,493.09,389.79
2016,11,3,16,30,397.0,33.0,1.4,18.0,77.0,411.46,315.84
2016,11,3,16,45,198.5,16.5,1.45,18.0,38.5,217.08,81.63
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,10.5,2.65,13.0,15.5,8.26,0.0
2016,11,4,7,0,197.0,21.0,2.5,13.0,31.0,17.32,0.0
2016,11,4,7,15,322.5,32.0,2.45,13.0,70.5,26.4,16.18
2016,11,4,7,30,448.0,43.0,2.4,13.0,110.0,35.58,25.53
2016,11,4,7,45,522.0,51.0,2.4,13.5,154.5,42.04,31.72
2016,11,4,8,0,596.0,59.0,2.4,14.0,199.0,48.54,37.73
2016,11,4,8,15,644.0,64.0,2.25,14.0,244.0,52.49,41.4
2016,11,4,8,30,692.0,69.0,2.1,14.0,289.0,56.49,44.99
2016,11,4,8,45,723.5,73.0,1.95,14.5,330.5,59.54,47.57
2016,11,4,9,0,755.0,77.0,1.8,15.0,372.0,67.71,54.6
2016,11,4,9,15,778.0,80.0,1.6,15.5,409.5,70.05,56.43
2016,11,4,9,30,801.0,83.0,1.4,16.0,447.0,72.39,58.23
2016,11,4,9,45,818.0,85.0,1.2,16.5,479.0,73.89,59.28
2016,11,4,10,0,835.0,87.0,1.0,17.0,511.0,75.4,60.34
2016,11,4,10,15,846.5,88.5,0.8,17.5,536.0,76.45,61.0
2016,11,4,10,30,858.0,90.0,0.6,18.0,561.0,107.15,64.14
2016,11,4,10,45,867.0,90.5,0.45,18.5,579.5,162.96,92.64
2016,11,4,11,0,876.0,91.0,0.3,19.0,598.0,219.09,133.16
2016,11,4,11,15,879.5,91.5,0.35,19.0,608.0,274.04,178.91
2016,11,4,11,30,883.0,92.0,0.4,19.0,618.0,328.21,226.09
2016,11,4,11,45,885.0,92.0,0.5,19.5,620.5,381.92,272.86
2016,11,4,12,0,887.0,92.0,0.6,20.0,623.0,431.65,315.92
2016,11,4,12,15,885.0,91.5,0.75,20.0,617.0,477.57,356.24
2016,11,4,12,30,883.0,91.0,0.9,20.0,611.0,522.99,395.28
2016,11,4,12,45,882.0,88.5,1.05,20.0,598.5,561.25,428.37
2016,11,4,13,0,881.0,86.0,1.2,20.0,586.0,598.64,460.17
2016,11,4,13,15,872.5,85.0,1.2,20.0,565.0,634.65,489.07
2016,11,4,13,30,864.0,84.0,1.2,20.0,544.0,663.76,512.51
2016,11,4,13,45,852.5,82.0,1.3,20.0,516.0,686.29,531.86
2016,11,4,14,0,841.0,80.0,1.4,20.0,488.0,705.12,548.37
2016,11,4,14,15,823.5,77.5,1.4,19.5,454.0,715.25,557.53
2016,11,4,14,30,806.0,75.0,1.4,19.0,420.0,721.4,563.98
2016,11,4,14,45,782.0,71.5,1.4,19.0,380.5,717.42,562.15
2016,11,4,15,0,758.0,68.0,1.4,19.0,341.0,709.44,557.37
2016,11,4,15,15,721.0,64.0,1.4,19.0,297.5,686.58,541.46
2016,11,4,15,30,684.0,60.0,1.4,19.0,254.0,659.81,522.0
2016,11,4,15,45,629.5,54.5,1.4,19.0,208.5,620.97,492.31
2016,11,4,16,0,575.0,49.0,1.4,19.0,163.0,573.11,453.9
2016,11,4,16,15,485.0,40.5,1.35,18.5,119.0,490.52,387.01
2016,11,4,16,30,395.0,32.0,1.3,18.0,75.0,407.5,310.42
2016,11,4,16,45,197.5,16.0,1.3,17.5,37.5,213.33,57.38
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,103.0,9.5,1.5,14.0,14.5,7.47,0.0
2016,11,5,7,0,206.0,19.0,1.5,14.0,29.0,15.65,0.0
2016,11,5,7,15,327.5,30.0,1.55,14.0,67.5,24.78,14.54
2016,11,5,7,30,449.0,41.0,1.6,14.0,106.0,33.98,23.99
2016,11,5,7,45,518.0,49.0,1.65,14.5,149.5,40.45,30.16
2016,11,5,8,0,587.0,57.0,1.7,15.0,193.0,46.93,36.14
2016,11,5,8,15,633.5,62.0,1.65,15.0,236.5,50.9,39.81
2016,11,5,8,30,680.0,67.0,1.6,15.0,280.0,54.89,43.4
2016,11,5,8,45,386.0,114.0,1.55,15.5,238.5,80.71,66.04
2016,11,5,9,0,92.0,161.0,1.5,16.0,197.0,110.43,91.66
2016,11,5,9,15,72.5,173.0,1.45,16.0,203.0,117.98,97.94
2016,11,5,9,30,53.0,185.0,1.4,16.0,209.0,125.28,103.99
2016,11,5,9,45,54.0,198.5,1.35,16.0,224.0,133.53,110.82
2016,11,5,10,0,55.0,212.0,1.3,16.0,239.0,141.57,117.44
2016,11,5,10,15,42.0,212.5,1.3,16.0,234.0,142.41,117.93
2016,11,5,10,30,29.0,213.0,1.3,16.0,229.0,145.89,114.74
2016,11,5,10,45,83.5,238.5,1.35,16.5,286.0,172.61,133.22
2016,11,5,11,0,138.0,264.0,1.4,17.0,343.0,204.55,155.62
2016,11,5,11,15,140.5,268.5,1.5,17.0,350.5,222.73,170.38
2016,11,5,11,30,143.0,273.0,1.6,17.0,358.0,241.06,185.8
2016,11,5,11,45,174.0,273.0,1.7,17.0,376.5,265.97,205.89
2016,11,5,12,0,205.0,273.0,1.8,17.0,395.0,293.7,228.61
2016,11,5,12,15,212.0,269.5,1.85,17.0,395.0,310.96,243.61
2016,11,5,12,30,219.0,266.0,1.9,17.0,395.0,328.2,258.58
2016,11,5,12,45,248.5,255.5,2.0,17.5,398.5,360.49,284.76
2016,11,5,13,0,278.0,245.0,2.1,18.0,402.0,386.25,305.87
2016,11,5,13,15,288.5,233.5,2.1,18.0,391.0,400.5,318.41
2016,11,5,13,30,299.0,222.0,2.1,18.0,380.0,414.02,330.41
2016,11,5,13,45,265.0,214.0,2.1,18.0,349.0,400.19,320.6
2016,11,5,14,0,231.0,206.0,2.1,18.0,318.0,367.92,296.46
2016,11,5,14,15,222.5,191.5,2.05,17.5,293.0,358.77,290.96
2016,11,5,14,30,214.0,177.0,2.0,17.0,268.0,347.99,283.91
2016,11,5,14,45,289.5,150.5,2.0,17.0,261.0,402.94,329.93
2016,11,5,15,0,365.0,124.0,2.0,17.0,254.0,460.0,376.66
2016,11,5,15,15,343.0,111.0,2.0,16.5,221.0,436.9,359.38
2016,11,5,15,30,321.0,98.0,2.0,16.0,188.0,411.57,340.06
2016,11,5,15,45,290.5,83.0,2.05,16.0,153.5,374.88,310.01
2016,11,5,16,0,260.0,68.0,2.1,16.0,119.0,336.54,277.22
2016,11,5,16,15,212.0,52.0,2.0,16.0,86.0,281.51,228.69
2016,11,5,16,30,164.0,36.0,1.9,16.0,53.0,226.27,174.22
2016,11,5,16,45,82.0,18.0,1.8,16.0,26.5,118.69,14.01
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,15.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.9,15.0,13.0,9.91,0.0
2016,11,6,7,15,1.5,30.0,0.9,15.0,30.5,22.4,12.28
2016,11,6,7,30,3.0,47.0,0.9,15.0,48.0,34.6,24.38
2016,11,6,7,45,14.5,65.5,0.95,15.5,69.0,47.74,36.4
2016,11,6,8,0,26.0,84.0,1.0,16.0,90.0,59.96,47.44
2016,11,6,8,15,33.0,101.5,1.05,16.0,111.0,71.76,58.01
2016,11,6,8,30,40.0,119.0,1.1,16.0,132.0,83.36,68.23
2016,11,6,8,45,44.5,136.0,1.15,16.0,152.0,94.43,77.84
2016,11,6,9,0,49.0,153.0,1.2,16.0,172.0,105.27,87.13
2016,11,6,9,15,24.5,140.0,1.15,16.0,149.5,98.67,81.21
2016,11,6,9,30,0.0,127.0,1.1,16.0,127.0,93.61,76.67
2016,11,6,9,45,45.5,172.5,1.1,16.5,195.5,119.22,98.41
2016,11,6,10,0,91.0,218.0,1.1,17.0,264.0,145.2,120.07
2016,11,6,10,15,147.5,230.0,1.1,17.0,308.5,148.39,122.49
2016,11,6,10,30,204.0,242.0,1.1,17.0,353.0,164.87,126.11
2016,11,6,10,45,122.5,238.0,1.1,17.0,305.5,172.7,131.36
2016,11,6,11,0,41.0,234.0,1.1,17.0,258.0,172.01,133.73
2016,11,6,11,15,113.0,252.0,1.1,17.0,318.5,205.73,157.81
2016,11,6,11,30,185.0,270.0,1.1,17.0,379.0,250.22,191.18
2016,11,6,11,45,158.5,271.5,1.1,17.5,365.0,259.2,199.76
2016,11,6,12,0,132.0,273.0,1.1,18.0,351.0,265.13,205.68
2016,11,6,12,15,202.5,264.5,1.1,18.0,383.0,302.32,234.97
2016,11,6,12,30,273.0,256.0,1.1,18.0,415.0,352.9,274.87
2016,11,6,12,45,326.5,239.0,1.1,18.0,425.0,386.32,301.92
2016,11,6,13,0,380.0,222.0,1.1,18.0,435.0,422.31,331.16
2016,11,6,13,15,392.0,210.5,1.05,18.0,423.0,440.52,346.46
2016,11,6,13,30,404.0,199.0,1.0,18.0,411.0,471.27,370.88
2016,11,6,13,45,321.0,201.0,1.0,18.0,364.5,423.86,335.79
2016,11,6,14,0,238.0,203.0,1.0,18.0,318.0,384.29,305.97
2016,11,6,14,15,311.0,177.0,1.05,18.0,315.5,422.56,338.47
2016,11,6,14,30,384.0,151.0,1.1,18.0,313.0,479.17,383.91
2016,11,6,14,45,341.5,141.5,1.15,18.0,275.0,431.35,348.26
2016,11,6,15,0,299.0,132.0,1.2,18.0,237.0,398.51,323.71
2016,11,6,15,15,282.0,117.0,1.2,17.5,206.0,376.51,307.81
2016,11,6,15,30,265.0,102.0,1.2,17.0,175.0,352.72,289.68
2016,11,6,15,45,242.5,85.0,1.2,17.0,142.5,319.9,262.86
2016,11,6,16,0,220.0,68.0,1.2,17.0,110.0,285.39,233.49
2016,11,6,16,15,179.0,51.5,1.0,17.0,79.5,235.47,189.54
2016,11,6,16,30,138.0,35.0,0.8,17.0,49.0,184.58,139.43
2016,11,6,16,45,69.0,17.5,0.65,17.0,24.5,91.74,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.05,15.0,11.0,8.65,0.0
2016,11,7,7,0,0.0,22.0,2.0,15.0,22.0,15.93,0.0
2016,11,7,7,15,157.0,32.5,2.05,15.0,54.0,24.44,13.5
2016,11,7,7,30,314.0,43.0,2.1,15.0,86.0,32.84,22.75
2016,11,7,7,45,371.0,54.5,2.15,15.5,124.0,41.49,30.86
2016,11,7,8,0,428.0,66.0,2.2,16.0,162.0,52.62,40.94
2016,11,7,8,15,464.0,75.5,2.1,16.0,200.0,59.44,47.16
2016,11,7,8,30,500.0,85.0,2.0,16.0,238.0,66.12,53.12
2016,11,7,8,45,524.5,94.0,1.95,16.5,274.5,72.14,58.27
2016,11,7,9,0,549.0,103.0,1.9,17.0,311.0,78.03,63.21
2016,11,7,9,15,536.0,118.5,1.85,17.0,338.0,85.29,69.4
2016,11,7,9,30,523.0,134.0,1.8,17.0,365.0,94.28,77.05
2016,11,7,9,45,492.0,152.5,1.75,17.5,382.5,104.43,85.47
2016,11,7,10,0,461.0,171.0,1.7,18.0,400.0,114.21,93.49
2016,11,7,10,15,508.5,167.0,1.55,18.5,431.0,112.21,91.4
2016,11,7,10,30,556.0,163.0,1.4,19.0,462.0,127.54,89.13
2016,11,7,10,45,539.5,175.0,1.3,19.5,472.5,172.37,113.96
2016,11,7,11,0,523.0,187.0,1.2,20.0,483.0,215.46,145.88
2016,11,7,11,15,446.0,212.5,1.1,20.0,468.0,252.51,179.33
2016,11,7,11,30,369.0,238.0,1.0,20.0,453.0,279.72,205.52
2016,11,7,11,45,281.5,253.5,0.9,20.5,418.5,289.13,217.02
2016,11,7,12,0,194.0,269.0,0.8,21.0,384.0,285.26,217.0
2016,11,7,12,15,177.0,267.5,0.7,21.0,371.0,293.09,224.38
2016,11,7,12,30,160.0,266.0,0.6,21.0,358.0,298.82,229.7
2016,11,7,12,45,155.5,259.5,0.55,21.0,347.5,304.85,235.16
2016,11,7,13,0,151.0,253.0,0.5,21.0,337.0,309.79,239.66
2016,11,7,13,15,137.5,243.0,0.4,21.0,317.5,305.04,236.45
2016,11,7,13,30,124.0,233.0,0.3,21.0,298.0,298.49,231.78
2016,11,7,13,45,218.5,212.0,0.25,21.0,318.5,351.35,273.95
2016,11,7,14,0,313.0,191.0,0.2,21.0,339.0,423.32,329.14
2016,11,7,14,15,252.0,183.0,0.15,21.0,297.0,385.62,300.44
2016,11,7,14,30,191.0,175.0,0.1,21.0,255.0,327.76,257.25
2016,11,7,14,45,183.5,159.5,0.1,21.0,230.0,314.67,248.6
2016,11,7,15,0,176.0,144.0,0.1,21.0,205.0,300.32,238.33
2016,11,7,15,15,166.0,126.0,0.15,20.5,178.0,279.39,223.26
2016,11,7,15,30,156.0,108.0,0.2,20.0,151.0,257.09,206.57
2016,11,7,15,45,139.5,89.5,0.25,20.0,122.5,227.47,182.8
2016,11,7,16,0,123.0,71.0,0.3,20.0,94.0,196.47,157.02
2016,11,7,16,15,93.5,52.5,0.3,19.5,67.0,153.54,120.46
2016,11,7,16,30,64.0,34.0,0.3,19.0,40.0,108.38,78.33
2016,11,7,16,45,32.0,17.0,0.3,19.0,20.0,51.15,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,0.85,15.0,10.5,8.26,0.0
2016,11,8,7,0,0.0,21.0,0.9,15.0,21.0,16.52,0.0
2016,11,8,7,15,192.5,30.5,0.9,15.0,56.0,23.12,12.06
2016,11,8,7,30,385.0,40.0,0.9,15.0,91.0,32.93,22.79
2016,11,8,7,45,463.0,48.0,0.9,15.5,133.0,39.35,28.98
2016,11,8,8,0,541.0,56.0,0.9,16.0,175.0,45.83,34.98
2016,11,8,8,15,591.0,61.5,0.75,16.0,217.5,50.14,38.97
2016,11,8,8,30,641.0,67.0,0.6,16.0,260.0,54.48,42.87
2016,11,8,8,45,677.0,70.5,0.5,16.5,300.5,57.19,45.16
2016,11,8,9,0,713.0,74.0,0.4,17.0,341.0,59.95,47.41
2016,11,8,9,15,736.5,77.0,0.3,17.5,377.0,67.23,53.56
2016,11,8,9,30,760.0,80.0,0.2,18.0,413.0,69.58,55.34
2016,11,8,9,45,794.0,77.0,0.15,18.5,447.0,67.81,53.57
2016,11,8,10,0,828.0,74.0,0.1,19.0,481.0,66.25,52.02
2016,11,8,10,15,839.0,75.0,0.1,19.0,505.0,67.1,52.66
2016,11,8,10,30,850.0,76.0,0.1,19.0,529.0,96.17,59.2
2016,11,8,10,45,858.0,77.0,0.15,19.5,546.5,150.08,83.68
2016,11,8,11,0,866.0,78.0,0.2,20.0,564.0,204.15,121.38
2016,11,8,11,15,870.0,78.5,0.25,20.0,574.0,256.91,164.66
2016,11,8,11,30,874.0,79.0,0.3,20.0,584.0,308.92,209.8
2016,11,8,11,45,874.0,79.5,0.35,20.5,586.5,358.68,253.32
2016,11,8,12,0,874.0,80.0,0.4,21.0,589.0,406.86,294.98
2016,11,8,12,15,873.0,79.5,0.4,21.0,584.0,451.98,333.62
2016,11,8,12,30,872.0,79.0,0.4,21.0,579.0,495.01,369.65
2016,11,8,12,45,864.5,79.5,0.45,21.5,565.5,533.38,401.04
2016,11,8,13,0,857.0,80.0,0.5,22.0,552.0,568.88,429.48
2016,11,8,13,15,849.0,79.0,0.45,22.0,532.0,603.67,456.33
2016,11,8,13,30,841.0,78.0,0.4,22.0,512.0,632.03,478.03
2016,11,8,13,45,828.5,76.5,0.4,22.0,485.5,653.55,495.2
2016,11,8,14,0,816.0,75.0,0.4,22.0,459.0,671.43,509.6
2016,11,8,14,15,798.5,72.5,0.45,22.0,426.0,680.93,518.03
2016,11,8,14,30,781.0,70.0,0.5,22.0,393.0,686.57,523.5
2016,11,8,14,45,754.5,67.5,0.6,22.0,354.5,681.59,522.27
2016,11,8,15,0,728.0,65.0,0.7,22.0,316.0,672.67,518.1
2016,11,8,15,15,690.5,61.0,0.95,21.5,274.0,649.52,505.89
2016,11,8,15,30,653.0,57.0,1.2,21.0,232.0,628.68,493.85
2016,11,8,15,45,594.5,51.5,1.5,20.5,188.5,581.05,460.3
2016,11,8,16,0,536.0,46.0,1.8,20.0,145.0,530.8,421.69
2016,11,8,16,15,442.5,37.5,2.0,19.5,103.5,446.91,352.97
2016,11,8,16,30,349.0,29.0,2.2,19.0,62.0,363.15,267.63
2016,11,8,16,45,174.5,14.5,2.45,18.5,31.0,185.22,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
