Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,53.0,7.0,1.95,14.0,9.0,0.0,0.0
2016,11,9,7,0,106.0,14.0,1.9,14.0,18.0,11.02,0.0
2016,11,9,7,15,222.5,28.5,1.95,14.0,52.5,21.77,10.54
2016,11,9,7,30,339.0,43.0,2.0,14.0,87.0,35.26,24.78
2016,11,9,7,45,415.0,53.0,2.05,14.5,128.5,43.13,32.34
2016,11,9,8,0,491.0,63.0,2.1,15.0,170.0,50.97,39.61
2016,11,9,8,15,543.0,70.0,2.0,15.0,212.0,56.2,44.46
2016,11,9,8,30,595.0,77.0,1.9,15.0,254.0,61.43,49.18
2016,11,9,8,45,577.5,87.5,1.85,15.5,280.0,68.27,55.11
2016,11,9,9,0,560.0,98.0,1.8,16.0,306.0,74.79,60.65
2016,11,9,9,15,533.5,116.0,1.8,16.5,330.0,83.75,68.24
2016,11,9,9,30,507.0,134.0,1.8,17.0,354.0,94.11,76.95
2016,11,9,9,45,594.0,121.0,1.8,17.5,397.0,88.6,71.87
2016,11,9,10,0,681.0,108.0,1.8,18.0,440.0,80.68,64.76
2016,11,9,10,15,754.0,98.5,1.8,18.0,483.0,81.76,65.59
2016,11,9,10,30,827.0,89.0,1.8,18.0,526.0,95.19,60.32
2016,11,9,10,45,833.0,91.0,1.8,18.5,543.5,149.5,85.53
2016,11,9,11,0,839.0,93.0,1.8,19.0,561.0,203.88,124.17
2016,11,9,11,15,843.0,93.5,1.75,19.0,571.0,256.53,168.08
2016,11,9,11,30,847.0,94.0,1.7,19.0,581.0,308.52,214.04
2016,11,9,11,45,846.5,94.5,1.65,19.5,582.5,358.16,258.3
2016,11,9,12,0,846.0,95.0,1.6,20.0,584.0,406.25,300.64
2016,11,9,12,15,843.5,95.0,1.55,20.0,578.5,451.28,340.2
2016,11,9,12,30,841.0,95.0,1.5,20.0,573.0,494.16,377.04
2016,11,9,12,45,846.5,90.0,1.5,20.5,562.0,534.05,410.13
2016,11,9,13,0,852.0,85.0,1.5,21.0,551.0,571.8,440.75
2016,11,9,13,15,843.0,83.5,1.45,21.0,530.5,602.22,465.75
2016,11,9,13,30,834.0,82.0,1.4,21.0,510.0,629.33,487.77
2016,11,9,13,45,818.0,81.0,1.4,21.0,482.0,648.96,504.28
2016,11,9,14,0,802.0,80.0,1.4,21.0,454.0,664.78,517.79
2016,11,9,14,15,783.0,77.5,1.4,21.0,421.0,672.99,525.3
2016,11,9,14,30,764.0,75.0,1.4,21.0,388.0,677.29,529.29
2016,11,9,14,45,736.0,72.0,1.4,21.0,349.5,670.36,525.16
2016,11,9,15,0,708.0,69.0,1.4,21.0,311.0,659.42,517.99
2016,11,9,15,15,669.0,64.5,1.3,21.0,269.0,640.08,503.44
2016,11,9,15,30,630.0,60.0,1.2,21.0,227.0,612.46,482.05
2016,11,9,15,45,572.5,53.5,1.2,21.0,184.0,564.38,445.07
2016,11,9,16,0,515.0,47.0,1.2,21.0,141.0,513.68,404.03
2016,11,9,16,15,420.0,38.0,1.2,20.5,100.0,428.32,334.29
2016,11,9,16,30,325.0,29.0,1.2,20.0,59.0,343.18,246.66
2016,11,9,16,45,162.5,14.5,1.25,19.5,29.5,174.18,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,2.7,14.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,2.9,15.0,13.0,10.23,0.0
2016,11,10,7,15,76.0,29.0,3.05,15.0,38.5,21.62,9.71
2016,11,10,7,30,152.0,45.0,3.2,15.0,64.0,33.33,22.9
2016,11,10,7,45,191.0,62.0,3.35,15.5,96.0,45.4,34.12
2016,11,10,8,0,230.0,79.0,3.5,16.0,128.0,57.25,44.91
2016,11,10,8,15,253.5,95.0,3.3,16.0,160.5,68.11,54.74
2016,11,10,8,30,277.0,111.0,3.1,16.0,193.0,78.71,64.19
2016,11,10,8,45,300.0,123.5,2.9,16.5,224.0,86.98,71.31
2016,11,10,9,0,323.0,136.0,2.7,17.0,255.0,95.08,78.13
2016,11,10,9,15,479.5,119.0,2.45,17.0,315.0,84.76,68.99
2016,11,10,9,30,636.0,102.0,2.2,17.0,375.0,77.25,62.32
2016,11,10,9,45,659.0,104.0,1.95,17.0,405.5,78.32,63.13
2016,11,10,10,0,682.0,106.0,1.7,17.0,436.0,79.47,64.0
2016,11,10,10,15,518.5,158.0,1.5,17.0,416.5,107.43,87.99
2016,11,10,10,30,355.0,210.0,1.3,17.0,397.0,146.48,110.48
2016,11,10,10,45,350.5,219.0,1.1,17.5,408.5,178.89,127.92
2016,11,10,11,0,346.0,228.0,0.9,18.0,420.0,210.86,150.84
2016,11,10,11,15,245.5,245.0,0.9,18.0,382.5,227.2,168.49
2016,11,10,11,30,145.0,262.0,0.9,18.0,345.0,231.61,176.81
2016,11,10,11,45,144.0,263.5,0.9,18.5,346.0,246.7,189.41
2016,11,10,12,0,143.0,265.0,0.9,19.0,347.0,261.45,201.62
2016,11,10,12,15,484.5,178.5,1.0,19.0,452.5,362.59,277.26
2016,11,10,12,30,826.0,92.0,1.1,19.0,558.0,481.9,368.23
2016,11,10,12,45,822.5,90.0,1.2,19.5,545.5,519.24,399.27
2016,11,10,13,0,819.0,88.0,1.3,20.0,533.0,553.96,428.23
2016,11,10,13,15,809.5,87.0,1.25,20.0,513.0,583.4,452.5
2016,11,10,13,30,800.0,86.0,1.2,20.0,493.0,609.61,473.82
2016,11,10,13,45,535.5,139.0,1.15,20.5,405.0,514.23,402.6
2016,11,10,14,0,271.0,192.0,1.1,21.0,317.0,392.81,309.49
2016,11,10,14,15,336.5,167.0,1.05,21.0,311.0,426.32,338.07
2016,11,10,14,30,402.0,142.0,1.0,21.0,305.0,477.81,378.49
2016,11,10,14,45,386.5,130.5,0.95,21.0,274.5,466.73,370.56
2016,11,10,15,0,371.0,119.0,0.9,21.0,244.0,453.15,360.96
2016,11,10,15,15,351.0,105.0,0.9,20.5,211.0,430.78,345.19
2016,11,10,15,30,331.0,91.0,0.9,20.0,178.0,406.11,326.86
2016,11,10,15,45,407.5,69.0,0.9,20.0,156.0,445.04,356.99
2016,11,10,16,0,484.0,47.0,0.9,20.0,134.0,487.46,384.92
2016,11,10,16,15,389.5,37.5,0.95,19.5,94.5,402.34,314.51
2016,11,10,16,30,295.0,28.0,1.0,19.0,55.0,317.79,225.37
2016,11,10,16,45,147.5,14.0,1.05,19.0,27.5,124.54,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,15.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,11.8,0.0
2016,11,11,7,15,177.5,26.0,1.4,15.0,48.0,19.78,7.68
2016,11,11,7,30,355.0,37.0,1.5,15.0,81.0,30.44,20.36
2016,11,11,7,45,435.0,46.0,1.6,15.5,122.0,37.68,27.37
2016,11,11,8,0,515.0,55.0,1.7,16.0,163.0,44.95,34.09
2016,11,11,8,15,566.5,61.0,1.65,16.0,204.5,49.61,38.44
2016,11,11,8,30,618.0,67.0,1.6,16.0,246.0,54.3,42.69
2016,11,11,8,45,429.5,105.5,1.6,16.5,239.0,76.09,61.77
2016,11,11,9,0,241.0,144.0,1.6,17.0,232.0,98.45,81.04
2016,11,11,9,15,181.5,163.5,1.65,17.0,233.5,111.23,91.93
2016,11,11,9,30,122.0,183.0,1.7,17.0,235.0,121.4,100.5
2016,11,11,9,45,198.5,191.5,1.8,17.5,283.5,128.1,105.85
2016,11,11,10,0,275.0,200.0,1.9,18.0,332.0,130.69,107.66
2016,11,11,10,15,228.5,216.5,1.95,18.0,330.0,142.88,117.84
2016,11,11,10,30,182.0,233.0,2.0,18.0,328.0,155.46,120.23
2016,11,11,10,45,159.0,241.5,2.05,18.5,327.0,175.3,132.24
2016,11,11,11,0,136.0,250.0,2.1,19.0,326.0,192.54,145.61
2016,11,11,11,15,206.5,249.0,2.1,19.0,366.0,221.02,165.6
2016,11,11,11,30,277.0,248.0,2.1,19.0,406.0,257.88,193.52
2016,11,11,11,45,228.0,255.0,2.15,19.0,385.0,266.86,203.96
2016,11,11,12,0,179.0,262.0,2.2,19.0,364.0,271.98,210.73
2016,11,11,12,15,173.5,259.5,2.2,18.5,358.0,283.12,221.35
2016,11,11,12,30,168.0,257.0,2.2,18.0,352.0,293.2,230.99
2016,11,11,12,45,119.0,245.5,2.2,18.0,312.0,272.43,215.74
2016,11,11,13,0,70.0,234.0,2.2,18.0,272.0,236.47,187.82
2016,11,11,13,15,126.0,229.5,2.2,18.0,294.5,284.21,227.04
2016,11,11,13,30,182.0,225.0,2.2,18.0,317.0,325.85,261.31
2016,11,11,13,45,315.5,191.5,2.2,18.0,340.5,405.88,326.85
2016,11,11,14,0,449.0,158.0,2.2,18.0,364.0,494.2,397.9
2016,11,11,14,15,325.0,163.0,2.15,18.0,306.5,412.72,334.29
2016,11,11,14,30,201.0,168.0,2.1,18.0,249.0,325.69,265.08
2016,11,11,14,45,192.0,152.5,2.1,18.0,224.0,311.56,254.94
2016,11,11,15,0,183.0,137.0,2.1,18.0,199.0,296.06,243.09
2016,11,11,15,15,172.0,119.5,2.0,17.5,171.5,274.99,226.7
2016,11,11,15,30,161.0,102.0,1.9,17.0,144.0,252.53,208.61
2016,11,11,15,45,144.5,83.5,1.8,17.0,116.0,222.8,183.38
2016,11,11,16,0,128.0,65.0,1.7,17.0,88.0,207.51,168.81
2016,11,11,16,15,95.0,47.5,1.55,17.0,61.5,147.45,116.69
2016,11,11,16,30,62.0,30.0,1.4,17.0,35.0,100.81,68.58
2016,11,11,16,45,31.0,15.0,1.25,17.0,17.5,35.58,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,53.0,6.0,1.85,15.0,7.5,0.0,0.0
2016,11,12,7,0,106.0,12.0,1.7,15.0,15.0,9.44,0.0
2016,11,12,7,15,243.5,23.5,1.65,15.0,47.5,19.31,6.44
2016,11,12,7,30,381.0,35.0,1.6,15.0,80.0,28.95,18.98
2016,11,12,7,45,465.5,42.0,1.6,15.5,121.5,34.7,24.73
2016,11,12,8,0,550.0,49.0,1.6,16.0,163.0,40.57,30.22
2016,11,12,8,15,601.5,54.5,1.5,16.0,205.0,45.05,34.4
2016,11,12,8,30,653.0,60.0,1.4,16.0,247.0,49.55,38.49
2016,11,12,8,45,689.5,63.0,1.3,16.5,287.0,56.33,44.4
2016,11,12,9,0,726.0,66.0,1.2,17.0,327.0,59.02,46.62
2016,11,12,9,15,750.0,68.5,1.15,17.0,362.5,61.16,48.42
2016,11,12,9,30,774.0,71.0,1.1,17.0,398.0,63.3,50.19
2016,11,12,9,45,674.5,102.5,1.1,17.0,402.5,77.8,62.71
2016,11,12,10,0,575.0,134.0,1.1,17.0,407.0,96.68,78.89
2016,11,12,10,15,557.0,147.5,1.15,17.0,423.5,102.17,83.44
2016,11,12,10,30,539.0,161.0,1.2,17.0,440.0,118.67,86.92
2016,11,12,10,45,338.5,204.5,1.25,17.5,382.0,167.14,119.55
2016,11,12,11,0,138.0,248.0,1.3,18.0,324.0,191.07,144.59
2016,11,12,11,15,178.0,251.0,1.4,18.0,350.5,215.61,162.66
2016,11,12,11,30,218.0,254.0,1.5,18.0,377.0,244.27,185.02
2016,11,12,11,45,210.0,256.0,1.65,18.0,375.0,261.13,200.25
2016,11,12,12,0,202.0,258.0,1.8,18.0,373.0,276.82,214.54
2016,11,12,12,15,296.0,239.0,2.0,18.0,405.5,323.18,251.56
2016,11,12,12,30,390.0,220.0,2.2,18.0,438.0,371.93,291.22
2016,11,12,12,45,614.5,150.0,2.45,18.0,484.0,464.17,365.03
2016,11,12,13,0,839.0,80.0,2.7,18.0,530.0,551.87,436.21
2016,11,12,13,15,830.5,79.0,2.8,18.0,510.0,582.44,462.72
2016,11,12,13,30,822.0,78.0,2.9,18.0,490.0,609.82,486.65
2016,11,12,13,45,809.5,76.0,3.0,18.0,463.5,630.23,504.98
2016,11,12,14,0,797.0,74.0,3.1,18.0,437.0,647.07,520.35
2016,11,12,14,15,778.5,72.0,3.15,18.0,404.5,656.1,529.21
2016,11,12,14,30,760.0,70.0,3.2,18.0,372.0,661.33,534.23
2016,11,12,14,45,734.5,66.5,3.3,18.0,335.0,655.84,531.24
2016,11,12,15,0,709.0,63.0,3.4,18.0,298.0,646.5,525.09
2016,11,12,15,15,669.5,59.0,3.6,17.5,257.0,622.05,508.06
2016,11,12,15,30,630.0,55.0,3.8,17.0,216.0,600.01,491.75
2016,11,12,15,45,570.5,49.0,4.0,17.0,173.5,551.61,452.25
2016,11,12,16,0,511.0,43.0,4.2,17.0,131.0,500.76,408.45
2016,11,12,16,15,410.5,34.5,4.3,16.5,91.5,412.87,331.99
2016,11,12,16,30,310.0,26.0,4.4,16.0,52.0,322.97,225.55
2016,11,12,16,45,155.0,13.0,4.5,16.0,26.0,128.71,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,56.0,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,112.0,11.0,0.9,14.0,13.0,8.65,0.0
2016,11,13,7,15,251.5,22.5,0.7,14.0,46.0,18.52,4.9
2016,11,13,7,30,391.0,34.0,0.5,14.0,79.0,28.21,18.38
2016,11,13,7,45,470.5,42.5,0.35,14.5,120.5,35.17,25.28
2016,11,13,8,0,550.0,51.0,0.2,15.0,162.0,42.17,31.83
2016,11,13,8,15,602.5,56.0,0.3,15.0,204.5,46.23,35.64
2016,11,13,8,30,655.0,61.0,0.4,15.0,247.0,50.34,39.38
2016,11,13,8,45,327.5,77.5,0.55,15.0,170.5,56.45,44.81
2016,11,13,9,0,0.0,94.0,0.7,15.0,94.0,70.15,56.85
2016,11,13,9,15,2.0,119.5,0.8,15.5,120.5,87.55,71.85
2016,11,13,9,30,4.0,145.0,0.9,16.0,147.0,104.45,86.21
2016,11,13,9,45,76.0,176.0,1.0,16.5,212.0,120.77,99.89
2016,11,13,10,0,148.0,207.0,1.1,17.0,277.0,135.53,112.09
2016,11,13,10,15,197.5,214.5,1.15,17.0,313.0,140.99,116.52
2016,11,13,10,30,247.0,222.0,1.2,17.0,349.0,146.18,112.97
2016,11,13,10,45,137.0,216.5,1.25,17.5,287.5,158.17,119.75
2016,11,13,11,0,27.0,211.0,1.3,18.0,226.0,157.07,122.29
2016,11,13,11,15,150.5,227.5,1.4,18.0,312.0,194.53,147.19
2016,11,13,11,30,274.0,244.0,1.5,18.0,398.0,252.58,189.7
2016,11,13,11,45,260.5,247.5,1.6,18.0,394.0,272.98,208.09
2016,11,13,12,0,247.0,251.0,1.7,18.0,390.0,287.27,221.7
2016,11,13,12,15,245.5,249.5,1.75,18.0,386.5,303.81,236.59
2016,11,13,12,30,244.0,248.0,1.8,18.0,383.0,319.59,250.71
2016,11,13,12,45,551.5,164.0,1.85,18.0,460.0,437.04,343.13
2016,11,13,13,0,859.0,80.0,1.9,18.0,537.0,560.22,439.62
2016,11,13,13,15,850.0,79.0,1.85,18.0,517.0,591.28,465.24
2016,11,13,13,30,841.0,78.0,1.8,18.0,497.0,619.05,488.46
2016,11,13,13,45,829.0,76.0,1.8,18.0,470.0,640.43,506.8
2016,11,13,14,0,817.0,74.0,1.8,18.0,443.0,658.22,522.17
2016,11,13,14,15,798.0,71.5,1.75,18.0,410.0,666.88,530.07
2016,11,13,14,30,779.0,69.0,1.7,18.0,377.0,671.65,534.05
2016,11,13,14,45,752.0,66.0,1.7,18.0,339.0,666.04,530.7
2016,11,13,15,0,725.0,63.0,1.7,18.0,301.0,656.5,524.23
2016,11,13,15,15,685.5,58.5,1.7,18.0,259.5,631.76,505.94
2016,11,13,15,30,646.0,54.0,1.7,18.0,218.0,603.27,483.91
2016,11,13,15,45,584.5,48.5,1.7,18.0,175.0,560.26,449.34
2016,11,13,16,0,523.0,43.0,1.7,18.0,132.0,508.71,406.0
2016,11,13,16,15,422.5,34.0,1.65,17.5,91.5,420.47,330.89
2016,11,13,16,30,322.0,25.0,1.6,17.0,51.0,328.64,219.59
2016,11,13,16,45,161.0,12.5,1.55,16.5,25.5,132.49,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,57.0,5.0,2.2,13.0,6.0,0.0,0.0
2016,11,14,7,0,114.0,10.0,2.2,13.0,12.0,7.87,0.0
2016,11,14,7,15,260.5,21.5,2.15,13.0,45.0,17.74,3.09
2016,11,14,7,30,407.0,33.0,2.1,13.0,78.0,27.49,17.65
2016,11,14,7,45,492.5,40.0,2.1,13.5,120.0,33.33,23.64
2016,11,14,8,0,578.0,47.0,2.1,14.0,162.0,39.28,29.28
2016,11,14,8,15,630.0,52.5,2.0,14.0,205.0,43.85,33.59
2016,11,14,8,30,682.0,58.0,1.9,14.0,248.0,52.45,41.37
2016,11,14,8,45,341.0,77.5,1.8,14.5,172.5,56.66,45.05
2016,11,14,9,0,0.0,97.0,1.7,15.0,97.0,72.08,58.56
2016,11,14,9,15,2.0,120.0,1.55,15.0,121.0,87.78,72.25
2016,11,14,9,30,4.0,143.0,1.4,15.0,145.0,103.1,85.46
2016,11,14,9,45,109.0,172.0,1.3,15.5,223.0,115.83,96.11
2016,11,14,10,0,214.0,201.0,1.2,16.0,301.0,133.7,111.04
2016,11,14,10,15,173.0,214.5,1.05,16.0,298.0,140.36,116.44
2016,11,14,10,30,132.0,228.0,0.9,16.0,295.0,149.06,116.99
2016,11,14,10,45,91.0,227.0,0.8,16.5,274.0,162.54,125.25
2016,11,14,11,0,50.0,226.0,0.7,17.0,253.0,165.96,128.56
2016,11,14,11,15,84.0,239.0,0.6,17.0,285.5,188.26,144.8
2016,11,14,11,30,118.0,252.0,0.5,17.0,318.0,215.77,165.54
2016,11,14,11,45,222.0,243.5,0.4,17.0,368.0,254.59,193.57
2016,11,14,12,0,326.0,235.0,0.3,17.0,418.0,307.21,233.26
2016,11,14,12,15,219.5,242.0,0.4,17.0,365.0,286.52,221.18
2016,11,14,12,30,113.0,249.0,0.5,17.0,312.0,252.97,197.83
2016,11,14,12,45,112.0,244.0,0.6,17.5,305.0,258.14,202.82
2016,11,14,13,0,111.0,239.0,0.7,18.0,298.0,262.87,207.14
2016,11,14,13,15,55.5,189.0,0.9,18.0,218.5,193.33,152.97
2016,11,14,13,30,0.0,139.0,1.1,18.0,139.0,110.32,85.84
2016,11,14,13,45,0.0,131.0,1.35,18.0,131.0,104.43,81.38
2016,11,14,14,0,0.0,123.0,1.6,18.0,123.0,98.48,76.66
2016,11,14,14,15,384.5,98.0,1.75,17.5,248.5,396.62,325.73
2016,11,14,14,30,769.0,73.0,1.9,17.0,374.0,666.58,536.23
2016,11,14,14,45,740.0,70.0,2.1,17.0,336.0,659.4,530.47
2016,11,14,15,0,711.0,67.0,2.3,17.0,298.0,648.16,523.7
2016,11,14,15,15,670.0,62.5,2.5,16.5,256.5,628.05,510.42
2016,11,14,15,30,629.0,58.0,2.7,16.0,215.0,599.52,489.45
2016,11,14,15,45,563.0,52.0,2.9,16.0,172.0,546.39,446.66
2016,11,14,16,0,497.0,46.0,3.1,16.0,129.0,490.49,399.11
2016,11,14,16,15,394.0,36.0,3.15,15.5,89.0,399.41,319.63
2016,11,14,16,30,291.0,26.0,3.2,15.0,49.0,303.06,199.5
2016,11,14,16,45,145.5,13.0,3.3,15.0,24.5,120.71,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,7,15,212.5,14.5,2.25,15.0,37.5,11.79,0.0
2016,11,15,7,30,425.0,29.0,2.4,15.0,75.0,24.28,14.64
2016,11,15,7,45,504.0,35.5,2.55,15.5,115.5,32.37,22.54
2016,11,15,8,0,583.0,42.0,2.7,16.0,156.0,38.41,28.22
2016,11,15,8,15,633.0,46.5,2.7,16.0,197.5,42.58,32.15
2016,11,15,8,30,683.0,51.0,2.7,16.0,239.0,46.78,36.0
2016,11,15,8,45,713.5,54.5,2.75,16.0,278.0,49.97,38.86
2016,11,15,9,0,744.0,58.0,2.8,16.0,317.0,53.15,41.64
2016,11,15,9,15,766.5,61.0,2.9,16.0,352.5,55.8,43.92
2016,11,15,9,30,789.0,64.0,3.0,16.0,388.0,58.43,46.15
2016,11,15,9,45,779.0,73.5,3.15,16.5,413.5,65.15,51.86
2016,11,15,10,0,769.0,83.0,3.3,17.0,439.0,71.67,57.34
2016,11,15,10,15,781.0,84.5,3.4,17.0,463.0,72.73,58.17
2016,11,15,10,30,793.0,86.0,3.5,17.0,487.0,79.99,64.39
2016,11,15,10,45,798.5,88.0,3.6,17.0,503.5,131.74,75.99
2016,11,15,11,0,804.0,90.0,3.7,17.0,520.0,183.55,111.17
2016,11,15,11,15,808.0,91.0,3.85,17.0,530.0,234.13,153.06
2016,11,15,11,30,812.0,92.0,4.0,17.0,540.0,284.14,197.92
2016,11,15,11,45,416.0,150.5,4.2,17.0,380.0,250.71,188.55
2016,11,15,12,0,20.0,209.0,4.4,17.0,220.0,166.44,131.63
2016,11,15,12,15,10.0,153.0,4.65,17.0,158.5,121.91,95.66
2016,11,15,12,30,0.0,97.0,4.9,17.0,97.0,74.72,56.85
2016,11,15,12,45,0.0,100.0,5.15,17.0,100.0,77.14,58.93
2016,11,15,13,0,0.0,103.0,5.4,17.0,103.0,79.65,61.07
2016,11,15,13,15,106.0,159.0,5.45,16.5,211.0,205.23,166.53
2016,11,15,13,30,212.0,215.0,5.5,16.0,319.0,332.52,272.25
2016,11,15,13,45,106.0,174.5,5.6,16.0,226.5,235.96,193.0
2016,11,15,14,0,0.0,134.0,5.7,16.0,134.0,108.49,85.76
2016,11,15,14,15,0.0,73.5,5.65,16.0,73.5,56.42,42.22
2016,11,15,14,30,0.0,13.0,5.6,16.0,13.0,9.89,2.78
2016,11,15,14,45,0.0,11.5,5.6,16.0,11.5,8.74,1.81
2016,11,15,15,0,0.0,10.0,5.6,16.0,10.0,7.59,0.84
2016,11,15,15,15,0.0,8.5,5.5,15.5,8.5,6.45,0.0
2016,11,15,15,30,0.0,7.0,5.4,15.0,7.0,5.31,0.0
2016,11,15,15,45,0.0,5.5,5.3,15.0,5.5,4.16,0.0
2016,11,15,16,0,0.0,4.0,5.2,15.0,4.0,3.03,0.0
2016,11,15,16,15,0.0,2.5,4.95,14.5,2.5,1.89,0.0
2016,11,15,16,30,0.0,1.0,4.7,14.0,1.0,0.75,0.0
2016,11,15,16,45,0.0,0.5,4.5,14.0,0.5,0.39,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.5,15.5,5.0,12.5,38.0,12.64,0.0
2016,11,16,7,30,429.0,31.0,5.2,13.0,76.0,25.98,16.01
2016,11,16,7,45,515.0,38.5,5.45,13.5,118.5,32.3,22.61
2016,11,16,8,0,601.0,46.0,5.7,14.0,161.0,38.72,28.67
2016,11,16,8,15,654.0,50.5,5.85,14.0,204.5,46.13,35.54
2016,11,16,8,30,707.0,55.0,6.0,14.0,248.0,50.31,39.42
2016,11,16,8,45,738.5,59.5,6.2,14.0,288.5,54.26,42.98
2016,11,16,9,0,770.0,64.0,6.4,14.0,329.0,58.17,46.45
2016,11,16,9,15,794.0,66.5,6.45,14.0,365.5,60.4,48.37
2016,11,16,9,30,818.0,69.0,6.5,14.0,402.0,62.64,50.27
2016,11,16,9,45,833.5,71.0,6.55,14.5,432.5,64.34,51.58
2016,11,16,10,0,849.0,73.0,6.6,15.0,463.0,66.04,52.88
2016,11,16,10,15,860.0,74.5,6.6,14.5,488.0,67.28,53.99
2016,11,16,10,30,871.0,76.0,6.6,14.0,513.0,79.85,65.09
2016,11,16,10,45,874.5,78.5,6.65,14.0,529.5,135.04,77.78
2016,11,16,11,0,878.0,81.0,6.7,14.0,546.0,185.0,110.93
2016,11,16,11,15,881.5,81.5,6.75,14.0,556.0,242.87,159.53
2016,11,16,11,30,885.0,82.0,6.8,14.0,566.0,294.98,207.37
2016,11,16,11,45,880.5,84.0,6.85,14.0,567.5,344.89,255.07
2016,11,16,12,0,876.0,86.0,6.9,14.0,569.0,392.09,300.57
2016,11,16,12,15,874.0,85.5,6.9,14.0,563.5,437.81,344.15
2016,11,16,12,30,872.0,85.0,6.9,14.0,558.0,481.35,385.14
2016,11,16,12,45,864.0,85.0,6.9,14.0,545.0,520.08,421.42
2016,11,16,13,0,856.0,85.0,6.9,14.0,532.0,555.86,454.51
2016,11,16,13,15,846.5,83.5,6.85,14.0,511.5,586.16,482.49
2016,11,16,13,30,837.0,82.0,6.8,14.0,491.0,613.14,507.24
2016,11,16,13,45,823.0,80.5,6.8,14.0,464.0,633.84,526.62
2016,11,16,14,0,809.0,79.0,6.8,14.0,437.0,650.85,542.71
2016,11,16,14,15,789.0,76.5,6.75,14.0,404.0,658.88,551.23
2016,11,16,14,30,769.0,74.0,6.7,14.0,371.0,662.95,555.69
2016,11,16,14,45,740.0,70.5,6.65,14.0,333.0,655.39,550.26
2016,11,16,15,0,711.0,67.0,6.6,14.0,295.0,643.76,541.26
2016,11,16,15,15,668.5,62.5,6.5,13.5,253.5,622.95,525.11
2016,11,16,15,30,626.0,58.0,6.4,13.0,212.0,593.53,500.85
2016,11,16,15,45,557.0,52.0,6.35,13.0,168.5,538.44,453.23
2016,11,16,16,0,488.0,46.0,6.3,13.0,125.0,480.5,400.95
2016,11,16,16,15,378.0,36.5,6.1,13.0,85.5,385.1,313.24
2016,11,16,16,30,268.0,27.0,5.9,13.0,46.0,280.92,173.37
2016,11,16,16,45,134.0,13.5,5.7,13.0,23.0,111.73,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,14.5,2.0,10.0,36.0,11.82,0.0
2016,11,17,7,30,421.0,29.0,2.0,10.0,72.0,24.3,14.68
2016,11,17,7,45,507.5,36.5,2.05,10.5,113.5,30.66,21.45
2016,11,17,8,0,594.0,44.0,2.1,11.0,155.0,40.24,30.42
2016,11,17,8,15,647.5,48.5,2.1,11.0,198.0,44.4,34.45
2016,11,17,8,30,701.0,53.0,2.1,11.0,241.0,48.62,38.4
2016,11,17,8,45,737.0,56.5,2.1,11.5,282.0,51.86,41.29
2016,11,17,9,0,773.0,60.0,2.1,12.0,323.0,55.11,44.1
2016,11,17,9,15,797.5,62.5,2.05,12.0,360.0,57.42,46.12
2016,11,17,9,30,822.0,65.0,2.0,12.0,397.0,59.73,48.1
2016,11,17,9,45,841.0,66.0,1.95,12.5,428.5,60.84,48.9
2016,11,17,10,0,860.0,67.0,1.9,13.0,460.0,68.41,55.42
2016,11,17,10,15,871.5,68.5,1.85,13.0,484.5,70.09,56.79
2016,11,17,10,30,883.0,70.0,1.8,13.0,509.0,73.92,60.08
2016,11,17,10,45,891.5,70.5,1.75,13.5,527.5,128.55,72.35
2016,11,17,11,0,900.0,71.0,1.7,14.0,546.0,183.34,107.98
2016,11,17,11,15,904.0,71.5,1.6,14.0,556.0,237.19,152.06
2016,11,17,11,30,908.0,72.0,1.5,14.0,566.0,290.27,199.36
2016,11,17,11,45,910.0,71.5,1.45,14.5,568.5,340.92,245.51
2016,11,17,12,0,912.0,71.0,1.4,15.0,571.0,390.11,290.09
2016,11,17,12,15,910.0,71.0,1.35,15.0,566.0,436.5,332.12
2016,11,17,12,30,908.0,71.0,1.3,15.0,561.0,480.69,371.32
2016,11,17,12,45,903.5,70.0,1.3,15.0,548.0,520.32,406.21
2016,11,17,13,0,899.0,69.0,1.3,15.0,535.0,557.18,438.09
2016,11,17,13,15,890.0,68.0,1.35,15.0,515.0,588.59,465.45
2016,11,17,13,30,881.0,67.0,1.4,15.0,495.0,616.69,489.8
2016,11,17,13,45,868.0,66.0,1.45,15.0,468.0,638.9,509.32
2016,11,17,14,0,855.0,65.0,1.5,15.0,441.0,657.53,525.87
2016,11,17,14,15,836.5,63.0,1.5,15.0,408.0,673.82,539.67
2016,11,17,14,30,818.0,61.0,1.5,15.0,375.0,680.51,545.31
2016,11,17,14,45,792.5,58.0,1.55,15.0,336.5,676.99,543.78
2016,11,17,15,0,767.0,55.0,1.6,15.0,298.0,669.55,539.07
2016,11,17,15,15,727.5,51.5,1.5,15.0,256.5,647.09,521.38
2016,11,17,15,30,688.0,48.0,1.4,15.0,215.0,620.87,499.9
2016,11,17,15,45,627.5,43.0,1.35,15.0,171.5,573.13,460.95
2016,11,17,16,0,567.0,38.0,1.3,15.0,128.0,522.16,417.09
2016,11,17,16,15,463.5,30.0,1.3,14.5,88.0,432.7,338.89
2016,11,17,16,30,360.0,22.0,1.3,14.0,48.0,334.63,191.84
2016,11,17,16,45,180.0,11.0,1.3,14.0,24.0,144.05,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,15.0,3.65,10.5,33.5,12.19,0.0
2016,11,18,7,30,374.0,30.0,3.7,11.0,67.0,24.97,14.89
2016,11,18,7,45,465.0,38.5,3.8,11.5,108.5,32.05,22.5
2016,11,18,8,0,556.0,47.0,3.9,12.0,150.0,39.19,29.3
2016,11,18,8,15,612.0,53.0,3.8,12.0,193.0,44.12,34.02
2016,11,18,8,30,668.0,59.0,3.7,12.0,236.0,49.08,38.64
2016,11,18,8,45,705.5,63.5,3.65,12.5,277.0,57.08,45.78
2016,11,18,9,0,743.0,68.0,3.6,13.0,318.0,60.95,49.14
2016,11,18,9,15,767.5,71.0,3.85,13.5,354.5,63.46,51.21
2016,11,18,9,30,792.0,74.0,4.1,14.0,391.0,65.97,53.25
2016,11,18,9,45,815.5,74.5,4.35,14.5,423.0,66.61,53.61
2016,11,18,10,0,839.0,75.0,4.6,15.0,455.0,67.31,54.02
2016,11,18,10,15,849.5,76.5,4.7,15.0,479.0,68.51,54.98
2016,11,18,10,30,860.0,78.0,4.8,15.0,503.0,69.73,55.97
2016,11,18,10,45,866.5,79.0,4.95,15.5,520.0,124.27,69.96
2016,11,18,11,0,873.0,80.0,5.1,16.0,537.0,178.86,105.41
2016,11,18,11,15,875.5,81.0,5.25,16.0,546.5,236.51,152.82
2016,11,18,11,30,878.0,82.0,5.4,16.0,556.0,288.33,199.65
2016,11,18,11,45,879.0,81.5,5.55,16.5,558.5,337.42,245.42
2016,11,18,12,0,880.0,81.0,5.7,17.0,561.0,384.99,289.98
2016,11,18,12,15,877.5,81.0,5.85,17.0,555.5,429.93,332.46
2016,11,18,12,30,875.0,81.0,6.0,17.0,550.0,472.69,372.46
2016,11,18,12,45,873.5,79.0,6.15,17.0,538.0,511.74,408.74
2016,11,18,13,0,872.0,77.0,6.3,17.0,526.0,548.28,442.34
2016,11,18,13,15,863.5,76.0,6.35,16.5,506.5,582.89,474.41
2016,11,18,13,30,855.0,75.0,6.4,16.0,487.0,611.45,501.32
2016,11,18,13,45,844.0,73.0,6.5,16.0,461.0,633.99,522.29
2016,11,18,14,0,833.0,71.0,6.6,16.0,435.0,652.98,540.12
2016,11,18,14,15,814.5,68.5,6.55,16.0,402.5,662.65,549.9
2016,11,18,14,30,796.0,66.0,6.5,16.0,370.0,668.42,555.46
2016,11,18,14,45,769.5,63.0,6.5,16.0,332.0,663.93,552.6
2016,11,18,15,0,743.0,60.0,6.5,16.0,294.0,655.49,546.26
2016,11,18,15,15,703.0,56.0,6.35,15.5,252.5,631.83,527.78
2016,11,18,15,30,663.0,52.0,6.2,15.0,211.0,604.33,505.04
2016,11,18,15,45,598.0,46.5,6.05,15.0,168.0,559.8,465.95
2016,11,18,16,0,533.0,41.0,5.9,15.0,125.0,506.58,417.43
2016,11,18,16,15,423.5,32.0,5.7,14.5,85.0,413.13,331.28
2016,11,18,16,30,314.0,23.0,5.5,14.0,45.0,309.0,170.57
2016,11,18,16,45,157.0,11.5,5.3,14.0,22.5,126.79,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
