Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,9.5,9.2,14.0,9.5,7.22,0.0
2016,11,19,7,30,0.0,19.0,9.1,14.0,19.0,14.48,5.94
2016,11,19,7,45,0.0,31.5,9.0,14.0,31.5,24.07,15.23
2016,11,19,8,0,0.0,44.0,8.9,14.0,44.0,33.42,23.88
2016,11,19,8,15,0.0,57.5,8.85,14.0,57.5,43.3,32.94
2016,11,19,8,30,0.0,71.0,8.8,14.0,71.0,53.08,41.84
2016,11,19,8,45,0.0,84.0,8.75,14.5,84.0,62.44,50.17
2016,11,19,9,0,0.0,97.0,8.7,15.0,97.0,71.71,58.29
2016,11,19,9,15,0.0,65.5,8.65,15.0,65.5,50.22,39.15
2016,11,19,9,30,0.0,34.0,8.6,15.0,34.0,25.95,17.5
2016,11,19,9,45,0.0,25.5,8.55,15.0,25.5,19.45,11.68
2016,11,19,10,0,0.0,17.0,8.5,15.0,17.0,12.96,5.88
2016,11,19,10,15,0.0,24.5,8.45,15.0,24.5,18.7,10.96
2016,11,19,10,30,0.0,32.0,8.4,15.0,32.0,24.46,16.04
2016,11,19,10,45,0.0,62.0,8.4,15.5,62.0,47.56,34.58
2016,11,19,11,0,0.0,92.0,8.4,16.0,92.0,70.59,53.8
2016,11,19,11,15,0.0,126.0,8.3,16.0,126.0,95.49,74.55
2016,11,19,11,30,0.0,160.0,8.2,16.0,160.0,120.59,95.37
2016,11,19,11,45,3.5,172.0,8.1,16.0,174.0,131.34,104.14
2016,11,19,12,0,7.0,184.0,8.0,16.0,188.0,142.81,113.58
2016,11,19,12,15,3.5,172.5,7.9,16.0,174.5,134.22,106.58
2016,11,19,12,30,0.0,161.0,7.8,16.0,161.0,124.87,98.92
2016,11,19,12,45,0.0,96.5,7.75,16.0,96.5,74.39,56.93
2016,11,19,13,0,0.0,32.0,7.7,16.0,32.0,24.47,15.02
2016,11,19,13,15,0.0,75.0,7.65,16.0,75.0,57.61,42.99
2016,11,19,13,30,0.0,118.0,7.6,16.0,118.0,92.67,72.48
2016,11,19,13,45,0.0,77.0,7.55,16.0,77.0,59.14,44.4
2016,11,19,14,0,0.0,36.0,7.5,16.0,36.0,27.5,17.71
2016,11,19,14,15,0.0,24.5,7.4,16.0,24.5,18.68,10.25
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,9.89,2.78
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,8.74,1.81
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,7.59,0.83
2016,11,19,15,15,0.0,8.5,6.95,15.5,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,6.8,15.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,6.65,15.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,6.5,15.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.0,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,2.8,14.0,8.5,6.45,0.0
2016,11,20,7,30,0.0,17.0,2.8,14.0,17.0,12.94,4.56
2016,11,20,7,45,0.0,28.0,2.8,14.0,28.0,21.37,12.9
2016,11,20,8,0,0.0,39.0,2.8,14.0,39.0,29.83,20.74
2016,11,20,8,15,0.0,51.0,2.8,14.0,51.0,38.79,28.97
2016,11,20,8,30,0.0,63.0,2.8,14.0,63.0,47.61,37.0
2016,11,20,8,45,0.0,74.0,2.85,14.5,74.0,55.68,44.17
2016,11,20,9,0,0.0,85.0,2.9,15.0,85.0,63.69,51.17
2016,11,20,9,15,0.0,70.5,2.9,15.0,70.5,54.06,42.58
2016,11,20,9,30,0.0,56.0,2.9,15.0,56.0,42.88,32.61
2016,11,20,9,45,0.0,43.5,2.95,15.0,43.5,33.26,24.01
2016,11,20,10,0,0.0,31.0,3.0,15.0,31.0,23.67,15.45
2016,11,20,10,15,0.0,63.0,3.0,15.0,63.0,48.31,37.25
2016,11,20,10,30,0.0,95.0,3.0,15.0,95.0,72.41,58.37
2016,11,20,10,45,58.0,163.5,3.0,15.0,193.5,120.42,93.77
2016,11,20,11,0,116.0,232.0,3.0,15.0,292.0,173.89,134.41
2016,11,20,11,15,105.5,235.5,2.75,14.5,291.0,187.41,145.9
2016,11,20,11,30,95.0,239.0,2.5,14.0,290.0,197.65,155.32
2016,11,20,11,45,47.5,188.0,2.3,14.0,213.5,156.9,124.11
2016,11,20,12,0,0.0,137.0,2.1,14.0,137.0,104.96,82.69
2016,11,20,12,15,0.0,147.5,1.9,14.0,147.5,113.55,89.91
2016,11,20,12,30,0.0,158.0,1.7,14.0,158.0,122.49,97.32
2016,11,20,12,45,0.0,105.5,1.5,14.0,105.5,81.49,63.24
2016,11,20,13,0,0.0,53.0,1.3,14.0,53.0,40.62,28.93
2016,11,20,13,15,18.5,122.0,1.2,14.0,131.0,111.43,88.76
2016,11,20,13,30,37.0,191.0,1.1,14.0,209.0,189.59,153.34
2016,11,20,13,45,91.0,189.0,1.05,14.5,229.0,227.57,184.86
2016,11,20,14,0,145.0,187.0,1.0,15.0,249.0,282.8,230.03
2016,11,20,14,15,154.0,172.0,0.9,15.0,234.0,282.92,230.62
2016,11,20,14,30,163.0,157.0,0.8,15.0,219.0,282.44,230.99
2016,11,20,14,45,158.0,142.0,0.75,15.0,196.5,271.15,222.43
2016,11,20,15,0,153.0,127.0,0.7,15.0,174.0,258.8,212.84
2016,11,20,15,15,143.5,109.5,0.55,15.0,149.0,238.54,196.2
2016,11,20,15,30,134.0,92.0,0.4,15.0,124.0,216.94,178.01
2016,11,20,15,45,120.0,74.0,0.3,15.0,98.5,189.72,154.65
2016,11,20,16,0,106.0,56.0,0.2,15.0,73.0,160.87,129.22
2016,11,20,16,15,68.5,39.5,0.25,14.5,49.0,115.25,88.19
2016,11,20,16,30,31.0,23.0,0.3,14.0,25.0,60.94,24.72
2016,11,20,16,45,15.5,11.5,0.35,14.0,12.5,20.6,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,13.5,4.05,12.0,29.5,10.62,0.0
2016,11,21,7,30,371.0,27.0,4.2,12.0,59.0,22.54,11.84
2016,11,21,7,45,469.0,34.0,4.35,12.5,99.5,28.47,19.09
2016,11,21,8,0,567.0,41.0,4.5,13.0,140.0,37.5,27.56
2016,11,21,8,15,623.5,46.0,4.55,13.0,182.0,42.1,32.0
2016,11,21,8,30,680.0,51.0,4.6,13.0,224.0,46.76,36.36
2016,11,21,8,45,718.0,54.5,4.7,13.5,264.5,50.02,39.28
2016,11,21,9,0,756.0,58.0,4.8,14.0,305.0,53.3,42.13
2016,11,21,9,15,781.0,60.5,4.8,14.0,341.0,55.63,44.16
2016,11,21,9,30,806.0,63.0,4.8,14.0,377.0,57.95,46.16
2016,11,21,9,45,812.0,68.5,4.85,14.0,406.0,62.15,49.8
2016,11,21,10,0,818.0,74.0,4.9,14.0,435.0,66.23,53.32
2016,11,21,10,15,831.0,75.5,4.9,14.0,460.0,67.47,54.33
2016,11,21,10,30,844.0,77.0,4.9,14.0,485.0,68.71,55.35
2016,11,21,10,45,616.0,138.0,4.95,14.5,441.5,135.78,89.87
2016,11,21,11,0,388.0,199.0,5.0,15.0,398.0,186.33,133.36
2016,11,21,11,15,628.0,140.0,4.95,15.0,469.5,220.54,150.63
2016,11,21,11,30,868.0,81.0,4.9,15.0,541.0,274.78,188.85
2016,11,21,11,45,870.0,81.0,4.9,15.0,544.0,324.89,235.69
2016,11,21,12,0,872.0,81.0,4.9,15.0,547.0,373.66,281.67
2016,11,21,12,15,870.5,80.5,4.9,15.0,542.5,419.09,324.52
2016,11,21,12,30,869.0,80.0,4.9,15.0,538.0,462.44,364.88
2016,11,21,12,45,869.0,77.5,4.9,15.0,526.5,500.47,400.21
2016,11,21,13,0,869.0,75.0,4.9,15.0,515.0,537.05,433.59
2016,11,21,13,15,860.5,74.0,4.9,15.0,495.5,571.38,464.41
2016,11,21,13,30,852.0,73.0,4.9,15.0,476.0,599.85,490.06
2016,11,21,13,45,837.0,72.0,4.95,15.0,449.5,620.96,509.63
2016,11,21,14,0,822.0,71.0,5.0,15.0,423.0,638.36,525.93
2016,11,21,14,15,802.0,68.5,5.0,15.0,390.5,646.93,534.85
2016,11,21,14,30,782.0,66.0,5.0,15.0,358.0,651.59,539.97
2016,11,21,14,45,751.5,63.5,5.0,15.0,320.5,644.82,535.25
2016,11,21,15,0,721.0,61.0,5.0,15.0,283.0,633.99,526.99
2016,11,21,15,15,678.5,57.0,4.9,14.5,242.0,608.56,507.11
2016,11,21,15,30,636.0,53.0,4.8,14.0,201.0,585.94,488.27
2016,11,21,15,45,564.5,47.0,4.7,14.0,158.5,530.19,440.34
2016,11,21,16,0,493.0,41.0,4.6,14.0,116.0,471.83,387.9
2016,11,21,16,15,377.5,32.0,4.45,13.5,77.5,374.91,298.11
2016,11,21,16,30,262.0,23.0,4.3,13.0,39.0,263.87,115.75
2016,11,21,16,45,131.0,11.5,4.15,13.0,19.5,106.45,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,7,15,152.0,14.5,1.15,12.0,27.0,11.41,0.0
2016,11,22,7,30,304.0,29.0,1.2,12.0,54.0,24.04,12.55
2016,11,22,7,45,401.5,38.0,1.25,12.5,93.0,31.42,21.62
2016,11,22,8,0,499.0,47.0,1.3,13.0,132.0,38.89,28.8
2016,11,22,8,15,559.5,53.0,1.4,13.0,173.5,43.74,33.48
2016,11,22,8,30,620.0,59.0,1.5,13.0,215.0,48.65,38.07
2016,11,22,8,45,658.0,64.0,1.6,13.0,254.5,52.57,41.67
2016,11,22,9,0,696.0,69.0,1.7,13.0,294.0,56.5,45.19
2016,11,22,9,15,680.0,76.0,1.75,13.0,316.5,61.02,49.18
2016,11,22,9,30,664.0,83.0,1.8,13.0,339.0,65.35,52.95
2016,11,22,9,45,524.5,122.0,1.9,13.5,335.0,87.25,72.11
2016,11,22,10,0,385.0,161.0,2.0,14.0,331.0,108.31,90.26
2016,11,22,10,15,446.5,158.0,2.05,14.0,365.0,107.07,89.0
2016,11,22,10,30,508.0,155.0,2.1,14.0,399.0,106.01,87.96
2016,11,22,10,45,464.5,172.5,2.15,14.0,401.5,143.45,101.22
2016,11,22,11,0,421.0,190.0,2.2,14.0,404.0,182.47,128.83
2016,11,22,11,15,451.5,187.0,2.2,14.0,421.0,216.62,154.76
2016,11,22,11,30,482.0,184.0,2.2,14.0,438.0,253.29,185.35
2016,11,22,11,45,491.0,182.5,2.25,14.5,442.5,287.2,215.36
2016,11,22,12,0,500.0,181.0,2.3,15.0,447.0,321.04,245.52
2016,11,22,12,15,501.0,179.0,2.3,15.0,443.5,351.17,273.1
2016,11,22,12,30,502.0,177.0,2.3,15.0,440.0,380.14,299.36
2016,11,22,12,45,521.0,167.0,2.3,15.0,434.5,409.52,325.47
2016,11,22,13,0,540.0,157.0,2.3,15.0,429.0,438.46,350.97
2016,11,22,13,15,635.0,124.0,2.35,15.0,432.0,494.15,397.42
2016,11,22,13,30,730.0,91.0,2.4,15.0,435.0,545.36,440.38
2016,11,22,13,45,639.0,107.0,2.45,15.0,396.0,534.13,433.43
2016,11,22,14,0,548.0,123.0,2.5,15.0,357.0,507.02,413.95
2016,11,22,14,15,502.0,120.5,2.55,14.5,322.0,492.74,405.2
2016,11,22,14,30,456.0,118.0,2.6,14.0,287.0,474.46,392.68
2016,11,22,14,45,427.5,111.0,2.65,14.0,256.5,460.13,382.36
2016,11,22,15,0,399.0,104.0,2.7,14.0,226.0,443.08,369.3
2016,11,22,15,15,371.0,92.0,2.7,14.0,193.0,417.96,349.1
2016,11,22,15,30,343.0,80.0,2.7,14.0,160.0,390.53,326.07
2016,11,22,15,45,307.5,65.5,2.7,14.0,126.0,352.13,292.82
2016,11,22,16,0,272.0,51.0,2.7,14.0,92.0,312.01,256.39
2016,11,22,16,15,199.0,37.0,2.75,13.5,61.5,243.46,191.86
2016,11,22,16,30,126.0,23.0,2.8,13.0,31.0,159.4,61.1
2016,11,22,16,45,63.0,11.5,2.9,13.0,15.5,55.76,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,96.0,16.5,3.1,12.0,24.5,12.98,0.0
2016,11,23,7,30,192.0,33.0,3.1,12.0,49.0,24.89,12.51
2016,11,23,7,45,292.0,45.5,3.1,12.5,86.5,34.42,24.08
2016,11,23,8,0,392.0,58.0,3.1,13.0,124.0,44.01,33.22
2016,11,23,8,15,461.0,66.0,3.15,13.0,164.5,53.32,41.94
2016,11,23,8,30,530.0,74.0,3.2,13.0,205.0,59.44,47.65
2016,11,23,8,45,575.0,80.0,3.3,13.5,244.5,63.75,51.52
2016,11,23,9,0,620.0,86.0,3.4,14.0,284.0,68.1,55.31
2016,11,23,9,15,651.5,90.5,3.35,14.0,320.0,71.17,57.98
2016,11,23,9,30,683.0,95.0,3.3,14.0,356.0,74.26,60.64
2016,11,23,9,45,720.5,94.0,3.25,14.0,389.5,73.61,59.97
2016,11,23,10,0,758.0,93.0,3.2,14.0,423.0,73.16,59.47
2016,11,23,10,15,447.5,152.0,3.2,14.0,349.5,103.53,86.05
2016,11,23,10,30,137.0,211.0,3.2,14.0,276.0,137.5,115.46
2016,11,23,10,45,276.0,200.0,3.2,14.0,337.5,148.64,111.48
2016,11,23,11,0,415.0,189.0,3.2,14.0,399.0,179.8,127.26
2016,11,23,11,15,618.5,144.0,3.2,14.0,464.5,218.23,149.16
2016,11,23,11,30,822.0,99.0,3.2,14.0,530.0,273.86,189.32
2016,11,23,11,45,825.5,98.5,3.2,14.0,533.0,321.99,233.79
2016,11,23,12,0,829.0,98.0,3.2,14.0,536.0,369.02,277.65
2016,11,23,12,15,826.5,97.5,3.25,14.0,531.5,412.44,318.35
2016,11,23,12,30,824.0,97.0,3.3,14.0,527.0,453.77,356.62
2016,11,23,12,45,816.5,97.0,3.4,14.0,514.0,490.96,390.93
2016,11,23,13,0,809.0,97.0,3.5,14.0,501.0,525.35,422.26
2016,11,23,13,15,798.5,95.0,3.65,14.0,481.5,553.24,448.03
2016,11,23,13,30,788.0,93.0,3.8,14.0,462.0,577.84,470.73
2016,11,23,13,45,777.0,90.0,4.0,14.0,436.5,597.78,489.54
2016,11,23,14,0,766.0,87.0,4.2,14.0,411.0,617.28,507.68
2016,11,23,14,15,744.0,84.0,4.25,14.0,379.0,623.64,514.89
2016,11,23,14,30,722.0,81.0,4.3,14.0,347.0,626.15,518.79
2016,11,23,14,45,692.0,77.0,4.4,14.0,310.0,618.02,514.1
2016,11,23,15,0,662.0,73.0,4.5,14.0,273.0,606.05,505.26
2016,11,23,15,15,615.5,67.5,4.35,13.5,232.5,576.39,481.66
2016,11,23,15,30,569.0,62.0,4.2,13.0,192.0,543.05,453.96
2016,11,23,15,45,497.5,54.5,4.05,13.0,151.0,485.22,404.17
2016,11,23,16,0,426.0,47.0,3.9,13.0,110.0,424.38,349.73
2016,11,23,16,15,308.0,35.5,3.75,12.5,72.5,323.27,256.14
2016,11,23,16,30,190.0,24.0,3.6,12.0,35.0,208.59,73.01
2016,11,23,16,45,95.0,12.0,3.5,12.0,17.5,79.7,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,115.0,15.0,2.05,9.0,24.0,11.8,0.0
2016,11,24,7,30,230.0,30.0,2.1,9.0,48.0,22.85,10.5
2016,11,24,7,45,344.0,41.0,2.15,9.5,87.5,33.76,23.74
2016,11,24,8,0,458.0,52.0,2.2,10.0,127.0,42.8,32.54
2016,11,24,8,15,525.0,59.5,2.25,10.0,169.0,48.69,38.28
2016,11,24,8,30,592.0,67.0,2.3,10.0,211.0,54.63,43.89
2016,11,24,8,45,640.0,71.5,2.4,10.5,252.0,58.08,47.03
2016,11,24,9,0,688.0,76.0,2.5,11.0,293.0,61.6,50.13
2016,11,24,9,15,718.0,80.0,2.45,11.0,330.0,64.55,52.74
2016,11,24,9,30,748.0,84.0,2.4,11.0,367.0,67.5,55.32
2016,11,24,9,45,771.0,86.0,2.35,11.5,399.0,68.96,56.42
2016,11,24,10,0,794.0,88.0,2.3,12.0,431.0,76.23,62.68
2016,11,24,10,15,808.0,90.0,2.05,12.0,456.0,77.67,63.84
2016,11,24,10,30,822.0,92.0,1.8,12.0,481.0,79.13,65.03
2016,11,24,10,45,832.5,93.0,1.6,12.0,499.5,118.62,72.08
2016,11,24,11,0,843.0,94.0,1.4,12.0,518.0,171.71,103.19
2016,11,24,11,15,848.0,95.0,1.1,12.0,529.0,224.2,144.09
2016,11,24,11,30,853.0,96.0,0.8,12.0,540.0,276.22,188.94
2016,11,24,11,45,855.5,95.5,0.55,12.5,543.0,325.58,232.51
2016,11,24,12,0,858.0,95.0,0.3,13.0,546.0,373.68,274.26
2016,11,24,12,15,856.0,94.5,0.4,13.0,541.5,418.61,315.05
2016,11,24,12,30,854.0,94.0,0.5,13.0,537.0,461.44,353.5
2016,11,24,12,45,848.0,93.5,0.65,13.0,524.5,500.13,388.46
2016,11,24,13,0,842.0,93.0,0.8,13.0,512.0,536.07,420.64
2016,11,24,13,15,832.0,91.5,0.85,13.0,492.5,565.95,446.86
2016,11,24,13,30,822.0,90.0,0.9,13.0,473.0,592.51,470.08
2016,11,24,13,45,806.5,88.0,0.95,13.5,446.0,611.77,486.56
2016,11,24,14,0,791.0,86.0,1.0,14.0,419.0,627.27,499.88
2016,11,24,14,15,769.5,83.0,0.95,14.0,386.5,637.59,508.88
2016,11,24,14,30,748.0,80.0,0.9,14.0,354.0,641.1,512.59
2016,11,24,14,45,718.0,75.5,0.9,14.0,316.5,632.98,507.8
2016,11,24,15,0,688.0,71.0,0.9,14.0,279.0,620.93,499.1
2016,11,24,15,15,641.5,66.0,0.95,13.5,237.5,592.33,478.71
2016,11,24,15,30,595.0,61.0,1.0,13.0,196.0,559.97,454.22
2016,11,24,15,45,527.0,53.0,1.05,13.0,154.0,504.64,409.41
2016,11,24,16,0,459.0,45.0,1.1,13.0,112.0,446.46,359.62
2016,11,24,16,15,340.0,34.0,1.2,12.5,74.0,345.49,268.76
2016,11,24,16,30,221.0,23.0,1.3,12.0,36.0,228.3,69.66
2016,11,24,16,45,110.5,11.5,1.45,12.0,18.0,90.57,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,7.5,3.35,11.0,7.5,5.9,0.0
2016,11,25,7,30,0.0,15.0,3.4,11.0,15.0,11.42,1.91
2016,11,25,7,45,0.0,27.5,3.45,11.5,27.5,21.01,12.45
2016,11,25,8,0,0.0,40.0,3.5,12.0,40.0,30.37,21.24
2016,11,25,8,15,0.0,53.5,3.6,12.0,53.5,40.24,30.39
2016,11,25,8,30,0.0,67.0,3.7,12.0,67.0,50.02,39.39
2016,11,25,8,45,0.0,80.5,3.8,12.5,80.5,59.71,48.11
2016,11,25,9,0,0.0,94.0,3.9,13.0,94.0,69.31,56.61
2016,11,25,9,15,0.0,106.0,3.9,13.0,106.0,77.83,64.16
2016,11,25,9,30,0.0,118.0,3.9,13.0,118.0,86.26,71.56
2016,11,25,9,45,122.5,148.0,3.9,13.0,200.5,102.03,85.38
2016,11,25,10,0,245.0,178.0,3.9,13.0,283.0,118.1,99.36
2016,11,25,10,15,152.5,188.0,3.9,13.0,254.5,125.34,105.53
2016,11,25,10,30,60.0,198.0,3.9,13.0,226.0,133.1,112.15
2016,11,25,10,45,119.5,210.5,3.95,13.5,269.5,146.23,114.56
2016,11,25,11,0,179.0,223.0,4.0,14.0,313.0,173.11,132.08
2016,11,25,11,15,183.0,228.0,4.05,14.0,321.5,192.9,147.67
2016,11,25,11,30,187.0,233.0,4.1,14.0,330.0,212.98,164.69
2016,11,25,11,45,165.5,235.0,4.15,14.0,321.5,224.2,175.87
2016,11,25,12,0,144.0,237.0,4.2,14.0,313.0,232.95,184.89
2016,11,25,12,15,179.0,233.0,4.2,14.0,326.5,256.09,204.37
2016,11,25,12,30,214.0,229.0,4.2,14.0,340.0,281.88,226.38
2016,11,25,12,45,300.0,210.0,4.2,14.5,361.0,329.35,265.5
2016,11,25,13,0,386.0,191.0,4.2,15.0,382.0,375.07,303.6
2016,11,25,13,15,373.0,188.0,4.2,15.0,367.0,386.24,314.47
2016,11,25,13,30,360.0,185.0,4.2,15.0,352.0,395.38,323.53
2016,11,25,13,45,466.0,150.5,4.2,15.0,354.0,457.9,376.24
2016,11,25,14,0,572.0,116.0,4.2,15.0,356.0,517.76,426.63
2016,11,25,14,15,553.0,109.0,4.2,14.5,326.5,517.6,428.84
2016,11,25,14,30,534.0,102.0,4.2,14.0,297.0,514.07,428.32
2016,11,25,14,45,500.5,98.0,4.25,14.0,265.5,493.47,413.03
2016,11,25,15,0,467.0,94.0,4.3,14.0,234.0,477.46,400.64
2016,11,25,15,15,433.0,84.0,4.2,14.0,199.0,451.02,378.85
2016,11,25,15,30,399.0,74.0,4.1,14.0,164.0,422.12,354.02
2016,11,25,15,45,358.0,61.0,4.0,14.0,129.0,381.8,318.57
2016,11,25,16,0,317.0,48.0,3.9,14.0,94.0,339.78,279.73
2016,11,25,16,15,229.5,34.5,3.85,13.5,62.0,261.25,204.69
2016,11,25,16,30,142.0,21.0,3.8,13.0,30.0,165.07,41.77
2016,11,25,16,45,71.0,10.5,3.8,13.0,15.0,60.51,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.5,5.8,11.5,7.5,5.9,0.0
2016,11,26,7,30,0.0,15.0,5.6,11.0,15.0,11.42,1.36
2016,11,26,7,45,0.0,28.5,5.45,11.0,28.5,21.75,13.01
2016,11,26,8,0,0.0,42.0,5.3,11.0,42.0,31.68,22.44
2016,11,26,8,15,0.0,57.5,5.05,11.0,57.5,42.85,32.81
2016,11,26,8,30,0.0,73.0,4.8,11.0,73.0,53.89,43.0
2016,11,26,8,45,0.0,87.5,4.6,11.0,87.5,64.18,52.4
2016,11,26,9,0,0.0,102.0,4.4,11.0,102.0,74.35,61.58
2016,11,26,9,15,0.5,115.5,4.5,11.0,116.0,83.79,70.01
2016,11,26,9,30,1.0,129.0,4.6,11.0,130.0,93.11,78.26
2016,11,26,9,45,17.5,148.5,4.75,11.5,156.5,106.24,89.66
2016,11,26,10,0,34.0,168.0,4.9,12.0,183.0,114.9,97.0
2016,11,26,10,15,53.5,184.0,5.15,12.0,209.0,124.7,105.5
2016,11,26,10,30,73.0,200.0,5.4,12.0,235.0,134.25,113.76
2016,11,26,10,45,116.0,211.5,5.7,12.0,268.5,145.95,115.43
2016,11,26,11,0,159.0,223.0,6.0,12.0,302.0,170.07,131.8
2016,11,26,11,15,158.5,228.0,6.15,12.0,308.5,188.01,146.27
2016,11,26,11,30,158.0,233.0,6.3,12.0,315.0,205.78,161.69
2016,11,26,11,45,79.0,170.0,6.45,12.0,211.0,151.24,119.97
2016,11,26,12,0,0.0,107.0,6.6,12.0,107.0,82.14,64.4
2016,11,26,12,15,0.0,59.0,6.6,12.0,59.0,45.25,33.07
2016,11,26,12,30,0.0,11.0,6.6,12.0,11.0,8.39,1.54
2016,11,26,12,45,0.0,57.0,6.6,12.5,57.0,43.7,31.74
2016,11,26,13,0,0.0,103.0,6.6,13.0,103.0,79.7,62.27
2016,11,26,13,15,207.5,135.5,6.5,13.0,231.0,244.84,202.83
2016,11,26,13,30,415.0,168.0,6.4,13.0,359.0,422.15,351.07
2016,11,26,13,45,207.5,91.5,6.3,13.0,187.0,222.46,186.26
2016,11,26,14,0,0.0,15.0,6.2,13.0,15.0,11.42,4.16
2016,11,26,14,15,282.5,55.5,6.15,13.0,158.0,273.16,232.7
2016,11,26,14,30,565.0,96.0,6.1,13.0,301.0,527.92,446.42
2016,11,26,14,45,492.5,101.0,6.1,13.0,266.0,490.03,415.13
2016,11,26,15,0,420.0,106.0,6.1,13.0,231.0,456.4,387.08
2016,11,26,15,15,378.5,95.0,6.25,13.0,195.5,423.35,359.6
2016,11,26,15,30,337.0,84.0,6.4,13.0,160.0,387.82,328.89
2016,11,26,15,45,267.0,71.0,6.55,13.0,123.5,326.46,274.9
2016,11,26,16,0,197.0,58.0,6.7,13.0,87.0,249.59,206.71
2016,11,26,16,15,119.5,40.5,6.75,12.5,56.5,173.7,135.11
2016,11,26,16,30,42.0,23.0,6.8,12.0,26.0,69.87,11.43
2016,11,26,16,45,21.0,11.5,6.9,12.0,13.0,24.47,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,75.5,14.5,6.4,12.0,19.5,11.41,0.0
2016,11,27,7,30,151.0,29.0,6.4,12.0,39.0,21.83,6.43
2016,11,27,7,45,285.0,39.5,6.45,12.0,77.0,30.07,19.91
2016,11,27,8,0,419.0,50.0,6.5,12.0,115.0,41.07,30.54
2016,11,27,8,15,489.5,57.5,6.55,12.0,155.5,46.95,36.28
2016,11,27,8,30,560.0,65.0,6.6,12.0,196.0,52.89,41.9
2016,11,27,8,45,616.0,68.0,6.7,12.5,236.5,55.26,44.09
2016,11,27,9,0,672.0,71.0,6.8,13.0,277.0,57.79,46.31
2016,11,27,9,15,660.0,76.5,6.7,13.0,299.0,61.28,49.42
2016,11,27,9,30,648.0,82.0,6.6,13.0,321.0,64.63,52.35
2016,11,27,9,45,559.0,110.0,6.5,13.0,329.0,82.61,68.28
2016,11,27,10,0,470.0,138.0,6.4,13.0,337.0,96.1,80.12
2016,11,27,10,15,546.5,128.5,6.25,13.0,372.5,91.29,75.73
2016,11,27,10,30,623.0,119.0,6.1,13.0,408.0,87.66,72.42
2016,11,27,10,45,732.0,102.0,5.95,13.5,454.0,107.03,67.5
2016,11,27,11,0,841.0,85.0,5.8,14.0,500.0,157.77,92.54
2016,11,27,11,15,846.0,85.5,5.65,14.0,511.0,209.4,132.42
2016,11,27,11,30,851.0,86.0,5.5,14.0,522.0,260.52,177.48
2016,11,27,11,45,853.0,86.0,5.4,14.0,525.0,309.69,223.36
2016,11,27,12,0,855.0,86.0,5.3,14.0,528.0,357.6,268.74
2016,11,27,12,15,852.0,85.5,5.2,14.0,523.5,401.73,310.81
2016,11,27,12,30,849.0,85.0,5.1,14.0,519.0,443.71,350.36
2016,11,27,12,45,715.0,112.5,5.0,14.0,472.0,448.74,360.28
2016,11,27,13,0,581.0,140.0,4.9,14.0,425.0,441.32,358.32
2016,11,27,13,15,524.0,147.5,4.7,14.0,397.5,439.76,359.7
2016,11,27,13,30,467.0,155.0,4.5,14.0,370.0,438.71,360.57
2016,11,27,13,45,541.5,129.5,4.35,14.0,364.5,480.23,396.4
2016,11,27,14,0,616.0,104.0,4.2,14.0,359.0,530.71,438.85
2016,11,27,14,15,548.5,107.0,4.1,14.0,321.5,509.41,422.71
2016,11,27,14,30,481.0,110.0,4.0,14.0,284.0,476.33,397.13
2016,11,27,14,45,442.5,105.5,3.95,14.0,252.5,458.57,383.59
2016,11,27,15,0,404.0,101.0,3.9,14.0,221.0,437.85,366.97
2016,11,27,15,15,372.5,89.5,3.75,13.5,187.5,411.26,345.65
2016,11,27,15,30,341.0,78.0,3.6,13.0,154.0,382.35,321.35
2016,11,27,15,45,294.0,64.5,3.45,13.0,120.0,337.3,281.77
2016,11,27,16,0,247.0,51.0,3.3,13.0,86.0,290.81,239.28
2016,11,27,16,15,168.0,36.5,3.2,12.5,56.0,218.49,169.64
2016,11,27,16,30,89.0,22.0,3.1,12.0,26.0,113.07,17.17
2016,11,27,16,45,44.5,11.0,3.05,12.0,13.0,41.25,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,48.5,13.5,7.25,12.0,16.5,10.62,0.0
2016,11,28,7,30,97.0,27.0,7.5,12.0,33.0,20.1,4.04
2016,11,28,7,45,185.5,41.5,7.75,12.0,65.5,31.01,20.55
2016,11,28,8,0,274.0,56.0,8.0,12.0,98.0,41.76,31.09
2016,11,28,8,15,331.0,68.5,8.05,12.0,134.5,50.86,39.71
2016,11,28,8,30,388.0,81.0,8.1,12.0,171.0,59.85,48.09
2016,11,28,8,45,428.5,90.5,8.15,12.5,206.5,66.56,54.2
2016,11,28,9,0,469.0,100.0,8.2,13.0,242.0,73.19,60.08
2016,11,28,9,15,526.5,97.0,8.15,13.0,275.0,74.63,61.35
2016,11,28,9,30,584.0,94.0,8.1,13.0,308.0,72.35,59.25
2016,11,28,9,45,623.0,104.5,8.1,13.0,350.5,79.8,65.8
2016,11,28,10,0,662.0,115.0,8.1,13.0,393.0,87.2,72.27
2016,11,28,10,15,606.5,126.5,8.0,13.0,392.5,93.51,77.75
2016,11,28,10,30,551.0,138.0,7.9,13.0,392.0,96.95,80.67
2016,11,28,10,45,629.5,133.0,7.8,13.5,434.0,121.21,82.78
2016,11,28,11,0,708.0,128.0,7.7,14.0,476.0,167.34,106.45
2016,11,28,11,15,714.5,129.5,7.55,14.0,487.0,214.4,142.64
2016,11,28,11,30,721.0,131.0,7.4,14.0,498.0,261.38,183.7
2016,11,28,11,45,594.0,156.5,7.3,14.0,460.5,286.64,213.62
2016,11,28,12,0,467.0,182.0,7.2,14.0,423.0,301.86,234.04
2016,11,28,12,15,571.0,150.5,7.05,14.0,442.5,344.7,270.94
2016,11,28,12,30,675.0,119.0,6.9,14.0,462.0,398.74,317.92
2016,11,28,12,45,675.5,128.0,6.75,14.5,464.5,442.47,356.78
2016,11,28,13,0,676.0,137.0,6.6,15.0,467.0,484.57,393.46
2016,11,28,13,15,663.0,134.5,6.5,15.0,448.0,507.3,414.93
2016,11,28,13,30,650.0,132.0,6.4,15.0,429.0,526.84,433.36
2016,11,28,13,45,635.0,127.5,6.3,15.0,404.0,540.08,446.35
2016,11,28,14,0,620.0,123.0,6.2,15.0,379.0,549.89,456.25
2016,11,28,14,15,593.0,118.5,6.1,15.0,348.0,548.28,456.58
2016,11,28,14,30,566.0,114.0,6.0,15.0,317.0,538.0,449.71
2016,11,28,14,45,540.5,105.0,5.9,15.0,282.5,526.11,441.11
2016,11,28,15,0,515.0,96.0,5.8,15.0,248.0,511.06,429.35
2016,11,28,15,15,461.5,88.0,5.55,14.5,209.5,473.89,398.98
2016,11,28,15,30,408.0,80.0,5.3,14.0,171.0,433.94,365.08
2016,11,28,15,45,351.0,67.0,5.05,14.0,133.5,382.76,319.93
2016,11,28,16,0,294.0,54.0,4.8,14.0,96.0,330.08,271.59
2016,11,28,16,15,186.0,39.0,4.65,13.5,62.0,236.18,182.87
2016,11,28,16,30,78.0,24.0,4.5,13.0,28.0,109.66,11.83
2016,11,28,16,45,39.0,12.0,4.4,13.0,14.0,37.95,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,10.0,4.7,10.5,21.5,7.87,0.0
