Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,30,377.0,20.0,4.7,11.0,43.0,18.31,1.63
2016,11,29,7,45,484.0,27.0,4.7,11.5,82.5,24.88,15.3
2016,11,29,8,0,591.0,34.0,4.7,12.0,122.0,31.61,22.16
2016,11,29,8,15,651.5,38.5,4.7,12.0,164.0,35.99,26.48
2016,11,29,8,30,712.0,43.0,4.7,12.0,206.0,40.44,30.73
2016,11,29,8,45,749.5,46.5,4.75,12.0,246.0,43.89,33.96
2016,11,29,9,0,787.0,50.0,4.8,12.0,286.0,47.34,37.12
2016,11,29,9,15,812.0,52.5,4.6,12.0,322.5,54.51,43.56
2016,11,29,9,30,837.0,55.0,4.4,12.0,359.0,57.5,46.19
2016,11,29,9,45,853.5,57.0,4.25,12.5,390.0,59.9,48.18
2016,11,29,10,0,870.0,59.0,4.1,13.0,421.0,62.21,50.06
2016,11,29,10,15,881.5,60.0,3.9,13.0,445.5,63.64,51.25
2016,11,29,10,30,893.0,61.0,3.7,13.0,470.0,64.99,52.37
2016,11,29,10,45,899.0,62.5,3.55,13.0,488.0,94.86,55.65
2016,11,29,11,0,905.0,64.0,3.4,13.0,506.0,149.54,83.98
2016,11,29,11,15,909.0,64.5,3.3,13.0,517.0,202.87,124.25
2016,11,29,11,30,913.0,65.0,3.2,13.0,528.0,255.49,170.23
2016,11,29,11,45,911.5,66.0,3.1,13.5,531.0,306.12,216.95
2016,11,29,12,0,910.0,67.0,3.0,14.0,534.0,355.09,262.67
2016,11,29,12,15,908.5,67.0,3.0,14.0,529.5,401.3,306.26
2016,11,29,12,30,907.0,67.0,3.0,14.0,525.0,445.45,347.37
2016,11,29,12,45,892.5,69.5,3.05,14.0,512.0,483.87,383.24
2016,11,29,13,0,878.0,72.0,3.1,14.0,499.0,518.99,415.56
2016,11,29,13,15,869.5,71.0,3.15,14.0,480.0,550.38,444.2
2016,11,29,13,30,861.0,70.0,3.2,14.0,461.0,582.56,472.71
2016,11,29,13,45,847.5,68.5,3.25,14.0,435.5,604.74,493.01
2016,11,29,14,0,834.0,67.0,3.3,14.0,410.0,623.31,510.12
2016,11,29,14,15,815.0,64.5,3.3,14.0,378.5,633.46,520.19
2016,11,29,14,30,796.0,62.0,3.3,14.0,347.0,639.75,526.89
2016,11,29,14,45,768.0,59.0,3.3,14.0,310.0,635.33,524.14
2016,11,29,15,0,740.0,56.0,3.3,14.0,273.0,626.96,517.66
2016,11,29,15,15,697.5,52.0,3.15,13.5,233.0,603.01,498.72
2016,11,29,15,30,655.0,48.0,3.0,13.0,193.0,575.21,475.53
2016,11,29,15,45,586.0,42.5,2.9,13.0,151.0,522.44,430.18
2016,11,29,16,0,517.0,37.0,2.8,13.0,109.0,475.77,386.73
2016,11,29,16,15,398.0,28.0,2.7,12.5,71.5,378.92,292.55
2016,11,29,16,30,279.0,19.0,2.6,12.0,34.0,262.92,26.37
2016,11,29,16,45,139.5,9.5,2.55,12.0,17.0,109.23,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,10.0,1.8,11.0,10.0,7.87,0.0
2016,11,30,7,30,0.0,20.0,1.7,11.0,20.0,15.04,0.0
2016,11,30,7,45,28.0,36.5,1.6,11.5,41.0,26.97,16.94
2016,11,30,8,0,56.0,53.0,1.5,12.0,62.0,38.56,28.25
2016,11,30,8,15,71.0,71.0,1.6,12.0,85.0,50.8,39.65
2016,11,30,8,30,86.0,89.0,1.7,12.0,108.0,62.78,50.7
2016,11,30,8,45,99.0,105.5,1.85,12.0,132.0,73.65,60.6
2016,11,30,9,0,112.0,122.0,2.0,12.0,156.0,84.27,70.15
2016,11,30,9,15,121.5,136.5,2.15,12.0,177.0,93.52,78.36
2016,11,30,9,30,131.0,151.0,2.3,12.0,198.0,102.55,86.29
2016,11,30,9,45,65.5,132.5,2.45,12.5,156.0,94.26,78.67
2016,11,30,10,0,0.0,114.0,2.6,13.0,114.0,84.49,69.79
2016,11,30,10,15,71.0,157.0,2.75,13.0,189.5,109.88,92.05
2016,11,30,10,30,142.0,200.0,2.9,13.0,265.0,131.43,110.74
2016,11,30,10,45,72.0,180.5,3.05,13.0,214.0,127.78,101.15
2016,11,30,11,0,2.0,161.0,3.2,13.0,163.0,118.36,94.59
2016,11,30,11,15,1.0,158.5,3.4,13.0,159.5,117.94,94.23
2016,11,30,11,30,0.0,156.0,3.6,13.0,156.0,117.12,93.55
2016,11,30,11,45,0.0,116.5,3.85,13.0,116.5,88.99,69.94
2016,11,30,12,0,0.0,77.0,4.1,13.0,77.0,59.17,44.78
2016,11,30,12,15,3.0,125.0,4.35,13.0,127.0,97.19,76.86
2016,11,30,12,30,6.0,173.0,4.6,13.0,177.0,136.66,109.95
2016,11,30,12,45,3.0,143.0,4.9,13.0,145.0,112.71,89.99
2016,11,30,13,0,0.0,113.0,5.2,13.0,113.0,87.75,69.07
2016,11,30,13,15,8.5,141.0,5.2,13.0,145.0,116.02,93.1
2016,11,30,13,30,17.0,169.0,5.2,13.0,177.0,147.11,119.48
2016,11,30,13,45,234.5,152.5,5.25,13.0,249.5,299.48,249.88
2016,11,30,14,0,452.0,136.0,5.3,13.0,322.0,447.37,374.46
2016,11,30,14,15,461.0,123.0,5.2,12.5,299.5,457.2,384.47
2016,11,30,14,30,470.0,110.0,5.1,12.0,277.0,465.07,393.12
2016,11,30,14,45,437.5,104.5,5.05,12.0,247.5,450.53,381.83
2016,11,30,15,0,405.0,99.0,5.0,12.0,218.0,433.21,367.73
2016,11,30,15,15,491.0,78.0,4.85,12.0,201.0,485.46,411.57
2016,11,30,15,30,577.0,57.0,4.7,12.0,184.0,533.56,449.24
2016,11,30,15,45,500.0,50.5,4.6,12.0,143.0,474.42,397.31
2016,11,30,16,0,423.0,44.0,4.5,12.0,102.0,412.15,340.66
2016,11,30,16,15,300.5,33.0,4.4,12.0,66.5,310.45,241.73
2016,11,30,16,30,178.0,22.0,4.3,12.0,31.0,190.76,11.26
2016,11,30,16,45,89.0,11.0,4.2,12.0,15.5,73.44,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,1,7,15,150.5,10.0,3.95,10.0,18.5,7.87,0.0
2016,12,1,7,30,301.0,20.0,3.9,10.0,37.0,16.66,0.0
2016,12,1,7,45,422.0,28.0,3.9,10.5,75.5,23.48,13.89
2016,12,1,8,0,543.0,36.0,3.9,11.0,114.0,33.1,23.48
2016,12,1,8,15,609.0,41.5,4.15,11.0,155.5,38.22,28.54
2016,12,1,8,30,675.0,47.0,4.4,11.0,197.0,43.41,33.5
2016,12,1,8,45,719.5,50.5,4.7,11.5,238.0,46.78,36.62
2016,12,1,9,0,764.0,54.0,5.0,12.0,279.0,50.19,39.68
2016,12,1,9,15,792.0,57.0,5.05,12.0,316.0,53.02,42.22
2016,12,1,9,30,820.0,60.0,5.1,12.0,353.0,55.84,44.71
2016,12,1,9,45,834.0,63.0,5.15,12.5,383.5,58.41,46.85
2016,12,1,10,0,848.0,66.0,5.2,13.0,414.0,60.93,48.94
2016,12,1,10,15,861.5,67.5,5.2,13.0,440.0,62.31,50.09
2016,12,1,10,30,875.0,69.0,5.2,13.0,466.0,70.01,56.85
2016,12,1,10,45,883.0,70.5,5.25,13.0,484.5,95.01,58.63
2016,12,1,11,0,891.0,72.0,5.3,13.0,503.0,149.18,85.3
2016,12,1,11,15,895.5,72.5,5.3,13.0,514.0,202.05,124.6
2016,12,1,11,30,900.0,73.0,5.3,13.0,525.0,254.27,170.14
2016,12,1,11,45,901.5,73.5,5.3,13.5,529.0,304.84,216.98
2016,12,1,12,0,903.0,74.0,5.3,14.0,533.0,354.06,263.39
2016,12,1,12,15,901.0,73.5,5.2,14.0,528.5,399.56,306.99
2016,12,1,12,30,899.0,73.0,5.1,14.0,524.0,442.94,348.1
2016,12,1,12,45,894.5,72.5,5.05,14.0,512.5,482.92,385.68
2016,12,1,13,0,890.0,72.0,5.0,14.0,501.0,520.26,420.25
2016,12,1,13,15,880.5,71.0,4.95,14.0,482.0,551.69,449.35
2016,12,1,13,30,871.0,70.0,4.9,14.0,463.0,583.73,478.12
2016,12,1,13,45,853.5,69.0,4.85,14.5,436.5,604.55,496.56
2016,12,1,14,0,836.0,68.0,4.8,15.0,410.0,621.5,511.42
2016,12,1,14,15,815.5,66.0,4.75,14.5,377.5,631.51,522.35
2016,12,1,14,30,795.0,64.0,4.7,14.0,345.0,637.58,529.79
2016,12,1,14,45,764.5,61.0,4.7,14.0,308.0,631.65,526.06
2016,12,1,15,0,734.0,58.0,4.7,14.0,271.0,621.63,518.13
2016,12,1,15,15,690.0,53.5,4.55,13.5,230.5,596.19,497.63
2016,12,1,15,30,646.0,49.0,4.4,13.0,190.0,566.85,472.75
2016,12,1,15,45,577.5,43.0,4.25,13.0,149.0,514.17,426.57
2016,12,1,16,0,509.0,37.0,4.1,13.0,108.0,467.84,382.6
2016,12,1,16,15,387.5,28.0,4.15,12.5,70.5,369.7,285.94
2016,12,1,16,30,266.0,19.0,4.2,12.0,33.0,251.7,9.16
2016,12,1,16,45,133.0,9.5,4.3,12.0,16.5,104.11,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,164.5,9.5,5.6,9.0,18.0,7.47,0.0
2016,12,2,7,30,329.0,19.0,5.6,9.0,36.0,17.33,0.0
2016,12,2,7,45,442.0,27.0,5.7,9.5,74.0,24.74,14.78
2016,12,2,8,0,555.0,35.0,5.8,10.0,112.0,32.29,22.8
2016,12,2,8,15,620.5,40.0,5.95,10.5,154.0,37.02,27.48
2016,12,2,8,30,686.0,45.0,6.1,11.0,196.0,41.83,32.05
2016,12,2,8,45,726.5,49.0,6.25,11.5,236.0,45.63,35.56
2016,12,2,9,0,767.0,53.0,6.4,12.0,276.0,49.43,38.98
2016,12,2,9,15,794.0,55.5,6.45,12.0,312.5,51.87,41.18
2016,12,2,9,30,821.0,58.0,6.5,12.0,349.0,54.31,43.34
2016,12,2,9,45,837.0,60.5,6.55,12.5,380.0,56.57,45.21
2016,12,2,10,0,853.0,63.0,6.6,13.0,411.0,64.51,52.13
2016,12,2,10,15,865.5,64.5,6.5,13.0,436.5,66.29,53.63
2016,12,2,10,30,878.0,66.0,6.4,13.0,462.0,67.98,55.06
2016,12,2,10,45,885.5,67.5,6.3,13.5,480.0,90.73,56.17
2016,12,2,11,0,893.0,69.0,6.2,14.0,498.0,144.85,81.81
2016,12,2,11,15,897.5,69.5,6.1,14.0,509.5,197.7,120.59
2016,12,2,11,30,902.0,70.0,6.0,14.0,521.0,249.9,165.85
2016,12,2,11,45,903.5,70.0,5.9,14.0,524.5,300.06,212.62
2016,12,2,12,0,905.0,70.0,5.8,14.0,528.0,348.82,259.17
2016,12,2,12,15,903.0,70.0,5.75,14.0,524.0,394.75,303.35
2016,12,2,12,30,901.0,70.0,5.7,14.0,520.0,438.59,345.14
2016,12,2,12,45,895.0,69.5,5.7,14.5,508.0,477.9,381.82
2016,12,2,13,0,889.0,69.0,5.7,15.0,496.0,514.46,415.31
2016,12,2,13,15,879.5,68.0,5.7,15.0,477.0,545.8,444.6
2016,12,2,13,30,870.0,67.0,5.7,15.0,458.0,573.92,470.66
2016,12,2,13,45,852.0,66.5,5.7,15.0,431.5,598.73,493.4
2016,12,2,14,0,834.0,66.0,5.7,15.0,405.0,615.93,509.71
2016,12,2,14,15,813.5,64.0,5.65,15.0,373.5,625.94,519.81
2016,12,2,14,30,793.0,62.0,5.6,15.0,342.0,632.05,526.38
2016,12,2,14,45,761.5,59.0,5.55,15.0,305.0,625.49,521.99
2016,12,2,15,0,730.0,56.0,5.5,15.0,268.0,614.86,513.35
2016,12,2,15,15,686.0,52.0,5.2,14.5,228.0,590.13,492.95
2016,12,2,15,30,642.0,48.0,4.9,14.0,188.0,561.53,468.2
2016,12,2,15,45,572.0,42.5,4.65,14.0,147.0,508.48,421.42
2016,12,2,16,0,502.0,37.0,4.4,14.0,106.0,461.72,376.89
2016,12,2,16,15,381.0,28.0,4.35,13.5,69.0,364.23,280.46
2016,12,2,16,30,260.0,19.0,4.3,13.0,32.0,246.59,2.6
2016,12,2,16,45,130.0,9.5,4.25,12.5,16.0,101.76,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,125.5,9.5,2.65,11.0,15.5,7.47,0.0
2016,12,3,7,30,251.0,19.0,2.6,11.0,31.0,15.74,0.0
2016,12,3,7,45,368.5,28.0,2.6,11.5,67.0,23.3,13.27
2016,12,3,8,0,486.0,37.0,2.6,12.0,103.0,30.98,21.45
2016,12,3,8,15,554.0,42.5,2.75,12.0,143.0,35.64,26.09
2016,12,3,8,30,622.0,48.0,2.9,12.0,183.0,43.78,33.67
2016,12,3,8,45,669.5,51.5,3.05,12.5,222.5,47.06,36.72
2016,12,3,9,0,717.0,55.0,3.2,13.0,262.0,50.41,39.72
2016,12,3,9,15,746.0,58.0,3.2,13.0,298.0,53.16,42.19
2016,12,3,9,30,775.0,61.0,3.2,13.0,334.0,55.92,44.62
2016,12,3,9,45,707.0,78.0,3.25,13.5,344.0,62.6,50.42
2016,12,3,10,0,639.0,95.0,3.3,14.0,354.0,72.99,59.44
2016,12,3,10,15,639.0,102.0,3.3,14.0,374.5,77.32,63.17
2016,12,3,10,30,639.0,109.0,3.3,14.0,395.0,81.61,66.85
2016,12,3,10,45,750.0,90.0,3.3,14.5,439.0,93.25,61.46
2016,12,3,11,0,861.0,71.0,3.3,15.0,483.0,140.89,79.73
2016,12,3,11,15,866.0,71.5,3.3,15.0,494.5,192.11,116.49
2016,12,3,11,30,871.0,72.0,3.3,15.0,506.0,242.77,159.64
2016,12,3,11,45,872.5,72.5,3.35,15.0,509.5,291.78,204.59
2016,12,3,12,0,874.0,73.0,3.4,15.0,513.0,339.5,249.39
2016,12,3,12,15,872.5,72.5,3.4,15.0,509.5,383.77,291.29
2016,12,3,12,30,871.0,72.0,3.4,15.0,506.0,426.03,330.91
2016,12,3,12,45,869.5,70.5,3.45,15.0,495.5,465.18,367.31
2016,12,3,13,0,868.0,69.0,3.5,15.0,485.0,501.95,401.03
2016,12,3,13,15,860.0,68.0,3.45,15.0,467.0,533.32,429.58
2016,12,3,13,30,852.0,67.0,3.4,15.0,449.0,561.65,455.07
2016,12,3,13,45,837.0,66.0,3.4,15.5,424.0,587.14,476.9
2016,12,3,14,0,822.0,65.0,3.4,16.0,399.0,605.28,492.57
2016,12,3,14,15,803.0,63.0,3.3,15.5,368.0,616.03,503.68
2016,12,3,14,30,784.0,61.0,3.2,15.0,337.0,623.0,511.47
2016,12,3,14,45,750.5,59.0,3.15,15.0,300.5,616.18,507.01
2016,12,3,15,0,717.0,57.0,3.1,15.0,264.0,605.24,498.33
2016,12,3,15,15,674.0,53.0,2.95,14.5,224.5,581.19,479.26
2016,12,3,15,30,631.0,49.0,2.8,14.0,185.0,553.27,455.93
2016,12,3,15,45,552.5,43.5,2.65,14.0,144.0,501.77,411.5
2016,12,3,16,0,474.0,38.0,2.5,14.0,103.0,441.34,357.35
2016,12,3,16,15,355.0,28.5,2.5,13.5,67.0,344.99,263.64
2016,12,3,16,30,236.0,19.0,2.5,13.0,31.0,228.42,0.0
2016,12,3,16,45,118.0,9.5,2.5,13.0,15.5,92.91,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.0,2.45,11.0,14.0,11.02,0.0
2016,12,4,7,30,0.0,28.0,2.5,11.0,28.0,19.68,0.0
2016,12,4,7,45,225.5,33.0,2.55,11.5,63.5,25.07,14.42
2016,12,4,8,0,451.0,38.0,2.6,12.0,99.0,31.62,21.95
2016,12,4,8,15,523.0,45.0,2.75,12.0,139.0,37.41,27.64
2016,12,4,8,30,595.0,52.0,2.9,12.0,179.0,43.26,33.18
2016,12,4,8,45,641.5,56.5,3.05,12.5,218.5,46.97,36.62
2016,12,4,9,0,688.0,61.0,3.2,13.0,258.0,54.92,43.75
2016,12,4,9,15,718.5,64.5,3.3,13.0,293.5,57.94,46.46
2016,12,4,9,30,749.0,68.0,3.4,13.0,329.0,60.96,49.13
2016,12,4,9,45,674.5,86.0,3.5,13.0,337.0,67.76,55.12
2016,12,4,10,0,600.0,104.0,3.6,13.0,345.0,78.77,64.81
2016,12,4,10,15,555.5,122.0,3.55,13.0,356.5,90.04,74.68
2016,12,4,10,30,511.0,140.0,3.5,13.0,368.0,97.66,81.27
2016,12,4,10,45,569.0,131.0,3.5,13.0,394.5,107.3,77.41
2016,12,4,11,0,627.0,122.0,3.5,13.0,421.0,143.82,92.19
2016,12,4,11,15,715.5,107.0,3.55,13.0,455.5,185.99,119.08
2016,12,4,11,30,804.0,92.0,3.6,13.0,490.0,239.68,161.05
2016,12,4,11,45,622.0,137.5,3.65,13.5,447.0,272.82,199.1
2016,12,4,12,0,440.0,183.0,3.7,14.0,404.0,285.81,219.02
2016,12,4,12,15,476.5,172.5,3.9,14.0,410.5,318.93,248.64
2016,12,4,12,30,513.0,162.0,4.1,14.0,417.0,353.77,279.89
2016,12,4,12,45,478.5,166.0,4.3,14.0,399.5,370.91,297.6
2016,12,4,13,0,444.0,170.0,4.5,14.0,382.0,384.05,311.42
2016,12,4,13,15,366.5,176.5,4.6,14.0,347.0,362.32,296.42
2016,12,4,13,30,289.0,183.0,4.7,14.0,312.0,344.44,283.45
2016,12,4,13,45,351.5,162.0,4.8,14.0,310.0,376.19,311.66
2016,12,4,14,0,414.0,141.0,4.9,14.0,308.0,423.93,352.62
2016,12,4,14,15,445.0,124.0,4.8,13.5,291.0,443.18,370.69
2016,12,4,14,30,476.0,107.0,4.7,13.0,274.0,461.18,387.75
2016,12,4,14,45,433.5,106.0,4.65,13.0,246.0,445.38,375.22
2016,12,4,15,0,391.0,105.0,4.6,13.0,218.0,426.58,359.73
2016,12,4,15,15,352.5,93.5,4.4,13.0,184.0,395.78,333.75
2016,12,4,15,30,314.0,82.0,4.2,13.0,150.0,362.58,304.83
2016,12,4,15,45,278.5,66.5,4.05,13.0,117.0,324.55,270.94
2016,12,4,16,0,243.0,51.0,3.9,13.0,84.0,284.84,233.89
2016,12,4,16,15,121.5,37.5,3.85,12.5,54.0,168.41,127.98
2016,12,4,16,30,0.0,24.0,3.8,12.0,24.0,27.62,0.0
2016,12,4,16,45,0.0,12.0,3.8,12.0,12.0,9.44,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.0,4.15,9.0,10.0,7.87,0.0
2016,12,5,7,30,0.0,20.0,4.1,9.0,20.0,14.75,0.0
2016,12,5,7,45,89.5,33.5,4.05,9.5,45.5,24.83,14.05
2016,12,5,8,0,179.0,47.0,4.0,10.0,71.0,34.9,24.94
2016,12,5,8,15,207.0,63.0,4.0,10.0,99.5,46.2,35.66
2016,12,5,8,30,235.0,79.0,4.0,10.0,128.0,57.27,46.02
2016,12,5,8,45,252.0,93.5,4.0,10.5,156.0,67.08,55.0
2016,12,5,9,0,269.0,108.0,4.0,11.0,184.0,76.66,63.62
2016,12,5,9,15,285.0,119.5,3.95,11.0,209.5,84.23,70.42
2016,12,5,9,30,301.0,131.0,3.9,11.0,235.0,91.62,76.99
2016,12,5,9,45,179.0,148.0,3.85,11.5,211.5,102.2,86.15
2016,12,5,10,0,57.0,165.0,3.8,12.0,188.0,112.68,95.12
2016,12,5,10,15,110.5,179.0,3.75,12.0,227.0,119.08,100.61
2016,12,5,10,30,164.0,193.0,3.7,12.0,266.0,127.91,108.22
2016,12,5,10,45,257.5,190.0,3.65,12.0,310.0,130.86,102.45
2016,12,5,11,0,351.0,187.0,3.6,12.0,354.0,158.5,115.54
2016,12,5,11,15,339.5,194.0,3.65,12.0,358.5,186.76,136.93
2016,12,5,11,30,328.0,201.0,3.7,12.0,363.0,213.67,160.23
2016,12,5,11,45,367.5,195.0,3.75,12.0,378.0,242.82,184.73
2016,12,5,12,0,407.0,189.0,3.8,12.0,393.0,279.0,216.02
2016,12,5,12,15,382.5,192.5,3.85,12.0,383.0,294.67,232.55
2016,12,5,12,30,358.0,196.0,3.9,12.0,373.0,311.59,249.61
2016,12,5,12,45,298.5,200.5,3.95,12.0,346.0,311.16,252.27
2016,12,5,13,0,239.0,205.0,4.0,12.0,319.0,305.34,249.61
2016,12,5,13,15,212.0,199.0,3.9,12.0,297.5,291.56,239.82
2016,12,5,13,30,185.0,193.0,3.8,12.0,276.0,284.09,234.73
2016,12,5,13,45,126.5,180.5,3.75,12.0,235.5,248.87,206.08
2016,12,5,14,0,68.0,168.0,3.7,12.0,195.0,196.64,162.53
2016,12,5,14,15,139.0,155.0,3.65,12.0,205.5,248.77,207.95
2016,12,5,14,30,210.0,142.0,3.6,12.0,216.0,305.48,256.69
2016,12,5,14,45,193.0,130.5,3.6,12.0,192.5,276.7,233.21
2016,12,5,15,0,176.0,119.0,3.6,12.0,169.0,261.06,220.27
2016,12,5,15,15,160.0,102.5,3.55,11.5,143.0,238.06,201.13
2016,12,5,15,30,144.0,86.0,3.5,11.0,117.0,213.62,180.1
2016,12,5,15,45,126.0,68.5,3.45,11.0,91.0,184.64,154.16
2016,12,5,16,0,108.0,51.0,3.4,11.0,65.0,168.62,137.84
2016,12,5,16,15,54.0,35.0,3.35,11.0,42.0,97.76,72.41
2016,12,5,16,30,0.0,19.0,3.3,11.0,19.0,17.23,0.0
2016,12,5,16,45,0.0,9.5,3.25,11.0,9.5,7.47,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,8.5,12.0,9.44,0.0
2016,12,6,7,30,0.0,24.0,5.0,9.0,24.0,17.13,0.0
2016,12,6,7,45,178.5,32.0,5.1,9.5,55.0,24.15,13.15
2016,12,6,8,0,357.0,40.0,5.2,10.0,86.0,32.83,23.06
2016,12,6,8,15,413.0,50.0,5.25,10.0,122.0,40.72,30.73
2016,12,6,8,30,469.0,60.0,5.3,10.0,158.0,48.52,38.13
2016,12,6,8,45,503.5,68.0,5.4,10.5,192.5,54.45,43.63
2016,12,6,9,0,538.0,76.0,5.5,11.0,227.0,60.29,48.92
2016,12,6,9,15,572.5,79.0,5.4,11.0,259.0,62.32,50.77
2016,12,6,9,30,607.0,82.0,5.3,11.0,291.0,64.42,52.64
2016,12,6,9,45,713.5,75.0,5.25,11.0,342.5,60.66,49.19
2016,12,6,10,0,820.0,68.0,5.2,11.0,394.0,61.93,50.27
2016,12,6,10,15,793.0,72.0,5.15,11.0,404.0,64.38,52.38
2016,12,6,10,30,766.0,76.0,5.1,11.0,414.0,66.71,54.39
2016,12,6,10,45,816.0,75.0,5.1,11.0,448.5,78.57,52.96
2016,12,6,11,0,866.0,74.0,5.1,11.0,483.0,131.62,74.65
2016,12,6,11,15,871.5,74.5,5.05,11.0,494.5,184.08,111.83
2016,12,6,11,30,877.0,75.0,5.0,11.0,506.0,239.56,159.23
2016,12,6,11,45,872.0,77.5,5.0,11.0,509.0,286.56,203.49
2016,12,6,12,0,867.0,80.0,5.0,11.0,512.0,335.2,250.21
2016,12,6,12,15,865.0,80.0,5.0,11.0,508.5,380.64,294.12
2016,12,6,12,30,863.0,80.0,5.0,11.0,505.0,424.09,335.8
2016,12,6,12,45,858.0,79.0,5.05,11.5,494.0,463.1,372.49
2016,12,6,13,0,853.0,78.0,5.1,12.0,483.0,499.48,406.13
2016,12,6,13,15,844.0,77.0,5.2,12.0,465.0,531.04,435.97
2016,12,6,13,30,835.0,76.0,5.3,12.0,447.0,559.46,462.67
2016,12,6,13,45,821.0,74.5,5.45,12.0,422.0,581.18,483.63
2016,12,6,14,0,807.0,73.0,5.6,12.0,397.0,599.33,501.3
2016,12,6,14,15,786.5,70.5,5.6,11.5,366.0,608.6,512.0
2016,12,6,14,30,766.0,68.0,5.6,11.0,335.0,613.97,519.17
2016,12,6,14,45,739.5,64.0,5.65,11.0,300.0,609.73,517.26
2016,12,6,15,0,713.0,60.0,5.7,11.0,265.0,601.58,510.92
2016,12,6,15,15,668.5,56.0,5.55,11.0,225.5,576.71,489.46
2016,12,6,15,30,624.0,52.0,5.4,11.0,186.0,555.02,469.39
2016,12,6,15,45,559.5,45.0,5.3,11.0,145.5,506.05,425.45
2016,12,6,16,0,495.0,38.0,5.2,11.0,105.0,454.49,376.51
2016,12,6,16,15,247.5,35.0,5.05,10.5,68.5,272.09,211.2
2016,12,6,16,30,0.0,32.0,4.9,10.0,32.0,49.3,0.0
2016,12,6,16,45,0.0,16.0,4.8,10.0,16.0,12.59,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.7,8.0,7.0,5.51,0.0
2016,12,7,7,30,0.0,14.0,2.7,8.0,14.0,11.02,0.0
2016,12,7,7,45,39.0,29.5,2.7,8.0,34.5,22.04,11.26
2016,12,7,8,0,78.0,45.0,2.7,8.0,55.0,33.18,23.53
2016,12,7,8,15,92.0,62.5,2.7,8.0,78.0,45.26,35.05
2016,12,7,8,30,106.0,80.0,2.7,8.0,101.0,57.09,46.18
2016,12,7,8,45,114.0,96.0,2.75,8.5,123.5,67.75,56.01
2016,12,7,9,0,122.0,112.0,2.8,9.0,146.0,78.17,65.45
2016,12,7,9,15,128.5,127.0,2.9,9.0,167.0,87.77,74.14
2016,12,7,9,30,135.0,142.0,3.0,9.0,188.0,97.15,82.52
2016,12,7,9,45,248.5,144.0,3.2,9.0,238.5,98.63,83.76
2016,12,7,10,0,362.0,146.0,3.4,9.0,289.0,101.81,86.5
2016,12,7,10,15,288.0,167.0,3.4,9.0,285.5,112.69,96.08
2016,12,7,10,30,214.0,188.0,3.4,9.0,282.0,126.14,107.9
2016,12,7,10,45,128.0,190.0,3.4,9.5,246.5,128.53,103.57
2016,12,7,11,0,42.0,192.0,3.4,10.0,211.0,137.03,110.1
2016,12,7,11,15,108.5,205.0,3.55,10.0,257.5,159.76,125.8
2016,12,7,11,30,175.0,218.0,3.7,10.0,304.0,192.35,150.23
2016,12,7,11,45,103.5,208.0,3.9,10.0,259.0,180.82,144.28
2016,12,7,12,0,32.0,198.0,4.1,10.0,214.0,161.2,130.84
2016,12,7,12,15,19.5,184.5,4.3,10.0,194.5,148.19,120.51
2016,12,7,12,30,7.0,171.0,4.5,10.0,175.0,135.18,109.95
2016,12,7,12,45,73.0,190.5,4.7,10.0,225.5,187.51,153.82
2016,12,7,13,0,139.0,210.0,4.9,10.0,276.0,251.54,207.87
2016,12,7,13,15,76.5,186.5,5.05,10.0,222.5,198.88,164.51
2016,12,7,13,30,14.0,163.0,5.2,10.0,169.0,139.85,114.6
2016,12,7,13,45,7.0,90.5,5.4,10.0,93.5,74.39,58.83
2016,12,7,14,0,0.0,18.0,5.6,10.0,18.0,13.71,6.28
2016,12,7,14,15,29.5,79.5,5.7,10.0,90.0,86.05,69.75
2016,12,7,14,30,59.0,141.0,5.8,10.0,162.0,174.77,146.59
2016,12,7,14,45,55.0,126.5,5.95,10.0,144.5,162.14,135.9
2016,12,7,15,0,51.0,112.0,6.1,10.0,127.0,148.93,124.63
2016,12,7,15,15,44.5,96.5,6.1,10.0,108.0,132.01,109.84
2016,12,7,15,30,38.0,81.0,6.1,10.0,89.0,114.45,94.22
2016,12,7,15,45,27.5,64.0,6.15,10.0,69.0,90.79,72.96
2016,12,7,16,0,17.0,47.0,6.2,10.0,49.0,65.74,50.29
2016,12,7,16,15,8.5,31.0,6.15,10.0,32.0,35.57,22.66
2016,12,7,16,30,0.0,15.0,6.1,10.0,15.0,11.44,0.0
2016,12,7,16,45,0.0,7.5,6.1,10.0,7.5,5.9,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,7.25,13.0,2.5,1.97,0.0
2016,12,8,7,30,0.0,5.0,7.2,13.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,13.5,7.15,13.5,13.5,10.26,1.86
2016,12,8,8,0,0.0,22.0,7.1,14.0,22.0,16.76,8.73
2016,12,8,8,15,0.0,32.0,6.95,14.0,32.0,24.43,15.84
2016,12,8,8,30,0.0,42.0,6.8,14.0,42.0,32.12,22.92
2016,12,8,8,45,0.0,51.5,6.7,14.0,51.5,39.43,29.61
2016,12,8,9,0,0.0,61.0,6.6,14.0,61.0,46.5,36.02
2016,12,8,9,15,0.0,70.0,6.45,14.0,70.0,53.16,42.0
2016,12,8,9,30,0.0,79.0,6.3,14.0,79.0,59.77,47.87
2016,12,8,9,45,0.5,107.5,6.15,14.0,108.0,79.34,65.22
2016,12,8,10,0,1.0,136.0,6.0,14.0,137.0,98.12,81.73
2016,12,8,10,15,0.5,132.0,5.85,14.0,132.5,96.24,79.94
2016,12,8,10,30,0.0,128.0,5.7,14.0,128.0,94.12,77.96
2016,12,8,10,45,0.0,130.5,5.55,14.0,130.5,96.21,79.7
2016,12,8,11,0,0.0,133.0,5.4,14.0,133.0,98.84,78.23
2016,12,8,11,15,0.0,118.5,5.15,14.0,118.5,89.48,70.28
2016,12,8,11,30,0.0,104.0,4.9,14.0,104.0,79.37,61.73
2016,12,8,11,45,0.0,105.0,4.7,14.0,105.0,80.32,62.5
2016,12,8,12,0,0.0,106.0,4.5,14.0,106.0,81.26,63.29
2016,12,8,12,15,35.5,158.5,4.35,14.0,176.0,136.55,108.83
2016,12,8,12,30,71.0,211.0,4.2,14.0,246.0,196.59,158.26
2016,12,8,12,45,50.0,198.5,4.1,14.0,223.0,184.05,148.55
2016,12,8,13,0,29.0,186.0,4.0,14.0,200.0,168.87,136.44
2016,12,8,13,15,55.5,188.0,3.95,14.0,213.0,189.22,153.76
2016,12,8,13,30,82.0,190.0,3.9,14.0,226.0,212.16,173.38
2016,12,8,13,45,41.0,158.0,3.9,14.5,176.0,163.36,132.7
2016,12,8,14,0,0.0,126.0,3.9,15.0,126.0,102.27,81.06
2016,12,8,14,15,0.0,116.0,3.8,14.5,116.0,94.71,75.02
2016,12,8,14,30,0.0,106.0,3.7,14.0,106.0,87.09,68.81
2016,12,8,14,45,0.0,94.5,3.6,14.0,94.5,77.93,61.09
2016,12,8,15,0,0.0,83.0,3.5,14.0,83.0,68.66,53.2
2016,12,8,15,15,0.0,70.5,3.3,14.0,70.5,58.22,44.22
2016,12,8,15,30,0.0,58.0,3.1,14.0,58.0,47.58,34.98
2016,12,8,15,45,0.0,45.0,2.95,14.0,45.0,36.1,24.93
2016,12,8,16,0,0.0,32.0,2.8,14.0,32.0,24.46,14.73
2016,12,8,16,15,0.0,20.5,2.65,13.5,20.5,15.63,6.55
2016,12,8,16,30,0.0,9.0,2.5,13.0,9.0,6.83,0.0
2016,12,8,16,45,0.0,4.5,2.35,13.0,4.5,3.54,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.0,2.5,13.0,4.0,3.15,0.0
2016,12,9,7,30,0.0,8.0,2.6,13.0,8.0,6.29,0.0
2016,12,9,7,45,0.0,20.5,2.75,13.5,20.5,15.65,5.5
2016,12,9,8,0,0.0,33.0,2.9,14.0,33.0,24.95,15.73
2016,12,9,8,15,0.0,48.0,2.95,14.0,48.0,35.8,25.83
2016,12,9,8,30,0.0,63.0,3.0,14.0,63.0,46.53,35.71
2016,12,9,8,45,0.0,77.5,3.15,14.0,77.5,56.84,45.11
2016,12,9,9,0,0.0,92.0,3.3,14.0,92.0,67.03,54.31
2016,12,9,9,15,0.5,105.0,3.3,14.0,105.5,76.19,62.48
2016,12,9,9,30,1.0,118.0,3.3,14.0,119.0,85.24,70.47
2016,12,9,9,45,21.5,137.5,3.35,14.5,146.0,98.43,81.87
2016,12,9,10,0,42.0,157.0,3.4,15.0,173.0,107.77,89.78
2016,12,9,10,15,116.5,172.0,3.4,15.0,222.0,115.27,96.18
2016,12,9,10,30,191.0,187.0,3.4,15.0,271.0,125.07,104.57
2016,12,9,10,45,154.0,196.5,3.4,15.0,266.0,131.43,109.94
2016,12,9,11,0,117.0,206.0,3.4,15.0,261.0,148.25,114.79
2016,12,9,11,15,188.0,207.0,3.35,15.0,297.5,170.83,129.09
2016,12,9,11,30,259.0,208.0,3.3,15.0,334.0,201.21,150.97
2016,12,9,11,45,219.5,214.0,3.25,15.0,321.5,214.03,164.22
2016,12,9,12,0,180.0,220.0,3.2,15.0,309.0,223.33,174.57
2016,12,9,12,15,149.5,219.0,3.15,15.0,292.5,226.52,179.27
2016,12,9,12,30,119.0,218.0,3.1,15.0,276.0,226.44,180.84
2016,12,9,12,45,81.5,205.5,3.1,15.0,245.0,203.43,163.34
2016,12,9,13,0,44.0,193.0,3.1,15.0,214.0,182.06,146.57
2016,12,9,13,15,80.0,192.5,3.0,15.0,229.0,205.83,166.67
2016,12,9,13,30,116.0,192.0,2.9,15.0,244.0,243.15,197.95
2016,12,9,13,45,58.0,163.5,2.85,15.0,189.5,178.68,145.08
2016,12,9,14,0,0.0,135.0,2.8,15.0,135.0,110.61,87.97
2016,12,9,14,15,0.0,124.5,2.75,15.0,124.5,102.83,81.65
2016,12,9,14,30,0.0,114.0,2.7,15.0,114.0,94.98,75.16
