Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,45,0.0,101.5,2.7,15.0,101.5,85.05,66.85
2016,12,9,15,0,0.0,89.0,2.7,15.0,89.0,74.98,58.34
2016,12,9,15,15,288.0,69.0,2.55,14.5,130.5,315.1,265.02
2016,12,9,15,30,576.0,49.0,2.4,14.0,172.0,513.43,425.08
2016,12,9,15,45,511.0,42.5,2.3,14.0,134.5,464.92,381.74
2016,12,9,16,0,446.0,36.0,2.2,14.0,97.0,414.12,335.5
2016,12,9,16,15,332.0,27.0,2.2,14.0,63.0,323.29,246.47
2016,12,9,16,30,218.0,18.0,2.2,14.0,29.0,212.7,1.74
2016,12,9,16,45,109.0,9.0,2.2,14.0,14.5,85.38,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,6.3,14.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,6.3,14.0,1.0,0.79,0.0
2016,12,10,7,45,0.0,4.0,6.35,14.0,4.0,3.02,0.0
2016,12,10,8,0,0.0,7.0,6.4,14.0,7.0,5.3,0.0
2016,12,10,8,15,0.0,10.0,6.35,14.0,10.0,7.58,1.0
2016,12,10,8,30,0.0,13.0,6.3,14.0,13.0,9.86,3.12
2016,12,10,8,45,0.0,16.5,6.25,14.0,16.5,12.53,5.57
2016,12,10,9,0,0.0,20.0,6.2,14.0,20.0,15.21,8.0
2016,12,10,9,15,0.0,23.0,6.0,14.0,23.0,17.5,10.08
2016,12,10,9,30,0.0,26.0,5.8,14.0,26.0,19.81,12.14
2016,12,10,9,45,0.0,70.0,5.65,14.0,70.0,53.71,42.45
2016,12,10,10,0,0.0,114.0,5.5,14.0,114.0,84.03,69.29
2016,12,10,10,15,0.0,60.0,5.35,14.0,60.0,45.97,35.42
2016,12,10,10,30,0.0,6.0,5.2,14.0,6.0,4.57,0.0
2016,12,10,10,45,0.0,7.5,5.05,14.0,7.5,5.71,0.0
2016,12,10,11,0,0.0,9.0,4.9,14.0,9.0,6.86,0.21
2016,12,10,11,15,0.0,46.0,4.65,14.0,46.0,35.21,24.41
2016,12,10,11,30,0.0,83.0,4.4,14.0,83.0,63.81,48.64
2016,12,10,11,45,0.0,48.0,4.15,14.0,48.0,36.75,25.68
2016,12,10,12,0,0.0,13.0,3.9,14.0,13.0,9.91,2.81
2016,12,10,12,15,0.0,46.5,3.7,14.0,46.5,35.6,24.72
2016,12,10,12,30,0.0,80.0,3.5,14.0,80.0,61.48,46.66
2016,12,10,12,45,0.0,43.5,3.35,14.0,43.5,33.29,22.76
2016,12,10,13,0,0.0,7.0,3.2,14.0,7.0,5.33,0.0
2016,12,10,13,15,0.0,65.5,3.1,14.0,65.5,50.24,37.26
2016,12,10,13,30,0.0,124.0,3.0,14.0,124.0,98.02,77.67
2016,12,10,13,45,0.0,112.0,2.95,14.0,112.0,88.57,69.76
2016,12,10,14,0,0.0,100.0,2.9,14.0,100.0,78.92,61.71
2016,12,10,14,15,0.0,92.0,2.85,14.0,92.0,72.65,56.5
2016,12,10,14,30,0.0,84.0,2.8,14.0,84.0,66.34,51.2
2016,12,10,14,45,0.0,75.0,2.8,14.0,75.0,59.06,45.04
2016,12,10,15,0,0.0,66.0,2.8,14.0,66.0,51.73,38.77
2016,12,10,15,15,0.0,56.0,2.9,13.5,56.0,43.37,31.63
2016,12,10,15,30,0.0,46.0,3.0,13.0,46.0,35.2,24.55
2016,12,10,15,45,0.0,35.5,3.1,13.0,35.5,27.12,17.43
2016,12,10,16,0,0.0,25.0,3.2,13.0,25.0,19.06,10.29
2016,12,10,16,15,0.0,16.0,3.15,13.0,16.0,12.17,3.89
2016,12,10,16,30,0.0,7.0,3.1,13.0,7.0,5.3,0.0
2016,12,10,16,45,0.0,3.5,3.1,13.0,3.5,2.75,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,2.55,9.0,5.5,0.0,0.0
2016,12,11,7,30,0.0,11.0,2.5,9.0,11.0,8.65,0.0
2016,12,11,7,45,35.0,26.5,2.5,9.0,30.5,19.86,7.71
2016,12,11,8,0,70.0,42.0,2.5,9.0,50.0,30.99,21.24
2016,12,11,8,15,85.0,59.0,2.55,9.0,73.0,42.8,32.58
2016,12,11,8,30,100.0,76.0,2.6,9.0,96.0,54.37,43.46
2016,12,11,8,45,109.5,92.5,2.65,9.5,118.5,65.38,53.6
2016,12,11,9,0,119.0,109.0,2.7,10.0,141.0,76.13,63.34
2016,12,11,9,15,126.5,123.5,2.7,10.0,161.5,85.51,71.82
2016,12,11,9,30,134.0,138.0,2.7,10.0,182.0,94.67,80.0
2016,12,11,9,45,180.0,149.0,2.7,10.0,214.5,102.32,86.75
2016,12,11,10,0,226.0,160.0,2.7,10.0,247.0,107.54,91.28
2016,12,11,10,15,132.5,166.5,2.7,10.0,218.5,112.53,95.58
2016,12,11,10,30,39.0,173.0,2.7,10.0,190.0,117.96,100.25
2016,12,11,10,45,112.0,188.0,2.75,10.5,239.5,124.93,106.09
2016,12,11,11,0,185.0,203.0,2.8,11.0,289.0,150.76,116.5
2016,12,11,11,15,311.0,189.0,2.75,11.0,337.5,173.66,127.97
2016,12,11,11,30,437.0,175.0,2.7,11.0,386.0,211.37,153.68
2016,12,11,11,45,264.0,195.5,2.7,11.5,323.5,212.18,162.88
2016,12,11,12,0,91.0,216.0,2.7,12.0,261.0,190.57,152.04
2016,12,11,12,15,151.0,215.0,2.7,12.0,289.0,222.97,178.17
2016,12,11,12,30,211.0,214.0,2.7,12.0,317.0,257.71,206.85
2016,12,11,12,45,105.5,181.0,2.75,12.0,232.5,199.49,161.59
2016,12,11,13,0,0.0,148.0,2.8,12.0,148.0,116.19,93.21
2016,12,11,13,15,4.0,152.0,2.9,12.0,154.0,122.78,99.0
2016,12,11,13,30,8.0,156.0,3.0,12.0,160.0,130.17,105.4
2016,12,11,13,45,134.0,159.0,3.1,12.0,213.0,229.2,190.06
2016,12,11,14,0,260.0,162.0,3.2,12.0,266.0,331.33,276.2
2016,12,11,14,15,248.0,152.0,3.1,11.5,245.0,326.39,273.21
2016,12,11,14,30,236.0,142.0,3.0,11.0,224.0,319.77,268.97
2016,12,11,14,45,228.0,127.5,2.9,11.0,200.0,308.88,260.58
2016,12,11,15,0,220.0,113.0,2.8,11.0,176.0,296.32,250.48
2016,12,11,15,15,203.0,98.0,2.6,11.0,149.5,275.15,232.49
2016,12,11,15,30,186.0,83.0,2.4,11.0,123.0,252.36,212.52
2016,12,11,15,45,164.0,66.5,2.25,11.0,96.0,222.08,185.49
2016,12,11,16,0,142.0,50.0,2.1,11.0,69.0,190.07,155.88
2016,12,11,16,15,71.0,35.5,2.05,10.5,45.0,110.16,82.91
2016,12,11,16,30,0.0,21.0,2.0,10.0,21.0,20.65,0.0
2016,12,11,16,45,0.0,10.5,2.0,10.0,10.5,8.26,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,2.7,9.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,2.7,9.0,16.0,12.59,0.0
2016,12,12,7,45,176.0,25.0,2.75,9.5,45.0,19.04,6.55
2016,12,12,8,0,352.0,34.0,2.8,10.0,74.0,28.01,18.5
2016,12,12,8,15,409.5,44.0,2.85,10.0,109.5,36.02,26.4
2016,12,12,8,30,467.0,54.0,2.9,10.0,145.0,43.94,33.92
2016,12,12,8,45,507.0,61.5,2.95,10.0,180.0,49.64,39.33
2016,12,12,9,0,547.0,69.0,3.0,10.0,215.0,55.28,44.57
2016,12,12,9,15,577.0,73.5,2.85,10.0,247.0,58.49,47.52
2016,12,12,9,30,607.0,78.0,2.7,10.0,279.0,61.72,50.43
2016,12,12,9,45,697.0,72.0,2.6,10.5,324.0,58.38,47.28
2016,12,12,10,0,787.0,66.0,2.5,11.0,369.0,59.9,48.48
2016,12,12,10,15,801.5,67.5,2.4,11.0,394.5,61.23,49.61
2016,12,12,10,30,816.0,69.0,2.3,11.0,420.0,62.57,50.73
2016,12,12,10,45,632.5,115.5,2.2,11.0,394.5,85.99,71.53
2016,12,12,11,0,449.0,162.0,2.1,11.0,369.0,141.4,100.12
2016,12,12,11,15,497.0,155.5,2.15,11.0,390.5,174.55,120.52
2016,12,12,11,30,545.0,149.0,2.2,11.0,412.0,211.83,149.12
2016,12,12,11,45,408.5,179.0,2.25,11.5,377.0,236.11,176.7
2016,12,12,12,0,272.0,209.0,2.3,12.0,342.0,243.22,189.35
2016,12,12,12,15,211.5,213.0,2.3,12.0,316.0,241.23,191.31
2016,12,12,12,30,151.0,217.0,2.3,12.0,290.0,236.59,190.18
2016,12,12,12,45,110.0,208.5,2.35,12.0,261.5,224.3,181.73
2016,12,12,13,0,69.0,200.0,2.4,12.0,233.0,199.46,162.3
2016,12,12,13,15,181.5,189.5,2.4,12.0,270.5,263.26,215.76
2016,12,12,13,30,294.0,179.0,2.4,12.0,308.0,337.28,277.45
2016,12,12,13,45,321.5,164.5,2.45,12.0,298.5,354.75,293.16
2016,12,12,14,0,349.0,150.0,2.5,12.0,289.0,372.15,309.08
2016,12,12,14,15,335.0,141.0,2.5,12.0,266.5,368.93,307.67
2016,12,12,14,30,321.0,132.0,2.5,12.0,244.0,363.68,304.44
2016,12,12,14,45,310.5,118.5,2.5,12.0,217.5,353.48,297.0
2016,12,12,15,0,300.0,105.0,2.5,12.0,191.0,341.27,287.53
2016,12,12,15,15,278.5,91.5,2.4,11.5,162.0,319.39,269.74
2016,12,12,15,30,257.0,78.0,2.3,11.0,133.0,295.64,249.58
2016,12,12,15,45,226.0,63.0,2.25,11.0,104.0,261.01,218.85
2016,12,12,16,0,195.0,48.0,2.2,11.0,75.0,242.0,199.15
2016,12,12,16,15,97.5,35.5,2.2,11.0,49.0,143.86,109.64
2016,12,12,16,30,0.0,23.0,2.2,11.0,23.0,24.61,0.0
2016,12,12,16,45,0.0,11.5,2.25,11.0,11.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.2,11.0,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.2,11.0,8.0,6.29,0.0
2016,12,13,7,45,23.5,23.5,1.3,11.5,26.0,17.78,5.07
2016,12,13,8,0,47.0,39.0,1.4,12.0,44.0,28.88,19.02
2016,12,13,8,15,66.5,56.0,1.4,12.0,67.0,40.73,30.31
2016,12,13,8,30,86.0,73.0,1.4,12.0,90.0,52.35,41.12
2016,12,13,8,45,97.5,89.5,1.4,12.0,112.5,63.39,51.29
2016,12,13,9,0,109.0,106.0,1.4,12.0,135.0,74.19,61.1
2016,12,13,9,15,116.5,121.5,1.3,12.0,156.5,84.14,70.01
2016,12,13,9,30,124.0,137.0,1.2,12.0,178.0,93.85,78.59
2016,12,13,9,45,128.5,150.0,1.1,12.5,196.0,101.95,85.48
2016,12,13,10,0,133.0,163.0,1.0,13.0,214.0,109.83,92.08
2016,12,13,10,15,303.0,152.0,1.0,13.0,279.0,104.35,87.14
2016,12,13,10,30,473.0,141.0,1.0,13.0,344.0,97.87,81.37
2016,12,13,10,45,409.5,161.0,1.05,13.0,342.5,108.52,90.6
2016,12,13,11,0,346.0,181.0,1.1,13.0,341.0,146.18,106.69
2016,12,13,11,15,196.5,190.0,1.15,13.0,281.5,159.08,119.6
2016,12,13,11,30,47.0,199.0,1.2,13.0,222.0,153.02,120.98
2016,12,13,11,45,23.5,155.0,1.25,13.0,166.5,122.79,97.15
2016,12,13,12,0,0.0,111.0,1.3,13.0,111.0,84.97,66.55
2016,12,13,12,15,19.0,154.0,1.35,13.0,163.0,124.31,99.07
2016,12,13,12,30,38.0,197.0,1.4,13.0,215.0,171.46,137.84
2016,12,13,12,45,211.5,187.5,1.45,13.0,286.5,249.31,200.13
2016,12,13,13,0,385.0,178.0,1.5,13.0,358.0,343.84,276.36
2016,12,13,13,15,211.0,177.0,1.5,13.0,275.5,275.83,223.68
2016,12,13,13,30,37.0,176.0,1.5,13.0,193.0,172.93,140.08
2016,12,13,13,45,18.5,120.0,1.55,13.0,128.5,106.16,84.95
2016,12,13,14,0,0.0,64.0,1.6,13.0,64.0,49.06,36.51
2016,12,13,14,15,0.0,59.0,1.65,13.0,59.0,45.19,33.29
2016,12,13,14,30,0.0,54.0,1.7,13.0,54.0,41.33,30.02
2016,12,13,14,45,0.0,48.0,1.8,13.0,48.0,36.7,26.06
2016,12,13,15,0,0.0,42.0,1.9,13.0,42.0,32.08,22.08
2016,12,13,15,15,0.0,35.5,1.8,13.0,35.5,27.08,17.73
2016,12,13,15,30,0.0,29.0,1.7,13.0,29.0,22.09,13.36
2016,12,13,15,45,0.0,22.5,1.65,13.0,22.5,17.12,8.95
2016,12,13,16,0,0.0,16.0,1.6,13.0,16.0,12.15,4.54
2016,12,13,16,15,0.0,10.5,1.75,12.5,10.5,7.96,0.65
2016,12,13,16,30,0.0,5.0,1.9,12.0,5.0,3.78,0.0
2016,12,13,16,45,0.0,2.5,2.1,12.0,2.5,1.97,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,5.05,13.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,5.2,13.0,10.0,7.87,0.0
2016,12,14,7,45,63.0,24.5,5.35,13.5,31.5,18.37,4.62
2016,12,14,8,0,126.0,39.0,5.5,14.0,53.0,29.0,18.8
2016,12,14,8,15,154.5,55.0,5.55,14.0,79.5,40.33,29.61
2016,12,14,8,30,183.0,71.0,5.6,14.0,106.0,51.44,39.91
2016,12,14,8,45,201.0,86.5,5.65,14.0,132.5,61.93,49.55
2016,12,14,9,0,219.0,102.0,5.7,14.0,159.0,72.17,58.84
2016,12,14,9,15,229.5,116.5,5.7,14.0,184.0,81.48,67.19
2016,12,14,9,30,240.0,131.0,5.7,14.0,209.0,90.56,75.24
2016,12,14,9,45,240.5,143.5,5.75,14.0,228.5,98.12,81.86
2016,12,14,10,0,241.0,156.0,5.8,14.0,248.0,105.49,88.26
2016,12,14,10,15,267.5,164.0,5.8,14.0,273.0,110.59,92.63
2016,12,14,10,30,294.0,172.0,5.8,14.0,298.0,115.64,96.94
2016,12,14,10,45,256.5,185.5,5.8,14.0,298.5,122.47,102.8
2016,12,14,11,0,219.0,199.0,5.8,14.0,299.0,149.01,113.48
2016,12,14,11,15,223.5,204.0,5.75,14.0,309.0,170.27,128.19
2016,12,14,11,30,228.0,209.0,5.7,14.0,319.0,191.8,145.58
2016,12,14,11,45,145.5,209.0,5.7,14.0,279.5,190.12,148.46
2016,12,14,12,0,63.0,209.0,5.7,14.0,240.0,176.61,140.93
2016,12,14,12,15,76.0,211.0,5.65,14.0,248.0,189.37,151.74
2016,12,14,12,30,89.0,213.0,5.6,14.0,256.0,203.42,163.79
2016,12,14,12,45,82.0,207.0,5.55,14.0,246.5,203.57,164.7
2016,12,14,13,0,75.0,201.0,5.5,14.0,237.0,202.67,164.65
2016,12,14,13,15,51.0,186.0,5.5,14.0,210.0,183.97,149.66
2016,12,14,13,30,27.0,171.0,5.5,14.0,183.0,153.66,124.62
2016,12,14,13,45,21.0,159.5,5.55,14.0,169.0,143.07,115.99
2016,12,14,14,0,15.0,148.0,5.6,14.0,155.0,131.85,106.7
2016,12,14,14,15,12.0,137.5,5.55,14.0,142.5,122.98,99.37
2016,12,14,14,30,9.0,127.0,5.5,14.0,130.0,113.92,91.8
2016,12,14,14,45,6.0,114.5,5.45,14.0,116.5,102.62,82.24
2016,12,14,15,0,3.0,102.0,5.4,14.0,103.0,91.14,72.42
2016,12,14,15,15,1.5,87.0,5.3,14.0,87.5,77.67,60.82
2016,12,14,15,30,0.0,72.0,5.2,14.0,72.0,63.86,48.8
2016,12,14,15,45,0.0,56.5,5.15,14.0,56.5,50.05,36.71
2016,12,14,16,0,0.0,41.0,5.1,14.0,41.0,35.51,23.94
2016,12,14,16,15,0.0,26.5,5.2,14.0,26.5,21.2,11.03
2016,12,14,16,30,0.0,12.0,5.3,14.0,12.0,9.13,0.0
2016,12,14,16,45,0.0,6.0,5.4,14.0,6.0,4.72,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,4.0,7.95,14.0,4.0,3.02,0.0
2016,12,15,8,0,0.0,7.0,7.9,14.0,7.0,5.3,0.0
2016,12,15,8,15,0.0,11.0,7.75,14.0,11.0,8.34,1.63
2016,12,15,8,30,0.0,15.0,7.6,14.0,15.0,11.39,4.45
2016,12,15,8,45,0.0,19.0,7.45,14.0,19.0,14.44,7.25
2016,12,15,9,0,0.0,23.0,7.3,14.0,23.0,17.5,10.05
2016,12,15,9,15,0.0,27.0,7.15,14.0,27.0,20.56,12.82
2016,12,15,9,30,0.0,31.0,7.0,14.0,31.0,23.63,15.57
2016,12,15,9,45,0.0,34.5,6.85,14.0,34.5,26.32,17.97
2016,12,15,10,0,0.0,38.0,6.7,14.0,38.0,29.02,20.35
2016,12,15,10,15,0.0,60.5,6.6,14.0,60.5,46.36,35.79
2016,12,15,10,30,0.0,83.0,6.5,14.0,83.0,63.46,50.94
2016,12,15,10,45,0.0,81.0,6.45,14.0,81.0,62.18,49.73
2016,12,15,11,0,0.0,79.0,6.4,14.0,79.0,60.69,46.08
2016,12,15,11,15,0.0,93.0,6.45,14.0,93.0,71.08,54.83
2016,12,15,11,30,0.0,107.0,6.5,14.0,107.0,81.46,63.55
2016,12,15,11,45,0.0,108.0,6.55,14.0,108.0,82.46,64.37
2016,12,15,12,0,0.0,109.0,6.6,14.0,109.0,83.45,65.19
2016,12,15,12,15,0.0,76.5,6.8,14.0,76.5,58.77,44.34
2016,12,15,12,30,0.0,44.0,7.0,14.0,44.0,33.67,23.05
2016,12,15,12,45,0.0,52.5,7.2,14.0,52.5,40.21,28.63
2016,12,15,13,0,0.0,61.0,7.4,14.0,61.0,46.77,34.23
2016,12,15,13,15,0.0,55.0,7.45,14.0,55.0,42.13,30.31
2016,12,15,13,30,0.0,49.0,7.5,14.0,49.0,37.5,26.4
2016,12,15,13,45,0.0,40.5,7.6,14.0,40.5,30.95,20.85
2016,12,15,14,0,0.0,32.0,7.7,14.0,32.0,24.42,15.29
2016,12,15,14,15,0.0,29.5,7.6,14.0,29.5,22.5,13.67
2016,12,15,14,30,0.0,27.0,7.5,14.0,27.0,20.57,12.04
2016,12,15,14,45,0.0,24.0,7.45,14.0,24.0,18.27,10.07
2016,12,15,15,0,0.0,21.0,7.4,14.0,21.0,15.97,8.09
2016,12,15,15,15,0.0,18.0,7.2,14.0,18.0,13.68,6.1
2016,12,15,15,30,0.0,15.0,7.0,14.0,15.0,11.39,4.09
2016,12,15,15,45,0.0,11.5,6.85,14.0,11.5,8.72,1.74
2016,12,15,16,0,0.0,8.0,6.7,14.0,8.0,6.06,0.0
2016,12,15,16,15,0.0,5.0,6.35,14.0,5.0,3.78,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.5,7.1,10.0,6.5,0.0,0.0
2016,12,16,7,30,0.0,13.0,7.1,10.0,13.0,10.23,0.0
2016,12,16,7,45,182.5,25.0,7.15,10.0,44.0,19.02,3.47
2016,12,16,8,0,365.0,37.0,7.2,10.0,75.0,30.73,20.42
2016,12,16,8,15,453.5,45.0,7.3,10.0,114.5,37.24,27.31
2016,12,16,8,30,542.0,53.0,7.4,10.0,154.0,43.85,33.72
2016,12,16,8,45,600.5,57.5,7.55,10.0,194.0,47.51,37.32
2016,12,16,9,0,659.0,62.0,7.7,10.0,234.0,51.27,40.89
2016,12,16,9,15,695.0,66.0,7.7,10.0,270.5,54.47,43.85
2016,12,16,9,30,731.0,70.0,7.7,10.0,307.0,57.68,46.77
2016,12,16,9,45,769.0,69.5,7.75,10.5,341.5,62.4,50.9
2016,12,16,10,0,807.0,69.0,7.8,11.0,376.0,62.51,50.82
2016,12,16,10,15,822.5,71.0,7.8,11.0,402.0,64.21,52.29
2016,12,16,10,30,838.0,73.0,7.8,11.0,428.0,65.91,53.74
2016,12,16,10,45,844.0,75.5,7.8,11.0,447.5,67.8,55.36
2016,12,16,11,0,850.0,78.0,7.8,11.0,467.0,113.0,65.95
2016,12,16,11,15,856.5,79.0,7.75,11.0,480.0,165.13,98.27
2016,12,16,11,30,863.0,80.0,7.7,11.0,493.0,217.06,140.48
2016,12,16,11,45,863.5,81.0,7.7,11.0,498.0,267.2,186.37
2016,12,16,12,0,864.0,82.0,7.7,11.0,503.0,316.08,233.2
2016,12,16,12,15,863.5,82.0,7.7,11.0,501.0,362.29,278.29
2016,12,16,12,30,863.0,82.0,7.7,11.0,499.0,406.71,321.57
2016,12,16,12,45,862.5,80.5,7.75,11.0,490.0,447.75,361.46
2016,12,16,13,0,862.0,79.0,7.8,11.0,481.0,486.56,398.79
2016,12,16,13,15,854.0,77.5,7.9,11.0,464.5,519.24,430.47
2016,12,16,13,30,846.0,76.0,8.0,11.0,448.0,548.84,458.96
2016,12,16,13,45,832.0,75.0,8.15,11.0,424.0,572.38,481.98
2016,12,16,14,0,818.0,74.0,8.3,11.0,400.0,592.35,501.57
2016,12,16,14,15,798.0,71.5,8.4,11.0,370.0,603.33,513.28
2016,12,16,14,30,778.0,69.0,8.5,11.0,340.0,610.4,521.3
2016,12,16,14,45,751.5,65.5,8.6,11.0,305.0,608.14,521.08
2016,12,16,15,0,725.0,62.0,8.7,11.0,270.0,601.89,516.83
2016,12,16,15,15,681.0,57.5,8.65,10.5,230.5,578.32,497.27
2016,12,16,15,30,637.0,53.0,8.6,10.0,191.0,557.8,479.0
2016,12,16,15,45,571.5,46.5,8.6,10.0,150.5,510.18,435.53
2016,12,16,16,0,506.0,40.0,8.6,10.0,110.0,459.65,386.99
2016,12,16,16,15,386.5,30.5,8.55,10.0,73.0,364.78,291.94
2016,12,16,16,30,267.0,21.0,8.5,10.0,36.0,252.7,67.86
2016,12,16,16,45,133.5,10.5,8.5,10.0,18.0,103.78,0.0
2016,12,16,17,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,8.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,17,7,15,91.0,5.5,3.3,6.0,7.0,0.0,0.0
2016,12,17,7,30,182.0,11.0,3.2,6.0,14.0,8.65,0.0
2016,12,17,7,45,335.5,20.5,3.15,6.5,48.0,18.66,2.52
2016,12,17,8,0,489.0,30.0,3.1,7.0,82.0,27.62,18.0
2016,12,17,8,15,570.0,37.0,3.1,7.0,123.0,34.13,24.9
2016,12,17,8,30,651.0,44.0,3.1,7.0,164.0,40.7,31.32
2016,12,17,8,45,700.0,48.5,3.15,7.5,205.0,44.91,35.37
2016,12,17,9,0,749.0,53.0,3.2,8.0,246.0,49.15,39.33
2016,12,17,9,15,781.0,56.0,3.15,8.0,284.0,52.0,41.99
2016,12,17,9,30,813.0,59.0,3.1,8.0,322.0,54.87,44.6
2016,12,17,9,45,834.5,61.5,3.05,8.5,355.0,57.19,46.59
2016,12,17,10,0,856.0,64.0,3.0,9.0,388.0,59.5,48.53
2016,12,17,10,15,871.0,65.5,3.0,9.0,415.0,60.94,49.76
2016,12,17,10,30,886.0,67.0,3.0,9.0,442.0,68.23,56.26
2016,12,17,10,45,894.5,68.5,3.05,9.0,462.0,69.82,57.61
2016,12,17,11,0,903.0,70.0,3.1,9.0,482.0,114.15,66.5
2016,12,17,11,15,908.5,71.0,3.15,9.0,495.0,168.01,99.0
2016,12,17,11,30,914.0,72.0,3.2,9.0,508.0,221.45,141.94
2016,12,17,11,45,915.0,72.5,3.25,9.5,513.0,272.83,188.18
2016,12,17,12,0,916.0,73.0,3.3,10.0,518.0,322.86,235.18
2016,12,17,12,15,915.0,73.0,3.3,10.0,516.0,370.29,280.76
2016,12,17,12,30,914.0,73.0,3.3,10.0,514.0,415.79,324.27
2016,12,17,12,45,905.0,73.5,3.3,10.0,503.0,456.32,363.08
2016,12,17,13,0,896.0,74.0,3.3,10.0,492.0,495.75,399.99
2016,12,17,13,15,887.5,73.0,3.3,10.0,475.0,529.98,431.87
2016,12,17,13,30,879.0,72.0,3.3,10.0,458.0,561.04,460.46
2016,12,17,13,45,865.0,71.0,3.3,10.0,433.5,585.72,483.36
2016,12,17,14,0,851.0,70.0,3.3,10.0,409.0,606.76,502.84
2016,12,17,14,15,831.5,67.5,3.25,10.0,378.5,619.01,514.8
2016,12,17,14,30,812.0,65.0,3.2,10.0,348.0,627.31,523.18
2016,12,17,14,45,782.5,62.0,3.2,10.0,312.0,624.41,522.38
2016,12,17,15,0,753.0,59.0,3.2,10.0,276.0,617.35,517.42
2016,12,17,15,15,709.5,55.0,3.1,9.5,236.0,595.3,499.78
2016,12,17,15,30,666.0,51.0,3.0,9.0,196.0,569.08,477.66
2016,12,17,15,45,596.0,45.0,2.9,9.0,154.5,517.8,432.95
2016,12,17,16,0,526.0,39.0,2.8,9.0,113.0,472.77,390.6
2016,12,17,16,15,406.5,30.0,2.8,8.5,75.0,378.59,300.05
2016,12,17,16,30,287.0,21.0,2.8,8.0,37.0,267.8,83.66
2016,12,17,16,45,143.5,10.5,2.85,8.0,18.5,110.92,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,18,7,45,252.0,14.5,4.6,5.5,40.5,12.96,0.0
2016,12,18,8,0,504.0,29.0,4.7,6.0,81.0,26.79,17.25
2016,12,18,8,15,586.0,35.0,4.75,6.0,122.5,32.46,23.47
2016,12,18,8,30,668.0,41.0,4.8,6.0,164.0,38.25,29.18
2016,12,18,8,45,718.5,45.0,4.9,6.5,205.5,42.15,32.97
2016,12,18,9,0,769.0,49.0,5.0,7.0,247.0,46.1,36.67
2016,12,18,9,15,801.5,52.0,4.9,7.0,285.5,49.06,39.44
2016,12,18,9,30,834.0,55.0,4.8,7.0,324.0,52.02,42.16
2016,12,18,9,45,853.5,58.0,4.75,7.5,357.0,54.79,44.57
2016,12,18,10,0,873.0,61.0,4.7,8.0,390.0,62.72,51.63
2016,12,18,10,15,888.5,62.5,4.55,8.0,418.0,64.64,53.31
2016,12,18,10,30,904.0,64.0,4.4,8.0,446.0,66.48,54.89
2016,12,18,10,45,913.5,65.5,4.25,8.5,466.5,68.12,56.19
2016,12,18,11,0,923.0,67.0,4.1,9.0,487.0,111.41,64.4
2016,12,18,11,15,929.0,67.5,4.05,9.0,500.5,165.97,96.71
2016,12,18,11,30,935.0,68.0,4.0,9.0,514.0,220.11,140.02
2016,12,18,11,45,938.0,68.5,3.95,9.0,520.0,272.94,187.8
2016,12,18,12,0,941.0,69.0,3.9,9.0,526.0,324.61,236.78
2016,12,18,12,15,940.0,69.0,3.95,9.0,523.5,373.18,283.83
2016,12,18,12,30,939.0,69.0,4.0,9.0,521.0,419.78,328.84
2016,12,18,12,45,934.5,68.5,4.05,9.5,511.5,462.3,369.12
2016,12,18,13,0,930.0,68.0,4.1,10.0,502.0,502.2,406.23
2016,12,18,13,15,922.0,67.0,4.2,10.0,484.5,537.08,439.33
2016,12,18,13,30,914.0,66.0,4.3,10.0,467.0,568.81,469.19
2016,12,18,13,45,900.5,64.5,4.4,10.0,442.0,593.64,492.96
2016,12,18,14,0,887.0,63.0,4.5,10.0,417.0,614.84,513.32
2016,12,18,14,15,868.0,61.0,4.45,10.0,386.5,628.4,526.56
2016,12,18,14,30,849.0,59.0,4.4,10.0,356.0,643.64,540.45
2016,12,18,14,45,821.0,56.5,4.4,10.0,319.5,643.19,541.63
2016,12,18,15,0,793.0,54.0,4.4,10.0,283.0,638.61,538.29
2016,12,18,15,15,752.5,50.5,4.25,9.5,243.0,620.06,523.05
2016,12,18,15,30,712.0,47.0,4.1,9.0,203.0,597.44,503.36
2016,12,18,15,45,648.0,41.5,4.0,9.0,161.0,551.82,462.75
2016,12,18,16,0,584.0,36.0,3.9,9.0,119.0,502.6,416.62
2016,12,18,16,15,469.5,28.0,3.85,8.5,80.0,411.85,328.05
2016,12,18,16,30,355.0,20.0,3.8,8.0,41.0,307.59,109.96
2016,12,18,16,45,177.5,10.0,3.8,8.0,20.5,134.86,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,45,225.0,15.0,3.9,5.5,37.5,12.24,0.0
2016,12,19,8,0,450.0,30.0,3.9,6.0,75.0,25.25,15.86
2016,12,19,8,15,533.5,36.5,3.95,6.0,115.0,33.47,24.36
2016,12,19,8,30,617.0,43.0,4.0,6.0,155.0,39.57,30.39
2016,12,19,8,45,669.0,47.5,4.05,6.5,195.5,43.78,34.46
2016,12,19,9,0,721.0,52.0,4.1,7.0,236.0,48.02,38.43
2016,12,19,9,15,753.5,55.0,4.1,7.0,273.5,50.86,41.1
2016,12,19,9,30,786.0,58.0,4.1,7.0,311.0,53.71,43.71
2016,12,19,9,45,805.0,61.5,4.15,7.5,343.0,56.75,46.37
2016,12,19,10,0,824.0,65.0,4.2,8.0,375.0,59.74,48.94
2016,12,19,10,15,840.0,66.5,4.2,8.0,402.0,61.15,50.15
2016,12,19,10,30,856.0,68.0,4.2,8.0,429.0,62.56,51.35
2016,12,19,10,45,864.5,70.0,4.25,8.5,449.0,64.19,52.65
2016,12,19,11,0,873.0,72.0,4.3,9.0,469.0,104.55,60.68
2016,12,19,11,15,879.5,72.5,4.3,9.0,482.0,162.13,95.85
2016,12,19,11,30,886.0,73.0,4.3,9.0,495.0,213.88,137.03
2016,12,19,11,45,888.0,74.0,4.3,9.5,500.5,264.52,182.51
2016,12,19,12,0,890.0,75.0,4.3,10.0,506.0,314.01,229.04
2016,12,19,12,15,889.0,74.5,4.3,10.0,504.0,359.91,273.52
2016,12,19,12,30,888.0,74.0,4.3,10.0,502.0,403.9,316.06
2016,12,19,12,45,884.5,73.0,4.3,10.5,493.0,444.33,354.34
2016,12,19,13,0,881.0,72.0,4.3,11.0,484.0,482.3,389.64
2016,12,19,13,15,807.0,78.0,4.25,11.0,445.0,492.3,402.51
2016,12,19,13,30,733.0,84.0,4.2,11.0,406.0,492.77,406.66
2016,12,19,13,45,734.5,78.5,4.2,11.0,386.5,517.09,429.44
2016,12,19,14,0,736.0,73.0,4.2,11.0,367.0,538.9,449.68
2016,12,19,14,15,765.0,68.5,4.1,11.0,354.5,576.46,481.79
2016,12,19,14,30,794.0,64.0,4.0,11.0,342.0,612.74,512.35
2016,12,19,14,45,763.5,61.5,3.9,11.0,306.5,609.59,510.9
2016,12,19,15,0,733.0,59.0,3.8,11.0,271.0,602.32,505.61
2016,12,19,15,15,690.0,54.5,3.65,10.5,232.0,580.04,487.68
2016,12,19,15,30,647.0,50.0,3.5,10.0,193.0,553.77,465.42
2016,12,19,15,45,577.5,44.5,3.35,10.0,152.0,510.97,427.42
2016,12,19,16,0,508.0,39.0,3.2,10.0,111.0,459.27,379.87
2016,12,19,16,15,394.0,30.0,3.15,9.5,74.5,369.2,294.12
2016,12,19,16,30,280.0,21.0,3.1,9.0,38.0,264.18,104.56
2016,12,19,16,45,140.0,10.5,3.1,9.0,19.0,108.43,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
