Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,15.0,4.5,6.5,34.0,12.16,0.0
2016,12,20,8,0,379.0,30.0,4.6,7.0,68.0,24.95,15.44
2016,12,20,8,15,464.5,37.5,4.55,7.0,106.0,31.22,22.22
2016,12,20,8,30,550.0,45.0,4.5,7.0,144.0,37.57,28.42
2016,12,20,8,45,601.0,50.0,4.45,7.5,182.5,41.73,32.44
2016,12,20,9,0,652.0,55.0,4.4,8.0,221.0,49.75,39.85
2016,12,20,9,15,686.5,58.5,4.3,8.0,257.0,52.86,42.75
2016,12,20,9,30,721.0,62.0,4.2,8.0,293.0,55.98,45.61
2016,12,20,9,45,752.5,63.0,4.1,8.5,325.5,57.13,46.53
2016,12,20,10,0,784.0,64.0,4.0,9.0,358.0,58.34,47.48
2016,12,20,10,15,799.5,65.5,3.95,9.5,384.0,59.72,48.56
2016,12,20,10,30,815.0,67.0,3.9,10.0,410.0,61.09,49.64
2016,12,20,10,45,825.5,68.5,3.9,10.5,429.5,62.37,50.62
2016,12,20,11,0,836.0,70.0,3.9,11.0,449.0,99.16,57.34
2016,12,20,11,15,842.5,70.5,3.8,11.0,462.0,149.96,86.6
2016,12,20,11,30,849.0,71.0,3.7,11.0,475.0,204.48,129.66
2016,12,20,11,45,851.0,71.5,3.65,11.5,480.5,252.74,172.54
2016,12,20,12,0,853.0,72.0,3.6,12.0,486.0,299.89,216.47
2016,12,20,12,15,852.5,72.0,3.6,12.0,484.5,344.51,259.23
2016,12,20,12,30,852.0,72.0,3.6,12.0,483.0,387.39,300.21
2016,12,20,12,45,842.5,73.0,3.6,12.5,473.0,426.38,336.84
2016,12,20,13,0,833.0,74.0,3.6,13.0,463.0,462.77,370.36
2016,12,20,13,15,824.5,73.0,3.55,13.0,447.0,494.74,400.08
2016,12,20,13,30,816.0,72.0,3.5,13.0,431.0,523.73,426.69
2016,12,20,13,45,803.0,70.5,3.5,13.0,408.5,546.58,447.97
2016,12,20,14,0,790.0,69.0,3.5,13.0,386.0,566.03,466.06
2016,12,20,14,15,771.0,67.0,3.45,13.0,357.0,577.76,477.49
2016,12,20,14,30,752.0,65.0,3.4,13.0,328.0,585.78,485.57
2016,12,20,14,45,725.5,61.5,3.35,13.0,294.5,583.41,485.0
2016,12,20,15,0,699.0,58.0,3.3,13.0,261.0,577.2,480.81
2016,12,20,15,15,657.5,54.0,3.1,12.5,223.5,556.19,463.92
2016,12,20,15,30,616.0,50.0,2.9,12.0,186.0,537.22,447.53
2016,12,20,15,45,555.0,44.0,2.75,12.0,147.5,493.78,409.47
2016,12,20,16,0,494.0,38.0,2.6,12.0,109.0,447.69,367.08
2016,12,20,16,15,385.0,29.5,2.6,11.5,73.0,361.93,286.61
2016,12,20,16,30,276.0,21.0,2.6,11.0,37.0,262.09,113.15
2016,12,20,16,45,138.0,10.5,2.65,11.0,18.5,107.02,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,15.0,4.0,9.5,33.0,12.16,0.0
2016,12,21,8,0,369.0,30.0,4.2,10.0,66.0,24.93,15.11
2016,12,21,8,15,454.5,37.0,4.35,10.0,103.5,30.76,21.5
2016,12,21,8,30,540.0,44.0,4.5,10.0,141.0,36.7,27.28
2016,12,21,8,45,594.0,49.0,4.7,10.5,179.5,40.89,31.28
2016,12,21,9,0,648.0,54.0,4.9,11.0,218.0,48.89,38.58
2016,12,21,9,15,684.0,58.0,4.9,11.0,254.5,52.42,41.85
2016,12,21,9,30,720.0,62.0,4.9,11.0,291.0,55.97,45.05
2016,12,21,9,45,749.5,63.5,4.9,11.5,323.5,57.47,46.28
2016,12,21,10,0,779.0,65.0,4.9,12.0,356.0,59.02,47.53
2016,12,21,10,15,796.0,66.5,4.75,12.0,382.5,60.4,48.69
2016,12,21,10,30,813.0,68.0,4.6,12.0,409.0,61.79,49.86
2016,12,21,10,45,825.5,69.0,4.45,12.5,429.5,62.73,50.54
2016,12,21,11,0,838.0,70.0,4.3,13.0,450.0,97.65,56.29
2016,12,21,11,15,845.5,71.0,4.1,13.0,463.5,149.07,85.32
2016,12,21,11,30,853.0,72.0,3.9,13.0,477.0,200.44,125.15
2016,12,21,11,45,859.0,71.5,3.7,13.5,484.0,252.98,170.99
2016,12,21,12,0,865.0,71.0,3.5,14.0,491.0,300.82,214.95
2016,12,21,12,15,865.0,71.0,3.45,14.0,489.5,346.22,258.02
2016,12,21,12,30,865.0,71.0,3.4,14.0,488.0,389.9,299.33
2016,12,21,12,45,861.0,70.5,3.35,14.0,479.5,429.6,336.77
2016,12,21,13,0,857.0,70.0,3.3,14.0,471.0,466.9,371.43
2016,12,21,13,15,849.5,69.0,3.3,14.0,455.0,501.85,403.47
2016,12,21,13,30,842.0,68.0,3.3,14.0,439.0,532.28,431.22
2016,12,21,13,45,831.0,66.5,3.3,14.5,416.5,557.14,453.17
2016,12,21,14,0,820.0,65.0,3.3,15.0,394.0,578.67,471.91
2016,12,21,14,15,802.0,63.0,3.25,14.5,365.5,591.89,485.33
2016,12,21,14,30,784.0,61.0,3.2,14.0,337.0,601.38,495.45
2016,12,21,14,45,757.5,58.5,3.15,14.0,303.0,600.93,496.4
2016,12,21,15,0,731.0,56.0,3.1,14.0,269.0,596.59,493.58
2016,12,21,15,15,691.0,52.0,2.95,13.5,231.0,577.24,478.21
2016,12,21,15,30,651.0,48.0,2.8,13.0,193.0,554.04,458.77
2016,12,21,15,45,588.0,42.5,2.7,13.0,153.0,509.01,419.89
2016,12,21,16,0,525.0,37.0,2.6,13.0,113.0,460.54,376.01
2016,12,21,16,15,417.0,29.0,2.7,12.5,76.5,384.41,303.9
2016,12,21,16,30,309.0,21.0,2.8,12.0,40.0,286.84,134.52
2016,12,21,16,45,154.5,10.5,2.9,12.0,20.0,118.87,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,8.5,34.5,12.21,0.0
2016,12,22,8,0,408.0,30.0,3.0,9.0,69.0,25.1,15.26
2016,12,22,8,15,495.5,37.0,2.95,9.0,108.5,31.01,21.82
2016,12,22,8,30,583.0,44.0,2.9,9.0,148.0,37.04,27.71
2016,12,22,8,45,637.0,49.0,2.85,9.5,188.0,44.76,34.91
2016,12,22,9,0,691.0,54.0,2.8,10.0,228.0,49.35,39.18
2016,12,22,9,15,725.5,57.5,2.55,10.0,265.5,52.53,42.13
2016,12,22,9,30,760.0,61.0,2.3,10.0,303.0,55.72,45.03
2016,12,22,9,45,784.0,63.5,2.1,10.5,335.5,57.98,46.95
2016,12,22,10,0,808.0,66.0,1.9,11.0,368.0,60.25,48.83
2016,12,22,10,15,824.5,68.0,1.8,11.5,395.0,62.01,50.24
2016,12,22,10,30,841.0,70.0,1.7,12.0,422.0,63.76,51.63
2016,12,22,10,45,852.5,71.0,1.6,12.5,443.0,64.69,52.28
2016,12,22,11,0,864.0,72.0,1.5,13.0,464.0,98.98,57.41
2016,12,22,11,15,871.0,73.0,1.55,13.0,477.5,151.86,86.53
2016,12,22,11,30,878.0,74.0,1.6,13.0,491.0,204.61,126.83
2016,12,22,11,45,881.0,74.5,1.7,13.5,497.5,258.69,173.54
2016,12,22,12,0,884.0,75.0,1.8,14.0,504.0,307.84,218.31
2016,12,22,12,15,884.0,75.0,1.8,14.0,502.5,354.37,261.78
2016,12,22,12,30,884.0,75.0,1.8,14.0,501.0,399.15,303.43
2016,12,22,12,45,883.5,73.5,1.8,14.0,493.0,440.43,341.55
2016,12,22,13,0,883.0,72.0,1.8,14.0,485.0,479.49,377.05
2016,12,22,13,15,875.0,71.0,1.65,14.0,468.5,515.42,408.62
2016,12,22,13,30,867.0,70.0,1.5,14.0,452.0,546.69,435.59
2016,12,22,13,45,855.0,68.0,1.4,14.0,428.5,571.47,457.07
2016,12,22,14,0,843.0,66.0,1.3,14.0,405.0,592.74,475.23
2016,12,22,14,15,824.0,64.0,1.25,14.0,375.5,606.12,487.24
2016,12,22,14,30,805.0,62.0,1.2,14.0,346.0,615.64,495.91
2016,12,22,14,45,774.5,60.0,1.15,14.0,310.5,613.65,495.42
2016,12,22,15,0,744.0,58.0,1.1,14.0,275.0,607.52,491.19
2016,12,22,15,15,702.5,54.0,1.1,13.5,236.0,587.39,476.36
2016,12,22,15,30,661.0,50.0,1.1,13.0,197.0,563.25,457.47
2016,12,22,15,45,597.0,44.0,1.1,12.5,156.5,517.03,420.05
2016,12,22,16,0,533.0,38.0,1.1,12.0,116.0,467.29,377.45
2016,12,22,16,15,423.5,29.5,1.15,12.0,78.5,389.72,305.72
2016,12,22,16,30,314.0,21.0,1.2,12.0,41.0,291.41,145.88
2016,12,22,16,45,157.0,10.5,1.25,12.0,20.5,120.72,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.45,10.5,1.0,0.75,0.0
2016,12,23,8,0,0.0,2.0,7.3,11.0,2.0,1.51,0.0
2016,12,23,8,15,0.0,3.5,6.85,11.0,3.5,2.65,0.0
2016,12,23,8,30,0.0,5.0,6.4,11.0,5.0,3.78,0.0
2016,12,23,8,45,0.0,6.5,6.0,11.5,6.5,4.92,0.0
2016,12,23,9,0,0.0,8.0,5.6,12.0,8.0,6.07,0.0
2016,12,23,9,15,0.0,9.5,5.5,12.0,9.5,7.21,0.87
2016,12,23,9,30,0.0,11.0,5.4,12.0,11.0,8.36,1.91
2016,12,23,9,45,0.0,12.5,5.35,12.5,12.5,9.5,2.93
2016,12,23,10,0,0.0,14.0,5.3,13.0,14.0,10.65,3.94
2016,12,23,10,15,0.0,32.5,5.85,13.0,32.5,24.8,16.65
2016,12,23,10,30,0.0,51.0,6.4,13.0,51.0,39.03,29.36
2016,12,23,10,45,0.0,42.5,6.95,13.0,42.5,32.5,23.47
2016,12,23,11,0,0.0,34.0,7.5,13.0,34.0,25.98,16.63
2016,12,23,11,15,0.0,48.5,7.75,12.5,48.5,37.13,26.2
2016,12,23,11,30,0.0,63.0,8.0,12.0,63.0,48.32,35.81
2016,12,23,11,45,3.0,115.0,8.3,12.0,116.5,88.17,69.64
2016,12,23,12,0,6.0,167.0,8.6,12.0,170.0,127.81,103.11
2016,12,23,12,15,3.0,123.0,8.45,12.0,124.5,95.19,75.6
2016,12,23,12,30,0.0,79.0,8.3,12.0,79.0,60.7,46.35
2016,12,23,12,45,55.5,143.0,8.15,12.0,169.0,137.57,111.11
2016,12,23,13,0,111.0,207.0,8.0,12.0,259.0,229.78,188.74
2016,12,23,13,15,55.5,174.5,7.8,11.5,200.5,174.04,142.91
2016,12,23,13,30,0.0,142.0,7.6,11.0,142.0,113.07,91.44
2016,12,23,13,45,0.0,101.5,7.45,11.0,101.5,79.39,62.78
2016,12,23,14,0,0.0,61.0,7.3,11.0,61.0,46.74,34.79
2016,12,23,14,15,0.0,36.5,7.2,11.0,36.5,27.87,18.52
2016,12,23,14,30,0.0,12.0,7.1,11.0,12.0,9.12,2.27
2016,12,23,14,45,0.0,10.5,7.05,11.0,10.5,7.98,1.28
2016,12,23,15,0,0.0,9.0,7.0,11.0,9.0,6.83,0.28
2016,12,23,15,15,0.0,8.0,6.9,10.5,8.0,6.07,0.0
2016,12,23,15,30,0.0,7.0,6.8,10.0,7.0,5.3,0.0
2016,12,23,15,45,0.0,5.5,6.7,10.0,5.5,4.16,0.0
2016,12,23,16,0,0.0,4.0,6.6,10.0,4.0,3.02,0.0
2016,12,23,16,15,0.0,2.5,6.55,10.0,2.5,1.89,0.0
2016,12,23,16,30,0.0,1.0,6.5,10.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,6.45,10.0,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,202.0,14.5,6.0,8.5,33.5,11.8,0.0
2016,12,24,8,0,404.0,29.0,6.1,9.0,67.0,24.26,14.36
2016,12,24,8,15,494.0,36.0,6.15,9.0,106.5,30.2,21.03
2016,12,24,8,30,584.0,43.0,6.2,9.0,146.0,39.35,29.72
2016,12,24,8,45,640.0,47.5,6.3,9.0,186.0,43.52,33.81
2016,12,24,9,0,696.0,52.0,6.4,9.0,226.0,47.76,37.85
2016,12,24,9,15,731.0,55.5,6.35,9.0,263.5,50.98,40.86
2016,12,24,9,30,766.0,59.0,6.3,9.0,301.0,54.22,43.82
2016,12,24,9,45,793.0,60.5,6.3,9.5,334.0,55.79,45.13
2016,12,24,10,0,820.0,62.0,6.3,10.0,367.0,57.4,46.44
2016,12,24,10,15,836.0,64.0,6.2,10.0,394.5,59.22,48.01
2016,12,24,10,30,852.0,66.0,6.1,10.0,422.0,61.02,49.57
2016,12,24,10,45,862.0,67.0,6.1,10.0,442.5,68.12,55.89
2016,12,24,11,0,872.0,68.0,6.1,10.0,463.0,99.17,59.67
2016,12,24,11,15,879.0,69.0,6.05,10.0,477.0,151.59,87.9
2016,12,24,11,30,886.0,70.0,6.0,10.0,491.0,203.81,128.25
2016,12,24,11,45,889.0,70.5,5.95,10.0,497.5,254.39,173.52
2016,12,24,12,0,892.0,71.0,5.9,10.0,504.0,303.92,220.57
2016,12,24,12,15,892.0,71.0,5.85,10.0,503.0,350.83,266.27
2016,12,24,12,30,892.0,71.0,5.8,10.0,502.0,396.0,310.28
2016,12,24,12,45,883.5,72.0,5.8,10.0,492.5,436.73,350.14
2016,12,24,13,0,875.0,73.0,5.8,10.0,483.0,476.28,388.11
2016,12,24,13,15,868.0,72.0,5.75,10.0,467.0,511.01,421.23
2016,12,24,13,30,861.0,71.0,5.7,10.0,451.0,542.77,451.17
2016,12,24,13,45,849.0,69.5,5.7,10.0,428.5,568.12,475.37
2016,12,24,14,0,837.0,68.0,5.7,10.0,406.0,590.01,496.2
2016,12,24,14,15,818.5,66.0,5.65,10.0,376.5,603.79,509.87
2016,12,24,14,30,800.0,64.0,5.6,10.0,347.0,613.74,519.96
2016,12,24,14,45,773.0,61.0,5.6,10.0,312.5,613.08,521.06
2016,12,24,15,0,746.0,58.0,5.6,10.0,278.0,608.41,518.21
2016,12,24,15,15,705.5,54.5,5.4,9.5,239.5,589.8,502.88
2016,12,24,15,30,665.0,51.0,5.2,9.0,201.0,567.14,483.18
2016,12,24,15,45,602.0,45.5,5.05,9.0,160.5,522.29,443.05
2016,12,24,16,0,539.0,40.0,4.9,9.0,120.0,482.82,405.06
2016,12,24,16,15,428.0,31.5,4.85,8.5,82.0,395.55,322.99
2016,12,24,16,30,317.0,23.0,4.8,8.0,44.0,297.95,174.01
2016,12,24,16,45,158.5,11.5,4.75,8.0,22.0,122.74,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,198.5,14.5,1.95,7.5,33.0,11.8,0.0
2016,12,25,8,0,397.0,29.0,2.1,8.0,66.0,24.24,14.39
2016,12,25,8,15,487.0,36.0,2.3,8.0,105.0,30.17,21.13
2016,12,25,8,30,577.0,43.0,2.5,8.0,144.0,39.3,29.84
2016,12,25,8,45,634.5,47.0,2.7,8.5,184.0,43.05,33.49
2016,12,25,9,0,692.0,51.0,2.9,9.0,224.0,46.89,37.09
2016,12,25,9,15,726.5,54.5,3.05,9.0,261.0,50.12,40.11
2016,12,25,9,30,761.0,58.0,3.2,9.0,298.0,53.36,43.06
2016,12,25,9,45,774.5,63.0,3.35,9.0,329.5,57.46,46.75
2016,12,25,10,0,788.0,68.0,3.5,9.0,361.0,61.46,50.31
2016,12,25,10,15,636.0,101.5,3.55,9.0,349.0,77.72,64.9
2016,12,25,10,30,484.0,135.0,3.6,9.0,337.0,94.52,79.87
2016,12,25,10,45,431.5,153.5,3.7,9.5,340.5,104.56,88.56
2016,12,25,11,0,379.0,172.0,3.8,10.0,344.0,132.33,99.44
2016,12,25,11,15,291.5,190.5,3.85,10.0,325.5,161.36,120.22
2016,12,25,11,30,204.0,209.0,3.9,10.0,307.0,181.49,139.72
2016,12,25,11,45,263.5,204.0,3.95,10.0,332.0,208.37,160.3
2016,12,25,12,0,323.0,199.0,4.0,10.0,357.0,240.49,186.64
2016,12,25,12,15,335.5,196.5,4.0,10.0,360.0,264.78,208.91
2016,12,25,12,30,348.0,194.0,4.0,10.0,363.0,289.42,231.65
2016,12,25,12,45,292.0,198.5,4.0,10.0,338.5,292.34,237.36
2016,12,25,13,0,236.0,203.0,4.0,10.0,314.0,290.03,237.87
2016,12,25,13,15,331.0,180.5,4.0,10.0,330.5,332.27,274.28
2016,12,25,13,30,426.0,158.0,4.0,10.0,347.0,390.91,324.35
2016,12,25,13,45,438.5,147.0,4.0,10.5,333.0,408.58,340.2
2016,12,25,14,0,451.0,136.0,4.0,11.0,319.0,425.03,355.01
2016,12,25,14,15,323.0,141.5,3.95,11.0,267.5,355.35,298.56
2016,12,25,14,30,195.0,147.0,3.9,11.0,216.0,279.25,235.08
2016,12,25,14,45,186.5,133.5,3.9,11.0,194.5,268.53,226.95
2016,12,25,15,0,178.0,120.0,3.9,11.0,173.0,256.52,217.27
2016,12,25,15,15,167.0,104.5,3.8,10.5,149.0,238.86,202.78
2016,12,25,15,30,156.0,89.0,3.7,10.0,125.0,234.59,198.84
2016,12,25,15,45,140.0,72.5,3.6,10.0,100.0,209.07,176.02
2016,12,25,16,0,124.0,56.0,3.5,10.0,75.0,181.93,151.05
2016,12,25,16,15,87.0,40.0,3.55,9.5,51.5,138.73,110.65
2016,12,25,16,30,50.0,24.0,3.6,9.0,28.0,74.25,41.5
2016,12,25,16,45,25.0,12.0,3.7,9.0,14.0,27.39,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,7,45,211.0,13.5,4.55,5.5,33.0,11.01,0.0
2016,12,26,8,0,422.0,27.0,4.6,6.0,66.0,24.68,14.78
2016,12,26,8,15,510.0,34.0,4.6,6.0,105.5,31.15,22.15
2016,12,26,8,30,598.0,41.0,4.6,6.0,145.0,37.72,28.62
2016,12,26,8,45,648.5,46.0,4.6,6.5,185.0,42.33,33.09
2016,12,26,9,0,699.0,51.0,4.6,7.0,225.0,46.97,37.44
2016,12,26,9,15,734.0,54.5,4.55,7.0,262.5,50.21,40.5
2016,12,26,9,30,769.0,58.0,4.5,7.0,300.0,53.47,43.49
2016,12,26,9,45,790.5,61.0,4.45,7.5,332.5,56.14,45.82
2016,12,26,10,0,812.0,64.0,4.4,8.0,365.0,58.79,48.08
2016,12,26,10,15,828.0,66.0,4.3,8.0,392.5,60.57,49.63
2016,12,26,10,30,844.0,68.0,4.2,8.0,420.0,62.34,51.17
2016,12,26,10,45,853.5,69.5,4.15,8.5,441.0,63.62,52.15
2016,12,26,11,0,863.0,71.0,4.1,9.0,462.0,92.23,55.54
2016,12,26,11,15,869.5,72.0,3.95,9.0,475.5,145.09,83.4
2016,12,26,11,30,876.0,73.0,3.8,9.0,489.0,201.84,127.06
2016,12,26,11,45,879.0,73.0,3.7,9.5,495.5,251.69,170.92
2016,12,26,12,0,882.0,73.0,3.6,10.0,502.0,300.5,216.38
2016,12,26,12,15,881.5,73.0,3.45,10.0,501.0,346.96,260.98
2016,12,26,12,30,881.0,73.0,3.3,10.0,500.0,391.66,303.76
2016,12,26,12,45,877.5,72.5,3.2,10.5,491.5,432.75,342.3
2016,12,26,13,0,874.0,72.0,3.1,11.0,483.0,471.47,377.84
2016,12,26,13,15,866.0,71.0,2.95,11.0,467.0,507.31,410.65
2016,12,26,13,30,858.0,70.0,2.8,11.0,451.0,538.63,438.99
2016,12,26,13,45,845.0,68.5,2.7,11.0,428.0,563.49,461.65
2016,12,26,14,0,832.0,67.0,2.6,11.0,405.0,584.84,480.93
2016,12,26,14,15,813.5,65.0,2.55,11.0,376.0,598.67,494.02
2016,12,26,14,30,795.0,63.0,2.5,11.0,347.0,608.69,503.7
2016,12,26,14,45,767.5,60.5,2.45,11.0,312.5,608.37,504.81
2016,12,26,15,0,740.0,58.0,2.4,11.0,278.0,604.04,502.2
2016,12,26,15,15,700.5,54.0,2.4,10.5,240.0,585.69,488.27
2016,12,26,15,30,661.0,50.0,2.4,10.0,202.0,563.4,470.26
2016,12,26,15,45,599.0,44.5,2.4,10.0,161.5,519.54,432.79
2016,12,26,16,0,537.0,39.0,2.4,10.0,121.0,480.28,396.78
2016,12,26,16,15,434.5,31.0,2.5,9.5,83.5,399.82,323.57
2016,12,26,16,30,332.0,23.0,2.6,9.0,46.0,311.46,197.18
2016,12,26,16,45,166.0,11.5,2.75,9.0,23.0,128.35,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,180.5,14.5,2.6,6.5,31.0,11.77,0.0
2016,12,27,8,0,361.0,29.0,2.6,7.0,62.0,24.12,14.2
2016,12,27,8,15,450.5,37.0,2.7,7.0,100.5,30.78,21.74
2016,12,27,8,30,540.0,45.0,2.8,7.0,139.0,37.53,28.35
2016,12,27,8,45,598.5,50.0,2.95,7.5,178.5,41.73,32.42
2016,12,27,9,0,657.0,55.0,3.1,8.0,218.0,49.84,39.92
2016,12,27,9,15,693.5,58.5,3.0,8.0,255.0,52.96,42.85
2016,12,27,9,30,730.0,62.0,2.9,8.0,292.0,56.11,45.74
2016,12,27,9,45,758.0,64.0,2.85,8.5,325.0,57.99,47.33
2016,12,27,10,0,786.0,66.0,2.8,9.0,358.0,59.9,48.9
2016,12,27,10,15,803.0,68.5,2.85,9.0,385.5,62.02,50.75
2016,12,27,10,30,820.0,71.0,2.9,9.0,413.0,64.13,52.58
2016,12,27,10,45,830.5,72.5,2.95,9.5,434.0,65.37,53.52
2016,12,27,11,0,841.0,74.0,3.0,10.0,455.0,92.05,56.31
2016,12,27,11,15,848.5,75.0,3.1,10.0,469.0,143.92,83.11
2016,12,27,11,30,856.0,76.0,3.2,10.0,483.0,195.77,122.28
2016,12,27,11,45,860.0,76.0,3.35,10.5,490.0,245.82,166.0
2016,12,27,12,0,864.0,76.0,3.5,11.0,497.0,294.99,211.51
2016,12,27,12,15,864.0,76.0,3.45,11.0,496.5,341.83,256.19
2016,12,27,12,30,864.0,76.0,3.4,11.0,496.0,386.99,299.2
2016,12,27,12,45,856.0,76.5,3.4,11.5,487.0,427.54,337.33
2016,12,27,13,0,848.0,77.0,3.4,12.0,478.0,465.4,372.25
2016,12,27,13,15,667.0,112.0,3.35,12.0,420.5,449.57,364.67
2016,12,27,13,30,486.0,147.0,3.3,12.0,363.0,411.43,337.26
2016,12,27,13,45,453.5,144.5,3.25,12.0,338.5,413.78,341.47
2016,12,27,14,0,421.0,142.0,3.2,12.0,314.0,412.42,342.06
2016,12,27,14,15,446.0,127.0,3.2,12.0,297.5,430.67,358.85
2016,12,27,14,30,471.0,112.0,3.2,12.0,281.0,447.74,374.49
2016,12,27,14,45,441.0,106.5,3.2,12.0,252.5,437.31,366.97
2016,12,27,15,0,411.0,101.0,3.2,12.0,224.0,424.0,356.72
2016,12,27,15,15,385.5,90.0,3.1,11.5,193.0,404.74,341.68
2016,12,27,15,30,360.0,79.0,3.0,11.0,162.0,383.03,323.75
2016,12,27,15,45,320.5,66.5,2.95,11.0,129.5,347.12,292.37
2016,12,27,16,0,281.0,54.0,2.9,11.0,97.0,309.35,257.99
2016,12,27,16,15,215.5,40.0,2.95,10.5,67.0,249.11,202.4
2016,12,27,16,30,150.0,26.0,3.0,10.0,37.0,181.75,117.84
2016,12,27,16,45,75.0,13.0,3.05,10.0,18.5,64.19,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,13.5,4.25,6.5,32.5,11.01,0.0
2016,12,28,8,0,421.0,27.0,4.4,7.0,65.0,24.69,14.59
2016,12,28,8,15,509.5,34.0,4.4,7.0,104.5,31.16,22.03
2016,12,28,8,30,598.0,41.0,4.4,7.0,144.0,37.72,28.49
2016,12,28,8,45,654.0,45.0,4.4,7.5,184.5,41.54,32.23
2016,12,28,9,0,710.0,49.0,4.4,8.0,225.0,45.44,35.9
2016,12,28,9,15,744.0,52.0,4.35,8.0,262.5,48.33,38.62
2016,12,28,9,30,778.0,55.0,4.3,8.0,300.0,51.23,41.29
2016,12,28,9,45,807.0,56.0,4.3,8.5,334.0,52.54,42.36
2016,12,28,10,0,836.0,57.0,4.3,9.0,368.0,59.19,48.26
2016,12,28,10,15,851.0,58.5,4.3,9.5,395.0,61.11,49.83
2016,12,28,10,30,866.0,60.0,4.3,10.0,422.0,62.95,51.31
2016,12,28,10,45,877.0,61.0,4.35,10.5,443.0,64.29,52.33
2016,12,28,11,0,888.0,62.0,4.4,11.0,464.0,90.25,54.33
2016,12,28,11,15,894.0,62.5,4.35,11.0,478.0,143.01,80.52
2016,12,28,11,30,900.0,63.0,4.3,11.0,492.0,195.44,119.79
2016,12,28,11,45,902.5,63.5,4.25,11.5,498.5,246.63,164.5
2016,12,28,12,0,905.0,64.0,4.2,12.0,505.0,296.73,210.97
2016,12,28,12,15,904.5,64.0,4.1,12.0,504.5,344.18,256.4
2016,12,28,12,30,904.0,64.0,4.0,12.0,504.0,389.82,300.06
2016,12,28,12,45,899.0,64.0,3.95,12.5,495.5,431.69,339.44
2016,12,28,13,0,894.0,64.0,3.9,13.0,487.0,471.03,375.74
2016,12,28,13,15,887.0,63.0,3.8,13.0,471.5,505.74,408.01
2016,12,28,13,30,880.0,62.0,3.7,13.0,456.0,537.5,437.09
2016,12,28,13,45,868.5,61.0,3.65,13.0,433.5,563.69,461.2
2016,12,28,14,0,857.0,60.0,3.6,13.0,411.0,586.53,482.08
2016,12,28,14,15,840.0,58.5,3.5,13.0,382.5,602.0,496.53
2016,12,28,14,30,823.0,57.0,3.4,13.0,354.0,619.38,511.8
2016,12,28,14,45,798.5,54.5,3.3,13.0,319.5,621.79,515.01
2016,12,28,15,0,774.0,52.0,3.2,13.0,285.0,620.3,514.2
2016,12,28,15,15,737.0,48.5,3.0,12.5,247.0,605.0,502.08
2016,12,28,15,30,700.0,45.0,2.8,12.0,209.0,585.88,486.01
2016,12,28,15,45,643.5,40.5,2.65,12.0,168.5,547.86,452.95
2016,12,28,16,0,587.0,36.0,2.5,12.0,128.0,506.44,415.18
2016,12,28,16,15,490.0,29.0,2.5,11.5,89.5,430.02,346.32
2016,12,28,16,30,393.0,22.0,2.5,11.0,51.0,348.21,234.07
2016,12,28,16,45,196.5,11.0,2.55,11.0,25.5,150.2,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,199.5,14.5,5.3,7.5,32.5,11.82,0.0
2016,12,29,8,0,399.0,29.0,5.5,8.0,65.0,24.28,14.12
2016,12,29,8,15,491.5,36.5,5.5,8.0,105.0,30.62,21.44
2016,12,29,8,30,584.0,44.0,5.5,8.0,145.0,37.06,27.76
2016,12,29,8,45,639.0,49.0,5.5,8.0,185.5,44.79,35.1
2016,12,29,9,0,694.0,54.0,5.5,8.0,226.0,49.4,39.49
2016,12,29,9,15,730.5,58.0,5.5,8.0,264.5,53.0,42.87
2016,12,29,9,30,767.0,62.0,5.5,8.0,303.0,56.61,46.18
2016,12,29,9,45,776.5,68.0,5.55,8.5,334.5,61.38,50.39
2016,12,29,10,0,786.0,74.0,5.6,9.0,366.0,66.04,54.44
2016,12,29,10,15,804.0,76.0,5.5,9.5,394.0,67.69,55.75
2016,12,29,10,30,822.0,78.0,5.4,10.0,422.0,69.36,57.06
2016,12,29,10,45,838.0,78.5,5.3,10.5,444.5,69.9,57.36
2016,12,29,11,0,854.0,79.0,5.2,11.0,467.0,93.85,58.72
2016,12,29,11,15,861.0,80.0,4.95,11.5,481.5,146.59,84.97
2016,12,29,11,30,868.0,81.0,4.7,12.0,496.0,199.27,124.02
2016,12,29,11,45,873.5,81.0,4.5,12.5,503.0,250.54,168.26
2016,12,29,12,0,879.0,81.0,4.3,13.0,510.0,301.07,214.49
2016,12,29,12,15,878.0,80.5,4.05,13.0,509.0,348.22,259.13
2016,12,29,12,30,877.0,80.0,3.8,13.0,508.0,393.53,302.0
2016,12,29,12,45,879.5,77.5,3.6,13.5,500.5,436.38,341.44
2016,12,29,13,0,882.0,75.0,3.4,14.0,493.0,477.23,378.2
2016,12,29,13,15,873.5,74.0,3.3,14.0,477.0,512.06,410.16
2016,12,29,13,30,865.0,73.0,3.2,14.0,461.0,543.8,438.84
2016,12,29,13,45,851.5,72.0,3.1,14.0,438.0,569.56,462.13
2016,12,29,14,0,838.0,71.0,3.0,14.0,415.0,591.76,482.02
2016,12,29,14,15,819.0,69.0,2.9,14.0,386.0,605.87,495.13
2016,12,29,14,30,800.0,67.0,2.8,14.0,357.0,616.08,504.77
2016,12,29,14,45,771.0,64.5,2.7,14.0,322.0,615.2,505.34
2016,12,29,15,0,742.0,62.0,2.6,14.0,287.0,610.17,502.14
2016,12,29,15,15,702.0,58.0,2.45,13.5,248.0,591.72,487.92
2016,12,29,15,30,662.0,54.0,2.3,13.0,209.0,569.18,469.52
2016,12,29,15,45,595.5,48.5,2.15,13.0,168.0,529.33,435.37
2016,12,29,16,0,529.0,43.0,2.0,13.0,127.0,480.27,392.16
2016,12,29,16,15,426.5,34.5,2.05,12.5,88.5,398.94,320.88
2016,12,29,16,30,324.0,26.0,2.1,12.0,50.0,313.36,215.84
2016,12,29,16,45,162.0,13.0,2.15,11.5,25.0,127.08,0.0
2016,12,29,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,149.5,15.5,1.7,9.5,29.0,12.56,0.0
2016,12,30,8,0,299.0,31.0,1.6,10.0,58.0,25.59,15.04
2016,12,30,8,15,391.5,40.0,1.5,10.0,95.5,32.94,23.33
2016,12,30,8,30,484.0,49.0,1.4,10.0,133.0,40.35,30.52
2016,12,30,8,45,539.5,56.0,1.35,10.5,171.5,45.9,35.79
2016,12,30,9,0,595.0,63.0,1.3,11.0,210.0,51.46,40.92
2016,12,30,9,15,634.5,67.5,1.2,11.0,247.0,54.93,44.14
2016,12,30,9,30,674.0,72.0,1.1,11.0,284.0,58.44,47.31
2016,12,30,9,45,719.0,71.5,1.05,11.5,319.5,58.46,47.2
2016,12,30,10,0,764.0,71.0,1.0,12.0,355.0,63.37,51.44
2016,12,30,10,15,617.5,104.5,1.15,12.0,345.0,79.54,65.73
2016,12,30,10,30,471.0,138.0,1.3,12.0,335.0,96.12,80.27
2016,12,30,10,45,464.5,149.5,1.45,12.5,352.5,102.69,85.76
2016,12,30,11,0,458.0,161.0,1.6,13.0,370.0,123.21,90.5
2016,12,30,11,15,461.0,166.0,1.7,13.0,381.5,158.83,110.14
2016,12,30,11,30,464.0,171.0,1.8,13.0,393.0,194.52,136.8
2016,12,30,11,45,652.0,127.0,1.9,13.0,444.0,236.28,164.28
2016,12,30,12,0,840.0,83.0,2.0,13.0,495.0,291.74,206.68
2016,12,30,12,15,840.0,83.0,2.05,13.0,494.5,337.81,249.84
2016,12,30,12,30,840.0,83.0,2.1,13.0,494.0,382.27,291.49
2016,12,30,12,45,834.0,83.5,2.2,13.0,485.5,422.98,329.69
2016,12,30,13,0,828.0,84.0,2.3,13.0,477.0,461.23,365.13
2016,12,30,13,15,820.0,82.5,2.4,13.0,462.0,493.96,395.52
2016,12,30,13,30,812.0,81.0,2.5,13.0,447.0,523.73,422.92
2016,12,30,13,45,797.5,80.0,2.65,13.0,424.5,547.33,445.1
2016,12,30,14,0,783.0,79.0,2.8,13.0,402.0,567.43,464.07
2016,12,30,14,15,764.5,76.5,2.9,12.5,374.0,579.93,477.47
2016,12,30,14,30,746.0,74.0,3.0,12.0,346.0,588.68,487.59
2016,12,30,14,45,717.0,71.0,3.2,12.0,312.0,589.97,490.73
2016,12,30,15,0,688.0,68.0,3.4,12.0,278.0,584.37,487.96
2016,12,30,15,15,647.5,63.5,3.5,12.0,240.5,565.17,473.31
2016,12,30,15,30,607.0,59.0,3.6,12.0,203.0,542.25,454.32
2016,12,30,15,45,538.0,53.5,3.7,12.0,163.0,494.04,413.56
2016,12,30,16,0,469.0,48.0,3.8,12.0,123.0,442.4,368.09
2016,12,30,16,15,368.0,38.5,3.85,11.5,86.5,360.63,295.08
2016,12,30,16,30,267.0,29.0,3.9,11.0,50.0,275.86,196.55
2016,12,30,16,45,133.5,14.5,4.0,11.0,25.0,107.85,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
